Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,15.0,2.6,2.5,30.0,51.68,0.0
2016,1,1,8,0,340.0,30.0,2.7,3.0,60.0,122.05,77.63
2016,1,1,8,15,438.5,38.5,2.7,3.5,99.0,175.8,130.72
2016,1,1,8,30,537.0,47.0,2.7,4.0,138.0,238.36,187.28
2016,1,1,8,45,595.5,53.0,2.75,4.5,178.5,291.37,236.4
2016,1,1,9,0,654.0,59.0,2.8,5.0,219.0,348.19,287.91
2016,1,1,9,15,693.5,63.5,2.8,5.5,257.5,397.99,332.55
2016,1,1,9,30,733.0,68.0,2.8,6.0,296.0,446.91,375.26
2016,1,1,9,45,763.0,70.0,2.85,6.5,330.0,491.13,413.08
2016,1,1,10,0,793.0,72.0,2.9,7.0,364.0,535.06,449.63
2016,1,1,10,15,811.0,74.5,2.85,7.0,392.5,571.84,480.07
2016,1,1,10,30,829.0,77.0,2.8,7.0,421.0,607.01,508.56
2016,1,1,10,45,840.5,78.5,2.8,7.5,442.5,635.04,530.13
2016,1,1,11,0,852.0,80.0,2.8,8.0,464.0,660.68,549.42
2016,1,1,11,15,859.5,81.0,2.75,8.0,479.0,680.49,564.64
2016,1,1,11,30,867.0,82.0,2.7,8.0,494.0,697.45,576.99
2016,1,1,11,45,869.5,82.5,2.65,8.5,501.0,707.39,582.84
2016,1,1,12,0,872.0,83.0,2.6,9.0,508.0,714.2,586.42
2016,1,1,12,15,872.0,83.0,2.55,9.0,507.5,715.5,587.01
2016,1,1,12,30,872.0,83.0,2.5,9.0,507.0,713.58,585.33
2016,1,1,12,45,871.0,81.5,2.45,9.0,499.5,706.06,579.55
2016,1,1,13,0,870.0,80.0,2.4,9.0,492.0,695.38,571.53
2016,1,1,13,15,862.5,79.0,2.35,9.0,476.5,677.82,558.2
2016,1,1,13,30,855.0,78.0,2.3,9.0,461.0,657.41,542.1
2016,1,1,13,45,843.0,76.0,2.25,9.0,438.5,630.32,520.64
2016,1,1,14,0,831.0,74.0,2.2,9.0,416.0,600.89,497.05
2016,1,1,14,15,812.5,72.0,2.15,9.0,387.0,565.53,468.35
2016,1,1,14,30,794.0,70.0,2.1,9.0,358.0,528.61,437.84
2016,1,1,14,45,767.5,67.0,2.05,9.0,324.0,485.14,401.38
2016,1,1,15,0,741.0,64.0,2.0,9.0,290.0,441.21,363.66
2016,1,1,15,15,701.0,60.0,1.9,8.5,251.0,390.04,319.58
2016,1,1,15,30,661.0,56.0,1.8,8.0,212.0,342.34,277.09
2016,1,1,15,45,599.0,50.0,1.75,7.5,171.5,284.18,225.35
2016,1,1,16,0,537.0,44.0,1.7,7.0,131.0,230.23,176.31
2016,1,1,16,15,435.5,35.5,1.8,6.5,92.0,167.65,120.65
2016,1,1,16,30,334.0,27.0,1.9,6.0,53.0,113.25,64.73
2016,1,1,16,45,167.0,13.5,2.0,6.0,26.5,42.3,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.5,3.0,4.5,14.5,14.0,0.0
2016,1,2,8,0,0.0,29.0,3.1,5.0,29.0,29.22,16.87
2016,1,2,8,15,18.0,45.5,3.1,5.0,49.0,53.44,39.29
2016,1,2,8,30,36.0,62.0,3.1,5.0,69.0,77.64,60.85
2016,1,2,8,45,45.5,79.0,3.1,5.5,89.5,100.81,81.58
2016,1,2,9,0,55.0,96.0,3.1,6.0,110.0,124.73,102.76
2016,1,2,9,15,61.5,112.0,3.05,6.0,129.5,146.83,122.32
2016,1,2,9,30,68.0,128.0,3.0,6.0,149.0,169.38,142.02
2016,1,2,9,45,75.5,141.0,3.0,6.5,167.0,189.32,159.0
2016,1,2,10,0,83.0,154.0,3.0,7.0,185.0,209.71,176.11
2016,1,2,10,15,169.5,163.0,2.95,7.5,232.0,278.83,235.05
2016,1,2,10,30,256.0,172.0,2.9,8.0,279.0,353.34,297.21
2016,1,2,10,45,255.0,182.0,2.85,8.5,293.0,369.8,309.71
2016,1,2,11,0,254.0,192.0,2.8,9.0,307.0,385.41,321.55
2016,1,2,11,15,179.5,201.5,2.7,9.0,284.0,342.22,284.82
2016,1,2,11,30,105.0,211.0,2.6,9.0,261.0,296.32,245.63
2016,1,2,11,45,90.5,212.0,2.55,9.5,255.5,287.98,238.06
2016,1,2,12,0,76.0,213.0,2.5,10.0,250.0,279.26,230.07
2016,1,2,12,15,149.0,214.0,2.4,10.0,287.0,339.68,280.83
2016,1,2,12,30,222.0,215.0,2.3,10.0,324.0,391.6,323.75
2016,1,2,12,45,155.0,211.5,2.2,10.5,287.0,339.98,279.97
2016,1,2,13,0,88.0,208.0,2.1,11.0,250.0,281.1,230.61
2016,1,2,13,15,74.5,199.0,2.0,11.0,234.0,260.96,214.2
2016,1,2,13,30,61.0,190.0,1.9,11.0,218.0,241.1,197.82
2016,1,2,13,45,30.5,147.0,1.85,11.0,161.0,172.02,140.55
2016,1,2,14,0,0.0,104.0,1.8,11.0,104.0,102.09,81.6
2016,1,2,14,15,0.0,89.5,1.7,11.0,89.5,87.35,69.34
2016,1,2,14,30,0.0,75.0,1.6,11.0,75.0,72.71,56.99
2016,1,2,14,45,0.0,68.0,1.5,11.0,68.0,65.78,51.14
2016,1,2,15,0,0.0,61.0,1.4,11.0,61.0,58.95,45.31
2016,1,2,15,15,0.0,52.5,1.4,10.5,52.5,50.72,38.3
2016,1,2,15,30,0.0,44.0,1.4,10.0,44.0,42.5,31.19
2016,1,2,15,45,0.0,35.5,1.45,10.0,35.5,34.27,23.93
2016,1,2,16,0,0.0,27.0,1.5,10.0,27.0,26.06,16.61
2016,1,2,16,15,0.0,19.0,1.65,9.5,19.0,18.33,9.68
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,10.6,2.09
2016,1,2,16,45,0.0,5.5,1.95,9.0,5.5,5.41,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,2.4,6.5,9.5,9.16,0.0
2016,1,3,8,0,0.0,19.0,2.4,7.0,19.0,18.34,8.39
2016,1,3,8,15,0.0,32.0,2.3,7.0,32.0,30.99,20.58
2016,1,3,8,30,0.0,45.0,2.2,7.0,45.0,44.1,32.41
2016,1,3,8,45,0.0,58.5,2.1,7.5,58.5,57.72,44.49
2016,1,3,9,0,0.0,72.0,2.0,8.0,72.0,71.35,56.42
2016,1,3,9,15,0.0,84.5,2.0,8.0,84.5,83.92,67.4
2016,1,3,9,30,0.0,97.0,2.0,8.0,97.0,96.53,78.27
2016,1,3,9,45,0.0,108.0,2.0,8.5,108.0,107.58,87.52
2016,1,3,10,0,0.0,119.0,2.0,9.0,119.0,118.7,96.7
2016,1,3,10,15,0.0,93.0,2.05,9.0,93.0,90.92,72.9
2016,1,3,10,30,0.0,67.0,2.1,9.0,67.0,64.76,50.44
2016,1,3,10,45,10.5,120.0,2.2,9.5,124.5,125.15,101.98
2016,1,3,11,0,21.0,173.0,2.3,10.0,182.0,188.53,154.82
2016,1,3,11,15,16.5,173.0,2.45,10.0,180.5,185.41,151.86
2016,1,3,11,30,12.0,173.0,2.6,10.0,179.0,182.22,149.03
2016,1,3,11,45,112.0,195.5,2.8,10.0,250.0,291.75,242.0
2016,1,3,12,0,212.0,218.0,3.0,10.0,321.0,388.32,322.15
2016,1,3,12,15,196.5,219.0,3.1,10.0,315.0,378.92,313.92
2016,1,3,12,30,181.0,220.0,3.2,10.0,309.0,368.9,305.64
2016,1,3,12,45,130.0,214.0,3.3,10.0,277.5,325.64,269.6
2016,1,3,13,0,79.0,208.0,3.4,10.0,246.0,274.94,227.27
2016,1,3,13,15,230.0,190.0,3.25,10.0,295.0,370.73,309.11
2016,1,3,13,30,381.0,172.0,3.1,10.0,344.0,445.51,371.67
2016,1,3,13,45,260.5,176.0,3.0,10.5,291.5,366.08,304.46
2016,1,3,14,0,140.0,180.0,2.9,11.0,239.0,283.94,235.12
2016,1,3,14,15,95.5,164.5,2.7,11.0,203.5,230.31,190.47
2016,1,3,14,30,51.0,149.0,2.5,11.0,168.0,185.87,152.94
2016,1,3,14,45,45.0,135.5,2.4,11.0,151.0,166.72,136.92
2016,1,3,15,0,39.0,122.0,2.3,11.0,134.0,147.98,121.04
2016,1,3,15,15,33.5,107.0,2.2,10.5,116.0,128.15,104.28
2016,1,3,15,30,28.0,92.0,2.1,10.0,98.0,108.78,87.66
2016,1,3,15,45,17.5,75.0,2.05,10.0,79.0,82.61,64.95
2016,1,3,16,0,7.0,58.0,2.0,10.0,60.0,61.0,46.1
2016,1,3,16,15,3.5,41.0,2.05,9.5,42.0,42.17,29.49
2016,1,3,16,30,0.0,24.0,2.1,9.0,24.0,23.44,11.81
2016,1,3,16,45,0.0,12.0,2.15,9.0,12.0,11.58,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,172.5,13.5,2.6,10.5,28.5,49.89,0.0
2016,1,4,8,0,345.0,27.0,2.6,11.0,57.0,119.34,72.74
2016,1,4,8,15,439.0,34.5,2.6,11.0,95.0,170.7,122.85
2016,1,4,8,30,533.0,42.0,2.6,11.0,133.0,230.59,176.17
2016,1,4,8,45,594.0,47.0,2.6,11.5,172.5,283.16,223.67
2016,1,4,9,0,655.0,52.0,2.6,12.0,212.0,338.15,272.42
2016,1,4,9,15,691.5,55.5,2.65,12.0,249.0,385.69,314.88
2016,1,4,9,30,728.0,59.0,2.7,12.0,286.0,434.27,357.15
2016,1,4,9,45,366.5,95.5,2.8,12.5,210.0,309.39,256.41
2016,1,4,10,0,5.0,132.0,2.9,13.0,134.0,135.53,109.19
2016,1,4,10,15,132.0,152.5,2.95,13.0,208.0,244.49,201.95
2016,1,4,10,30,259.0,173.0,3.0,13.0,282.0,356.4,294.56
2016,1,4,10,45,259.5,183.0,3.1,13.0,296.5,373.94,308.33
2016,1,4,11,0,260.0,193.0,3.2,13.0,311.0,390.68,321.69
2016,1,4,11,15,130.0,148.5,3.3,13.0,207.5,248.24,204.69
2016,1,4,11,30,0.0,104.0,3.4,13.0,104.0,101.49,80.15
2016,1,4,11,45,0.0,100.5,3.5,13.5,100.5,97.88,77.09
2016,1,4,12,0,0.0,97.0,3.6,14.0,97.0,94.31,73.94
2016,1,4,12,15,2.0,131.5,3.6,14.0,132.5,131.11,104.62
2016,1,4,12,30,4.0,166.0,3.6,14.0,168.0,168.91,135.84
2016,1,4,12,45,2.0,110.5,3.65,14.0,111.5,109.48,86.61
2016,1,4,13,0,0.0,55.0,3.7,14.0,55.0,53.15,39.43
2016,1,4,13,15,21.0,120.5,3.6,13.5,130.0,136.96,110.54
2016,1,4,13,30,42.0,186.0,3.5,13.0,205.0,223.93,183.01
2016,1,4,13,45,21.0,152.5,3.4,13.0,162.0,166.36,135.02
2016,1,4,14,0,0.0,119.0,3.3,13.0,119.0,117.69,94.17
2016,1,4,14,15,53.5,137.5,3.15,13.0,157.5,174.58,142.95
2016,1,4,14,30,107.0,156.0,3.0,13.0,196.0,231.55,190.62
2016,1,4,14,45,99.0,142.5,2.9,13.0,177.0,209.15,171.71
2016,1,4,15,0,91.0,129.0,2.8,13.0,158.0,187.13,153.12
2016,1,4,15,15,83.0,113.0,2.65,12.5,137.0,157.65,128.31
2016,1,4,15,30,75.0,97.0,2.5,12.0,116.0,134.08,108.09
2016,1,4,15,45,64.5,80.0,2.45,12.0,94.0,108.96,86.11
2016,1,4,16,0,54.0,63.0,2.4,12.0,72.0,84.65,64.67
2016,1,4,16,15,31.5,46.0,2.4,12.0,51.0,57.79,41.37
2016,1,4,16,30,9.0,29.0,2.4,12.0,30.0,32.74,18.62
2016,1,4,16,45,4.5,14.5,2.45,12.0,15.0,15.2,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.0,2.15,10.5,6.0,5.78,0.0
2016,1,5,8,0,0.0,12.0,2.3,11.0,12.0,11.57,3.08
2016,1,5,8,15,0.0,20.0,2.4,11.0,20.0,19.29,10.46
2016,1,5,8,30,0.0,28.0,2.5,11.0,28.0,27.02,17.38
2016,1,5,8,45,0.0,36.5,2.65,11.5,36.5,35.24,24.61
2016,1,5,9,0,0.0,45.0,2.8,12.0,45.0,43.46,31.76
2016,1,5,9,15,0.0,53.0,2.85,12.0,53.0,51.21,38.48
2016,1,5,9,30,0.0,61.0,2.9,12.0,61.0,58.95,45.13
2016,1,5,9,45,0.0,68.0,3.0,12.0,68.0,65.75,50.91
2016,1,5,10,0,0.0,75.0,3.1,12.0,75.0,72.68,56.75
2016,1,5,10,15,75.5,128.5,3.2,12.0,160.0,177.42,146.43
2016,1,5,10,30,151.0,182.0,3.3,12.0,245.0,293.2,242.88
2016,1,5,10,45,75.5,95.5,3.4,12.0,127.0,150.04,123.39
2016,1,5,11,0,0.0,9.0,3.5,12.0,9.0,8.68,1.8
2016,1,5,11,15,0.0,49.5,3.55,12.0,49.5,47.83,35.31
2016,1,5,11,30,0.0,90.0,3.6,12.0,90.0,87.29,68.7
2016,1,5,11,45,0.0,81.5,3.7,12.0,81.5,78.82,61.49
2016,1,5,12,0,0.0,73.0,3.8,12.0,73.0,70.59,54.51
2016,1,5,12,15,0.0,69.5,3.8,12.0,69.5,67.2,51.64
2016,1,5,12,30,0.0,66.0,3.8,12.0,66.0,63.81,48.77
2016,1,5,12,45,0.0,48.5,3.85,12.0,48.5,46.86,34.41
2016,1,5,13,0,0.0,31.0,3.9,12.0,31.0,29.94,20.0
2016,1,5,13,15,0.0,26.0,3.8,12.0,26.0,25.1,15.89
2016,1,5,13,30,0.0,21.0,3.7,12.0,21.0,20.27,11.76
2016,1,5,13,45,0.0,38.0,3.65,12.0,38.0,36.7,25.87
2016,1,5,14,0,0.0,55.0,3.6,12.0,55.0,53.14,39.97
2016,1,5,14,15,285.0,77.5,3.55,12.0,184.0,263.57,222.19
2016,1,5,14,30,570.0,100.0,3.5,12.0,313.0,444.88,370.68
2016,1,5,14,45,534.5,98.5,3.45,12.0,283.0,405.14,336.14
2016,1,5,15,0,499.0,97.0,3.4,12.0,253.0,364.27,301.12
2016,1,5,15,15,540.5,80.5,3.15,11.5,230.5,347.64,285.48
2016,1,5,15,30,582.0,64.0,2.9,11.0,208.0,324.41,263.0
2016,1,5,15,45,517.0,58.0,2.7,11.0,169.0,267.9,212.63
2016,1,5,16,0,452.0,52.0,2.5,11.0,130.0,215.9,165.76
2016,1,5,16,15,353.5,42.5,2.35,10.5,93.0,155.96,113.56
2016,1,5,16,30,255.0,33.0,2.2,10.0,56.0,105.3,66.44
2016,1,5,16,45,127.5,16.5,2.1,10.0,28.0,44.79,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.65,11.0,9.5,9.16,0.0
2016,1,6,8,0,0.0,19.0,3.6,11.0,19.0,18.34,8.18
2016,1,6,8,15,0.0,33.0,3.55,11.0,33.0,32.07,21.1
2016,1,6,8,30,0.0,47.0,3.5,11.0,47.0,46.26,33.68
2016,1,6,8,45,0.0,60.5,3.45,11.5,60.5,59.86,45.59
2016,1,6,9,0,0.0,74.0,3.4,12.0,74.0,73.47,57.36
2016,1,6,9,15,0.0,88.0,3.35,12.0,88.0,87.64,69.56
2016,1,6,9,30,0.0,102.0,3.3,12.0,102.0,101.86,81.65
2016,1,6,9,45,0.0,114.5,3.25,12.0,114.5,114.51,92.28
2016,1,6,10,0,0.0,127.0,3.2,12.0,127.0,127.23,102.87
2016,1,6,10,15,2.0,137.0,3.2,12.0,138.0,138.49,112.2
2016,1,6,10,30,4.0,147.0,3.2,12.0,149.0,149.94,121.65
2016,1,6,10,45,110.5,173.0,3.25,12.0,223.5,259.72,214.79
2016,1,6,11,0,217.0,199.0,3.3,12.0,298.0,361.79,299.41
2016,1,6,11,15,203.5,207.0,3.35,12.0,302.5,365.08,301.31
2016,1,6,11,30,190.0,215.0,3.4,12.0,307.0,367.35,302.74
2016,1,6,11,45,189.0,218.5,3.45,12.0,311.5,372.24,306.6
2016,1,6,12,0,188.0,222.0,3.5,12.0,316.0,376.53,309.97
2016,1,6,12,15,226.0,218.5,3.4,12.0,331.0,399.63,329.23
2016,1,6,12,30,264.0,215.0,3.3,12.0,346.0,430.32,354.17
2016,1,6,12,45,323.0,201.5,3.25,12.0,359.5,454.7,374.73
2016,1,6,13,0,382.0,188.0,3.2,12.0,373.0,477.11,393.57
2016,1,6,13,15,303.0,193.5,3.1,11.5,337.5,425.2,351.28
2016,1,6,13,30,224.0,199.0,3.0,11.0,302.0,366.81,303.7
2016,1,6,13,45,186.0,191.5,2.95,11.0,274.5,329.86,273.34
2016,1,6,14,0,148.0,184.0,2.9,11.0,247.0,294.01,243.57
2016,1,6,14,15,115.5,170.5,2.85,11.0,218.0,255.91,211.89
2016,1,6,14,30,83.0,157.0,2.8,11.0,189.0,213.13,176.13
2016,1,6,14,45,75.0,144.0,2.8,11.0,170.5,192.45,158.84
2016,1,6,15,0,67.0,131.0,2.8,11.0,152.0,172.25,141.71
2016,1,6,15,15,59.5,115.0,2.75,10.5,132.0,149.26,122.27
2016,1,6,15,30,52.0,99.0,2.7,10.0,112.0,126.83,103.0
2016,1,6,15,45,39.5,81.5,2.65,10.0,90.5,101.3,80.71
2016,1,6,16,0,27.0,64.0,2.6,10.0,69.0,76.8,59.23
2016,1,6,16,15,13.5,47.0,2.55,10.0,49.5,53.65,38.95
2016,1,6,16,30,0.0,30.0,2.5,10.0,30.0,30.11,17.77
2016,1,6,16,45,0.0,15.0,2.5,10.0,15.0,14.48,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,96.5,17.5,0.6,9.0,26.0,39.69,0.0
2016,1,7,8,0,193.0,35.0,0.6,9.0,52.0,92.64,58.25
2016,1,7,8,15,289.0,47.0,0.65,9.0,88.0,141.51,103.6
2016,1,7,8,30,385.0,59.0,0.7,9.0,124.0,199.57,153.8
2016,1,7,8,45,472.0,63.5,0.8,9.5,165.0,255.45,202.32
2016,1,7,9,0,559.0,68.0,0.9,10.0,206.0,317.72,255.68
2016,1,7,9,15,601.5,73.0,0.9,10.0,243.0,366.13,297.56
2016,1,7,9,30,644.0,78.0,0.9,10.0,280.0,416.32,339.84
2016,1,7,9,45,703.5,74.5,0.95,10.5,317.5,467.26,381.42
2016,1,7,10,0,763.0,71.0,1.0,11.0,355.0,518.15,422.01
2016,1,7,10,15,781.0,73.0,1.0,11.0,383.5,554.07,450.35
2016,1,7,10,30,799.0,75.0,1.0,11.0,412.0,588.5,477.03
2016,1,7,10,45,812.0,76.5,1.05,11.0,434.0,617.42,499.49
2016,1,7,11,0,825.0,78.0,1.1,11.0,456.0,644.13,520.02
2016,1,7,11,15,832.5,79.0,1.15,11.0,471.0,664.13,535.24
2016,1,7,11,30,840.0,80.0,1.2,11.0,486.0,681.39,547.84
2016,1,7,11,45,845.0,80.0,1.25,11.0,494.0,692.88,556.28
2016,1,7,12,0,850.0,80.0,1.3,11.0,502.0,701.35,562.68
2016,1,7,12,15,500.5,152.0,1.35,11.0,401.0,535.75,434.82
2016,1,7,12,30,151.0,224.0,1.4,11.0,300.0,352.97,286.91
2016,1,7,12,45,113.0,217.5,1.45,11.0,273.5,318.13,259.66
2016,1,7,13,0,75.0,211.0,1.5,11.0,247.0,275.64,225.07
2016,1,7,13,15,151.0,205.5,1.5,11.0,276.0,328.19,269.4
2016,1,7,13,30,227.0,200.0,1.5,11.0,305.0,370.27,304.3
2016,1,7,13,45,113.5,148.5,1.55,11.0,201.0,233.99,192.8
2016,1,7,14,0,0.0,97.0,1.6,11.0,97.0,94.73,75.21
2016,1,7,14,15,393.0,82.0,1.55,11.0,230.0,338.99,284.45
2016,1,7,14,30,786.0,67.0,1.5,11.0,363.0,530.85,436.36
2016,1,7,14,45,766.0,63.0,1.45,11.0,330.5,489.98,400.85
2016,1,7,15,0,746.0,59.0,1.4,11.0,298.0,448.23,365.74
2016,1,7,15,15,711.0,55.5,1.3,10.5,260.5,399.5,324.54
2016,1,7,15,30,676.0,52.0,1.2,10.0,223.0,351.65,282.85
2016,1,7,15,45,625.5,47.0,1.1,10.0,183.0,297.55,234.7
2016,1,7,16,0,575.0,42.0,1.0,10.0,143.0,246.45,188.2
2016,1,7,16,15,486.5,35.0,1.0,10.0,104.0,187.9,136.25
2016,1,7,16,30,398.0,28.0,1.0,10.0,65.0,135.36,86.76
2016,1,7,16,45,199.0,14.0,1.05,10.0,32.5,57.39,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,1.65,7.5,8.5,8.2,0.0
2016,1,8,8,0,0.0,17.0,1.7,8.0,17.0,16.4,6.93
2016,1,8,8,15,0.0,29.0,1.7,8.0,29.0,28.0,18.0
2016,1,8,8,30,0.0,41.0,1.7,8.0,41.0,39.77,28.59
2016,1,8,8,45,0.0,53.5,1.75,8.0,53.5,52.3,39.75
2016,1,8,9,0,0.0,66.0,1.8,8.0,66.0,64.83,50.82
2016,1,8,9,15,0.0,77.5,1.75,8.0,77.5,76.33,60.87
2016,1,8,9,30,0.0,89.0,1.7,8.0,89.0,87.87,70.82
2016,1,8,9,45,0.0,99.0,1.65,8.5,99.0,97.86,79.18
2016,1,8,10,0,0.0,109.0,1.6,9.0,109.0,107.9,87.47
2016,1,8,10,15,53.5,146.0,1.55,9.0,168.5,184.1,152.6
2016,1,8,10,30,107.0,183.0,1.5,9.0,228.0,267.17,221.74
2016,1,8,10,45,54.0,168.5,1.45,9.5,191.0,211.18,173.88
2016,1,8,11,0,1.0,154.0,1.4,10.0,154.0,154.61,125.45
2016,1,8,11,15,0.5,151.0,1.45,10.0,151.0,150.79,122.32
2016,1,8,11,30,0.0,148.0,1.5,10.0,148.0,147.06,119.13
2016,1,8,11,45,36.0,182.5,1.55,10.5,200.5,215.98,176.77
2016,1,8,12,0,72.0,217.0,1.6,11.0,253.0,280.94,229.7
2016,1,8,12,15,141.0,219.5,1.6,11.0,290.0,340.95,279.17
2016,1,8,12,30,210.0,222.0,1.6,11.0,327.0,392.53,321.26
2016,1,8,12,45,204.0,221.5,1.65,11.5,322.0,386.8,315.87
2016,1,8,13,0,198.0,221.0,1.7,12.0,317.0,380.51,310.4
2016,1,8,13,15,235.0,208.0,1.65,12.0,319.0,388.52,317.65
2016,1,8,13,30,272.0,195.0,1.6,12.0,321.0,402.58,329.33
2016,1,8,13,45,136.0,161.0,1.6,12.0,224.0,262.9,215.83
2016,1,8,14,0,0.0,127.0,1.6,12.0,127.0,125.92,100.93
2016,1,8,14,15,0.0,92.5,1.5,11.5,92.5,90.29,71.58
2016,1,8,14,30,0.0,58.0,1.4,11.0,58.0,56.04,42.7
2016,1,8,14,45,0.0,52.5,1.35,11.0,52.5,50.72,38.22
2016,1,8,15,0,0.0,47.0,1.3,11.0,47.0,45.39,33.68
2016,1,8,15,15,0.0,41.0,1.3,10.5,41.0,39.59,28.73
2016,1,8,15,30,0.0,35.0,1.3,10.0,35.0,33.79,23.72
2016,1,8,15,45,0.0,28.5,1.3,10.0,28.5,27.5,18.18
2016,1,8,16,0,0.0,22.0,1.3,10.0,22.0,21.22,12.59
2016,1,8,16,15,0.0,16.0,1.35,10.0,16.0,15.43,7.4
2016,1,8,16,30,0.0,10.0,1.4,10.0,10.0,9.64,2.03
2016,1,8,16,45,0.0,5.0,1.5,10.0,5.0,4.82,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,14.0,3.05,9.5,14.0,13.51,0.0
2016,1,9,8,0,0.0,28.0,3.1,10.0,28.0,27.94,15.63
2016,1,9,8,15,11.5,45.0,3.1,10.0,47.0,48.79,34.85
2016,1,9,8,30,23.0,62.0,3.1,10.0,66.0,73.06,56.11
2016,1,9,8,45,31.5,79.0,3.1,10.0,86.0,95.22,75.66
2016,1,9,9,0,40.0,96.0,3.1,10.0,106.0,118.09,95.7
2016,1,9,9,15,46.0,111.5,3.05,10.0,125.0,138.74,113.67
2016,1,9,9,30,52.0,127.0,3.0,10.0,144.0,159.87,131.82
2016,1,9,9,45,51.5,139.5,2.95,10.5,157.5,174.46,143.93
2016,1,9,10,0,51.0,152.0,2.9,11.0,171.0,189.02,155.79
2016,1,9,10,15,65.0,166.0,2.75,11.0,192.5,213.86,176.53
2016,1,9,10,30,79.0,180.0,2.6,11.0,214.0,239.43,197.67
2016,1,9,10,45,51.5,179.0,2.5,11.0,202.0,221.55,182.1
2016,1,9,11,0,24.0,178.0,2.4,11.0,190.0,195.7,159.95
2016,1,9,11,15,16.5,175.0,2.25,11.0,183.5,187.31,152.69
2016,1,9,11,30,9.0,172.0,2.1,11.0,177.0,178.8,145.29
2016,1,9,11,45,13.5,180.0,2.0,11.0,187.5,190.44,154.92
2016,1,9,12,0,18.0,188.0,1.9,11.0,198.0,202.2,164.57
2016,1,9,12,15,9.0,168.5,1.8,11.0,173.5,174.85,141.74
2016,1,9,12,30,0.0,149.0,1.7,11.0,149.0,147.84,119.18
2016,1,9,12,45,0.0,138.5,1.6,11.0,138.5,136.9,110.19
2016,1,9,13,0,0.0,128.0,1.5,11.0,128.0,126.07,101.24
2016,1,9,13,15,0.0,119.0,1.35,11.0,119.0,116.87,93.63
2016,1,9,13,30,0.0,110.0,1.2,11.0,110.0,107.72,86.06
2016,1,9,13,45,1.0,128.5,1.1,11.5,129.5,127.77,102.78
2016,1,9,14,0,2.0,147.0,1.0,12.0,149.0,148.4,119.75
2016,1,9,14,15,1.0,139.5,0.95,12.0,140.5,140.27,113.06
2016,1,9,14,30,0.0,132.0,0.9,12.0,132.0,132.27,106.56
2016,1,9,14,45,0.0,120.5,0.85,12.0,120.5,120.62,96.99
2016,1,9,15,0,0.0,109.0,0.8,12.0,109.0,109.06,87.4
2016,1,9,15,15,0.0,95.0,0.8,11.5,95.0,94.84,75.62
2016,1,9,15,30,0.0,81.0,0.8,11.0,81.0,80.67,63.68
2016,1,9,15,45,0.0,66.5,0.85,11.0,66.5,65.99,50.99
2016,1,9,16,0,0.0,52.0,0.9,11.0,52.0,51.32,38.16
2016,1,9,16,15,0.0,37.5,0.9,11.0,37.5,36.63,25.19
2016,1,9,16,30,0.0,23.0,0.9,11.0,23.0,22.2,12.14
2016,1,9,16,45,0.0,11.5,0.95,11.0,11.5,11.09,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,150.0,15.5,2.75,8.5,28.5,47.6,0.0
2016,1,10,8,0,300.0,31.0,2.9,9.0,57.0,112.05,70.06
2016,1,10,8,15,394.5,40.5,2.85,9.0,95.5,163.81,119.53
2016,1,10,8,30,489.0,50.0,2.8,9.0,134.0,224.24,173.3
2016,1,10,8,45,553.0,56.0,2.8,9.5,174.5,277.61,221.53
2016,1,10,9,0,617.0,62.0,2.8,10.0,215.0,335.46,272.78
2016,1,10,9,15,656.0,66.5,2.75,10.0,253.0,384.21,316.23
2016,1,10,9,30,695.0,71.0,2.7,10.0,291.0,434.39,359.75
2016,1,10,9,45,545.5,101.5,2.7,10.5,286.0,414.13,344.09
2016,1,10,10,0,396.0,132.0,2.7,11.0,281.0,380.06,315.99
2016,1,10,10,15,396.5,143.5,2.6,11.0,302.5,405.44,336.95
2016,1,10,10,30,397.0,155.0,2.5,11.0,324.0,429.57,356.19
2016,1,10,10,45,323.0,176.5,2.45,11.5,318.5,408.16,337.22
2016,1,10,11,0,249.0,198.0,2.4,12.0,313.0,390.09,320.67
2016,1,10,11,15,169.5,206.5,2.3,12.0,286.5,341.82,280.44
2016,1,10,11,30,90.0,215.0,2.2,12.0,260.0,290.52,237.3
2016,1,10,11,45,57.5,205.5,2.1,12.5,234.0,257.19,209.22
2016,1,10,12,0,25.0,196.0,2.0,13.0,208.0,215.79,174.42
2016,1,10,12,15,35.0,202.5,1.95,13.0,220.0,237.94,192.7
2016,1,10,12,30,45.0,209.0,1.9,13.0,232.0,252.49,204.6
2016,1,10,12,45,34.5,199.5,1.85,13.0,217.0,234.13,189.47
2016,1,10,13,0,24.0,190.0,1.8,13.0,202.0,208.59,168.61
2016,1,10,13,15,62.5,198.0,1.75,13.0,228.0,251.57,204.63
2016,1,10,13,30,101.0,206.0,1.7,13.0,254.0,286.24,233.29
2016,1,10,13,45,50.5,164.5,1.7,13.0,188.5,204.47,166.18
2016,1,10,14,0,0.0,123.0,1.7,13.0,123.0,121.6,97.07
2016,1,10,14,15,0.0,115.5,1.65,13.0,115.5,114.09,91.1
2016,1,10,14,30,0.0,108.0,1.6,13.0,108.0,106.61,84.99
2016,1,10,14,45,0.0,98.0,1.55,13.0,98.0,96.57,76.66
2016,1,10,15,0,0.0,88.0,1.5,13.0,88.0,86.56,68.31
2016,1,10,15,15,0.0,77.5,1.4,12.5,77.5,76.07,59.57
2016,1,10,15,30,0.0,67.0,1.3,12.0,67.0,65.61,50.72
2016,1,10,15,45,0.0,55.0,1.25,11.5,55.0,53.61,40.4
2016,1,10,16,0,0.0,43.0,1.2,11.0,43.0,41.62,29.95
2016,1,10,16,15,0.0,31.5,1.3,10.5,31.5,30.42,20.07
2016,1,10,16,30,0.0,20.0,1.4,10.0,20.0,19.3,9.98
2016,1,10,16,45,0.0,10.0,1.5,10.0,10.0,9.64,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,55.5,15.5,2.15,9.5,20.5,27.94,0.0
2016,1,11,8,0,111.0,31.0,2.2,10.0,41.0,64.46,40.11
2016,1,11,8,15,149.0,47.0,2.2,10.0,68.5,98.07,71.99
2016,1,11,8,30,187.0,63.0,2.2,10.0,96.0,135.07,104.95
2016,1,11,8,45,208.0,79.0,2.25,10.5,124.5,169.01,135.37
2016,1,11,9,0,229.0,95.0,2.3,11.0,153.0,204.46,166.61
2016,1,11,9,15,243.0,110.0,2.25,11.0,180.0,236.87,195.07
2016,1,11,9,30,257.0,125.0,2.2,11.0,207.0,269.87,223.45
2016,1,11,9,45,268.5,137.0,2.2,11.0,231.0,298.51,247.77
2016,1,11,10,0,280.0,149.0,2.2,11.0,255.0,327.27,271.77
2016,1,11,10,15,149.0,154.5,2.2,11.0,211.5,256.92,212.85
2016,1,11,10,30,18.0,160.0,2.2,11.0,168.0,172.44,140.67
2016,1,11,10,45,9.0,155.5,2.25,11.5,159.5,161.61,131.27
2016,1,11,11,0,0.0,151.0,2.3,12.0,151.0,150.59,121.51
2016,1,11,11,15,0.0,153.5,2.25,12.0,153.5,152.95,123.35
2016,1,11,11,30,0.0,156.0,2.2,12.0,156.0,155.37,125.23
2016,1,11,11,45,21.5,182.5,2.15,12.5,193.5,198.66,161.13
2016,1,11,12,0,43.0,209.0,2.1,13.0,231.0,250.99,203.62
2016,1,11,12,15,35.0,204.0,2.05,13.0,222.0,239.58,193.94
2016,1,11,12,30,27.0,199.0,2.0,13.0,213.0,220.42,178.24
2016,1,11,12,45,13.5,157.5,2.0,13.0,164.5,166.33,133.91
2016,1,11,13,0,0.0,116.0,2.0,13.0,116.0,113.63,90.15
2016,1,11,13,15,17.5,152.5,1.95,13.0,161.0,163.83,132.39
2016,1,11,13,30,35.0,189.0,1.9,13.0,206.0,222.28,180.55
2016,1,11,13,45,56.0,187.5,1.9,13.5,213.0,234.27,190.43
2016,1,11,14,0,77.0,186.0,1.9,14.0,220.0,245.4,199.64
2016,1,11,14,15,191.5,168.5,1.8,14.0,245.0,300.16,245.89
2016,1,11,14,30,306.0,151.0,1.7,14.0,270.0,347.85,284.89
2016,1,11,14,45,295.5,139.5,1.6,14.0,246.0,319.5,261.22
2016,1,11,15,0,285.0,128.0,1.5,14.0,222.0,291.09,237.51
2016,1,11,15,15,467.0,92.5,1.4,13.5,225.0,332.24,269.92
2016,1,11,15,30,649.0,57.0,1.3,13.0,228.0,354.27,283.87
2016,1,11,15,45,597.0,52.0,1.2,13.0,188.5,300.29,236.22
2016,1,11,16,0,545.0,47.0,1.1,13.0,149.0,249.56,190.87
2016,1,11,16,15,462.0,39.5,1.1,12.5,110.5,190.61,139.58
