Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,379.0,32.0,1.1,12.0,72.0,138.92,93.17
2016,1,11,16,45,240.0,21.0,1.15,12.0,42.0,76.67,24.96
2016,1,11,17,0,101.0,10.0,1.2,12.0,12.0,24.81,0.0
2016,1,11,17,15,50.5,5.0,1.2,11.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,170.5,14.0,2.35,8.5,29.5,49.64,0.0
2016,1,12,8,0,341.0,28.0,2.4,9.0,59.0,118.38,74.13
2016,1,12,8,15,433.0,36.5,2.3,9.0,97.5,170.31,123.86
2016,1,12,8,30,525.0,45.0,2.2,9.0,136.0,230.73,177.8
2016,1,12,8,45,583.5,50.0,2.1,9.5,176.0,282.56,224.8
2016,1,12,9,0,642.0,55.0,2.0,10.0,216.0,338.4,274.18
2016,1,12,9,15,488.5,86.0,1.95,10.0,220.5,327.52,269.36
2016,1,12,9,30,335.0,117.0,1.9,10.0,225.0,305.44,253.1
2016,1,12,9,45,350.5,127.5,1.9,10.5,251.0,337.83,280.35
2016,1,12,10,0,366.0,138.0,1.9,11.0,277.0,370.31,306.76
2016,1,12,10,15,415.0,141.0,1.9,11.0,310.0,414.34,342.89
2016,1,12,10,30,464.0,144.0,1.9,11.0,343.0,459.84,379.6
2016,1,12,10,45,468.5,152.0,1.95,11.5,361.5,483.11,397.22
2016,1,12,11,0,473.0,160.0,2.0,12.0,380.0,504.96,413.58
2016,1,12,11,15,376.0,185.0,2.0,12.0,364.0,466.65,381.91
2016,1,12,11,30,279.0,210.0,2.0,12.0,348.0,432.63,353.32
2016,1,12,11,45,385.0,192.0,2.0,12.5,385.5,489.76,399.67
2016,1,12,12,0,491.0,174.0,2.0,13.0,423.0,556.42,451.61
2016,1,12,12,15,354.0,200.5,1.95,13.0,380.0,480.69,390.17
2016,1,12,12,30,217.0,227.0,1.9,13.0,337.0,404.32,328.04
2016,1,12,12,45,260.5,218.0,1.9,13.5,348.5,432.26,350.64
2016,1,12,13,0,304.0,209.0,1.9,14.0,360.0,450.38,364.91
2016,1,12,13,15,245.5,209.5,1.8,14.0,329.5,406.99,329.7
2016,1,12,13,30,187.0,210.0,1.7,14.0,299.0,356.6,289.19
2016,1,12,13,45,93.5,166.0,1.65,14.0,210.5,241.53,196.23
2016,1,12,14,0,0.0,122.0,1.6,14.0,122.0,120.45,95.61
2016,1,12,14,15,0.0,120.0,1.55,13.5,120.0,118.7,94.72
2016,1,12,14,30,0.0,118.0,1.5,13.0,118.0,117.04,93.65
2016,1,12,14,45,0.0,107.0,1.45,13.0,107.0,105.93,84.48
2016,1,12,15,0,0.0,96.0,1.4,13.0,96.0,94.87,75.28
2016,1,12,15,15,0.0,84.5,1.5,13.0,84.5,83.33,65.59
2016,1,12,15,30,0.0,73.0,1.6,13.0,73.0,71.83,55.81
2016,1,12,15,45,0.0,60.5,1.7,13.0,60.5,59.3,45.01
2016,1,12,16,0,0.0,48.0,1.8,13.0,48.0,46.79,34.11
2016,1,12,16,15,0.0,35.5,1.85,13.0,35.5,34.29,23.14
2016,1,12,16,30,0.0,23.0,1.9,13.0,23.0,22.2,12.34
2016,1,12,16,45,0.0,13.5,1.95,13.0,13.5,13.02,1.32
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.93,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.5,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,124.5,17.0,3.5,12.5,28.5,44.03,0.0
2016,1,13,8,0,249.0,34.0,3.6,13.0,57.0,103.56,65.17
2016,1,13,8,15,348.5,44.5,3.65,13.0,95.0,155.04,112.28
2016,1,13,8,30,448.0,55.0,3.7,13.0,133.0,216.26,165.57
2016,1,13,8,45,510.0,62.0,3.8,13.0,173.0,268.48,212.56
2016,1,13,9,0,572.0,69.0,3.9,13.0,213.0,325.1,262.8
2016,1,13,9,15,614.5,74.0,4.05,13.0,251.5,374.55,306.69
2016,1,13,9,30,657.0,79.0,4.2,13.0,290.0,425.81,351.28
2016,1,13,9,45,678.5,84.5,4.35,13.5,323.5,467.83,386.85
2016,1,13,10,0,700.0,90.0,4.5,14.0,357.0,509.38,421.2
2016,1,13,10,15,594.0,115.0,4.6,14.0,353.5,495.38,410.1
2016,1,13,10,30,488.0,140.0,4.7,14.0,350.0,470.86,389.99
2016,1,13,10,45,525.0,139.5,4.85,14.0,376.5,506.29,419.47
2016,1,13,11,0,562.0,139.0,5.0,14.0,403.0,541.55,448.37
2016,1,13,11,15,499.0,160.0,5.0,14.0,400.5,531.84,439.33
2016,1,13,11,30,436.0,181.0,5.0,14.0,398.0,518.15,427.12
2016,1,13,11,45,404.5,191.5,5.05,14.0,395.0,511.97,421.63
2016,1,13,12,0,373.0,202.0,5.1,14.0,392.0,495.63,408.19
2016,1,13,12,15,199.5,201.0,5.1,13.5,302.5,362.32,298.82
2016,1,13,12,30,26.0,200.0,5.1,13.0,213.0,220.68,179.43
2016,1,13,12,45,157.5,206.5,5.1,13.0,285.0,337.66,278.95
2016,1,13,13,0,289.0,213.0,5.1,13.0,357.0,444.95,367.98
2016,1,13,13,15,280.0,207.5,5.0,13.0,344.5,429.05,354.69
2016,1,13,13,30,271.0,202.0,4.9,13.0,332.0,412.43,341.17
2016,1,13,13,45,518.0,147.0,4.85,13.0,381.0,515.89,428.79
2016,1,13,14,0,765.0,92.0,4.8,13.0,430.0,603.14,500.73
2016,1,13,14,15,747.5,89.5,4.55,12.5,402.5,569.63,473.17
2016,1,13,14,30,730.0,87.0,4.3,12.0,375.0,534.63,444.49
2016,1,13,14,45,715.0,81.5,4.05,12.0,343.5,496.39,411.94
2016,1,13,15,0,700.0,76.0,3.8,12.0,312.0,457.04,378.08
2016,1,13,15,15,663.5,71.5,3.5,12.0,274.5,407.69,335.25
2016,1,13,15,30,627.0,67.0,3.2,12.0,237.0,359.41,292.47
2016,1,13,15,45,588.5,59.5,2.95,12.0,198.0,308.53,246.8
2016,1,13,16,0,550.0,52.0,2.7,12.0,159.0,259.74,202.03
2016,1,13,16,15,463.0,44.5,2.55,11.5,119.0,198.76,148.29
2016,1,13,16,30,376.0,37.0,2.4,11.0,79.0,145.29,100.37
2016,1,13,16,45,233.0,25.0,2.3,10.5,47.0,81.51,36.21
2016,1,13,17,0,90.0,13.0,2.2,10.0,15.0,26.58,0.0
2016,1,13,17,15,45.0,6.5,2.15,9.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,1.5,15.5,1.85,9.5,15.5,15.23,0.0
2016,1,14,8,0,3.0,31.0,1.9,10.0,31.0,31.94,19.11
2016,1,14,8,15,19.0,48.0,1.95,10.0,51.0,56.13,40.92
2016,1,14,8,30,35.0,65.0,2.0,10.0,71.0,80.18,61.99
2016,1,14,8,45,43.0,82.0,2.1,10.5,91.5,102.65,81.72
2016,1,14,9,0,51.0,99.0,2.2,11.0,112.0,125.79,101.78
2016,1,14,9,15,55.5,115.0,2.25,11.0,131.5,146.79,119.96
2016,1,14,9,30,60.0,131.0,2.3,11.0,151.0,168.11,138.17
2016,1,14,9,45,63.0,145.0,2.4,11.0,167.5,186.6,153.77
2016,1,14,10,0,66.0,159.0,2.5,11.0,184.0,205.26,169.33
2016,1,14,10,15,62.5,170.0,2.65,11.0,195.5,216.68,178.66
2016,1,14,10,30,59.0,181.0,2.8,11.0,207.0,227.85,187.7
2016,1,14,10,45,37.5,178.0,2.95,11.5,195.0,211.02,172.88
2016,1,14,11,0,16.0,175.0,3.1,12.0,183.0,186.82,151.97
2016,1,14,11,15,31.5,191.5,3.15,12.0,207.0,222.53,181.68
2016,1,14,11,30,47.0,208.0,3.2,12.0,231.0,252.25,206.17
2016,1,14,11,45,46.0,211.0,3.3,12.0,234.5,255.12,208.34
2016,1,14,12,0,45.0,214.0,3.4,12.0,238.0,257.93,210.55
2016,1,14,12,15,32.0,204.0,3.4,12.0,220.5,237.19,193.25
2016,1,14,12,30,19.0,194.0,3.4,12.0,203.0,209.09,169.95
2016,1,14,12,45,27.5,199.0,3.45,12.0,212.5,220.61,179.77
2016,1,14,13,0,36.0,204.0,3.5,12.0,222.0,239.98,195.92
2016,1,14,13,15,18.0,119.5,3.45,12.0,128.5,133.82,108.02
2016,1,14,13,30,0.0,35.0,3.4,12.0,35.0,33.8,23.28
2016,1,14,13,45,0.0,83.5,3.4,12.0,83.5,80.8,63.32
2016,1,14,14,0,0.0,132.0,3.4,12.0,132.0,130.82,105.49
2016,1,14,14,15,0.0,110.0,3.45,12.0,110.0,108.14,86.52
2016,1,14,14,30,0.0,88.0,3.5,12.0,88.0,85.72,67.72
2016,1,14,14,45,0.0,80.0,3.55,12.0,80.0,77.76,61.07
2016,1,14,15,0,0.0,72.0,3.6,12.0,72.0,69.83,54.39
2016,1,14,15,15,0.0,63.0,3.7,11.5,63.0,60.91,46.89
2016,1,14,15,30,0.0,54.0,3.8,11.0,54.0,52.18,39.44
2016,1,14,15,45,0.0,44.5,3.95,11.0,44.5,42.98,31.43
2016,1,14,16,0,0.0,35.0,4.1,11.0,35.0,33.79,23.34
2016,1,14,16,15,0.0,26.0,4.1,11.0,26.0,25.09,15.62
2016,1,14,16,30,0.0,17.0,4.1,11.0,17.0,16.4,7.85
2016,1,14,16,45,0.0,10.0,4.2,11.5,10.0,9.64,0.48
2016,1,14,17,0,0.0,3.0,4.3,12.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,4.25,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,156.0,15.5,1.15,10.0,30.0,48.94,0.0
2016,1,15,8,0,312.0,31.0,1.2,10.0,60.0,114.83,73.17
2016,1,15,8,15,405.5,40.0,1.3,10.0,98.5,166.64,121.24
2016,1,15,8,30,499.0,49.0,1.4,10.0,137.0,227.11,174.49
2016,1,15,8,45,557.0,55.0,1.5,10.5,177.5,279.05,221.09
2016,1,15,9,0,615.0,61.0,1.6,11.0,218.0,335.03,270.23
2016,1,15,9,15,653.5,65.5,1.65,11.0,256.5,383.93,313.18
2016,1,15,9,30,692.0,70.0,1.7,11.0,295.0,434.27,356.25
2016,1,15,9,45,646.0,84.0,1.8,11.5,312.0,451.23,371.06
2016,1,15,10,0,600.0,98.0,1.9,12.0,329.0,462.92,380.92
2016,1,15,10,15,574.5,113.5,1.9,12.0,348.0,483.56,397.55
2016,1,15,10,30,549.0,129.0,1.9,12.0,367.0,497.93,408.75
2016,1,15,10,45,579.0,128.5,1.95,12.0,391.5,533.8,437.31
2016,1,15,11,0,609.0,128.0,2.0,12.0,416.0,566.12,462.74
2016,1,15,11,15,555.5,148.5,1.9,12.0,418.0,559.46,455.97
2016,1,15,11,30,502.0,169.0,1.8,12.0,420.0,552.72,449.17
2016,1,15,11,45,357.5,200.0,1.75,12.5,380.0,481.11,390.5
2016,1,15,12,0,213.0,231.0,1.7,13.0,340.0,406.52,328.97
2016,1,15,12,15,127.5,222.5,1.6,13.0,288.0,335.48,271.54
2016,1,15,12,30,42.0,214.0,1.5,13.0,236.0,255.71,206.08
2016,1,15,12,45,435.0,150.5,1.45,13.0,370.5,491.48,401.24
2016,1,15,13,0,828.0,87.0,1.4,13.0,505.0,696.8,558.06
2016,1,15,13,15,819.5,86.0,1.3,13.0,490.5,679.9,542.9
2016,1,15,13,30,811.0,85.0,1.2,13.0,476.0,660.26,528.2
2016,1,15,13,45,805.0,81.5,1.15,13.0,455.5,636.85,510.49
2016,1,15,14,0,799.0,78.0,1.1,13.0,435.0,610.9,490.66
2016,1,15,14,15,781.0,76.0,1.05,13.0,407.0,576.84,464.33
2016,1,15,14,30,763.0,74.0,1.0,13.0,379.0,541.2,436.37
2016,1,15,14,45,741.0,70.5,0.95,13.0,346.5,500.36,403.86
2016,1,15,15,0,719.0,67.0,0.9,13.0,314.0,458.76,370.0
2016,1,15,15,15,684.0,63.5,0.85,12.5,276.5,410.42,330.6
2016,1,15,15,30,649.0,60.0,0.8,12.0,239.0,364.74,292.1
2016,1,15,15,45,596.5,55.0,0.8,12.0,199.0,309.97,245.08
2016,1,15,16,0,544.0,50.0,0.8,12.0,159.0,258.47,199.7
2016,1,15,16,15,464.0,42.5,0.85,12.0,120.0,199.49,148.32
2016,1,15,16,30,384.0,35.0,0.9,12.0,81.0,147.44,102.23
2016,1,15,16,45,249.0,24.0,1.0,12.0,49.0,86.22,44.31
2016,1,15,17,0,114.0,13.0,1.1,12.0,17.0,30.82,0.0
2016,1,15,17,15,57.0,6.5,1.1,11.5,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.5,2.4,12.5,7.5,7.23,0.0
2016,1,16,8,0,0.0,15.0,2.4,13.0,15.0,14.47,5.61
2016,1,16,8,15,0.0,24.5,2.4,13.0,24.5,23.64,14.07
2016,1,16,8,30,0.0,34.0,2.4,13.0,34.0,32.83,22.2
2016,1,16,8,45,0.0,44.5,2.4,13.0,44.5,42.99,31.1
2016,1,16,9,0,0.0,55.0,2.4,13.0,55.0,53.18,39.95
2016,1,16,9,15,0.0,64.5,2.35,13.0,64.5,62.58,48.04
2016,1,16,9,30,0.0,74.0,2.3,13.0,74.0,72.01,56.05
2016,1,16,9,45,0.0,82.0,2.3,13.5,82.0,79.92,62.57
2016,1,16,10,0,0.0,90.0,2.3,14.0,90.0,87.86,69.03
2016,1,16,10,15,28.0,136.0,2.3,14.0,148.5,157.29,127.38
2016,1,16,10,30,56.0,182.0,2.3,14.0,207.0,226.97,184.72
2016,1,16,10,45,28.0,139.5,2.35,14.5,152.0,161.64,130.2
2016,1,16,11,0,0.0,97.0,2.4,15.0,97.0,94.37,73.66
2016,1,16,11,15,0.0,100.5,2.4,15.0,100.5,97.84,76.55
2016,1,16,11,30,0.0,104.0,2.4,15.0,104.0,101.32,79.36
2016,1,16,11,45,1.5,137.5,2.4,15.0,138.5,136.69,108.52
2016,1,16,12,0,3.0,171.0,2.4,15.0,173.0,172.83,137.98
2016,1,16,12,15,3.0,171.0,2.35,15.0,173.0,172.79,137.83
2016,1,16,12,30,3.0,171.0,2.3,15.0,173.0,172.8,137.83
2016,1,16,12,45,1.5,126.5,2.25,15.0,127.5,125.29,98.98
2016,1,16,13,0,0.0,82.0,2.2,15.0,82.0,79.31,61.0
2016,1,16,13,15,0.0,66.0,2.1,15.0,66.0,63.81,48.15
2016,1,16,13,30,0.0,50.0,2.0,15.0,50.0,48.31,35.22
2016,1,16,13,45,0.0,47.5,1.9,15.0,47.5,45.89,33.24
2016,1,16,14,0,0.0,45.0,1.8,15.0,45.0,43.47,31.25
2016,1,16,14,15,0.0,42.5,1.7,15.0,42.5,41.05,29.25
2016,1,16,14,30,0.0,40.0,1.6,15.0,40.0,38.63,27.26
2016,1,16,14,45,0.0,36.5,1.55,15.0,36.5,35.24,24.43
2016,1,16,15,0,0.0,33.0,1.5,15.0,33.0,31.85,21.59
2016,1,16,15,15,0.0,29.0,1.45,14.5,29.0,27.99,18.35
2016,1,16,15,30,0.0,25.0,1.4,14.0,25.0,24.12,15.07
2016,1,16,15,45,0.0,20.5,1.35,14.0,20.5,19.77,11.31
2016,1,16,16,0,0.0,16.0,1.3,14.0,16.0,15.43,7.51
2016,1,16,16,15,0.0,12.0,1.3,13.5,12.0,11.57,4.13
2016,1,16,16,30,0.0,8.0,1.3,13.0,8.0,7.71,0.71
2016,1,16,16,45,0.0,4.5,1.35,13.0,4.5,4.33,0.0
2016,1,16,17,0,0.0,1.0,1.4,13.0,1.0,0.98,0.0
2016,1,16,17,15,0.0,0.5,1.45,13.0,0.5,0.49,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,14.0,3.05,13.5,14.0,13.51,0.0
2016,1,17,8,0,0.0,28.0,3.1,14.0,28.0,27.55,15.79
2016,1,17,8,15,1.5,45.5,3.05,14.0,46.0,46.07,32.53
2016,1,17,8,30,3.0,63.0,3.0,14.0,64.0,64.56,48.67
2016,1,17,8,45,10.5,79.5,3.0,14.0,82.0,84.24,65.65
2016,1,17,9,0,18.0,96.0,3.0,14.0,100.0,104.59,83.12
2016,1,17,9,15,23.0,111.0,3.0,14.0,117.5,126.89,102.06
2016,1,17,9,30,28.0,126.0,3.0,14.0,135.0,146.06,118.2
2016,1,17,9,45,31.0,139.5,3.05,14.0,151.0,162.84,132.17
2016,1,17,10,0,34.0,153.0,3.1,14.0,167.0,179.86,146.21
2016,1,17,10,15,17.0,101.0,3.1,14.0,108.0,112.43,89.81
2016,1,17,10,30,0.0,49.0,3.1,14.0,49.0,47.34,34.64
2016,1,17,10,45,0.0,42.5,3.15,14.0,42.5,41.05,29.29
2016,1,17,11,0,0.0,36.0,3.2,14.0,36.0,34.77,23.93
2016,1,17,11,15,0.0,97.0,3.25,14.0,97.0,94.28,73.96
2016,1,17,11,30,0.0,158.0,3.3,14.0,158.0,157.12,125.89
2016,1,17,11,45,0.0,139.0,3.35,14.0,139.0,137.13,109.25
2016,1,17,12,0,0.0,120.0,3.4,14.0,120.0,117.51,93.0
2016,1,17,12,15,0.0,110.0,3.4,14.0,110.0,107.3,84.54
2016,1,17,12,30,0.0,100.0,3.4,14.0,100.0,97.19,76.15
2016,1,17,12,45,3.5,138.5,3.4,14.0,140.5,139.09,111.05
2016,1,17,13,0,7.0,177.0,3.4,14.0,181.0,182.13,146.52
2016,1,17,13,15,3.5,148.0,3.35,14.0,150.0,149.13,119.33
2016,1,17,13,30,0.0,119.0,3.3,14.0,119.0,116.72,92.55
2016,1,17,13,45,0.0,87.5,3.3,14.0,87.5,84.79,66.05
2016,1,17,14,0,0.0,56.0,3.3,14.0,56.0,54.12,40.34
2016,1,17,14,15,0.0,50.0,3.3,14.0,50.0,48.31,35.5
2016,1,17,14,30,0.0,44.0,3.3,14.0,44.0,42.5,30.63
2016,1,17,14,45,0.0,40.0,3.3,14.0,40.0,38.63,27.39
2016,1,17,15,0,0.0,36.0,3.3,14.0,36.0,34.76,24.13
2016,1,17,15,15,0.0,32.0,3.3,14.0,32.0,30.89,20.84
2016,1,17,15,30,0.0,28.0,3.3,14.0,28.0,27.02,17.53
2016,1,17,15,45,0.0,23.5,3.3,14.0,23.5,22.67,13.76
2016,1,17,16,0,0.0,19.0,3.3,14.0,19.0,18.32,9.96
2016,1,17,16,15,0.0,14.5,3.25,13.5,14.5,13.98,6.15
2016,1,17,16,30,0.0,10.0,3.2,13.0,10.0,9.64,2.32
2016,1,17,16,45,0.0,6.0,3.2,13.0,6.0,5.78,0.0
2016,1,17,17,0,0.0,2.0,3.2,13.0,2.0,1.97,0.0
2016,1,17,17,15,0.0,1.0,3.2,13.0,1.0,0.98,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,205.0,14.0,1.45,11.5,34.0,56.47,0.0
2016,1,18,8,0,410.0,28.0,1.5,12.0,68.0,134.64,85.95
2016,1,18,8,15,498.5,35.5,1.5,12.0,108.5,188.43,135.9
2016,1,18,8,30,587.0,43.0,1.5,12.0,149.0,248.63,189.33
2016,1,18,8,45,643.5,47.5,1.5,12.5,191.5,302.78,237.79
2016,1,18,9,0,700.0,52.0,1.5,13.0,234.0,360.62,288.14
2016,1,18,9,15,734.0,55.5,1.55,13.0,273.5,410.16,331.43
2016,1,18,9,30,768.0,59.0,1.6,13.0,313.0,460.59,374.24
2016,1,18,9,45,550.5,104.0,1.65,13.5,296.0,423.78,345.59
2016,1,18,10,0,333.0,149.0,1.7,14.0,279.0,359.13,293.32
2016,1,18,10,15,265.0,170.0,1.75,14.0,278.5,352.12,287.55
2016,1,18,10,30,197.0,191.0,1.8,14.0,278.0,333.15,271.51
2016,1,18,10,45,281.0,190.0,1.9,14.5,321.0,398.93,324.62
2016,1,18,11,0,365.0,189.0,2.0,15.0,364.0,460.51,373.23
2016,1,18,11,15,182.5,175.0,2.05,15.0,262.5,316.1,256.93
2016,1,18,11,30,0.0,161.0,2.1,15.0,161.0,160.22,127.21
2016,1,18,11,45,4.0,171.5,2.15,15.0,173.5,174.03,138.87
2016,1,18,12,0,8.0,182.0,2.2,15.0,186.0,188.0,150.25
2016,1,18,12,15,4.0,137.5,2.15,15.0,139.5,138.36,109.66
2016,1,18,12,30,0.0,93.0,2.1,15.0,93.0,90.15,69.9
2016,1,18,12,45,0.0,111.0,2.1,15.0,111.0,108.32,85.02
2016,1,18,13,0,0.0,129.0,2.1,15.0,129.0,126.77,100.24
2016,1,18,13,15,20.0,165.0,2.1,15.0,175.0,178.61,143.32
2016,1,18,13,30,40.0,201.0,2.1,15.0,221.0,238.82,192.46
2016,1,18,13,45,30.5,187.5,2.1,15.0,202.5,216.89,174.54
2016,1,18,14,0,21.0,174.0,2.1,15.0,184.0,188.93,151.89
2016,1,18,14,15,10.5,147.0,2.0,14.5,152.0,153.38,123.06
2016,1,18,14,30,0.0,120.0,1.9,14.0,120.0,118.71,94.57
2016,1,18,14,45,0.0,103.5,1.8,14.0,103.5,101.86,80.71
2016,1,18,15,0,0.0,87.0,1.7,14.0,87.0,85.11,66.77
2016,1,18,15,15,0.0,77.0,1.65,14.0,77.0,75.14,58.44
2016,1,18,15,30,0.0,67.0,1.6,14.0,67.0,65.21,50.04
2016,1,18,15,45,0.0,56.0,1.55,14.0,56.0,54.28,40.68
2016,1,18,16,0,0.0,45.0,1.5,14.0,45.0,43.47,31.34
2016,1,18,16,15,0.0,34.5,1.5,13.5,34.5,33.31,22.5
2016,1,18,16,30,0.0,24.0,1.5,13.0,24.0,23.16,13.57
2016,1,18,16,45,0.0,15.0,1.5,13.0,15.0,14.47,5.11
2016,1,18,17,0,0.0,6.0,1.5,13.0,6.0,5.78,0.0
2016,1,18,17,15,0.0,3.0,1.5,13.0,3.0,2.95,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,5.4,13.5,10.5,10.13,0.0
2016,1,19,8,0,0.0,21.0,5.5,14.0,21.0,20.27,10.28
2016,1,19,8,15,0.0,35.0,5.55,14.0,35.0,33.93,22.55
2016,1,19,8,30,0.0,49.0,5.6,14.0,49.0,48.01,34.88
2016,1,19,8,45,0.0,62.5,5.65,14.0,62.5,61.54,46.68
2016,1,19,9,0,0.0,76.0,5.7,14.0,76.0,75.08,58.36
2016,1,19,9,15,0.0,90.0,5.6,14.0,90.0,89.18,70.39
2016,1,19,9,30,0.0,104.0,5.5,14.0,104.0,103.33,82.32
2016,1,19,9,45,88.5,135.5,5.4,14.5,170.5,194.86,159.79
2016,1,19,10,0,177.0,167.0,5.3,15.0,237.0,284.08,234.1
2016,1,19,10,15,97.0,166.5,5.25,15.0,205.0,239.78,196.39
2016,1,19,10,30,17.0,166.0,5.2,15.0,173.0,177.76,143.54
2016,1,19,10,45,8.5,151.5,5.2,15.0,155.0,156.54,125.72
2016,1,19,11,0,0.0,137.0,5.2,15.0,137.0,135.4,107.85
2016,1,19,11,15,211.5,164.5,5.1,15.0,273.0,332.69,274.85
2016,1,19,11,30,423.0,192.0,5.0,15.0,409.0,525.76,431.62
2016,1,19,11,45,283.5,216.0,4.9,15.0,363.0,448.46,366.76
2016,1,19,12,0,144.0,240.0,4.8,15.0,317.0,367.74,299.09
2016,1,19,12,15,276.5,222.5,4.7,15.0,369.0,453.63,370.71
2016,1,19,12,30,409.0,205.0,4.6,15.0,421.0,538.91,439.92
2016,1,19,12,45,411.5,206.0,4.5,15.0,421.5,540.02,440.18
2016,1,19,13,0,414.0,207.0,4.4,15.0,422.0,531.57,433.53
2016,1,19,13,15,207.0,154.5,4.45,15.0,262.0,320.54,263.54
2016,1,19,13,30,0.0,102.0,4.5,15.0,102.0,99.32,77.65
2016,1,19,13,45,221.5,132.5,4.55,15.0,234.5,298.46,247.48
2016,1,19,14,0,443.0,163.0,4.6,15.0,367.0,480.9,396.24
2016,1,19,14,15,324.0,169.5,4.4,14.5,314.0,394.47,325.11
2016,1,19,14,30,205.0,176.0,4.2,14.0,261.0,314.86,259.38
2016,1,19,14,45,312.5,148.0,4.05,14.0,265.5,344.34,284.62
2016,1,19,15,0,420.0,120.0,3.9,14.0,270.0,365.88,302.04
2016,1,19,15,15,380.0,114.5,3.7,13.5,239.0,323.82,266.54
2016,1,19,15,30,340.0,109.0,3.5,13.0,208.0,283.85,232.4
2016,1,19,15,45,315.5,94.5,3.3,13.0,175.5,242.91,196.54
2016,1,19,16,0,291.0,80.0,3.1,13.0,143.0,203.47,161.35
2016,1,19,16,15,245.0,65.0,2.85,13.0,109.5,158.38,121.54
2016,1,19,16,30,199.0,50.0,2.6,13.0,76.0,117.4,85.26
2016,1,19,16,45,99.5,35.0,2.35,13.0,48.0,65.74,40.72
2016,1,19,17,0,0.0,20.0,2.1,13.0,20.0,20.01,0.0
2016,1,19,17,15,0.0,10.0,2.0,12.5,10.0,9.83,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,109.5,17.0,0.95,10.5,28.0,42.02,2.81
2016,1,20,8,0,219.0,34.0,1.0,11.0,56.0,96.5,63.73
2016,1,20,8,15,267.5,48.5,1.05,11.0,89.0,137.17,101.23
2016,1,20,8,30,316.0,63.0,1.1,11.0,122.0,182.38,141.42
2016,1,20,8,45,351.5,75.0,1.15,11.5,156.0,224.0,178.4
2016,1,20,9,0,387.0,87.0,1.2,12.0,190.0,268.24,216.86
2016,1,20,9,15,412.0,97.0,1.2,12.0,221.5,307.63,250.95
2016,1,20,9,30,437.0,107.0,1.2,12.0,253.0,348.09,285.11
2016,1,20,9,45,353.0,133.0,1.3,12.5,259.5,348.0,285.1
2016,1,20,10,0,269.0,159.0,1.4,13.0,266.0,334.49,273.74
2016,1,20,10,15,382.5,152.0,1.4,13.0,316.0,410.92,336.02
2016,1,20,10,30,496.0,145.0,1.4,13.0,366.0,486.44,395.95
2016,1,20,10,45,341.0,180.5,1.45,13.5,336.5,428.48,347.73
2016,1,20,11,0,186.0,216.0,1.5,14.0,307.0,362.77,293.16
2016,1,20,11,15,308.0,204.0,1.45,14.0,360.0,445.4,360.07
2016,1,20,11,30,430.0,192.0,1.4,14.0,413.0,531.62,427.06
2016,1,20,11,45,468.0,186.5,1.35,14.0,431.0,557.97,446.51
2016,1,20,12,0,506.0,181.0,1.3,14.0,449.0,583.14,465.38
2016,1,20,12,15,544.0,169.0,1.25,14.0,458.0,599.47,477.75
2016,1,20,12,30,582.0,157.0,1.2,14.0,467.0,613.71,488.57
2016,1,20,12,45,728.0,116.0,1.15,14.5,499.0,676.27,535.48
2016,1,20,13,0,874.0,75.0,1.1,15.0,531.0,722.35,566.65
2016,1,20,13,15,732.0,108.5,1.05,15.0,484.0,656.32,518.11
2016,1,20,13,30,590.0,142.0,1.0,15.0,437.0,583.07,462.34
2016,1,20,13,45,565.5,142.5,1.0,15.0,415.5,552.37,440.08
2016,1,20,14,0,541.0,143.0,1.0,15.0,394.0,524.13,418.81
2016,1,20,14,15,485.0,144.0,1.0,15.0,359.5,475.87,381.76
2016,1,20,14,30,429.0,145.0,1.0,15.0,325.0,428.97,345.3
2016,1,20,14,45,466.5,126.0,1.0,15.0,307.0,415.21,335.04
2016,1,20,15,0,504.0,107.0,1.0,15.0,289.0,397.44,320.74
2016,1,20,15,15,482.0,98.5,0.95,14.5,257.0,357.74,288.53
2016,1,20,15,30,460.0,90.0,0.9,14.0,225.0,318.5,255.95
2016,1,20,15,45,427.5,79.5,0.9,14.0,190.0,273.41,217.53
2016,1,20,16,0,395.0,69.0,0.9,14.0,155.0,230.28,179.84
2016,1,20,16,15,352.0,56.0,0.85,13.5,120.0,183.2,138.73
2016,1,20,16,30,309.0,43.0,0.8,13.0,85.0,139.74,100.15
2016,1,20,16,45,154.5,33.5,0.8,13.0,54.5,79.74,50.3
2016,1,20,17,0,0.0,24.0,0.8,13.0,24.0,24.55,0.0
2016,1,20,17,15,0.0,12.0,0.7,13.0,12.0,11.8,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,167.5,16.5,2.9,10.5,33.5,53.27,7.75
2016,1,21,8,0,335.0,33.0,2.9,11.0,67.0,123.11,81.3
2016,1,21,8,15,423.0,41.5,2.85,11.0,106.5,174.69,128.29
2016,1,21,8,30,511.0,50.0,2.8,11.0,146.0,234.43,181.34
2016,1,21,8,45,399.5,74.0,2.75,11.5,160.5,241.38,193.18
2016,1,21,9,0,288.0,98.0,2.7,12.0,175.0,233.72,190.42
2016,1,21,9,15,308.0,110.5,2.55,12.5,204.5,268.91,220.89
2016,1,21,9,30,328.0,123.0,2.4,13.0,234.0,305.09,251.24
2016,1,21,9,45,472.5,111.0,2.3,13.5,289.5,388.96,320.22
2016,1,21,10,0,617.0,99.0,2.2,14.0,345.0,479.0,392.33
2016,1,21,10,15,525.0,129.0,2.1,14.0,349.5,472.77,386.2
2016,1,21,10,30,433.0,159.0,2.0,14.0,354.0,462.67,376.9
2016,1,21,10,45,466.5,161.0,1.95,14.5,381.0,498.27,404.24
2016,1,21,11,0,500.0,163.0,1.9,15.0,408.0,533.78,430.7
2016,1,21,11,15,445.5,182.5,1.9,15.0,406.0,526.45,423.67
2016,1,21,11,30,391.0,202.0,1.9,15.0,404.0,507.49,408.15
2016,1,21,11,45,384.0,208.5,1.95,15.5,410.0,514.0,412.37
2016,1,21,12,0,377.0,215.0,2.0,16.0,416.0,518.99,415.21
2016,1,21,12,15,332.5,223.5,2.0,16.0,401.0,497.14,397.57
2016,1,21,12,30,288.0,232.0,2.0,16.0,386.0,473.93,378.98
2016,1,21,12,45,234.5,235.5,2.0,16.0,360.0,429.09,343.76
2016,1,21,13,0,181.0,239.0,2.0,16.0,334.0,392.66,314.65
2016,1,21,13,15,206.5,230.5,1.95,15.5,336.0,399.27,321.26
2016,1,21,13,30,232.0,222.0,1.9,15.0,338.0,404.56,326.57
2016,1,21,13,45,209.5,214.0,1.85,15.0,316.0,376.16,304.01
2016,1,21,14,0,187.0,206.0,1.8,15.0,294.0,348.05,281.7
2016,1,21,14,15,185.0,193.5,1.8,15.0,276.5,328.27,266.36
2016,1,21,14,30,183.0,181.0,1.8,15.0,259.0,308.1,250.48
2016,1,21,14,45,140.5,167.0,1.8,15.0,223.5,262.66,213.52
2016,1,21,15,0,98.0,153.0,1.8,15.0,188.0,214.0,173.69
2016,1,21,15,15,91.5,137.0,1.8,14.5,167.5,190.11,154.36
2016,1,21,15,30,85.0,121.0,1.8,14.0,147.0,166.62,134.89
2016,1,21,15,45,76.5,103.5,1.8,14.0,124.0,140.97,113.03
2016,1,21,16,0,68.0,86.0,1.8,14.0,101.0,115.97,91.41
2016,1,21,16,15,54.0,68.0,1.8,14.0,78.5,89.27,68.25
2016,1,21,16,30,40.0,50.0,1.8,14.0,56.0,63.78,46.06
2016,1,21,16,45,20.0,33.0,1.85,14.0,36.0,39.29,24.29
2016,1,21,17,0,0.0,16.0,1.9,14.0,16.0,15.45,0.0
2016,1,21,17,15,0.0,8.0,1.95,14.0,8.0,7.86,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
