Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.0,3.05,13.0,8.0,7.71,0.0
2016,1,22,8,0,0.0,16.0,2.9,13.0,16.0,15.43,6.72
2016,1,22,8,15,0.0,26.0,2.85,13.0,26.0,25.09,15.39
2016,1,22,8,30,0.0,36.0,2.8,13.0,36.0,34.76,23.91
2016,1,22,8,45,0.0,46.5,2.75,13.5,46.5,44.92,32.73
2016,1,22,9,0,0.0,57.0,2.7,14.0,57.0,55.12,41.46
2016,1,22,9,15,0.0,67.0,2.75,14.0,67.0,65.02,49.91
2016,1,22,9,30,0.0,77.0,2.8,14.0,77.0,74.94,58.29
2016,1,22,9,45,0.0,92.0,2.9,14.0,92.0,90.05,70.95
2016,1,22,10,0,0.0,107.0,3.0,14.0,107.0,105.23,83.56
2016,1,22,10,15,0.0,117.5,3.05,14.0,117.5,115.79,92.23
2016,1,22,10,30,0.0,128.0,3.1,14.0,128.0,126.4,100.88
2016,1,22,10,45,2.0,147.0,3.2,14.0,148.0,147.3,118.09
2016,1,22,11,0,4.0,166.0,3.3,14.0,168.0,168.45,135.37
2016,1,22,11,15,31.0,194.5,3.35,14.0,210.5,224.86,182.07
2016,1,22,11,30,58.0,223.0,3.4,14.0,253.0,276.61,224.37
2016,1,22,11,45,38.0,212.0,3.5,14.0,231.5,249.83,202.01
2016,1,22,12,0,18.0,201.0,3.6,14.0,210.0,215.34,173.49
2016,1,22,12,15,21.5,205.0,3.55,14.0,216.5,222.21,179.21
2016,1,22,12,30,25.0,209.0,3.5,14.0,223.0,229.1,184.87
2016,1,22,12,45,23.5,206.0,3.5,14.0,218.5,224.76,181.33
2016,1,22,13,0,22.0,203.0,3.5,14.0,214.0,220.43,177.86
2016,1,22,13,15,17.0,193.0,3.35,14.0,202.0,206.1,166.14
2016,1,22,13,30,12.0,183.0,3.2,14.0,190.0,191.94,154.57
2016,1,22,13,45,6.0,156.5,3.1,14.0,160.0,159.79,128.23
2016,1,22,14,0,0.0,130.0,3.0,14.0,130.0,128.22,102.18
2016,1,22,14,15,0.0,122.5,3.0,14.0,122.5,120.7,96.14
2016,1,22,14,30,0.0,115.0,3.0,14.0,115.0,113.22,90.08
2016,1,22,14,45,22.5,131.0,3.0,14.0,139.5,147.99,119.66
2016,1,22,15,0,45.0,147.0,3.0,14.0,164.0,178.44,145.24
2016,1,22,15,15,39.5,132.0,3.0,14.0,146.0,158.18,128.29
2016,1,22,15,30,34.0,117.0,3.0,14.0,128.0,138.35,111.61
2016,1,22,15,45,26.5,100.0,3.0,14.0,108.0,115.84,92.5
2016,1,22,16,0,19.0,83.0,3.0,14.0,88.0,94.0,73.77
2016,1,22,16,15,9.5,65.5,3.0,13.5,68.0,69.16,52.55
2016,1,22,16,30,0.0,48.0,3.0,13.0,48.0,48.21,34.56
2016,1,22,16,45,0.0,31.0,3.0,13.0,31.0,30.79,18.7
2016,1,22,17,0,0.0,14.0,3.0,13.0,14.0,13.51,0.0
2016,1,22,17,15,0.0,7.0,3.0,13.0,7.0,6.88,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,43.0,24.0,3.9,11.5,28.5,34.5,7.83
2016,1,23,8,0,86.0,48.0,4.0,12.0,57.0,76.28,52.81
2016,1,23,8,15,162.0,66.5,4.05,12.0,94.0,125.01,94.41
2016,1,23,8,30,238.0,85.0,4.1,12.0,131.0,178.38,140.25
2016,1,23,8,45,288.0,100.0,4.15,12.0,169.0,224.71,181.12
2016,1,23,9,0,338.0,115.0,4.2,12.0,207.0,275.25,225.28
2016,1,23,9,15,305.0,123.5,4.25,12.0,216.0,283.1,233.9
2016,1,23,9,30,272.0,132.0,4.3,12.0,225.0,287.65,238.93
2016,1,23,9,45,275.0,147.5,4.35,12.5,250.0,316.71,263.18
2016,1,23,10,0,278.0,163.0,4.4,13.0,275.0,345.27,286.41
2016,1,23,10,15,271.0,177.0,4.4,13.0,293.5,365.41,302.75
2016,1,23,10,30,264.0,191.0,4.4,13.0,312.0,384.34,317.83
2016,1,23,10,45,294.5,197.5,4.4,13.0,338.0,418.53,345.75
2016,1,23,11,0,325.0,204.0,4.4,13.0,364.0,453.2,373.76
2016,1,23,11,15,386.0,198.5,4.45,13.0,395.5,495.89,408.83
2016,1,23,11,30,447.0,193.0,4.5,13.0,427.0,547.81,450.63
2016,1,23,11,45,315.5,220.0,4.55,13.0,386.5,478.55,393.09
2016,1,23,12,0,184.0,247.0,4.6,13.0,346.0,405.92,332.31
2016,1,23,12,15,328.0,221.5,4.6,13.0,399.0,492.97,405.31
2016,1,23,12,30,472.0,196.0,4.6,13.0,452.0,579.91,476.32
2016,1,23,12,45,239.0,187.5,4.7,13.0,317.5,387.35,319.62
2016,1,23,13,0,6.0,179.0,4.8,13.0,183.0,183.06,147.53
2016,1,23,13,15,174.5,193.5,4.8,13.0,283.0,334.89,276.98
2016,1,23,13,30,343.0,208.0,4.8,13.0,383.0,475.88,393.12
2016,1,23,13,45,557.0,154.0,4.8,13.0,424.5,564.19,466.97
2016,1,23,14,0,771.0,100.0,4.8,13.0,466.0,637.39,527.48
2016,1,23,14,15,449.5,143.5,4.7,12.5,354.0,456.74,379.87
2016,1,23,14,30,128.0,187.0,4.6,12.0,242.0,282.07,233.19
2016,1,23,14,45,407.0,138.0,4.55,12.0,293.0,398.06,332.51
2016,1,23,15,0,686.0,89.0,4.5,12.0,344.0,484.03,402.94
2016,1,23,15,15,651.5,85.0,4.35,12.0,306.5,435.65,360.98
2016,1,23,15,30,617.0,81.0,4.2,12.0,269.0,388.12,319.42
2016,1,23,15,45,569.5,74.0,4.05,12.0,228.0,333.12,271.01
2016,1,23,16,0,522.0,67.0,3.9,12.0,187.0,280.93,224.16
2016,1,23,16,15,445.0,58.5,3.7,11.5,145.5,220.65,170.98
2016,1,23,16,30,368.0,50.0,3.5,11.0,104.0,166.86,123.25
2016,1,23,16,45,260.0,37.0,3.3,11.0,68.5,108.91,72.59
2016,1,23,17,0,152.0,24.0,3.1,11.0,33.0,57.73,10.53
2016,1,23,17,15,76.0,12.0,3.05,10.5,16.5,21.57,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,63.0,19.5,1.95,9.5,26.5,34.66,9.31
2016,1,24,8,0,126.0,39.0,1.9,10.0,53.0,76.98,52.75
2016,1,24,8,15,165.0,56.5,1.85,10.0,83.0,113.69,85.67
2016,1,24,8,30,204.0,74.0,1.8,10.0,113.0,154.01,121.35
2016,1,24,8,45,231.0,90.0,1.8,10.5,144.5,191.42,154.46
2016,1,24,9,0,258.0,106.0,1.8,11.0,176.0,230.92,188.76
2016,1,24,9,15,283.0,117.5,1.75,11.0,205.5,266.19,219.3
2016,1,24,9,30,308.0,129.0,1.7,11.0,235.0,302.94,250.48
2016,1,24,9,45,276.5,148.5,1.7,11.0,251.0,319.03,263.83
2016,1,24,10,0,245.0,168.0,1.7,11.0,267.0,332.1,274.22
2016,1,24,10,15,240.5,182.0,1.7,11.0,285.5,352.73,290.73
2016,1,24,10,30,236.0,196.0,1.7,11.0,304.0,372.4,306.12
2016,1,24,10,45,336.0,189.0,1.7,11.5,352.0,437.12,358.38
2016,1,24,11,0,436.0,182.0,1.7,12.0,400.0,513.71,418.23
2016,1,24,11,15,489.0,175.0,1.65,12.0,427.0,551.92,447.58
2016,1,24,11,30,542.0,168.0,1.6,12.0,454.0,589.94,476.69
2016,1,24,11,45,593.5,155.0,1.6,12.5,472.5,622.85,501.08
2016,1,24,12,0,645.0,142.0,1.6,13.0,491.0,651.69,522.26
2016,1,24,12,15,756.5,113.5,1.7,13.0,524.5,705.44,563.58
2016,1,24,12,30,868.0,85.0,1.8,13.0,558.0,753.56,598.98
2016,1,24,12,45,873.0,82.0,1.9,13.5,553.5,745.94,592.83
2016,1,24,13,0,878.0,79.0,2.0,14.0,549.0,739.6,588.26
2016,1,24,13,15,872.0,78.0,2.15,13.5,535.5,724.28,579.66
2016,1,24,13,30,866.0,77.0,2.3,13.0,522.0,705.94,568.8
2016,1,24,13,45,851.5,77.5,2.45,13.0,500.0,684.64,554.54
2016,1,24,14,0,837.0,78.0,2.6,13.0,478.0,656.7,534.81
2016,1,24,14,15,822.0,76.0,2.6,13.0,450.5,623.37,509.08
2016,1,24,14,30,807.0,74.0,2.6,13.0,423.0,588.12,481.4
2016,1,24,14,45,784.5,72.0,2.65,13.0,389.5,546.83,448.54
2016,1,24,15,0,762.0,70.0,2.7,13.0,356.0,504.61,414.12
2016,1,24,15,15,732.0,66.5,2.55,12.5,318.0,456.29,374.17
2016,1,24,15,30,702.0,63.0,2.4,12.0,280.0,408.29,333.35
2016,1,24,15,45,662.0,58.0,2.25,12.0,239.0,355.06,286.68
2016,1,24,16,0,622.0,53.0,2.1,12.0,198.0,305.44,241.87
2016,1,24,16,15,554.0,46.5,2.0,11.5,155.5,245.62,188.88
2016,1,24,16,30,486.0,40.0,1.9,11.0,113.0,191.37,140.09
2016,1,24,16,45,373.5,30.5,1.85,10.5,75.0,129.63,86.01
2016,1,24,17,0,261.0,21.0,1.8,10.0,37.0,75.56,21.49
2016,1,24,17,15,130.5,10.5,1.75,10.0,18.5,27.42,0.0
2016,1,24,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,33.0,5.0,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,66.0,10.0,0.8,10.0,12.0,18.68,0.0
2016,1,25,7,45,203.5,23.0,0.8,10.5,42.5,68.27,24.61
2016,1,25,8,0,341.0,36.0,0.8,11.0,73.0,128.81,87.08
2016,1,25,8,15,428.0,44.5,0.75,11.0,114.0,181.09,133.45
2016,1,25,8,30,515.0,53.0,0.7,11.0,155.0,241.44,186.02
2016,1,25,8,45,294.5,82.0,0.7,11.5,143.0,211.76,168.76
2016,1,25,9,0,74.0,111.0,0.7,12.0,131.0,148.57,119.82
2016,1,25,9,15,82.0,127.5,0.65,12.0,153.0,172.78,140.61
2016,1,25,9,30,90.0,144.0,0.6,12.0,175.0,197.57,161.15
2016,1,25,9,45,137.0,159.0,0.55,12.5,212.5,248.44,202.46
2016,1,25,10,0,184.0,174.0,0.5,13.0,250.0,297.03,240.97
2016,1,25,10,15,137.0,187.0,0.45,13.0,246.0,287.99,232.47
2016,1,25,10,30,90.0,200.0,0.4,13.0,242.0,268.78,216.14
2016,1,25,10,45,111.5,213.0,0.4,13.0,267.5,306.81,246.3
2016,1,25,11,0,133.0,226.0,0.4,13.0,293.0,338.58,270.84
2016,1,25,11,15,238.5,222.0,0.35,13.0,346.5,419.23,334.06
2016,1,25,11,30,344.0,218.0,0.3,13.0,400.0,494.79,391.27
2016,1,25,11,45,236.0,234.0,0.3,13.5,360.0,428.67,338.17
2016,1,25,12,0,128.0,250.0,0.3,14.0,320.0,368.19,289.87
2016,1,25,12,15,328.5,216.0,0.3,14.0,396.0,488.59,385.57
2016,1,25,12,30,529.0,182.0,0.3,14.0,472.0,609.6,475.9
2016,1,25,12,45,570.0,166.5,0.3,14.0,476.0,620.78,483.21
2016,1,25,13,0,611.0,151.0,0.3,14.0,480.0,632.99,492.63
2016,1,25,13,15,551.0,164.5,0.3,14.0,456.0,593.81,463.43
2016,1,25,13,30,491.0,178.0,0.3,14.0,432.0,557.7,436.72
2016,1,25,13,45,488.5,170.5,0.35,14.0,415.0,538.29,423.72
2016,1,25,14,0,486.0,163.0,0.4,14.0,398.0,517.23,409.05
2016,1,25,14,15,411.5,166.5,0.45,14.0,357.5,460.22,366.13
2016,1,25,14,30,337.0,170.0,0.5,14.0,317.0,398.88,319.48
2016,1,25,14,45,414.0,143.5,0.55,14.0,310.0,410.55,330.03
2016,1,25,15,0,491.0,117.0,0.6,14.0,303.0,408.75,328.93
2016,1,25,15,15,464.0,109.0,0.6,13.5,270.5,367.16,295.84
2016,1,25,15,30,437.0,101.0,0.6,13.0,238.0,326.45,262.85
2016,1,25,15,45,506.5,80.0,0.6,13.0,216.5,315.81,251.86
2016,1,25,16,0,576.0,59.0,0.6,13.0,195.0,296.25,231.7
2016,1,25,16,15,508.0,51.5,0.65,12.5,153.5,237.19,180.92
2016,1,25,16,30,440.0,44.0,0.7,12.0,112.0,183.77,134.24
2016,1,25,16,45,332.0,33.5,0.8,12.0,75.0,123.95,82.86
2016,1,25,17,0,224.0,23.0,0.9,12.0,38.0,71.91,25.65
2016,1,25,17,15,112.0,11.5,0.9,12.0,19.0,26.25,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,49.0,5.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,98.0,10.0,1.3,9.0,12.0,23.06,0.0
2016,1,26,7,45,239.0,22.5,1.4,9.5,44.5,74.93,30.02
2016,1,26,8,0,380.0,35.0,1.5,10.0,77.0,137.53,93.64
2016,1,26,8,15,465.0,43.0,1.5,10.0,119.0,190.78,141.58
2016,1,26,8,30,550.0,51.0,1.5,10.0,161.0,251.87,195.8
2016,1,26,8,45,605.5,56.5,1.55,10.5,203.5,306.05,244.25
2016,1,26,9,0,661.0,62.0,1.6,11.0,246.0,364.07,294.78
2016,1,26,9,15,697.0,66.5,1.6,11.5,286.5,415.07,338.33
2016,1,26,9,30,733.0,71.0,1.6,12.0,327.0,465.62,380.18
2016,1,26,9,45,570.5,108.5,1.6,12.5,320.5,447.02,365.39
2016,1,26,10,0,408.0,146.0,1.6,13.0,314.0,410.7,335.6
2016,1,26,10,15,576.0,117.0,1.55,13.0,373.5,499.38,407.56
2016,1,26,10,30,744.0,88.0,1.5,13.0,433.0,590.85,479.18
2016,1,26,10,45,788.5,88.0,1.5,13.0,470.5,640.02,515.92
2016,1,26,11,0,833.0,88.0,1.5,13.0,508.0,688.53,551.28
2016,1,26,11,15,731.0,115.5,1.45,13.0,493.0,664.76,531.73
2016,1,26,11,30,629.0,143.0,1.4,13.0,478.0,631.99,505.49
2016,1,26,11,45,637.0,143.5,1.4,13.5,488.0,645.83,515.15
2016,1,26,12,0,645.0,144.0,1.4,14.0,498.0,657.35,522.57
2016,1,26,12,15,594.0,161.0,1.4,14.0,488.5,639.86,508.46
2016,1,26,12,30,543.0,178.0,1.4,14.0,479.0,617.12,490.79
2016,1,26,12,45,546.0,175.5,1.4,14.0,475.0,614.49,489.21
2016,1,26,13,0,549.0,173.0,1.4,14.0,471.0,609.73,485.85
2016,1,26,13,15,533.5,173.0,1.4,14.0,457.0,592.11,472.66
2016,1,26,13,30,518.0,173.0,1.4,14.0,443.0,572.87,458.29
2016,1,26,13,45,571.0,150.0,1.4,14.0,437.0,574.3,460.82
2016,1,26,14,0,624.0,127.0,1.4,14.0,431.0,575.33,462.55
2016,1,26,14,15,561.5,134.0,1.4,14.0,396.0,522.66,421.76
2016,1,26,14,30,499.0,141.0,1.4,14.0,361.0,475.31,384.77
2016,1,26,14,45,534.0,122.0,1.4,14.0,341.0,458.49,372.19
2016,1,26,15,0,569.0,103.0,1.4,14.0,321.0,440.78,357.96
2016,1,26,15,15,533.0,100.0,1.3,13.5,287.5,396.56,322.0
2016,1,26,15,30,497.0,97.0,1.2,13.0,254.0,351.75,284.96
2016,1,26,15,45,462.0,87.0,1.1,13.0,217.0,303.87,244.16
2016,1,26,16,0,427.0,77.0,1.0,13.0,180.0,258.08,204.23
2016,1,26,16,15,379.5,64.5,1.05,12.5,142.5,207.66,160.57
2016,1,26,16,30,332.0,52.0,1.1,12.0,105.0,161.25,119.62
2016,1,26,16,45,248.5,38.5,1.2,11.5,70.5,109.49,74.99
2016,1,26,17,0,165.0,25.0,1.3,11.0,36.0,63.59,26.73
2016,1,26,17,15,82.5,12.5,1.3,11.0,18.0,23.5,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,12.78,0.0
2016,1,27,7,45,173.0,25.5,2.35,9.5,45.5,65.79,28.92
2016,1,27,8,0,346.0,38.0,2.4,10.0,78.0,132.84,91.51
2016,1,27,8,15,431.0,47.5,2.3,10.0,119.5,186.23,139.28
2016,1,27,8,30,516.0,57.0,2.2,10.0,161.0,247.52,193.66
2016,1,27,8,45,572.0,63.5,2.15,10.0,203.5,301.67,242.49
2016,1,27,9,0,628.0,70.0,2.1,10.0,246.0,359.77,293.67
2016,1,27,9,15,665.0,74.5,2.1,10.5,286.5,410.08,336.98
2016,1,27,9,30,702.0,79.0,2.1,11.0,327.0,461.75,380.09
2016,1,27,9,45,747.0,77.5,2.15,11.5,366.0,510.21,419.79
2016,1,27,10,0,792.0,76.0,2.2,12.0,405.0,561.69,460.78
2016,1,27,10,15,809.5,78.5,2.05,12.5,436.0,601.0,490.22
2016,1,27,10,30,827.0,81.0,1.9,13.0,467.0,638.77,517.54
2016,1,27,10,45,840.5,82.0,1.8,13.5,492.0,670.32,539.7
2016,1,27,11,0,854.0,83.0,1.7,14.0,517.0,699.6,558.56
2016,1,27,11,15,861.5,84.0,1.55,14.0,534.0,722.1,572.77
2016,1,27,11,30,869.0,85.0,1.4,14.0,551.0,741.73,584.71
2016,1,27,11,45,874.0,85.5,1.3,14.0,561.0,755.92,593.15
2016,1,27,12,0,879.0,86.0,1.2,14.0,571.0,766.93,599.36
2016,1,27,12,15,879.5,86.0,1.15,14.0,573.0,770.72,601.14
2016,1,27,12,30,880.0,86.0,1.1,14.0,575.0,771.17,600.77
2016,1,27,12,45,883.0,83.5,1.05,14.5,570.5,762.72,593.21
2016,1,27,13,0,886.0,81.0,1.0,15.0,566.0,755.56,586.81
2016,1,27,13,15,881.0,80.5,1.0,15.0,552.5,741.5,577.4
2016,1,27,13,30,876.0,80.0,1.0,15.0,539.0,724.35,565.96
2016,1,27,13,45,869.0,78.0,1.0,15.0,519.0,705.2,553.16
2016,1,27,14,0,862.0,76.0,1.0,15.0,499.0,678.99,535.3
2016,1,27,14,15,848.5,74.5,0.95,15.0,471.0,646.49,511.41
2016,1,27,14,30,835.0,73.0,0.9,15.0,443.0,611.87,485.23
2016,1,27,14,45,817.0,70.0,0.9,15.0,410.0,571.01,454.37
2016,1,27,15,0,799.0,67.0,0.9,15.0,377.0,528.85,421.73
2016,1,27,15,15,771.5,64.0,0.8,15.0,338.0,480.71,382.87
2016,1,27,15,30,744.0,61.0,0.7,15.0,299.0,432.59,343.04
2016,1,27,15,45,705.0,56.5,0.65,15.0,257.0,378.15,297.56
2016,1,27,16,0,666.0,52.0,0.6,15.0,215.0,325.46,252.18
2016,1,27,16,15,603.5,46.0,0.65,14.5,171.5,265.25,200.79
2016,1,27,16,30,541.0,40.0,0.7,14.0,128.0,211.55,153.58
2016,1,27,16,45,436.5,31.5,0.75,14.0,87.5,148.93,99.67
2016,1,27,17,0,332.0,23.0,0.8,14.0,47.0,94.74,43.48
2016,1,27,17,15,166.0,11.5,0.8,13.5,23.5,34.27,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.0,0.95,10.0,4.0,0.0,0.0
2016,1,28,7,30,0.0,8.0,1.0,10.0,8.0,7.86,0.0
2016,1,28,7,45,25.0,24.5,1.05,10.5,27.5,29.94,12.63
2016,1,28,8,0,50.0,41.0,1.1,11.0,47.0,57.81,40.32
2016,1,28,8,15,68.5,59.5,1.1,11.0,71.5,85.71,64.98
2016,1,28,8,30,87.0,78.0,1.1,11.0,96.0,115.27,90.92
2016,1,28,8,45,98.0,96.5,1.15,11.5,121.0,143.56,115.54
2016,1,28,9,0,109.0,115.0,1.2,12.0,146.0,172.72,140.46
2016,1,28,9,15,117.5,132.0,1.15,12.0,170.0,199.76,163.37
2016,1,28,9,30,126.0,149.0,1.1,12.0,194.0,227.31,186.26
2016,1,28,9,45,63.0,113.5,1.1,12.5,136.0,150.84,122.66
2016,1,28,10,0,0.0,78.0,1.1,13.0,78.0,75.45,58.55
2016,1,28,10,15,71.5,143.5,1.2,13.0,177.0,192.07,157.01
2016,1,28,10,30,143.0,209.0,1.3,13.0,276.0,320.65,261.06
2016,1,28,10,45,266.0,204.0,1.45,13.5,337.0,409.21,332.03
2016,1,28,11,0,389.0,199.0,1.6,14.0,398.0,495.57,400.05
2016,1,28,11,15,194.5,166.5,1.55,14.0,266.0,326.25,264.9
2016,1,28,11,30,0.0,134.0,1.5,14.0,134.0,131.59,103.78
2016,1,28,11,45,0.0,136.5,1.5,14.5,136.5,134.08,106.0
2016,1,28,12,0,0.0,139.0,1.5,15.0,139.0,136.59,107.78
2016,1,28,12,15,2.0,160.0,1.5,15.0,161.0,159.73,126.63
2016,1,28,12,30,4.0,181.0,1.5,15.0,183.0,183.17,145.54
2016,1,28,12,45,93.5,217.0,1.55,15.0,268.0,296.87,238.97
2016,1,28,13,0,183.0,253.0,1.6,15.0,353.0,412.25,330.26
2016,1,28,13,15,297.0,228.0,1.55,15.0,387.0,474.14,379.63
2016,1,28,13,30,411.0,203.0,1.5,15.0,421.0,531.75,425.0
2016,1,28,13,45,205.5,166.5,1.5,15.0,275.5,330.63,267.31
2016,1,28,14,0,0.0,130.0,1.5,15.0,130.0,127.88,100.71
2016,1,28,14,15,0.0,126.5,1.45,15.0,126.5,124.49,98.54
2016,1,28,14,30,0.0,123.0,1.4,15.0,123.0,121.15,95.96
2016,1,28,14,45,0.0,86.5,1.35,15.0,86.5,84.0,65.28
2016,1,28,15,0,0.0,50.0,1.3,15.0,50.0,48.3,35.44
2016,1,28,15,15,0.0,44.5,1.2,15.0,44.5,42.98,31.03
2016,1,28,15,30,0.0,39.0,1.1,15.0,39.0,37.65,26.55
2016,1,28,15,45,0.0,33.5,1.05,15.0,33.5,32.34,22.02
2016,1,28,16,0,0.0,28.0,1.0,15.0,28.0,27.02,17.44
2016,1,28,16,15,0.0,22.5,1.0,14.5,22.5,21.7,12.84
2016,1,28,16,30,0.0,17.0,1.0,14.0,17.0,16.39,8.19
2016,1,28,16,45,0.0,11.5,1.0,13.5,11.5,11.08,3.48
2016,1,28,17,0,0.0,6.0,1.0,13.0,6.0,5.78,0.0
2016,1,28,17,15,0.0,3.0,1.0,13.0,3.0,2.95,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,2.4,13.0,2.5,0.0,0.0
2016,1,29,7,30,0.0,5.0,2.5,13.0,5.0,4.91,0.0
2016,1,29,7,45,0.0,16.0,2.65,13.5,16.0,15.44,4.5
2016,1,29,8,0,0.0,27.0,2.8,14.0,27.0,26.07,15.69
2016,1,29,8,15,0.0,40.5,2.8,14.0,40.5,39.33,27.4
2016,1,29,8,30,0.0,54.0,2.8,14.0,54.0,52.79,39.16
2016,1,29,8,45,0.0,68.5,2.85,14.0,68.5,67.31,51.72
2016,1,29,9,0,0.0,83.0,2.9,14.0,83.0,81.85,64.14
2016,1,29,9,15,0.0,96.5,2.9,14.0,96.5,95.37,75.54
2016,1,29,9,30,0.0,110.0,2.9,14.0,110.0,108.93,86.84
2016,1,29,9,45,0.0,62.5,2.95,14.5,62.5,60.4,45.74
2016,1,29,10,0,0.0,15.0,3.0,15.0,15.0,14.47,6.68
2016,1,29,10,15,0.0,16.0,3.0,15.0,16.0,15.44,7.49
2016,1,29,10,30,0.0,17.0,3.0,15.0,17.0,16.41,8.29
2016,1,29,10,45,0.0,17.5,3.0,15.0,17.5,16.9,8.68
2016,1,29,11,0,0.0,18.0,3.0,15.0,18.0,17.38,9.07
2016,1,29,11,15,0.0,29.5,3.0,15.0,29.5,28.5,18.43
2016,1,29,11,30,0.0,41.0,3.0,15.0,41.0,39.62,27.76
2016,1,29,11,45,0.0,61.0,3.0,15.0,61.0,58.98,43.94
2016,1,29,12,0,0.0,81.0,3.0,15.0,81.0,78.36,60.04
2016,1,29,12,15,0.0,81.5,3.0,15.0,81.5,78.84,60.41
2016,1,29,12,30,0.0,82.0,3.0,15.0,82.0,79.33,60.82
2016,1,29,12,45,0.0,93.0,3.0,15.0,93.0,90.07,69.74
2016,1,29,13,0,0.0,104.0,3.0,15.0,104.0,101.08,78.88
2016,1,29,13,15,20.5,162.0,3.0,15.0,173.0,175.58,140.79
2016,1,29,13,30,41.0,220.0,3.0,15.0,242.0,260.03,209.47
2016,1,29,13,45,20.5,127.5,3.0,15.0,138.5,143.69,114.7
2016,1,29,14,0,0.0,35.0,3.0,15.0,35.0,33.81,22.93
2016,1,29,14,15,0.0,21.0,3.0,14.5,21.0,20.27,11.59
2016,1,29,14,30,0.0,7.0,3.0,14.0,7.0,6.75,0.11
2016,1,29,14,45,40.5,86.5,3.0,14.0,102.5,110.76,89.12
2016,1,29,15,0,81.0,166.0,3.0,14.0,198.0,219.71,179.74
2016,1,29,15,15,77.5,149.5,3.0,14.0,178.0,197.34,161.0
2016,1,29,15,30,74.0,133.0,3.0,14.0,158.0,175.15,142.47
2016,1,29,15,45,67.5,115.5,3.0,14.0,136.0,150.69,121.77
2016,1,29,16,0,61.0,98.0,3.0,14.0,114.0,126.75,101.19
2016,1,29,16,15,50.5,79.5,2.95,13.5,91.0,100.79,78.85
2016,1,29,16,30,40.0,61.0,2.9,13.0,68.0,75.76,57.11
2016,1,29,16,45,20.0,43.5,2.9,13.0,47.0,50.47,35.27
2016,1,29,17,0,0.0,26.0,2.9,13.0,26.0,25.79,12.5
2016,1,29,17,15,0.0,13.0,2.8,13.0,13.0,12.78,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,2.4,9.0,6.5,0.0,0.0
2016,1,30,7,30,0.0,13.0,2.5,9.0,13.0,12.78,0.0
2016,1,30,7,45,84.0,28.0,2.65,9.5,38.0,50.01,26.2
2016,1,30,8,0,168.0,43.0,2.8,10.0,63.0,91.95,65.02
2016,1,30,8,15,197.0,60.0,2.85,10.0,94.0,127.65,97.44
2016,1,30,8,30,226.0,77.0,2.9,10.0,125.0,166.0,132.0
2016,1,30,8,45,248.5,93.0,2.95,10.5,156.5,203.1,165.1
2016,1,30,9,0,271.0,109.0,3.0,11.0,188.0,241.87,198.99
2016,1,30,9,15,283.5,124.0,3.0,11.0,217.5,276.13,228.83
2016,1,30,9,30,296.0,139.0,3.0,11.0,247.0,310.81,258.4
2016,1,30,9,45,565.5,101.5,3.05,11.5,333.0,441.64,367.38
2016,1,30,10,0,835.0,64.0,3.1,12.0,419.0,575.96,476.29
2016,1,30,10,15,569.5,130.5,3.1,12.0,381.0,515.04,424.92
2016,1,30,10,30,304.0,197.0,3.1,12.0,343.0,420.57,346.16
2016,1,30,10,45,228.0,216.5,3.1,12.5,328.5,390.73,320.6
2016,1,30,11,0,152.0,236.0,3.1,13.0,314.0,363.94,296.73
2016,1,30,11,15,298.0,220.5,3.1,13.0,381.5,462.93,378.37
2016,1,30,11,30,444.0,205.0,3.1,13.0,449.0,566.53,461.14
2016,1,30,11,45,295.5,233.5,3.15,13.0,397.0,483.68,393.18
2016,1,30,12,0,147.0,262.0,3.2,13.0,345.0,396.93,321.63
2016,1,30,12,15,526.0,169.5,3.2,13.0,468.0,600.71,490.39
2016,1,30,12,30,905.0,77.0,3.2,13.0,591.0,783.15,629.77
2016,1,30,12,45,535.0,167.5,3.2,13.0,471.0,603.51,490.33
2016,1,30,13,0,165.0,258.0,3.2,13.0,351.0,405.04,328.12
2016,1,30,13,15,109.0,243.0,3.2,13.0,304.0,336.58,273.57
2016,1,30,13,30,53.0,228.0,3.2,13.0,257.0,277.68,225.2
2016,1,30,13,45,177.0,219.5,3.2,13.0,309.5,363.19,297.52
2016,1,30,14,0,301.0,211.0,3.2,13.0,362.0,442.91,363.12
2016,1,30,14,15,379.5,184.0,3.2,13.0,364.0,456.81,375.53
2016,1,30,14,30,458.0,157.0,3.2,13.0,366.0,472.99,389.44
2016,1,30,14,45,246.5,157.5,3.25,13.0,269.0,324.27,267.59
2016,1,30,15,0,35.0,158.0,3.3,13.0,172.0,184.56,150.27
2016,1,30,15,15,31.5,143.0,3.15,12.5,154.5,165.61,135.1
2016,1,30,15,30,28.0,128.0,3.0,12.0,137.0,146.96,119.72
2016,1,30,15,45,23.0,111.5,2.95,12.0,118.0,126.26,102.19
2016,1,30,16,0,18.0,95.0,2.9,12.0,99.0,102.8,82.12
2016,1,30,16,15,10.0,77.5,2.75,11.5,79.5,81.44,63.8
2016,1,30,16,30,2.0,60.0,2.6,11.0,60.0,60.85,45.99
2016,1,30,16,45,1.0,42.0,2.5,10.5,42.0,42.19,29.51
2016,1,30,17,0,0.0,24.0,2.4,10.0,24.0,23.41,11.61
2016,1,30,17,15,0.0,12.0,2.4,10.0,12.0,11.8,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,20.64,0.0
2016,1,31,7,45,245.5,27.5,2.4,8.5,58.0,84.69,46.61
2016,1,31,8,0,491.0,34.0,2.5,9.0,95.0,166.49,116.12
2016,1,31,8,15,570.0,40.5,2.6,9.0,140.0,221.36,166.51
2016,1,31,8,30,649.0,47.0,2.7,9.0,185.0,284.99,224.32
2016,1,31,8,45,702.5,50.5,2.8,9.5,230.5,341.75,275.99
2016,1,31,9,0,756.0,54.0,2.9,10.0,276.0,401.92,329.24
2016,1,31,9,15,789.0,57.0,3.0,10.0,318.5,454.54,375.76
2016,1,31,9,30,822.0,60.0,3.1,10.0,361.0,507.91,421.64
2016,1,31,9,45,841.0,63.5,3.25,10.5,398.5,554.3,460.11
2016,1,31,10,0,860.0,67.0,3.4,11.0,436.0,599.64,496.71
2016,1,31,10,15,876.5,69.0,3.5,11.0,468.5,636.87,527.07
2016,1,31,10,30,893.0,71.0,3.6,11.0,501.0,675.52,557.88
2016,1,31,10,45,907.0,71.5,3.7,11.0,527.0,708.68,582.61
2016,1,31,11,0,921.0,72.0,3.8,11.0,553.0,739.41,605.42
2016,1,31,11,15,928.5,73.0,3.95,11.0,571.5,763.31,623.24
2016,1,31,11,30,936.0,74.0,4.1,11.0,590.0,784.13,638.82
2016,1,31,11,45,940.0,74.0,4.3,11.0,600.0,797.92,649.83
2016,1,31,12,0,944.0,74.0,4.5,11.0,610.0,808.29,658.51
2016,1,31,12,15,944.5,74.5,4.65,11.0,612.5,813.06,662.81
2016,1,31,12,30,945.0,75.0,4.8,11.0,615.0,814.28,664.59
2016,1,31,12,45,935.5,77.5,4.95,11.0,607.5,806.6,659.76
2016,1,31,13,0,926.0,80.0,5.1,11.0,600.0,795.5,652.44
2016,1,31,13,15,920.0,79.5,5.1,11.0,586.5,780.28,641.3
2016,1,31,13,30,914.0,79.0,5.1,11.0,573.0,761.84,627.79
2016,1,31,13,45,898.5,80.0,5.2,11.0,550.5,735.24,608.47
2016,1,31,14,0,883.0,81.0,5.3,11.0,528.0,710.04,590.18
2016,1,31,14,15,869.5,79.0,5.3,11.0,499.5,676.24,564.28
2016,1,31,14,30,856.0,77.0,5.3,11.0,471.0,640.25,535.27
2016,1,31,14,45,829.5,76.5,5.3,11.0,435.5,596.11,499.08
2016,1,31,15,0,803.0,76.0,5.3,11.0,400.0,551.11,461.48
2016,1,31,15,15,775.0,72.5,5.2,10.5,360.0,501.51,419.94
2016,1,31,15,30,747.0,69.0,5.1,10.0,320.0,451.92,377.28
2016,1,31,15,45,701.5,65.5,5.05,10.0,276.0,396.52,328.09
2016,1,31,16,0,656.0,62.0,5.0,10.0,232.0,341.85,278.49
2016,1,31,16,15,592.5,55.5,4.95,9.5,187.0,280.27,222.95
2016,1,31,16,30,529.0,49.0,4.9,9.0,142.0,223.7,171.02
2016,1,31,16,45,426.0,39.5,4.85,9.0,100.0,159.48,113.78
2016,1,31,17,0,323.0,30.0,4.8,9.0,58.0,105.56,62.72
2016,1,31,17,15,161.5,15.0,4.95,9.0,29.0,42.62,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,7,15,136.0,7.0,3.35,7.0,12.0,6.88,0.0
2016,2,1,7,30,272.0,14.0,3.4,7.0,24.0,52.56,0.0
2016,2,1,7,45,413.0,23.0,3.5,7.5,63.5,112.14,62.5
2016,2,1,8,0,554.0,32.0,3.6,8.0,103.0,179.3,125.58
2016,2,1,8,15,628.5,37.5,3.7,8.5,149.0,236.84,178.89
2016,2,1,8,30,703.0,43.0,3.8,9.0,195.0,300.85,237.48
2016,2,1,8,45,748.5,47.0,3.95,9.5,241.0,357.62,289.83
2016,2,1,9,0,794.0,51.0,4.1,10.0,287.0,417.03,343.13
2016,2,1,9,15,824.0,54.0,4.1,10.0,329.5,469.95,390.18
2016,2,1,9,30,854.0,57.0,4.1,10.0,372.0,520.59,434.13
2016,2,1,9,45,861.5,63.0,4.15,10.5,408.0,564.42,470.55
2016,2,1,10,0,869.0,69.0,4.2,11.0,444.0,609.49,506.72
2016,2,1,10,15,884.0,70.5,4.1,11.0,476.0,645.6,535.65
