Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,899.0,72.0,4.0,11.0,508.0,683.02,564.82
2016,2,1,10,45,904.0,75.5,3.95,11.0,532.5,713.68,587.15
2016,2,1,11,0,909.0,79.0,3.9,11.0,557.0,741.48,607.18
2016,2,1,11,15,915.5,79.5,3.85,11.0,574.5,763.94,623.11
2016,2,1,11,30,922.0,80.0,3.8,11.0,592.0,783.31,636.74
2016,2,1,11,45,922.0,82.0,3.75,11.5,601.5,796.27,644.44
2016,2,1,12,0,922.0,84.0,3.7,12.0,611.0,805.78,649.69
2016,2,1,12,15,922.5,84.0,3.6,12.0,613.0,809.93,652.04
2016,2,1,12,30,923.0,84.0,3.5,12.0,615.0,810.6,651.98
2016,2,1,12,45,921.5,83.0,3.45,12.0,609.0,805.1,647.79
2016,2,1,13,0,920.0,82.0,3.4,12.0,603.0,796.15,641.23
2016,2,1,13,15,914.0,81.5,3.35,12.0,589.0,780.99,630.22
2016,2,1,13,30,908.0,81.0,3.3,12.0,575.0,762.63,616.96
2016,2,1,13,45,901.5,79.0,3.3,12.0,554.0,739.1,600.14
2016,2,1,14,0,895.0,77.0,3.3,12.0,533.0,712.63,581.13
2016,2,1,14,15,881.5,75.0,3.25,12.0,504.5,678.71,556.15
2016,2,1,14,30,868.0,73.0,3.2,12.0,476.0,646.08,530.57
2016,2,1,14,45,850.0,70.5,3.15,12.0,441.5,604.4,497.37
2016,2,1,15,0,832.0,68.0,3.1,12.0,407.0,561.29,462.33
2016,2,1,15,15,805.5,65.5,2.9,11.5,367.0,512.47,422.28
2016,2,1,15,30,779.0,63.0,2.7,11.0,327.0,463.47,380.96
2016,2,1,15,45,742.0,58.5,2.55,11.0,283.5,407.68,332.52
2016,2,1,16,0,705.0,54.0,2.4,11.0,240.0,353.38,284.05
2016,2,1,16,15,646.5,48.5,2.4,10.5,194.5,292.17,229.72
2016,2,1,16,30,588.0,43.0,2.4,10.0,149.0,235.34,178.04
2016,2,1,16,45,492.5,35.0,2.4,9.5,106.0,172.91,122.55
2016,2,1,17,0,397.0,27.0,2.4,9.0,63.0,118.48,71.36
2016,2,1,17,15,198.5,13.5,2.45,8.5,31.5,47.29,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,2.05,9.0,10.0,9.83,0.0
2016,2,2,7,30,0.0,20.0,2.0,9.0,20.0,19.66,0.0
2016,2,2,7,45,169.0,32.5,1.95,9.0,55.0,76.23,45.64
2016,2,2,8,0,338.0,45.0,1.9,9.0,90.0,141.08,100.96
2016,2,2,8,15,421.5,54.5,1.85,9.0,132.5,194.94,148.72
2016,2,2,8,30,505.0,64.0,1.8,9.0,175.0,256.57,203.28
2016,2,2,8,45,571.0,68.5,1.75,9.5,219.5,313.15,253.19
2016,2,2,9,0,637.0,73.0,1.7,10.0,264.0,374.56,305.93
2016,2,2,9,15,674.0,77.5,1.6,10.0,305.5,426.12,349.91
2016,2,2,9,30,711.0,82.0,1.5,10.0,347.0,479.06,393.62
2016,2,2,9,45,545.0,122.0,1.4,10.5,337.5,453.4,372.25
2016,2,2,10,0,379.0,162.0,1.3,11.0,328.0,416.76,341.26
2016,2,2,10,15,285.0,189.5,1.3,11.0,319.0,393.11,321.62
2016,2,2,10,30,191.0,217.0,1.3,11.0,310.0,362.4,295.61
2016,2,2,10,45,526.5,151.5,1.3,11.0,426.5,542.03,441.92
2016,2,2,11,0,862.0,86.0,1.3,11.0,543.0,722.6,578.61
2016,2,2,11,15,870.0,87.0,1.35,11.0,561.0,746.1,593.39
2016,2,2,11,30,878.0,88.0,1.4,11.0,579.0,766.7,607.94
2016,2,2,11,45,888.0,86.5,1.45,11.5,591.0,778.31,615.04
2016,2,2,12,0,898.0,85.0,1.5,12.0,603.0,791.29,623.29
2016,2,2,12,15,618.5,166.0,1.55,12.0,523.0,676.57,538.81
2016,2,2,12,30,339.0,247.0,1.6,12.0,443.0,538.3,430.81
2016,2,2,12,45,341.0,244.0,1.65,12.0,440.0,535.28,430.05
2016,2,2,13,0,343.0,241.0,1.7,12.0,437.0,530.93,427.2
2016,2,2,13,15,389.5,224.0,1.7,12.0,442.0,542.94,437.73
2016,2,2,13,30,436.0,207.0,1.7,12.0,447.0,560.68,452.18
2016,2,2,13,45,303.5,219.5,1.75,12.0,384.0,463.19,375.35
2016,2,2,14,0,171.0,232.0,1.8,12.0,321.0,370.69,301.15
2016,2,2,14,15,513.0,152.5,1.8,12.0,397.0,522.67,427.46
2016,2,2,14,30,855.0,73.0,1.8,12.0,473.0,640.48,520.8
2016,2,2,14,45,834.5,71.0,1.8,12.0,438.5,598.18,486.71
2016,2,2,15,0,814.0,69.0,1.8,12.0,404.0,554.65,452.3
2016,2,2,15,15,787.5,66.0,1.75,11.5,364.5,505.84,413.4
2016,2,2,15,30,761.0,63.0,1.7,11.0,325.0,456.9,373.17
2016,2,2,15,45,718.0,60.0,1.7,11.0,281.5,400.66,325.38
2016,2,2,16,0,675.0,57.0,1.7,11.0,238.0,346.44,277.9
2016,2,2,16,15,616.0,51.5,1.7,10.5,193.0,287.7,226.18
2016,2,2,16,30,557.0,46.0,1.7,10.0,148.0,232.13,176.1
2016,2,2,16,45,456.5,38.0,1.75,9.5,105.5,168.13,120.05
2016,2,2,17,0,356.0,30.0,1.8,9.0,63.0,114.1,70.78
2016,2,2,17,15,178.0,15.0,1.85,8.5,31.5,46.55,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,1.85,6.0,8.0,7.86,0.0
2016,2,3,7,30,0.0,16.0,1.9,6.0,16.0,15.58,0.0
2016,2,3,7,45,63.0,32.5,1.95,6.5,41.0,49.22,30.18
2016,2,3,8,0,126.0,49.0,2.0,7.0,66.0,88.9,65.43
2016,2,3,8,15,151.0,67.5,2.0,7.0,96.0,123.15,96.4
2016,2,3,8,30,176.0,86.0,2.0,7.0,126.0,159.73,129.32
2016,2,3,8,45,190.5,104.5,2.05,7.5,155.5,194.27,160.06
2016,2,3,9,0,205.0,123.0,2.1,8.0,185.0,229.85,191.03
2016,2,3,9,15,221.5,137.5,2.1,8.5,213.5,262.79,219.12
2016,2,3,9,30,238.0,152.0,2.1,9.0,242.0,296.67,247.38
2016,2,3,9,45,180.0,171.5,2.1,9.5,243.5,288.15,239.51
2016,2,3,10,0,122.0,191.0,2.1,10.0,245.0,280.69,232.01
2016,2,3,10,15,364.0,162.5,2.05,10.0,338.5,421.57,349.95
2016,2,3,10,30,606.0,134.0,2.0,10.0,432.0,566.69,466.54
2016,2,3,10,45,711.0,117.0,2.0,10.5,484.0,637.48,520.41
2016,2,3,11,0,816.0,100.0,2.0,11.0,536.0,707.75,572.29
2016,2,3,11,15,520.0,178.0,2.0,11.0,459.0,590.64,478.88
2016,2,3,11,30,224.0,256.0,2.0,11.0,382.0,446.19,361.62
2016,2,3,11,45,218.0,264.0,2.0,11.5,388.5,453.13,366.85
2016,2,3,12,0,212.0,272.0,2.0,12.0,395.0,459.21,370.45
2016,2,3,12,15,118.0,250.5,1.95,12.0,319.0,362.72,292.94
2016,2,3,12,30,24.0,229.0,1.9,12.0,243.0,248.88,200.19
2016,2,3,12,45,24.5,226.5,1.9,12.0,240.5,246.58,198.83
2016,2,3,13,0,25.0,224.0,1.9,12.0,238.0,244.26,197.08
2016,2,3,13,15,234.0,215.5,1.85,12.0,345.5,417.13,340.35
2016,2,3,13,30,443.0,207.0,1.8,12.0,453.0,567.19,458.71
2016,2,3,13,45,353.0,216.0,1.75,12.0,407.5,495.78,401.34
2016,2,3,14,0,263.0,225.0,1.7,12.0,362.0,435.18,353.03
2016,2,3,14,15,328.0,201.5,1.6,12.0,363.0,445.96,363.15
2016,2,3,14,30,393.0,178.0,1.5,12.0,364.0,459.41,374.32
2016,2,3,14,45,262.5,178.5,1.45,12.0,299.0,360.17,294.37
2016,2,3,15,0,132.0,179.0,1.4,12.0,234.0,269.96,220.66
2016,2,3,15,15,122.5,163.5,1.35,11.5,210.5,243.08,199.43
2016,2,3,15,30,113.0,148.0,1.3,11.0,187.0,216.72,177.93
2016,2,3,15,45,103.5,129.0,1.3,11.0,161.5,186.98,152.98
2016,2,3,16,0,94.0,110.0,1.3,11.0,136.0,157.92,128.18
2016,2,3,16,15,81.0,91.0,1.35,10.5,110.5,128.36,102.78
2016,2,3,16,30,68.0,72.0,1.4,10.0,85.0,99.96,77.99
2016,2,3,16,45,46.0,53.0,1.45,10.0,60.5,67.59,49.83
2016,2,3,17,0,24.0,34.0,1.5,10.0,36.0,40.51,25.74
2016,2,3,17,15,12.0,17.0,1.45,10.0,18.0,18.77,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,92.5,8.5,2.5,7.0,13.0,17.25,0.0
2016,2,4,7,30,185.0,17.0,2.5,7.0,26.0,48.18,0.0
2016,2,4,7,45,311.0,28.5,2.55,7.5,63.0,101.24,62.03
2016,2,4,8,0,437.0,40.0,2.6,8.0,100.0,162.62,116.75
2016,2,4,8,15,513.0,47.5,2.55,8.0,144.0,217.38,166.6
2016,2,4,8,30,589.0,55.0,2.5,8.0,188.0,279.08,222.43
2016,2,4,8,45,636.0,61.0,2.5,8.5,232.0,333.78,271.88
2016,2,4,9,0,683.0,67.0,2.5,9.0,276.0,391.57,322.58
2016,2,4,9,15,716.0,71.0,2.5,9.0,317.5,442.8,367.26
2016,2,4,9,30,749.0,75.0,2.5,9.0,359.0,493.45,410.31
2016,2,4,9,45,771.0,78.0,2.55,9.5,396.0,538.78,447.33
2016,2,4,10,0,793.0,81.0,2.6,10.0,433.0,583.44,482.81
2016,2,4,10,15,809.5,83.5,2.55,10.0,464.5,623.05,513.97
2016,2,4,10,30,826.0,86.0,2.5,10.0,496.0,661.04,543.21
2016,2,4,10,45,838.0,87.5,2.5,10.5,521.0,692.89,565.67
2016,2,4,11,0,850.0,89.0,2.5,11.0,546.0,722.39,585.75
2016,2,4,11,15,857.5,90.0,2.4,11.5,564.0,745.45,600.25
2016,2,4,11,30,865.0,91.0,2.3,12.0,582.0,765.61,612.52
2016,2,4,11,45,869.0,91.5,2.25,12.5,592.5,779.5,620.53
2016,2,4,12,0,873.0,92.0,2.2,13.0,603.0,790.17,626.3
2016,2,4,12,15,874.0,92.5,2.05,13.0,605.0,795.22,628.45
2016,2,4,12,30,875.0,93.0,1.9,13.0,607.0,796.92,628.28
2016,2,4,12,45,873.5,92.5,1.8,13.0,602.0,792.17,624.07
2016,2,4,13,0,872.0,92.0,1.7,13.0,597.0,784.1,617.65
2016,2,4,13,15,681.5,145.0,1.6,13.0,534.0,691.86,549.91
2016,2,4,13,30,491.0,198.0,1.5,13.0,471.0,594.43,474.29
2016,2,4,13,45,489.5,189.5,1.45,13.5,453.5,574.63,459.51
2016,2,4,14,0,488.0,181.0,1.4,14.0,436.0,553.09,442.65
2016,2,4,14,15,511.5,164.5,1.3,14.0,420.0,538.05,431.58
2016,2,4,14,30,535.0,148.0,1.2,14.0,404.0,519.95,417.89
2016,2,4,14,45,505.0,142.0,1.2,14.0,369.5,477.25,384.97
2016,2,4,15,0,475.0,136.0,1.2,14.0,335.0,434.99,351.96
2016,2,4,15,15,450.5,128.5,1.1,13.5,303.0,394.87,320.19
2016,2,4,15,30,426.0,121.0,1.0,13.0,271.0,355.43,288.2
2016,2,4,15,45,409.0,106.5,0.95,13.0,236.0,312.79,252.63
2016,2,4,16,0,392.0,92.0,0.9,13.0,201.0,270.72,216.59
2016,2,4,16,15,464.0,71.0,0.95,12.5,177.0,256.29,201.22
2016,2,4,16,30,536.0,50.0,1.0,12.0,153.0,232.88,176.12
2016,2,4,16,45,446.5,41.0,1.05,11.5,110.5,171.09,122.4
2016,2,4,17,0,357.0,32.0,1.1,11.0,68.0,118.16,75.32
2016,2,4,17,15,178.5,16.0,1.15,11.0,34.0,49.2,2.81
2016,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,91.5,9.5,2.35,6.5,14.0,18.27,0.0
2016,2,5,7,30,183.0,19.0,2.4,7.0,28.0,50.48,0.0
2016,2,5,7,45,308.0,31.0,2.45,7.5,66.0,103.72,65.05
2016,2,5,8,0,433.0,43.0,2.5,8.0,104.0,165.56,119.66
2016,2,5,8,15,510.0,51.0,2.5,8.5,149.0,221.26,169.88
2016,2,5,8,30,587.0,59.0,2.5,9.0,194.0,283.99,225.98
2016,2,5,8,45,636.0,65.0,2.5,9.5,239.0,339.64,275.89
2016,2,5,9,0,685.0,71.0,2.5,10.0,284.0,398.55,327.17
2016,2,5,9,15,719.5,75.5,2.5,10.5,326.5,451.37,372.15
2016,2,5,9,30,754.0,80.0,2.5,11.0,369.0,505.27,416.58
2016,2,5,9,45,781.5,82.0,2.5,11.5,407.5,551.27,453.59
2016,2,5,10,0,809.0,84.0,2.5,12.0,446.0,598.74,490.64
2016,2,5,10,15,825.5,86.5,2.4,12.0,478.0,638.99,521.59
2016,2,5,10,30,842.0,89.0,2.3,12.0,510.0,677.56,550.52
2016,2,5,10,45,851.0,91.5,2.25,12.5,535.0,708.94,571.79
2016,2,5,11,0,860.0,94.0,2.2,13.0,560.0,737.79,590.63
2016,2,5,11,15,867.0,95.5,2.05,13.0,578.0,761.31,605.76
2016,2,5,11,30,874.0,97.0,1.9,13.0,596.0,781.89,618.59
2016,2,5,11,45,777.5,121.5,1.75,13.5,571.5,748.1,591.14
2016,2,5,12,0,681.0,146.0,1.6,14.0,547.0,706.72,558.84
2016,2,5,12,15,609.0,171.0,1.45,14.0,531.0,680.35,537.12
2016,2,5,12,30,537.0,196.0,1.3,14.0,515.0,648.38,511.19
2016,2,5,12,45,704.0,147.5,1.15,14.5,561.5,727.17,569.22
2016,2,5,13,0,871.0,99.0,1.0,15.0,608.0,794.07,612.55
2016,2,5,13,15,865.5,98.0,1.0,15.0,594.0,779.1,601.69
2016,2,5,13,30,860.0,97.0,1.0,15.0,580.0,761.02,589.79
2016,2,5,13,45,860.5,92.0,1.0,15.0,560.5,739.82,575.78
2016,2,5,14,0,861.0,87.0,1.0,15.0,541.0,715.49,559.57
2016,2,5,14,15,849.0,85.0,1.05,15.0,513.5,682.98,538.01
2016,2,5,14,30,837.0,83.0,1.1,15.0,486.0,648.22,513.38
2016,2,5,14,45,822.0,80.0,1.15,15.0,452.5,608.47,484.25
2016,2,5,15,0,807.0,77.0,1.2,15.0,419.0,567.13,453.1
2016,2,5,15,15,781.5,74.0,1.2,14.5,379.5,518.72,416.01
2016,2,5,15,30,756.0,71.0,1.2,14.0,340.0,470.09,377.5
2016,2,5,15,45,713.0,67.5,1.2,14.0,296.0,412.91,330.36
2016,2,5,16,0,670.0,64.0,1.2,14.0,252.0,359.41,284.74
2016,2,5,16,15,612.0,58.0,1.2,13.5,206.0,298.6,232.69
2016,2,5,16,30,554.0,52.0,1.2,13.0,160.0,242.25,183.09
2016,2,5,16,45,452.5,43.5,1.2,12.5,116.0,176.5,126.63
2016,2,5,17,0,351.0,35.0,1.2,12.0,72.0,120.78,78.13
2016,2,5,17,15,175.5,17.5,1.2,11.5,36.0,51.13,9.16
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,109.0,9.5,2.25,7.5,15.0,20.14,0.0
2016,2,6,7,30,218.0,19.0,2.3,8.0,30.0,56.43,0.0
2016,2,6,7,45,338.0,30.0,2.35,8.5,68.5,109.45,69.1
2016,2,6,8,0,458.0,41.0,2.4,9.0,107.0,170.88,123.19
2016,2,6,8,15,531.0,48.0,2.3,9.5,151.5,225.69,172.71
2016,2,6,8,30,604.0,55.0,2.2,10.0,196.0,287.11,227.56
2016,2,6,8,45,656.0,59.0,2.1,10.5,241.0,342.68,277.0
2016,2,6,9,0,708.0,63.0,2.0,11.0,286.0,400.45,326.83
2016,2,6,9,15,739.5,67.0,1.9,11.5,327.5,452.31,370.35
2016,2,6,9,30,771.0,71.0,1.8,12.0,369.0,504.92,412.86
2016,2,6,9,45,794.0,73.0,1.75,12.5,406.5,550.74,448.87
2016,2,6,10,0,817.0,75.0,1.7,13.0,444.0,595.92,483.22
2016,2,6,10,15,832.0,77.0,1.6,13.0,475.0,634.93,512.44
2016,2,6,10,30,847.0,79.0,1.5,13.0,506.0,672.16,539.28
2016,2,6,10,45,859.5,80.0,1.4,13.5,531.5,704.47,559.8
2016,2,6,11,0,872.0,81.0,1.3,14.0,557.0,730.22,575.22
2016,2,6,11,15,878.5,81.5,1.35,14.0,574.5,752.32,590.57
2016,2,6,11,30,885.0,82.0,1.4,14.0,592.0,771.45,603.89
2016,2,6,11,45,655.5,157.0,1.45,14.5,538.5,695.42,547.39
2016,2,6,12,0,426.0,232.0,1.5,15.0,485.0,599.96,472.51
2016,2,6,12,15,524.0,200.5,1.5,15.0,512.5,644.55,508.51
2016,2,6,12,30,622.0,169.0,1.5,15.0,540.0,690.7,543.82
2016,2,6,12,45,526.0,198.5,1.55,15.5,510.5,642.31,505.54
2016,2,6,13,0,430.0,228.0,1.6,16.0,481.0,596.05,469.24
2016,2,6,13,15,650.5,156.0,1.6,16.0,529.0,684.51,539.54
2016,2,6,13,30,871.0,84.0,1.6,16.0,577.0,752.95,589.49
2016,2,6,13,45,863.5,82.5,1.6,16.0,556.5,729.81,572.87
2016,2,6,14,0,856.0,81.0,1.6,16.0,536.0,707.91,558.1
2016,2,6,14,15,699.5,115.5,1.55,16.0,474.5,619.62,492.4
2016,2,6,14,30,543.0,150.0,1.5,16.0,413.0,530.67,423.91
2016,2,6,14,45,577.5,129.5,1.45,16.0,392.0,514.74,412.66
2016,2,6,15,0,612.0,109.0,1.4,16.0,371.0,491.98,395.16
2016,2,6,15,15,557.0,107.5,1.25,15.5,329.0,435.86,350.79
2016,2,6,15,30,502.0,106.0,1.1,15.0,287.0,380.06,306.08
2016,2,6,15,45,475.5,96.5,1.0,15.0,250.5,335.02,268.65
2016,2,6,16,0,449.0,87.0,0.9,15.0,214.0,291.26,231.28
2016,2,6,16,15,509.0,67.0,0.95,14.5,187.5,271.59,211.89
2016,2,6,16,30,569.0,47.0,1.0,14.0,161.0,243.16,183.13
2016,2,6,16,45,481.0,39.0,1.05,13.5,117.5,180.6,128.98
2016,2,6,17,0,393.0,31.0,1.1,13.0,74.0,126.74,81.74
2016,2,6,17,15,196.5,15.5,1.1,13.0,37.0,53.08,13.97
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,153.5,9.0,2.35,10.5,17.5,24.3,0.0
2016,2,7,7,30,307.0,18.0,2.4,11.0,35.0,69.12,3.8
2016,2,7,7,45,429.5,26.5,2.5,11.5,75.5,124.01,77.23
2016,2,7,8,0,552.0,35.0,2.6,12.0,116.0,188.66,133.88
2016,2,7,8,15,620.0,40.5,2.65,12.0,162.0,245.38,185.75
2016,2,7,8,30,688.0,46.0,2.7,12.0,208.0,308.0,242.41
2016,2,7,8,45,731.5,49.5,2.8,12.5,253.5,363.71,292.53
2016,2,7,9,0,775.0,53.0,2.9,13.0,299.0,421.94,343.28
2016,2,7,9,15,804.5,56.0,2.8,13.0,342.0,474.64,388.48
2016,2,7,9,30,834.0,59.0,2.7,13.0,385.0,525.08,430.55
2016,2,7,9,45,847.5,63.0,2.65,13.5,422.0,569.84,466.09
2016,2,7,10,0,861.0,67.0,2.6,14.0,459.0,613.14,499.33
2016,2,7,10,15,876.0,69.0,2.5,14.5,491.5,653.4,529.1
2016,2,7,10,30,891.0,71.0,2.4,15.0,524.0,691.77,555.48
2016,2,7,10,45,901.0,72.0,2.35,15.5,549.5,723.32,576.2
2016,2,7,11,0,911.0,73.0,2.3,16.0,575.0,752.24,594.79
2016,2,7,11,15,917.5,74.0,2.3,16.0,593.0,775.72,610.78
2016,2,7,11,30,924.0,75.0,2.3,16.0,611.0,796.08,624.59
2016,2,7,11,45,928.0,75.5,2.3,16.5,621.5,810.68,633.17
2016,2,7,12,0,932.0,76.0,2.3,17.0,632.0,821.87,639.46
2016,2,7,12,15,932.5,76.0,2.25,17.0,634.5,826.24,641.87
2016,2,7,12,30,933.0,76.0,2.2,17.0,637.0,827.06,641.97
2016,2,7,12,45,933.0,75.0,2.2,17.5,631.5,822.78,637.88
2016,2,7,13,0,933.0,74.0,2.2,18.0,626.0,814.95,631.49
2016,2,7,13,15,928.0,73.0,2.2,18.0,612.5,799.77,621.27
2016,2,7,13,30,923.0,72.0,2.2,18.0,599.0,781.26,608.83
2016,2,7,13,45,915.0,71.0,2.2,18.0,578.0,757.33,592.6
2016,2,7,14,0,907.0,70.0,2.2,18.0,557.0,730.46,574.26
2016,2,7,14,15,895.5,69.0,2.1,18.0,528.5,698.39,551.45
2016,2,7,14,30,884.0,68.0,2.0,18.0,500.0,663.93,526.81
2016,2,7,14,45,867.5,65.5,1.95,18.0,465.5,622.43,495.39
2016,2,7,15,0,851.0,63.0,1.9,18.0,431.0,579.34,462.09
2016,2,7,15,15,827.5,61.0,1.75,17.5,391.5,534.41,426.77
2016,2,7,15,30,804.0,59.0,1.6,17.0,352.0,485.97,387.82
2016,2,7,15,45,771.0,55.5,1.45,17.0,308.0,431.23,342.19
2016,2,7,16,0,738.0,52.0,1.3,17.0,264.0,377.54,296.17
2016,2,7,16,15,687.0,47.5,1.3,16.5,218.0,317.44,244.92
2016,2,7,16,30,636.0,43.0,1.3,16.0,172.0,260.93,195.19
2016,2,7,16,45,552.5,36.5,1.3,15.5,127.5,197.46,140.03
2016,2,7,17,0,469.0,30.0,1.3,15.0,83.0,141.92,91.07
2016,2,7,17,15,314.0,19.5,1.3,14.5,47.5,77.07,26.9
2016,2,7,17,30,159.0,9.0,1.3,14.0,12.0,26.77,0.0
2016,2,7,17,45,79.5,4.5,1.3,14.0,6.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,10.5,2.95,10.5,17.5,23.07,0.0
2016,2,8,7,30,249.0,21.0,3.0,11.0,35.0,64.79,10.73
2016,2,8,7,45,369.5,31.0,3.15,11.5,75.5,118.43,75.8
2016,2,8,8,0,490.0,41.0,3.3,12.0,116.0,181.29,130.3
2016,2,8,8,15,563.5,48.0,3.2,12.5,162.0,238.34,181.52
2016,2,8,8,30,637.0,55.0,3.1,13.0,208.0,302.05,238.06
2016,2,8,8,45,680.5,60.0,3.05,13.5,253.0,355.84,286.04
2016,2,8,9,0,724.0,65.0,3.0,14.0,298.0,413.68,335.87
2016,2,8,9,15,756.0,69.0,2.9,14.5,341.0,466.79,380.33
2016,2,8,9,30,788.0,73.0,2.8,15.0,384.0,520.66,423.86
2016,2,8,9,45,819.0,73.0,2.75,15.5,423.5,569.86,462.61
2016,2,8,10,0,850.0,73.0,2.7,16.0,463.0,618.88,500.07
2016,2,8,10,15,865.0,75.0,2.65,16.0,495.5,659.15,530.73
2016,2,8,10,30,880.0,77.0,2.6,16.0,528.0,693.78,555.76
2016,2,8,10,45,890.5,78.0,2.55,16.5,553.5,725.48,576.63
2016,2,8,11,0,901.0,79.0,2.5,17.0,579.0,754.61,595.37
2016,2,8,11,15,908.0,80.0,2.45,17.5,597.5,778.33,610.05
2016,2,8,11,30,915.0,81.0,2.4,18.0,616.0,798.98,622.49
2016,2,8,11,45,919.0,81.5,2.35,18.5,626.5,813.51,630.58
2016,2,8,12,0,923.0,82.0,2.3,19.0,637.0,824.67,636.39
2016,2,8,12,15,923.5,82.0,2.25,19.0,639.0,829.02,638.76
2016,2,8,12,30,924.0,82.0,2.2,19.0,641.0,829.85,638.87
2016,2,8,12,45,926.5,80.0,2.15,19.0,636.5,826.44,636.19
2016,2,8,13,0,929.0,78.0,2.1,19.0,632.0,819.48,631.21
2016,2,8,13,15,924.5,77.0,2.0,19.0,618.5,804.71,620.51
2016,2,8,13,30,920.0,76.0,1.9,19.0,605.0,786.6,607.64
2016,2,8,13,45,911.5,75.5,1.85,19.0,583.5,762.9,591.36
2016,2,8,14,0,903.0,75.0,1.8,19.0,562.0,736.26,573.06
2016,2,8,14,15,891.0,73.5,1.75,19.0,534.0,703.31,550.23
2016,2,8,14,30,879.0,72.0,1.7,19.0,506.0,668.0,525.59
2016,2,8,14,45,861.5,70.0,1.65,19.0,471.0,626.52,494.53
2016,2,8,15,0,844.0,68.0,1.6,19.0,436.0,586.57,463.84
2016,2,8,15,15,820.5,65.5,1.5,18.5,396.5,538.15,426.65
2016,2,8,15,30,797.0,63.0,1.4,18.0,357.0,489.27,388.03
2016,2,8,15,45,762.0,59.5,1.3,18.0,312.5,433.7,342.41
2016,2,8,16,0,727.0,56.0,1.2,18.0,268.0,379.38,296.49
2016,2,8,16,15,675.0,51.5,1.2,17.5,222.0,319.17,245.62
2016,2,8,16,30,623.0,47.0,1.2,17.0,176.0,262.64,196.33
2016,2,8,16,45,537.5,39.5,1.3,16.5,130.5,199.2,141.73
2016,2,8,17,0,452.0,32.0,1.4,16.0,85.0,142.85,92.7
2016,2,8,17,15,296.0,21.5,1.4,15.5,49.5,78.19,31.8
2016,2,8,17,30,140.0,11.0,1.4,15.0,14.0,26.9,0.0
2016,2,8,17,45,70.0,5.5,1.45,15.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,137.0,10.5,2.6,10.5,19.0,24.6,0.0
2016,2,9,7,30,274.0,21.0,2.7,11.0,38.0,69.65,17.96
2016,2,9,7,45,394.0,31.0,2.8,11.5,79.5,124.41,80.34
2016,2,9,8,0,514.0,41.0,2.9,12.0,121.0,188.79,136.04
2016,2,9,8,15,585.0,47.5,2.9,12.0,167.5,245.97,187.9
2016,2,9,8,30,656.0,54.0,2.9,12.0,214.0,308.22,243.91
2016,2,9,8,45,702.5,58.5,2.95,12.5,260.5,365.23,294.69
2016,2,9,9,0,749.0,63.0,3.0,13.0,307.0,425.08,346.37
2016,2,9,9,15,719.0,72.5,2.9,13.5,332.0,453.87,371.58
2016,2,9,9,30,689.0,82.0,2.8,14.0,357.0,479.91,393.23
2016,2,9,9,45,657.0,100.0,2.7,14.5,382.0,508.48,415.44
2016,2,9,10,0,625.0,118.0,2.6,15.0,407.0,532.48,433.08
2016,2,9,10,15,581.5,141.0,2.4,15.5,424.5,549.82,444.29
2016,2,9,10,30,538.0,164.0,2.2,16.0,442.0,559.93,449.47
2016,2,9,10,45,520.0,179.0,2.05,16.5,458.5,578.21,461.07
2016,2,9,11,0,502.0,194.0,1.9,17.0,475.0,593.73,470.17
2016,2,9,11,15,560.0,180.5,1.8,17.0,503.0,632.85,499.44
2016,2,9,11,30,618.0,167.0,1.7,17.0,531.0,675.36,530.36
2016,2,9,11,45,571.5,187.0,1.6,17.5,528.0,665.0,519.53
2016,2,9,12,0,525.0,207.0,1.5,18.0,525.0,655.03,509.37
2016,2,9,12,15,723.5,146.5,1.35,18.0,587.0,752.87,581.11
2016,2,9,12,30,922.0,86.0,1.2,18.0,649.0,835.86,635.49
2016,2,9,12,45,795.0,121.0,1.1,18.5,603.0,775.93,591.12
2016,2,9,13,0,668.0,156.0,1.0,19.0,557.0,712.1,545.24
2016,2,9,13,15,659.0,154.5,0.85,19.0,543.0,695.87,532.92
2016,2,9,13,30,650.0,153.0,0.7,19.0,529.0,677.3,518.33
2016,2,9,13,45,531.5,181.5,0.55,19.0,482.0,604.59,463.57
2016,2,9,14,0,413.0,210.0,0.4,19.0,435.0,538.09,413.13
2016,2,9,14,15,296.5,216.0,0.3,18.5,373.5,445.54,344.91
2016,2,9,14,30,180.0,222.0,0.2,18.0,312.0,359.03,279.62
2016,2,9,14,45,150.5,207.0,0.15,18.0,278.5,318.2,249.12
2016,2,9,15,0,121.0,192.0,0.1,18.0,245.0,278.99,219.03
2016,2,9,15,15,200.5,169.0,0.15,17.5,247.5,293.73,232.49
2016,2,9,15,30,280.0,146.0,0.2,17.0,250.0,307.21,243.64
2016,2,9,15,45,262.0,131.0,0.25,17.0,219.0,269.99,213.76
2016,2,9,16,0,244.0,116.0,0.3,17.0,188.0,233.84,184.4
2016,2,9,16,15,223.5,98.5,0.35,16.5,156.0,195.19,152.57
2016,2,9,16,30,203.0,81.0,0.4,16.0,124.0,158.22,121.25
2016,2,9,16,45,174.0,62.0,0.5,16.0,92.5,118.97,87.57
2016,2,9,17,0,145.0,43.0,0.6,16.0,61.0,82.53,55.94
2016,2,9,17,15,72.5,26.5,0.65,15.5,35.5,43.32,19.85
2016,2,9,17,30,0.0,10.0,0.7,15.0,10.0,9.83,0.0
2016,2,9,17,45,0.0,5.0,0.75,15.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,91.5,11.5,1.15,11.5,17.5,21.02,0.0
2016,2,10,7,30,183.0,23.0,1.1,12.0,35.0,57.58,18.95
2016,2,10,7,45,272.0,37.0,1.1,12.5,71.5,104.63,69.14
2016,2,10,8,0,361.0,51.0,1.1,13.0,108.0,159.23,115.85
2016,2,10,8,15,415.0,62.5,1.15,13.0,149.5,208.67,159.78
2016,2,10,8,30,469.0,74.0,1.2,13.0,191.0,263.04,207.56
2016,2,10,8,45,502.5,85.0,1.25,13.5,231.5,312.76,250.64
2016,2,10,9,0,536.0,96.0,1.3,14.0,272.0,364.61,294.22
2016,2,10,9,15,578.0,97.0,1.2,14.0,310.5,412.07,333.39
2016,2,10,9,30,620.0,98.0,1.1,14.0,349.0,461.4,372.86
2016,2,10,9,45,643.0,102.5,1.0,14.0,384.0,504.84,406.44
2016,2,10,10,0,666.0,107.0,0.9,14.0,419.0,548.08,438.81
2016,2,10,10,15,755.0,97.5,0.85,14.0,473.5,616.71,490.25
2016,2,10,10,30,844.0,88.0,0.8,14.0,528.0,690.56,543.14
2016,2,10,10,45,854.5,90.0,0.8,14.5,553.5,722.85,563.23
2016,2,10,11,0,865.0,92.0,0.8,15.0,579.0,752.66,581.85
2016,2,10,11,15,651.0,160.5,0.85,15.0,534.0,685.32,532.68
2016,2,10,11,30,437.0,229.0,0.9,15.0,489.0,601.33,468.86
2016,2,10,11,45,663.0,161.5,0.95,15.5,562.5,714.64,555.42
2016,2,10,12,0,889.0,94.0,1.0,16.0,636.0,817.29,625.24
2016,2,10,12,15,889.5,94.0,1.0,16.0,638.5,821.53,626.61
2016,2,10,12,30,890.0,94.0,1.0,16.0,641.0,822.36,627.1
2016,2,10,12,45,889.5,93.0,1.05,16.5,636.0,817.85,623.7
2016,2,10,13,0,889.0,92.0,1.1,17.0,631.0,809.95,618.16
2016,2,10,13,15,750.0,129.5,1.1,17.0,577.0,741.31,571.14
2016,2,10,13,30,611.0,167.0,1.1,17.0,523.0,664.61,516.32
2016,2,10,13,45,736.0,128.0,1.15,17.5,542.0,703.72,547.01
2016,2,10,14,0,861.0,89.0,1.2,18.0,561.0,731.69,566.59
2016,2,10,14,15,620.0,142.5,1.15,18.0,473.5,602.49,471.28
2016,2,10,14,30,379.0,196.0,1.1,18.0,386.0,470.57,370.81
2016,2,10,14,45,266.0,195.0,1.1,18.0,324.0,385.31,305.69
2016,2,10,15,0,153.0,194.0,1.1,18.0,262.0,300.6,239.14
2016,2,10,15,15,145.5,178.0,1.05,17.5,238.0,273.25,218.45
2016,2,10,15,30,138.0,162.0,1.0,17.0,214.0,246.19,197.25
2016,2,10,15,45,131.0,143.0,1.0,17.0,187.5,216.37,173.15
2016,2,10,16,0,124.0,124.0,1.0,17.0,161.0,186.96,148.89
2016,2,10,16,15,112.0,104.0,1.05,16.5,133.5,154.98,122.32
2016,2,10,16,30,100.0,84.0,1.1,16.0,106.0,124.02,96.03
2016,2,10,16,45,82.0,64.5,1.15,15.5,79.0,93.04,69.48
2016,2,10,17,0,64.0,45.0,1.2,15.0,52.0,63.81,44.21
2016,2,10,17,15,32.0,27.5,1.2,15.0,31.0,35.71,17.6
2016,2,10,17,30,0.0,10.0,1.2,15.0,10.0,9.83,0.0
2016,2,10,17,45,0.0,5.0,1.2,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,12.0,1.8,11.5,20.0,24.35,0.0
2016,2,11,7,30,232.0,24.0,1.8,12.0,40.0,67.89,26.75
2016,2,11,7,45,321.5,36.5,1.8,12.5,78.0,116.1,77.09
2016,2,11,8,0,411.0,49.0,1.8,13.0,116.0,171.7,125.12
2016,2,11,8,15,470.5,59.0,1.7,13.0,159.0,224.13,171.91
2016,2,11,8,30,530.0,69.0,1.6,13.0,202.0,281.96,222.83
2016,2,11,8,45,561.0,78.5,1.5,13.5,244.0,332.13,266.41
2016,2,11,9,0,592.0,88.0,1.4,14.0,286.0,384.05,309.9
2016,2,11,9,15,641.5,85.5,1.25,14.0,325.5,433.94,350.91
2016,2,11,9,30,691.0,83.0,1.1,14.0,365.0,486.09,392.32
2016,2,11,9,45,675.0,97.0,1.0,14.0,393.5,519.72,417.85
2016,2,11,10,0,659.0,111.0,0.9,14.0,422.0,550.06,439.99
2016,2,11,10,15,739.5,102.5,0.85,14.5,473.5,616.41,488.76
2016,2,11,10,30,820.0,94.0,0.8,15.0,525.0,683.24,535.75
2016,2,11,10,45,666.0,144.0,0.8,15.5,505.0,651.8,508.82
2016,2,11,11,0,512.0,194.0,0.8,16.0,485.0,604.22,470.86
2016,2,11,11,15,343.0,237.0,0.8,16.0,434.5,524.5,409.73
2016,2,11,11,30,174.0,280.0,0.8,16.0,384.0,437.98,342.01
2016,2,11,11,45,171.5,286.5,0.8,16.5,390.5,445.27,347.26
2016,2,11,12,0,169.0,293.0,0.8,17.0,397.0,451.92,351.19
2016,2,11,12,15,270.0,276.5,0.8,17.0,443.5,524.02,406.6
2016,2,11,12,30,371.0,260.0,0.8,17.0,490.0,586.84,453.71
2016,2,11,12,45,309.0,270.0,0.8,17.0,460.5,547.14,423.0
2016,2,11,13,0,247.0,280.0,0.8,17.0,431.0,498.18,386.47
2016,2,11,13,15,360.5,249.0,0.7,17.0,464.0,558.2,432.79
2016,2,11,13,30,474.0,218.0,0.6,17.0,497.0,613.86,473.57
2016,2,11,13,45,537.0,188.0,0.55,17.5,493.5,619.15,477.04
2016,2,11,14,0,600.0,158.0,0.5,18.0,490.0,623.02,479.84
2016,2,11,14,15,517.0,172.0,0.4,18.0,448.0,561.08,433.26
2016,2,11,14,30,434.0,186.0,0.3,18.0,406.0,504.92,391.03
2016,2,11,14,45,401.0,178.0,0.2,18.0,371.0,460.44,357.95
2016,2,11,15,0,368.0,170.0,0.1,18.0,336.0,410.41,320.39
2016,2,11,15,15,484.5,132.5,0.25,17.5,330.0,427.49,336.12
2016,2,11,15,30,601.0,95.0,0.4,17.0,324.0,430.12,339.3
2016,2,11,15,45,537.5,97.5,0.55,17.0,284.0,374.85,295.88
2016,2,11,16,0,474.0,100.0,0.7,17.0,244.0,322.36,253.76
2016,2,11,16,15,425.5,88.5,0.85,16.5,201.5,267.67,209.04
2016,2,11,16,30,377.0,77.0,1.0,16.0,159.0,217.01,166.22
2016,2,11,16,45,309.0,62.0,1.15,15.5,118.5,161.42,119.17
2016,2,11,17,0,241.0,47.0,1.3,15.0,78.0,112.73,77.77
2016,2,11,17,15,120.5,30.5,1.35,14.5,46.0,57.24,30.73
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,1.45,14.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
