Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,11.5,12.5,1.15,11.5,13.5,13.56,0.0
2016,2,12,7,30,23.0,25.0,1.1,12.0,27.0,29.25,12.16
2016,2,12,7,45,57.5,44.0,1.1,12.5,52.5,60.75,42.17
2016,2,12,8,0,92.0,63.0,1.1,13.0,78.0,93.4,70.08
2016,2,12,8,15,108.5,83.0,1.05,13.0,106.5,124.85,97.63
2016,2,12,8,30,125.0,103.0,1.0,13.0,135.0,157.86,126.24
2016,2,12,8,45,139.5,121.0,0.95,13.5,162.5,189.23,152.78
2016,2,12,9,0,154.0,139.0,0.9,14.0,190.0,221.8,179.68
2016,2,12,9,15,270.5,143.5,0.85,14.0,249.0,298.5,242.35
2016,2,12,9,30,387.0,148.0,0.8,14.0,308.0,386.09,312.07
2016,2,12,9,45,407.0,160.0,0.8,14.0,341.5,426.89,343.5
2016,2,12,10,0,427.0,172.0,0.8,14.0,375.0,468.0,374.87
2016,2,12,10,15,506.5,162.5,0.85,14.0,419.5,525.53,419.54
2016,2,12,10,30,586.0,153.0,0.9,14.0,464.0,589.31,467.86
2016,2,12,10,45,605.5,155.0,0.95,14.5,489.5,621.9,490.78
2016,2,12,11,0,625.0,157.0,1.0,15.0,515.0,653.21,512.76
2016,2,12,11,15,533.0,195.0,1.05,15.0,506.5,633.35,496.21
2016,2,12,11,30,441.0,233.0,1.1,15.0,498.0,611.48,478.39
2016,2,12,11,45,409.5,246.0,1.15,15.5,495.5,597.92,467.51
2016,2,12,12,0,378.0,259.0,1.2,16.0,493.0,590.57,460.8
2016,2,12,12,15,472.0,229.0,1.2,16.0,522.5,643.68,501.52
2016,2,12,12,30,566.0,199.0,1.2,16.0,552.0,686.95,534.27
2016,2,12,12,45,414.0,239.5,1.3,16.0,496.5,606.99,473.61
2016,2,12,13,0,262.0,280.0,1.4,16.0,441.0,519.42,406.94
2016,2,12,13,15,419.5,231.0,1.45,16.0,482.5,594.02,467.29
2016,2,12,13,30,577.0,182.0,1.5,16.0,524.0,655.33,515.64
2016,2,12,13,45,537.5,188.5,1.55,16.0,498.5,621.75,490.3
2016,2,12,14,0,498.0,195.0,1.6,16.0,473.0,587.65,465.16
2016,2,12,14,15,549.0,168.5,1.6,16.0,461.0,581.34,462.22
2016,2,12,14,30,600.0,142.0,1.6,16.0,449.0,573.57,457.57
2016,2,12,14,45,519.0,150.5,1.6,16.0,403.0,507.61,406.72
2016,2,12,15,0,438.0,159.0,1.6,16.0,357.0,448.64,360.66
2016,2,12,15,15,337.0,158.0,1.55,15.5,302.5,366.32,296.13
2016,2,12,15,30,236.0,157.0,1.5,15.0,248.0,298.13,241.49
2016,2,12,15,45,217.0,141.0,1.45,15.0,217.5,261.03,211.21
2016,2,12,16,0,198.0,125.0,1.4,15.0,187.0,225.22,181.28
2016,2,12,16,15,179.0,106.5,1.45,14.5,155.0,188.07,150.09
2016,2,12,16,30,160.0,88.0,1.5,14.0,123.0,152.54,119.57
2016,2,12,16,45,131.0,68.5,1.55,14.0,92.5,114.75,86.83
2016,2,12,17,0,102.0,49.0,1.6,14.0,62.0,79.88,56.56
2016,2,12,17,15,51.0,31.0,1.6,14.0,37.5,43.49,24.47
2016,2,12,17,30,0.0,13.0,1.6,14.0,13.0,12.78,0.0
2016,2,12,17,45,0.0,6.5,1.65,14.0,6.5,6.39,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,171.5,12.0,2.0,10.0,25.0,31.11,0.0
2016,2,13,7,30,343.0,24.0,2.0,10.0,50.0,88.55,42.63
2016,2,13,7,45,457.0,32.5,2.0,10.5,94.5,143.58,96.13
2016,2,13,8,0,571.0,41.0,2.0,11.0,139.0,208.34,152.4
2016,2,13,8,15,635.0,47.0,1.85,11.5,186.5,266.74,205.15
2016,2,13,8,30,699.0,53.0,1.7,12.0,234.0,330.63,261.55
2016,2,13,8,45,742.5,56.5,1.6,12.5,281.5,388.02,311.51
2016,2,13,9,0,786.0,60.0,1.5,13.0,329.0,447.9,361.6
2016,2,13,9,15,814.0,63.0,1.5,13.5,372.5,501.21,405.16
2016,2,13,9,30,842.0,66.0,1.5,14.0,416.0,554.8,447.38
2016,2,13,9,45,868.0,66.0,1.5,14.5,456.0,600.7,482.6
2016,2,13,10,0,894.0,66.0,1.5,15.0,496.0,648.68,518.21
2016,2,13,10,15,632.0,140.0,1.45,15.0,454.0,589.9,470.18
2016,2,13,10,30,370.0,214.0,1.4,15.0,412.0,495.78,395.11
2016,2,13,10,45,414.0,214.5,1.4,15.5,445.5,545.97,433.2
2016,2,13,11,0,458.0,215.0,1.4,16.0,479.0,589.69,464.82
2016,2,13,11,15,405.0,236.0,1.45,16.0,475.0,572.99,451.1
2016,2,13,11,30,352.0,257.0,1.5,16.0,471.0,561.23,441.2
2016,2,13,11,45,383.0,254.5,1.6,16.5,490.5,587.46,460.88
2016,2,13,12,0,414.0,252.0,1.7,17.0,510.0,612.84,479.48
2016,2,13,12,15,690.0,162.0,1.7,17.0,594.5,752.27,585.86
2016,2,13,12,30,966.0,72.0,1.7,17.0,679.0,867.86,665.08
2016,2,13,12,45,956.0,75.5,1.75,17.0,672.0,860.55,659.43
2016,2,13,13,0,946.0,79.0,1.8,17.0,665.0,849.66,652.82
2016,2,13,13,15,940.5,78.5,2.0,17.0,650.5,834.34,644.69
2016,2,13,13,30,935.0,78.0,2.2,17.0,636.0,815.63,634.02
2016,2,13,13,45,923.5,78.0,2.45,17.0,613.5,789.69,618.35
2016,2,13,14,0,912.0,78.0,2.7,17.0,591.0,760.87,600.26
2016,2,13,14,15,900.0,76.5,2.75,16.5,562.0,727.33,578.32
2016,2,13,14,30,888.0,75.0,2.8,16.0,533.0,691.38,554.32
2016,2,13,14,45,869.0,73.5,2.85,16.0,497.0,648.72,522.95
2016,2,13,15,0,850.0,72.0,2.9,16.0,461.0,607.67,491.18
2016,2,13,15,15,826.5,69.5,2.75,15.5,420.5,558.42,452.55
2016,2,13,15,30,803.0,67.0,2.6,15.0,380.0,508.67,412.48
2016,2,13,15,45,764.0,64.5,2.5,15.0,334.0,451.19,364.57
2016,2,13,16,0,725.0,62.0,2.4,15.0,288.0,395.29,316.68
2016,2,13,16,15,674.0,57.0,2.4,14.5,241.0,333.98,264.0
2016,2,13,16,30,623.0,52.0,2.4,14.0,194.0,277.53,213.9
2016,2,13,16,45,537.5,45.5,2.45,13.5,147.0,212.46,156.86
2016,2,13,17,0,452.0,39.0,2.5,13.0,100.0,155.66,106.89
2016,2,13,17,15,312.5,27.5,2.5,12.5,61.5,92.81,52.71
2016,2,13,17,30,173.0,16.0,2.5,12.0,23.0,40.41,0.0
2016,2,13,17,45,86.5,8.0,2.5,12.0,11.5,14.24,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,170.0,12.5,2.35,11.5,26.0,31.82,0.0
2016,2,14,7,30,340.0,25.0,2.4,12.0,52.0,90.43,46.13
2016,2,14,7,45,443.5,33.5,2.45,12.5,94.5,142.75,95.78
2016,2,14,8,0,547.0,42.0,2.5,13.0,137.0,205.43,150.2
2016,2,14,8,15,608.0,47.5,2.35,13.0,183.5,260.08,199.97
2016,2,14,8,30,669.0,53.0,2.2,13.0,230.0,321.14,254.46
2016,2,14,8,45,647.5,66.0,2.05,13.5,262.5,360.68,290.43
2016,2,14,9,0,626.0,79.0,1.9,14.0,295.0,395.74,320.92
2016,2,14,9,15,574.5,102.5,1.9,14.5,320.5,422.86,343.61
2016,2,14,9,30,523.0,126.0,1.9,15.0,346.0,441.28,358.2
2016,2,14,9,45,432.5,159.5,1.95,15.5,352.5,444.12,359.24
2016,2,14,10,0,342.0,193.0,2.0,16.0,359.0,432.09,348.15
2016,2,14,10,15,318.5,212.0,2.1,16.5,374.5,448.72,360.03
2016,2,14,10,30,295.0,231.0,2.2,17.0,390.0,462.88,369.53
2016,2,14,10,45,583.5,157.0,2.3,17.5,490.0,611.9,487.41
2016,2,14,11,0,872.0,83.0,2.4,18.0,590.0,754.81,592.49
2016,2,14,11,15,673.0,155.5,2.4,18.0,554.0,705.51,554.34
2016,2,14,11,30,474.0,228.0,2.4,18.0,518.0,634.89,498.16
2016,2,14,11,45,683.5,157.5,2.4,18.0,583.0,735.5,576.69
2016,2,14,12,0,893.0,87.0,2.4,18.0,648.0,824.5,638.97
2016,2,14,12,15,895.0,87.0,2.4,18.0,651.5,829.99,641.84
2016,2,14,12,30,897.0,87.0,2.4,18.0,655.0,832.04,643.21
2016,2,14,12,45,897.5,86.5,2.45,18.5,650.5,828.85,640.25
2016,2,14,13,0,898.0,86.0,2.5,19.0,646.0,822.2,635.05
2016,2,14,13,15,894.5,85.0,2.5,19.0,633.0,808.39,625.79
2016,2,14,13,30,891.0,84.0,2.5,19.0,620.0,791.31,614.37
2016,2,14,13,45,879.5,85.0,2.5,19.0,598.5,767.22,598.05
2016,2,14,14,0,868.0,86.0,2.5,19.0,577.0,744.53,582.77
2016,2,14,14,15,856.5,84.0,2.5,19.0,549.5,711.6,560.03
2016,2,14,14,30,845.0,82.0,2.5,19.0,522.0,676.35,535.49
2016,2,14,14,45,709.0,106.5,2.5,19.0,459.0,589.39,469.3
2016,2,14,15,0,573.0,131.0,2.5,19.0,396.0,506.36,404.77
2016,2,14,15,15,491.0,133.5,2.45,18.5,346.5,436.36,350.57
2016,2,14,15,30,409.0,136.0,2.4,18.0,297.0,374.34,301.34
2016,2,14,15,45,383.5,124.5,2.35,17.5,261.5,330.75,266.22
2016,2,14,16,0,358.0,113.0,2.3,17.0,226.0,288.57,231.27
2016,2,14,16,15,332.0,97.5,2.25,16.5,189.5,243.58,193.2
2016,2,14,16,30,306.0,82.0,2.2,16.0,153.0,200.57,155.91
2016,2,14,16,45,267.0,65.5,2.2,15.5,117.0,154.91,116.18
2016,2,14,17,0,228.0,49.0,2.2,15.0,81.0,113.12,79.58
2016,2,14,17,15,114.0,34.5,2.25,15.0,50.5,61.26,36.85
2016,2,14,17,30,0.0,20.0,2.3,15.0,20.0,19.69,0.0
2016,2,14,17,45,0.0,10.0,2.35,15.0,10.0,9.83,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,205.5,12.0,1.7,14.5,29.5,35.89,0.0
2016,2,15,7,30,411.0,24.0,1.7,15.0,59.0,101.79,53.09
2016,2,15,7,45,512.5,31.5,1.75,15.5,104.0,156.39,103.58
2016,2,15,8,0,614.0,39.0,1.8,16.0,149.0,221.55,159.8
2016,2,15,8,15,673.0,44.0,1.85,16.0,197.0,279.83,212.32
2016,2,15,8,30,732.0,49.0,1.9,16.0,245.0,343.05,268.2
2016,2,15,8,45,770.5,52.5,2.0,16.5,292.0,400.15,317.76
2016,2,15,9,0,809.0,56.0,2.1,17.0,339.0,459.24,367.32
2016,2,15,9,15,834.0,58.5,2.15,17.0,382.5,509.21,409.01
2016,2,15,9,30,859.0,61.0,2.2,17.0,426.0,561.32,451.06
2016,2,15,9,45,877.5,62.5,2.25,17.5,464.5,607.97,486.95
2016,2,15,10,0,896.0,64.0,2.3,18.0,503.0,653.43,520.94
2016,2,15,10,15,908.5,65.5,2.3,18.0,535.5,693.31,549.47
2016,2,15,10,30,921.0,67.0,2.3,18.0,568.0,731.03,575.58
2016,2,15,10,45,929.5,68.0,2.3,18.0,593.5,762.82,597.2
2016,2,15,11,0,938.0,69.0,2.3,18.0,619.0,791.77,616.72
2016,2,15,11,15,943.0,70.0,2.3,18.0,637.0,815.0,632.15
2016,2,15,11,30,948.0,71.0,2.3,18.0,655.0,834.92,645.34
2016,2,15,11,45,950.5,71.5,2.3,18.5,665.0,848.84,653.18
2016,2,15,12,0,953.0,72.0,2.3,19.0,675.0,859.2,658.68
2016,2,15,12,15,953.5,72.0,2.3,19.0,677.5,863.73,661.55
2016,2,15,12,30,954.0,72.0,2.3,19.0,680.0,864.58,662.07
2016,2,15,12,45,945.5,75.0,2.3,19.5,673.5,857.86,656.29
2016,2,15,13,0,937.0,78.0,2.3,20.0,667.0,847.57,648.28
2016,2,15,13,15,932.5,77.5,2.25,20.0,653.0,833.07,638.33
2016,2,15,13,30,928.0,77.0,2.2,20.0,639.0,815.16,626.16
2016,2,15,13,45,918.5,77.0,2.2,20.0,617.5,790.73,609.9
2016,2,15,14,0,909.0,77.0,2.2,20.0,596.0,763.36,591.61
2016,2,15,14,15,898.0,75.5,2.1,20.0,567.5,730.45,568.63
2016,2,15,14,30,887.0,74.0,2.0,20.0,539.0,695.08,543.83
2016,2,15,14,45,869.0,72.5,1.95,20.0,503.5,652.89,513.71
2016,2,15,15,0,851.0,71.0,1.9,20.0,468.0,612.24,482.89
2016,2,15,15,15,829.5,68.5,1.75,19.5,427.5,563.87,446.02
2016,2,15,15,30,808.0,66.0,1.6,19.0,387.0,514.84,407.66
2016,2,15,15,45,776.0,63.0,1.45,19.0,342.5,459.73,362.81
2016,2,15,16,0,744.0,60.0,1.3,19.0,298.0,405.57,317.51
2016,2,15,16,15,697.5,55.5,1.3,18.5,251.0,345.32,267.31
2016,2,15,16,30,651.0,51.0,1.3,18.0,204.0,288.22,218.06
2016,2,15,16,45,579.5,44.0,1.3,17.5,157.0,224.69,163.2
2016,2,15,17,0,508.0,37.0,1.3,17.0,110.0,169.11,114.58
2016,2,15,17,15,376.5,27.0,1.3,16.5,69.5,105.45,61.06
2016,2,15,17,30,245.0,17.0,1.3,16.0,29.0,52.06,0.0
2016,2,15,17,45,122.5,8.5,1.35,16.0,14.5,17.8,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.0,1.9,12.5,30.5,36.38,0.0
2016,2,16,7,30,394.0,26.0,1.9,13.0,61.0,103.29,57.04
2016,2,16,7,45,493.5,34.0,1.9,13.5,106.0,155.97,105.24
2016,2,16,8,0,593.0,42.0,1.9,14.0,151.0,220.45,161.22
2016,2,16,8,15,652.0,47.5,1.75,14.0,199.0,278.45,213.54
2016,2,16,8,30,711.0,53.0,1.6,14.0,247.0,341.41,269.0
2016,2,16,8,45,749.5,57.0,1.5,14.5,294.0,398.26,317.82
2016,2,16,9,0,788.0,61.0,1.4,15.0,341.0,457.13,366.33
2016,2,16,9,15,814.0,64.0,1.4,15.5,384.0,509.86,408.72
2016,2,16,9,30,840.0,67.0,1.4,16.0,427.0,562.7,449.69
2016,2,16,9,45,859.5,69.0,1.45,16.5,466.0,607.19,483.51
2016,2,16,10,0,879.0,71.0,1.5,17.0,505.0,653.31,517.53
2016,2,16,10,15,892.0,72.5,1.55,17.0,537.5,693.05,546.02
2016,2,16,10,30,905.0,74.0,1.6,17.0,570.0,730.7,572.09
2016,2,16,10,45,788.0,112.0,1.65,17.5,558.0,714.88,558.81
2016,2,16,11,0,671.0,150.0,1.7,18.0,546.0,688.92,538.2
2016,2,16,11,15,802.5,114.0,1.7,18.0,602.0,762.52,590.97
2016,2,16,11,30,934.0,78.0,1.7,18.0,658.0,834.99,640.21
2016,2,16,11,45,936.5,79.0,1.75,18.5,668.5,849.32,648.13
2016,2,16,12,0,939.0,80.0,1.8,19.0,679.0,860.14,654.37
2016,2,16,12,15,939.5,80.0,1.8,19.0,681.0,864.6,657.14
2016,2,16,12,30,940.0,80.0,1.8,19.0,683.0,865.44,657.64
2016,2,16,12,45,939.5,79.0,1.85,19.5,677.5,860.68,653.8
2016,2,16,13,0,939.0,78.0,1.9,20.0,672.0,852.32,647.68
2016,2,16,13,15,934.5,77.5,1.95,20.0,658.5,837.75,638.67
2016,2,16,13,30,930.0,77.0,2.0,20.0,645.0,819.77,627.41
2016,2,16,13,45,923.0,76.0,2.05,20.0,623.5,796.01,612.17
2016,2,16,14,0,916.0,75.0,2.1,20.0,602.0,769.18,594.75
2016,2,16,14,15,905.0,73.5,2.1,20.0,573.5,736.02,572.38
2016,2,16,14,30,894.0,72.0,2.1,20.0,545.0,700.36,548.08
2016,2,16,14,45,878.5,70.5,2.1,20.0,509.5,659.48,519.5
2016,2,16,15,0,863.0,69.0,2.1,20.0,474.0,616.88,487.58
2016,2,16,15,15,841.5,66.5,1.95,19.5,433.5,570.99,452.46
2016,2,16,15,30,820.0,64.0,1.8,19.0,393.0,521.37,413.62
2016,2,16,15,45,785.5,61.5,1.7,19.0,347.5,464.92,367.9
2016,2,16,16,0,751.0,59.0,1.6,19.0,302.0,409.62,321.81
2016,2,16,16,15,705.5,54.5,1.5,18.5,255.0,349.27,271.1
2016,2,16,16,30,660.0,50.0,1.4,18.0,208.0,291.97,221.41
2016,2,16,16,45,581.0,44.0,1.35,17.5,160.0,226.58,165.1
2016,2,16,17,0,502.0,38.0,1.3,17.0,112.0,169.88,115.8
2016,2,16,17,15,251.0,34.5,1.25,17.0,71.5,89.86,54.54
2016,2,16,17,30,0.0,31.0,1.2,17.0,31.0,31.59,0.0
2016,2,16,17,45,0.0,15.5,1.2,17.0,15.5,15.24,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,47.0,16.5,3.75,15.0,20.5,23.36,0.0
2016,2,17,7,30,94.0,33.0,3.6,15.0,41.0,54.98,32.76
2016,2,17,7,45,135.5,51.5,3.5,15.0,72.0,89.74,63.68
2016,2,17,8,0,177.0,70.0,3.4,15.0,103.0,128.92,97.51
2016,2,17,8,15,203.0,89.0,3.5,15.0,137.0,167.65,131.63
2016,2,17,8,30,229.0,108.0,3.6,15.0,171.0,208.83,167.54
2016,2,17,8,45,250.5,124.0,3.7,15.5,204.5,246.95,200.15
2016,2,17,9,0,272.0,140.0,3.8,16.0,238.0,286.69,233.43
2016,2,17,9,15,203.0,164.0,4.0,16.0,242.5,283.02,230.75
2016,2,17,9,30,134.0,188.0,4.2,16.0,247.0,277.89,225.99
2016,2,17,9,45,73.5,184.0,4.45,16.5,216.5,234.96,189.95
2016,2,17,10,0,13.0,180.0,4.7,17.0,186.0,187.72,149.79
2016,2,17,10,15,140.5,212.0,4.75,17.0,289.0,322.25,261.09
2016,2,17,10,30,268.0,244.0,4.8,17.0,392.0,460.3,371.94
2016,2,17,10,45,390.0,225.5,4.9,17.0,451.5,537.5,434.35
2016,2,17,11,0,512.0,207.0,5.0,17.0,511.0,628.07,506.13
2016,2,17,11,15,550.0,200.0,4.95,16.5,536.0,660.66,532.03
2016,2,17,11,30,588.0,193.0,4.9,16.0,561.0,692.38,557.42
2016,2,17,11,45,448.5,241.0,4.9,16.0,524.5,638.82,512.76
2016,2,17,12,0,309.0,289.0,4.9,16.0,488.0,572.79,458.56
2016,2,17,12,15,208.0,297.0,4.9,16.0,431.0,490.92,393.21
2016,2,17,12,30,107.0,305.0,4.9,16.0,374.0,407.88,325.86
2016,2,17,12,45,56.5,251.5,4.9,16.0,288.0,306.78,245.34
2016,2,17,13,0,6.0,198.0,4.9,16.0,202.0,201.01,159.35
2016,2,17,13,15,3.0,105.5,4.9,16.0,107.5,104.8,81.31
2016,2,17,13,30,0.0,13.0,4.9,16.0,13.0,12.56,4.85
2016,2,17,13,45,0.0,12.0,4.95,16.0,12.0,11.59,4.06
2016,2,17,14,0,0.0,11.0,5.0,16.0,11.0,10.62,3.26
2016,2,17,14,15,0.0,10.0,4.9,15.5,10.0,9.66,2.48
2016,2,17,14,30,0.0,9.0,4.8,15.0,9.0,8.69,1.69
2016,2,17,14,45,0.0,13.5,4.75,15.0,13.5,13.03,5.38
2016,2,17,15,0,0.0,18.0,4.7,15.0,18.0,17.38,9.09
2016,2,17,15,15,0.0,27.5,4.65,15.0,27.5,26.55,16.92
2016,2,17,15,30,0.0,37.0,4.6,15.0,37.0,35.73,24.76
2016,2,17,15,45,0.0,32.5,4.55,15.0,32.5,31.37,21.11
2016,2,17,16,0,0.0,28.0,4.5,15.0,28.0,27.02,17.44
2016,2,17,16,15,0.0,23.5,4.45,14.5,23.5,22.67,13.76
2016,2,17,16,30,0.0,19.0,4.4,14.0,19.0,18.32,10.03
2016,2,17,16,45,0.0,14.5,4.4,14.0,14.5,13.98,6.23
2016,2,17,17,0,0.0,10.0,4.4,14.0,10.0,9.64,2.41
2016,2,17,17,15,0.0,6.0,4.4,14.0,6.0,5.78,0.0
2016,2,17,17,30,0.0,2.0,4.4,14.0,2.0,1.93,0.0
2016,2,17,17,45,0.0,1.0,4.4,14.0,1.0,0.98,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,74.0,20.5,3.95,12.0,27.5,31.27,0.0
2016,2,18,7,30,148.0,41.0,4.0,12.0,55.0,74.2,46.77
2016,2,18,7,45,252.5,56.0,4.1,12.0,97.0,125.43,90.17
2016,2,18,8,0,357.0,71.0,4.2,12.0,139.0,186.03,141.8
2016,2,18,8,15,427.5,81.5,4.25,12.0,185.5,240.98,190.59
2016,2,18,8,30,498.0,92.0,4.3,12.0,232.0,302.65,244.95
2016,2,18,8,45,547.0,99.0,4.35,12.5,277.5,358.8,293.85
2016,2,18,9,0,596.0,106.0,4.4,13.0,323.0,417.39,343.66
2016,2,18,9,15,630.5,112.0,4.4,13.0,366.0,470.13,388.22
2016,2,18,9,30,665.0,118.0,4.4,13.0,409.0,524.14,432.79
2016,2,18,9,45,688.0,122.5,4.45,13.5,447.0,570.34,469.49
2016,2,18,10,0,711.0,127.0,4.5,14.0,485.0,616.15,505.07
2016,2,18,10,15,465.5,189.5,4.45,14.0,430.0,536.04,438.29
2016,2,18,10,30,220.0,252.0,4.4,14.0,375.0,427.89,348.0
2016,2,18,10,45,420.0,211.0,4.4,14.0,458.5,553.12,451.01
2016,2,18,11,0,620.0,170.0,4.4,14.0,542.0,675.69,548.73
2016,2,18,11,15,703.0,156.0,4.35,14.0,589.5,738.69,596.7
2016,2,18,11,30,786.0,142.0,4.3,14.0,637.0,801.44,642.28
2016,2,18,11,45,791.5,142.5,4.3,14.0,647.5,816.15,652.27
2016,2,18,12,0,797.0,143.0,4.3,14.0,658.0,827.86,660.48
2016,2,18,12,15,447.0,223.5,4.25,14.0,513.0,626.02,504.02
2016,2,18,12,30,97.0,304.0,4.2,14.0,368.0,398.52,319.07
2016,2,18,12,45,271.0,278.5,4.2,14.0,453.0,531.05,428.21
2016,2,18,13,0,445.0,253.0,4.2,14.0,538.0,651.27,523.73
2016,2,18,13,15,368.5,265.5,4.1,14.0,498.5,589.96,474.64
2016,2,18,13,30,292.0,278.0,4.0,14.0,459.0,537.66,432.83
2016,2,18,13,45,322.0,261.5,3.95,14.0,455.0,536.91,433.63
2016,2,18,14,0,352.0,245.0,3.9,14.0,451.0,533.78,432.28
2016,2,18,14,15,389.5,223.5,3.8,14.0,441.5,527.87,428.87
2016,2,18,14,30,427.0,202.0,3.7,14.0,432.0,525.97,428.21
2016,2,18,14,45,596.0,150.5,3.6,14.0,449.0,570.3,465.58
2016,2,18,15,0,765.0,99.0,3.5,14.0,466.0,598.61,489.14
2016,2,18,15,15,636.5,112.0,3.35,13.5,399.5,506.96,415.84
2016,2,18,15,30,508.0,125.0,3.2,13.0,333.0,420.67,346.03
2016,2,18,15,45,472.5,118.5,3.05,13.0,295.5,372.73,305.95
2016,2,18,16,0,437.0,112.0,2.9,13.0,258.0,326.85,266.64
2016,2,18,16,15,496.0,89.5,2.7,12.5,231.0,304.54,245.57
2016,2,18,16,30,555.0,67.0,2.5,12.0,204.0,277.21,218.25
2016,2,18,16,45,481.5,58.0,2.3,12.0,158.0,215.14,163.08
2016,2,18,17,0,408.0,49.0,2.1,12.0,112.0,160.18,114.26
2016,2,18,17,15,285.5,36.0,2.05,11.5,72.5,99.44,63.36
2016,2,18,17,30,163.0,23.0,2.0,11.0,33.0,48.99,8.3
2016,2,18,17,45,81.5,11.5,1.95,11.0,16.5,18.03,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,160.0,16.5,3.7,11.0,32.5,40.02,0.0
2016,2,19,7,30,320.0,33.0,3.9,11.0,65.0,99.94,61.39
2016,2,19,7,45,407.5,43.5,4.1,11.5,108.0,150.63,106.26
2016,2,19,8,0,495.0,54.0,4.3,12.0,151.0,210.64,159.08
2016,2,19,8,15,556.0,61.0,4.45,12.0,198.0,266.52,210.03
2016,2,19,8,30,617.0,68.0,4.6,12.0,245.0,327.8,265.17
2016,2,19,8,45,449.0,105.5,4.75,12.5,245.5,321.91,264.5
2016,2,19,9,0,281.0,143.0,4.9,13.0,246.0,295.81,244.29
2016,2,19,9,15,280.0,162.0,4.9,13.0,275.5,328.69,272.14
2016,2,19,9,30,279.0,181.0,4.9,13.0,305.0,360.83,298.64
2016,2,19,9,45,277.0,199.0,4.9,13.5,330.5,390.46,321.98
2016,2,19,10,0,275.0,217.0,4.9,14.0,356.0,419.18,344.09
2016,2,19,10,15,150.5,218.0,4.75,14.0,294.5,336.29,274.87
2016,2,19,10,30,26.0,219.0,4.6,14.0,233.0,237.74,191.72
2016,2,19,10,45,37.0,238.0,4.5,14.0,259.5,273.99,221.12
2016,2,19,11,0,48.0,257.0,4.4,14.0,286.0,303.87,244.94
2016,2,19,11,15,53.0,268.0,4.25,13.5,301.0,320.57,258.4
2016,2,19,11,30,58.0,279.0,4.1,13.0,316.0,337.34,271.94
2016,2,19,11,45,68.5,289.0,4.0,13.0,333.0,357.51,287.9
2016,2,19,12,0,79.0,299.0,3.9,13.0,350.0,377.73,303.86
2016,2,19,12,15,187.5,298.5,3.8,13.0,421.0,476.43,384.18
2016,2,19,12,30,296.0,298.0,3.7,13.0,492.0,575.12,462.22
2016,2,19,12,45,208.5,302.0,3.65,13.0,438.0,497.13,399.62
2016,2,19,13,0,121.0,306.0,3.6,13.0,384.0,428.33,343.94
2016,2,19,13,15,82.5,284.5,3.45,13.0,337.5,363.36,292.35
2016,2,19,13,30,44.0,263.0,3.3,13.0,291.0,308.01,247.65
2016,2,19,13,45,57.0,262.0,3.2,13.0,296.5,316.48,255.17
2016,2,19,14,0,70.0,261.0,3.1,13.0,302.0,324.31,261.97
2016,2,19,14,15,35.0,210.0,2.95,12.5,230.5,241.43,195.29
2016,2,19,14,30,0.0,159.0,2.8,12.0,159.0,156.76,125.85
2016,2,19,14,45,40.5,184.0,2.65,12.0,203.5,215.52,175.68
2016,2,19,15,0,81.0,209.0,2.5,12.0,248.0,267.64,218.96
2016,2,19,15,15,58.5,186.5,2.4,12.0,213.5,227.22,185.66
2016,2,19,15,30,36.0,164.0,2.3,12.0,179.0,188.58,153.83
2016,2,19,15,45,30.5,146.5,2.2,12.0,158.5,165.97,135.24
2016,2,19,16,0,25.0,129.0,2.1,12.0,138.0,143.89,116.84
2016,2,19,16,15,19.0,110.5,2.0,11.5,116.5,117.98,95.17
2016,2,19,16,30,13.0,92.0,1.9,11.0,95.0,96.33,76.79
2016,2,19,16,45,6.5,72.0,1.8,11.0,73.5,73.55,57.09
2016,2,19,17,0,0.0,52.0,1.7,11.0,52.0,51.45,37.89
2016,2,19,17,15,0.0,33.5,1.65,10.5,33.5,32.88,21.27
2016,2,19,17,30,0.0,15.0,1.6,10.0,15.0,14.48,0.92
2016,2,19,17,45,0.0,7.5,1.6,10.0,7.5,7.37,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,94.5,18.5,2.15,7.0,28.5,33.69,1.38
2016,2,20,7,30,189.0,37.0,2.1,7.0,57.0,80.06,52.23
2016,2,20,7,45,240.5,54.5,2.1,7.5,94.0,122.11,89.86
2016,2,20,8,0,292.0,72.0,2.1,8.0,131.0,169.71,132.1
2016,2,20,8,15,327.5,87.5,2.05,8.5,169.5,214.81,172.58
2016,2,20,8,30,363.0,103.0,2.0,9.0,208.0,263.15,215.1
2016,2,20,8,45,397.0,113.0,2.0,9.5,245.5,307.87,253.82
2016,2,20,9,0,431.0,123.0,2.0,10.0,283.0,355.04,293.6
2016,2,20,9,15,450.0,136.0,1.9,10.5,321.0,399.41,329.75
2016,2,20,9,30,469.0,149.0,1.8,11.0,359.0,444.3,365.17
2016,2,20,9,45,573.5,133.5,1.75,11.5,412.5,514.98,421.14
2016,2,20,10,0,678.0,118.0,1.7,12.0,466.0,589.31,478.32
2016,2,20,10,15,762.0,110.5,1.6,12.0,524.0,662.58,533.21
2016,2,20,10,30,846.0,103.0,1.5,12.0,582.0,736.48,585.59
2016,2,20,10,45,707.5,147.0,1.4,12.0,559.5,706.06,560.25
2016,2,20,11,0,569.0,191.0,1.3,12.0,537.0,659.77,522.86
2016,2,20,11,15,598.5,187.0,1.15,12.0,561.0,693.48,546.64
2016,2,20,11,30,628.0,183.0,1.0,12.0,585.0,723.18,566.16
2016,2,20,11,45,503.0,231.0,0.9,12.5,556.0,677.11,527.39
2016,2,20,12,0,378.0,279.0,0.8,13.0,527.0,621.46,482.58
2016,2,20,12,15,475.0,245.5,0.75,13.0,558.5,676.03,524.06
2016,2,20,12,30,572.0,212.0,0.7,13.0,590.0,720.77,556.77
2016,2,20,12,45,740.5,154.0,0.7,13.5,639.0,799.33,611.93
2016,2,20,13,0,909.0,96.0,0.7,14.0,688.0,860.3,651.21
2016,2,20,13,15,905.0,95.0,0.7,14.0,674.0,845.71,640.91
2016,2,20,13,30,901.0,94.0,0.7,14.0,660.0,827.79,629.58
2016,2,20,13,45,894.0,92.5,0.75,14.0,639.0,803.75,615.01
2016,2,20,14,0,887.0,91.0,0.8,14.0,618.0,776.74,598.36
2016,2,20,14,15,876.5,89.5,0.85,14.0,589.5,748.31,580.58
2016,2,20,14,30,866.0,88.0,0.9,14.0,561.0,713.21,557.88
2016,2,20,14,45,854.0,84.5,0.95,14.0,526.0,672.63,530.54
2016,2,20,15,0,842.0,81.0,1.0,14.0,491.0,630.15,499.95
2016,2,20,15,15,821.0,78.0,1.0,13.5,450.5,581.21,463.95
2016,2,20,15,30,800.0,75.0,1.0,13.0,410.0,531.6,426.24
2016,2,20,15,45,773.5,70.5,1.05,13.0,365.0,477.19,383.06
2016,2,20,16,0,747.0,66.0,1.1,13.0,320.0,423.26,338.65
2016,2,20,16,15,703.0,61.0,1.15,12.5,272.0,362.41,287.76
2016,2,20,16,30,659.0,56.0,1.2,12.0,224.0,304.48,237.42
2016,2,20,16,45,592.0,49.0,1.3,12.0,175.5,241.79,182.04
2016,2,20,17,0,525.0,42.0,1.4,12.0,127.0,184.38,130.66
2016,2,20,17,15,406.5,32.0,1.45,11.5,84.0,120.45,76.48
2016,2,20,17,30,288.0,22.0,1.5,11.0,41.0,67.33,22.23
2016,2,20,17,45,144.0,11.0,1.6,11.0,20.5,23.21,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,1.85,9.5,39.5,48.08,8.98
2016,2,21,7,30,426.0,32.0,1.9,10.0,79.0,120.88,75.78
2016,2,21,7,45,520.5,40.0,1.95,10.5,126.5,177.12,125.29
2016,2,21,8,0,615.0,48.0,2.0,11.0,174.0,242.27,182.79
2016,2,21,8,15,671.0,53.5,2.0,11.0,224.0,301.56,236.82
2016,2,21,8,30,727.0,59.0,2.0,11.0,274.0,365.48,293.69
2016,2,21,8,45,767.0,62.5,2.0,11.5,322.5,424.12,344.43
2016,2,21,9,0,807.0,66.0,2.0,12.0,371.0,484.87,395.12
2016,2,21,9,15,832.5,69.0,1.95,12.0,415.5,538.82,439.4
2016,2,21,9,30,858.0,72.0,1.9,12.0,460.0,592.77,482.25
2016,2,21,9,45,877.5,74.0,1.9,12.5,500.0,638.44,517.0
2016,2,21,10,0,897.0,76.0,1.9,13.0,540.0,685.68,551.74
2016,2,21,10,15,909.5,77.5,1.85,13.0,573.0,726.01,579.48
2016,2,21,10,30,922.0,79.0,1.8,13.0,606.0,764.13,605.27
2016,2,21,10,45,931.0,80.5,1.75,13.5,632.5,797.16,625.96
2016,2,21,11,0,940.0,82.0,1.7,14.0,659.0,827.35,644.38
2016,2,21,11,15,945.5,82.5,1.65,14.0,677.5,850.58,658.98
2016,2,21,11,30,951.0,83.0,1.6,14.0,696.0,870.48,671.3
2016,2,21,11,45,953.5,84.0,1.6,14.5,706.5,885.02,679.36
2016,2,21,12,0,956.0,85.0,1.6,15.0,717.0,895.96,685.08
2016,2,21,12,15,956.5,85.0,1.65,15.0,719.0,900.42,688.45
2016,2,21,12,30,957.0,85.0,1.7,15.0,721.0,901.16,689.51
2016,2,21,12,45,953.5,85.5,1.8,15.0,714.5,895.4,686.88
2016,2,21,13,0,950.0,86.0,1.9,15.0,708.0,885.98,681.88
2016,2,21,13,15,945.0,85.0,1.95,15.0,694.0,870.06,671.94
2016,2,21,13,30,940.0,84.0,2.0,15.0,680.0,850.69,659.7
2016,2,21,13,45,928.5,84.5,2.15,15.0,657.0,824.58,643.62
2016,2,21,14,0,917.0,85.0,2.3,15.0,634.0,795.55,625.26
2016,2,21,14,15,905.5,83.5,2.4,15.0,604.0,761.56,602.71
2016,2,21,14,30,894.0,82.0,2.5,15.0,574.0,725.1,578.06
2016,2,21,14,45,693.5,122.5,2.6,15.0,490.0,611.07,492.18
2016,2,21,15,0,493.0,163.0,2.7,15.0,406.0,498.54,403.86
2016,2,21,15,15,477.0,151.0,2.7,14.5,370.0,456.1,371.66
2016,2,21,15,30,461.0,139.0,2.7,14.0,334.0,413.62,338.17
2016,2,21,15,45,437.0,128.0,2.7,14.0,297.0,368.31,300.87
2016,2,21,16,0,413.0,117.0,2.7,14.0,260.0,324.16,263.66
2016,2,21,16,15,389.5,102.0,2.7,13.5,221.0,277.35,223.87
2016,2,21,16,30,366.0,87.0,2.7,13.0,182.0,232.18,184.37
2016,2,21,16,45,325.0,72.0,2.7,12.5,143.0,183.47,141.44
2016,2,21,17,0,284.0,57.0,2.7,12.0,104.0,138.78,101.67
2016,2,21,17,15,214.0,40.5,2.65,11.5,69.0,91.0,60.66
2016,2,21,17,30,144.0,24.0,2.6,11.0,34.0,49.09,19.17
2016,2,21,17,45,72.0,12.0,2.6,11.0,17.0,18.12,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
