Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,16.0,1.85,10.0,42.0,51.4,14.38
2016,2,22,7,30,461.0,32.0,1.9,10.0,84.0,128.88,81.57
2016,2,22,7,45,547.5,39.5,1.95,10.5,131.5,183.9,130.47
2016,2,22,8,0,634.0,47.0,2.0,11.0,179.0,248.98,188.31
2016,2,22,8,15,688.0,52.0,2.0,11.5,229.0,308.21,241.94
2016,2,22,8,30,742.0,57.0,2.0,12.0,279.0,371.83,297.94
2016,2,22,8,45,776.5,61.0,2.05,12.5,327.0,429.37,347.7
2016,2,22,9,0,811.0,65.0,2.1,13.0,375.0,488.48,397.02
2016,2,22,9,15,836.5,67.5,2.1,13.0,419.5,542.15,441.15
2016,2,22,9,30,862.0,70.0,2.1,13.0,464.0,595.81,483.94
2016,2,22,9,45,878.5,73.0,2.15,13.5,503.5,640.95,518.46
2016,2,22,10,0,895.0,76.0,2.2,14.0,543.0,687.43,552.7
2016,2,22,10,15,908.0,77.5,2.2,14.5,576.5,728.1,580.1
2016,2,22,10,30,921.0,79.0,2.2,15.0,610.0,766.59,605.54
2016,2,22,10,45,929.0,81.0,2.2,15.5,636.0,799.43,626.62
2016,2,22,11,0,937.0,83.0,2.2,16.0,662.0,829.38,645.48
2016,2,22,11,15,943.0,83.5,2.15,16.0,681.0,852.96,660.56
2016,2,22,11,30,949.0,84.0,2.1,16.0,700.0,873.25,673.37
2016,2,22,11,45,951.5,85.0,2.1,16.0,711.0,887.76,682.74
2016,2,22,12,0,954.0,86.0,2.1,16.0,722.0,898.66,689.78
2016,2,22,12,15,955.0,86.0,2.1,16.0,724.5,903.51,692.83
2016,2,22,12,30,956.0,86.0,2.1,16.0,727.0,904.64,693.55
2016,2,22,12,45,951.0,87.5,2.15,16.5,720.5,898.71,688.81
2016,2,22,13,0,946.0,89.0,2.2,17.0,714.0,889.13,681.77
2016,2,22,13,15,942.0,88.5,2.2,17.0,700.5,874.58,672.25
2016,2,22,13,30,938.0,88.0,2.2,17.0,687.0,856.55,660.47
2016,2,22,13,45,931.5,87.0,2.2,17.0,665.0,832.63,644.65
2016,2,22,14,0,925.0,86.0,2.2,17.0,643.0,805.57,626.67
2016,2,22,14,15,811.0,106.5,2.1,17.0,578.5,724.14,568.88
2016,2,22,14,30,697.0,127.0,2.0,17.0,514.0,643.86,510.01
2016,2,22,14,45,785.5,103.5,1.95,17.0,513.5,652.16,517.73
2016,2,22,15,0,874.0,80.0,1.9,17.0,513.0,654.19,519.41
2016,2,22,15,15,853.0,77.0,1.75,16.5,471.5,603.78,480.88
2016,2,22,15,30,832.0,74.0,1.6,16.0,430.0,552.6,441.15
2016,2,22,15,45,801.0,71.0,1.45,16.0,383.0,495.85,395.23
2016,2,22,16,0,770.0,68.0,1.3,16.0,336.0,439.9,348.7
2016,2,22,16,15,726.0,63.0,1.3,15.5,286.5,377.56,297.08
2016,2,22,16,30,682.0,58.0,1.3,15.0,237.0,318.11,246.01
2016,2,22,16,45,612.0,51.5,1.3,14.5,187.0,253.35,189.81
2016,2,22,17,0,542.0,45.0,1.3,14.0,137.0,194.15,137.67
2016,2,22,17,15,424.0,35.0,1.35,13.5,92.0,128.7,82.7
2016,2,22,17,30,306.0,25.0,1.4,13.0,47.0,74.85,32.02
2016,2,22,17,45,153.0,12.5,1.45,13.0,23.5,26.0,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,11.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,11.0,13.0,12.78,0.0
2016,2,23,7,15,222.0,24.0,1.55,11.0,50.5,59.66,22.7
2016,2,23,7,30,444.0,35.0,1.6,11.0,88.0,130.02,83.45
2016,2,23,7,45,535.5,43.5,1.65,11.5,137.0,187.78,133.91
2016,2,23,8,0,627.0,52.0,1.7,12.0,186.0,255.14,193.01
2016,2,23,8,15,682.0,57.5,1.8,12.0,236.5,314.09,246.46
2016,2,23,8,30,737.0,63.0,1.9,12.0,287.0,378.64,303.5
2016,2,23,8,45,776.5,66.5,2.0,12.5,336.5,437.93,354.48
2016,2,23,9,0,816.0,70.0,2.1,13.0,386.0,499.25,405.44
2016,2,23,9,15,841.5,73.0,2.1,13.0,431.5,553.86,450.07
2016,2,23,9,30,867.0,76.0,2.1,13.0,477.0,608.44,493.34
2016,2,23,9,45,886.5,78.0,2.1,13.5,517.5,657.69,530.43
2016,2,23,10,0,906.0,80.0,2.1,14.0,558.0,702.39,562.83
2016,2,23,10,15,919.0,81.5,1.95,14.0,591.5,743.49,590.28
2016,2,23,10,30,932.0,83.0,1.8,14.0,625.0,782.37,615.52
2016,2,23,10,45,940.0,85.0,1.7,14.5,651.5,815.53,635.5
2016,2,23,11,0,948.0,87.0,1.6,15.0,678.0,845.75,653.08
2016,2,23,11,15,953.5,87.5,1.55,15.5,696.5,869.16,666.3
2016,2,23,11,30,959.0,88.0,1.5,16.0,715.0,889.21,677.21
2016,2,23,11,45,959.5,90.0,1.45,16.5,725.5,903.28,684.07
2016,2,23,12,0,960.0,92.0,1.4,17.0,736.0,913.67,688.56
2016,2,23,12,15,960.0,92.0,1.3,17.0,738.0,917.67,689.46
2016,2,23,12,30,960.0,92.0,1.2,17.0,740.0,917.93,688.02
2016,2,23,12,45,954.5,93.0,1.2,17.0,732.5,910.93,683.51
2016,2,23,13,0,949.0,94.0,1.2,17.0,725.0,900.29,676.81
2016,2,23,13,15,944.0,93.5,1.1,17.0,710.5,884.82,665.51
2016,2,23,13,30,939.0,93.0,1.0,17.0,696.0,865.89,652.04
2016,2,23,13,45,929.5,92.5,0.95,17.5,673.0,840.07,633.69
2016,2,23,14,0,920.0,92.0,0.9,18.0,650.0,811.23,613.47
2016,2,23,14,15,909.0,90.0,0.85,18.0,620.0,776.8,590.62
2016,2,23,14,30,898.0,88.0,0.8,18.0,590.0,743.53,568.53
2016,2,23,14,45,759.5,109.0,0.75,18.0,515.5,644.77,498.75
2016,2,23,15,0,621.0,130.0,0.7,18.0,441.0,550.68,429.62
2016,2,23,15,15,692.0,101.0,0.65,17.5,421.5,536.97,421.38
2016,2,23,15,30,763.0,72.0,0.6,17.0,402.0,513.92,404.43
2016,2,23,15,45,706.5,78.0,0.55,17.0,357.5,457.91,360.0
2016,2,23,16,0,650.0,84.0,0.5,17.0,313.0,404.05,316.52
2016,2,23,16,15,608.5,77.0,0.55,16.5,267.0,346.19,270.02
2016,2,23,16,30,567.0,70.0,0.6,16.0,221.0,291.24,224.11
2016,2,23,16,45,489.5,62.5,0.7,15.5,174.0,227.72,170.81
2016,2,23,17,0,412.0,55.0,0.8,15.0,127.0,171.71,123.06
2016,2,23,17,15,314.5,41.5,0.9,14.5,85.5,113.72,74.82
2016,2,23,17,30,217.0,28.0,1.0,14.0,44.0,65.37,30.85
2016,2,23,17,45,108.5,14.0,1.1,14.0,22.0,23.68,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.1,11.0,12.0,16.41,0.0
2016,2,24,7,15,215.0,24.0,1.2,11.0,47.0,59.83,26.03
2016,2,24,7,30,354.0,38.0,1.3,11.0,82.0,116.47,76.48
2016,2,24,7,45,446.5,47.5,1.4,11.5,128.5,170.9,123.31
2016,2,24,8,0,539.0,57.0,1.5,12.0,175.0,235.13,179.12
2016,2,24,8,15,595.5,63.5,1.45,12.0,223.5,292.32,230.17
2016,2,24,8,30,652.0,70.0,1.4,12.0,272.0,354.37,284.18
2016,2,24,8,45,695.0,74.0,1.4,12.5,319.5,411.82,332.77
2016,2,24,9,0,738.0,78.0,1.4,13.0,367.0,470.67,380.89
2016,2,24,9,15,764.5,81.5,1.3,13.5,410.5,523.08,421.88
2016,2,24,9,30,791.0,85.0,1.2,14.0,454.0,575.72,461.4
2016,2,24,9,45,812.0,87.0,1.2,14.5,493.0,623.09,496.34
2016,2,24,10,0,833.0,89.0,1.2,15.0,532.0,669.56,529.6
2016,2,24,10,15,846.5,91.0,1.15,15.0,564.5,709.51,556.51
2016,2,24,10,30,860.0,93.0,1.1,15.0,597.0,747.47,581.38
2016,2,24,10,45,869.0,94.5,1.1,15.5,623.0,779.21,601.08
2016,2,24,11,0,878.0,96.0,1.1,16.0,649.0,803.82,615.75
2016,2,24,11,15,884.0,97.5,1.05,16.0,667.0,827.41,630.17
2016,2,24,11,30,890.0,99.0,1.0,16.0,685.0,847.89,642.42
2016,2,24,11,45,892.0,99.5,1.0,16.5,695.0,860.7,649.12
2016,2,24,12,0,894.0,100.0,1.0,17.0,705.0,870.11,653.73
2016,2,24,12,15,894.5,100.5,0.95,17.0,707.0,874.8,655.74
2016,2,24,12,30,895.0,101.0,0.9,17.0,709.0,875.98,655.61
2016,2,24,12,45,893.0,100.5,0.85,17.5,703.0,870.45,649.98
2016,2,24,13,0,891.0,100.0,0.8,18.0,697.0,861.46,642.3
2016,2,24,13,15,886.0,99.0,0.75,18.0,682.5,846.03,631.75
2016,2,24,13,30,881.0,98.0,0.7,18.0,668.0,827.36,619.23
2016,2,24,13,45,873.5,96.5,0.7,18.0,646.5,803.02,603.88
2016,2,24,14,0,866.0,95.0,0.7,18.0,625.0,780.04,589.51
2016,2,24,14,15,854.5,93.5,0.7,18.0,596.0,746.87,568.11
2016,2,24,14,30,843.0,92.0,0.7,18.0,567.0,711.35,545.03
2016,2,24,14,45,826.5,90.0,0.7,18.0,531.5,669.75,517.3
2016,2,24,15,0,810.0,88.0,0.7,18.0,496.0,626.62,486.57
2016,2,24,15,15,788.0,84.5,0.7,17.5,455.5,577.27,451.38
2016,2,24,15,30,766.0,81.0,0.7,17.0,415.0,527.42,414.66
2016,2,24,15,45,735.0,77.0,0.7,17.0,369.5,472.19,371.85
2016,2,24,16,0,704.0,73.0,0.7,17.0,324.0,419.04,329.21
2016,2,24,16,15,660.0,68.0,0.8,16.5,276.5,359.58,281.32
2016,2,24,16,30,616.0,63.0,0.9,16.0,229.0,303.19,233.97
2016,2,24,16,45,550.0,55.5,1.0,15.5,181.0,240.62,180.58
2016,2,24,17,0,484.0,48.0,1.1,15.0,133.0,184.33,131.59
2016,2,24,17,15,377.0,37.0,1.2,14.5,90.5,122.71,80.1
2016,2,24,17,30,270.0,26.0,1.3,14.0,48.0,72.47,35.52
2016,2,24,17,45,135.0,13.0,1.4,14.0,24.0,25.36,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,5.5,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,11.0,0.8,12.0,13.0,16.63,0.0
2016,2,25,7,15,190.5,27.0,0.85,12.0,48.0,59.95,29.11
2016,2,25,7,30,316.0,43.0,0.9,12.0,83.0,114.37,76.35
2016,2,25,7,45,396.5,54.5,0.95,12.5,128.0,166.51,121.01
2016,2,25,8,0,477.0,66.0,1.0,13.0,173.0,226.73,172.94
2016,2,25,8,15,534.0,74.0,0.95,13.0,220.0,282.75,222.0
2016,2,25,8,30,591.0,82.0,0.9,13.0,267.0,343.79,274.08
2016,2,25,8,45,631.5,87.5,0.9,13.5,313.5,399.0,319.93
2016,2,25,9,0,672.0,93.0,0.9,14.0,360.0,456.68,366.18
2016,2,25,9,15,700.0,97.5,0.9,14.5,402.5,508.32,406.28
2016,2,25,9,30,728.0,102.0,0.9,15.0,445.0,560.52,445.49
2016,2,25,9,45,754.5,103.0,0.9,15.5,484.5,608.07,480.15
2016,2,25,10,0,781.0,104.0,0.9,16.0,524.0,653.48,512.35
2016,2,25,10,15,795.5,106.5,0.9,16.5,556.0,693.1,538.96
2016,2,25,10,30,810.0,109.0,0.9,17.0,588.0,730.94,563.05
2016,2,25,10,45,665.5,163.5,0.95,17.5,568.0,703.59,541.16
2016,2,25,11,0,521.0,218.0,1.0,18.0,548.0,660.45,507.09
2016,2,25,11,15,495.0,235.5,0.95,18.0,556.0,668.87,511.85
2016,2,25,11,30,469.0,253.0,0.9,18.0,564.0,674.39,513.94
2016,2,25,11,45,471.5,256.0,0.85,18.5,573.0,685.67,519.99
2016,2,25,12,0,474.0,259.0,0.8,19.0,582.0,695.06,524.59
2016,2,25,12,15,668.0,186.0,0.75,19.0,642.0,786.96,591.29
2016,2,25,12,30,862.0,113.0,0.7,19.0,702.0,869.31,643.87
2016,2,25,12,45,868.0,109.0,0.65,19.0,698.5,866.7,640.16
2016,2,25,13,0,874.0,105.0,0.6,19.0,695.0,855.54,632.23
2016,2,25,13,15,870.0,104.5,0.55,19.0,681.5,846.54,625.98
2016,2,25,13,30,866.0,104.0,0.5,19.0,668.0,829.25,614.38
2016,2,25,13,45,855.0,104.0,0.45,19.5,646.0,803.81,596.47
2016,2,25,14,0,844.0,104.0,0.4,20.0,624.0,775.63,576.95
2016,2,25,14,15,833.0,102.5,0.4,19.5,595.5,743.28,557.64
2016,2,25,14,30,822.0,101.0,0.4,19.0,567.0,708.61,536.55
2016,2,25,14,45,801.5,99.5,0.4,19.0,531.5,665.36,507.76
2016,2,25,15,0,781.0,98.0,0.4,19.0,496.0,620.91,476.6
2016,2,25,15,15,758.5,94.5,0.5,18.5,455.5,573.76,444.65
2016,2,25,15,30,736.0,91.0,0.6,18.0,415.0,524.63,409.89
2016,2,25,15,45,706.0,86.5,0.75,18.0,370.0,470.46,369.4
2016,2,25,16,0,676.0,82.0,0.9,18.0,325.0,417.27,327.81
2016,2,25,16,15,631.5,75.5,0.95,17.5,277.5,357.11,279.27
2016,2,25,16,30,587.0,69.0,1.0,17.0,230.0,300.14,231.57
2016,2,25,16,45,531.5,60.0,1.1,16.5,183.5,240.61,180.73
2016,2,25,17,0,476.0,51.0,1.2,16.0,137.0,186.3,133.28
2016,2,25,17,15,371.5,39.5,1.2,15.5,93.5,124.83,82.01
2016,2,25,17,30,267.0,28.0,1.2,15.0,50.0,74.96,38.62
2016,2,25,17,45,133.5,14.0,1.25,14.5,25.0,26.44,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,12.0,9.0,8.85,0.0
2016,2,26,7,15,13.5,27.5,1.0,12.0,29.5,29.78,15.58
2016,2,26,7,30,27.0,46.0,1.1,12.0,50.0,52.33,36.87
2016,2,26,7,45,43.0,67.0,1.2,12.5,76.0,79.65,60.4
2016,2,26,8,0,59.0,88.0,1.3,13.0,102.0,108.7,85.34
2016,2,26,8,15,69.5,109.5,1.35,13.0,129.0,137.94,110.52
2016,2,26,8,30,80.0,131.0,1.4,13.0,156.0,168.25,136.23
2016,2,26,8,45,89.5,150.0,1.5,13.5,182.5,196.33,159.45
2016,2,26,9,0,99.0,169.0,1.6,14.0,209.0,225.23,182.94
2016,2,26,9,15,202.0,181.5,1.6,14.0,274.0,305.78,248.95
2016,2,26,9,30,305.0,194.0,1.6,14.0,339.0,396.11,321.23
2016,2,26,9,45,322.5,208.0,1.65,14.5,373.0,434.96,350.57
2016,2,26,10,0,340.0,222.0,1.7,15.0,407.0,474.23,379.98
2016,2,26,10,15,366.0,231.0,1.7,15.0,440.5,514.3,410.27
2016,2,26,10,30,392.0,240.0,1.7,15.0,474.0,554.84,440.47
2016,2,26,10,45,378.0,255.5,1.7,15.5,488.5,571.7,451.02
2016,2,26,11,0,364.0,271.0,1.7,16.0,503.0,586.55,460.1
2016,2,26,11,15,373.0,277.0,1.7,16.0,521.0,607.78,475.33
2016,2,26,11,30,382.0,283.0,1.7,16.0,539.0,627.9,489.63
2016,2,26,11,45,332.5,300.0,1.75,16.0,525.0,609.57,474.79
2016,2,26,12,0,283.0,317.0,1.8,16.0,511.0,588.93,458.5
2016,2,26,12,15,246.0,324.0,1.85,16.0,493.0,557.2,434.69
2016,2,26,12,30,209.0,331.0,1.9,16.0,475.0,533.36,416.42
2016,2,26,12,45,251.0,321.0,2.0,16.0,492.5,557.24,436.05
2016,2,26,13,0,293.0,311.0,2.1,16.0,510.0,588.59,460.61
2016,2,26,13,15,379.5,280.5,2.15,16.0,533.5,623.47,489.06
2016,2,26,13,30,466.0,250.0,2.2,16.0,557.0,663.01,520.41
2016,2,26,13,45,453.0,245.5,2.3,16.0,535.5,638.28,502.63
2016,2,26,14,0,440.0,241.0,2.4,16.0,514.0,612.32,484.23
2016,2,26,14,15,447.0,226.5,2.45,16.0,493.0,589.7,468.49
2016,2,26,14,30,454.0,212.0,2.5,16.0,472.0,565.09,450.97
2016,2,26,14,45,281.0,220.0,2.6,16.0,377.5,432.46,347.33
2016,2,26,15,0,108.0,228.0,2.7,16.0,283.0,305.84,245.64
2016,2,26,15,15,67.0,199.0,2.7,15.5,232.5,245.55,197.93
2016,2,26,15,30,26.0,170.0,2.7,15.0,182.0,183.97,148.05
2016,2,26,15,45,28.5,155.0,2.7,15.0,167.0,173.29,139.7
2016,2,26,16,0,31.0,140.0,2.7,15.0,152.0,157.75,127.05
2016,2,26,16,15,317.5,102.0,2.55,14.5,192.0,250.67,202.84
2016,2,26,16,30,604.0,64.0,2.4,14.0,232.0,302.44,238.77
2016,2,26,16,45,537.0,57.0,2.3,13.5,184.5,240.32,183.9
2016,2,26,17,0,470.0,50.0,2.2,13.0,137.0,184.62,134.45
2016,2,26,17,15,365.0,39.5,2.05,12.5,94.5,124.16,83.16
2016,2,26,17,30,260.0,29.0,1.9,12.0,52.0,75.43,40.92
2016,2,26,17,45,130.0,14.5,1.8,12.0,26.0,26.83,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,10.32,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,20.64,0.0
2016,2,27,7,15,221.5,29.5,1.5,11.0,60.0,69.1,37.92
2016,2,27,7,30,443.0,38.0,1.5,11.0,99.0,138.45,92.48
2016,2,27,7,45,525.5,45.5,1.55,11.5,147.0,194.07,141.27
2016,2,27,8,0,608.0,53.0,1.6,12.0,195.0,258.27,197.86
2016,2,27,8,15,658.5,58.5,1.55,12.5,244.0,316.38,249.53
2016,2,27,8,30,709.0,64.0,1.5,13.0,293.0,377.82,302.48
2016,2,27,8,45,743.5,68.0,1.5,13.5,340.5,434.49,350.2
2016,2,27,9,0,778.0,72.0,1.5,14.0,388.0,492.79,397.49
2016,2,27,9,15,802.0,75.0,1.4,14.0,432.0,545.28,438.95
2016,2,27,9,30,826.0,78.0,1.3,14.0,476.0,597.68,478.86
2016,2,27,9,45,842.0,81.0,1.2,14.5,514.5,644.47,512.23
2016,2,27,10,0,858.0,84.0,1.1,15.0,553.0,689.91,542.77
2016,2,27,10,15,709.5,136.0,1.05,15.0,539.0,671.11,526.01
2016,2,27,10,30,561.0,188.0,1.0,15.0,525.0,634.32,496.06
2016,2,27,10,45,731.0,139.5,0.95,15.5,597.5,733.07,567.76
2016,2,27,11,0,901.0,91.0,0.9,16.0,670.0,825.79,627.86
2016,2,27,11,15,702.5,167.0,0.9,16.0,626.0,771.67,588.94
2016,2,27,11,30,504.0,243.0,0.9,16.0,582.0,695.87,532.29
2016,2,27,11,45,538.0,234.0,0.95,16.0,601.0,721.26,552.18
2016,2,27,12,0,572.0,225.0,1.0,16.0,620.0,745.05,569.7
2016,2,27,12,15,575.0,224.0,1.0,16.0,622.0,748.95,572.13
2016,2,27,12,30,578.0,223.0,1.0,16.0,624.0,750.5,573.22
2016,2,27,12,45,439.0,267.5,1.0,16.0,571.0,677.35,518.61
2016,2,27,13,0,300.0,312.0,1.0,16.0,518.0,596.3,458.23
2016,2,27,13,15,395.5,277.0,1.0,16.0,542.0,633.96,489.04
2016,2,27,13,30,491.0,242.0,1.0,16.0,566.0,676.24,521.27
2016,2,27,13,45,487.5,236.0,1.05,16.0,549.0,656.99,507.98
2016,2,27,14,0,484.0,230.0,1.1,16.0,532.0,636.0,494.01
2016,2,27,14,15,481.0,219.0,1.1,16.0,508.0,608.42,474.81
2016,2,27,14,30,478.0,208.0,1.1,16.0,484.0,579.29,454.29
2016,2,27,14,45,556.5,169.5,1.1,16.0,472.0,575.34,453.69
2016,2,27,15,0,635.0,131.0,1.1,16.0,460.0,567.36,449.29
2016,2,27,15,15,712.5,106.0,1.1,15.5,447.0,562.05,446.71
2016,2,27,15,30,790.0,81.0,1.1,15.0,434.0,546.9,435.88
2016,2,27,15,45,766.5,75.5,1.1,15.0,389.0,492.52,392.87
2016,2,27,16,0,743.0,70.0,1.1,15.0,344.0,438.4,348.95
2016,2,27,16,15,701.5,65.5,1.15,14.5,295.5,378.19,299.55
2016,2,27,16,30,660.0,61.0,1.2,14.0,247.0,321.58,251.21
2016,2,27,16,45,601.5,54.0,1.25,14.0,198.0,259.07,196.57
2016,2,27,17,0,543.0,47.0,1.3,14.0,149.0,201.99,145.69
2016,2,27,17,15,437.5,37.5,1.35,13.5,104.0,138.15,91.63
2016,2,27,17,30,332.0,28.0,1.4,13.0,59.0,86.05,46.88
2016,2,27,17,45,166.0,14.0,1.5,12.5,29.5,31.63,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,2.0,10.5,3.0,2.95,0.0
2016,2,28,7,0,0.0,6.0,2.0,11.0,6.0,5.78,0.0
2016,2,28,7,15,0.0,18.0,2.0,11.0,18.0,17.37,7.85
2016,2,28,7,30,0.0,30.0,2.0,11.0,30.0,28.97,18.74
2016,2,28,7,45,0.0,44.5,2.05,11.5,44.5,43.06,31.16
2016,2,28,8,0,0.0,59.0,2.1,12.0,59.0,57.34,43.59
2016,2,28,8,15,0.0,74.0,2.1,12.0,74.0,72.14,56.37
2016,2,28,8,30,0.0,89.0,2.1,12.0,89.0,86.98,68.99
2016,2,28,8,45,0.0,103.5,2.1,12.5,103.5,101.35,80.87
2016,2,28,9,0,0.0,118.0,2.1,13.0,118.0,115.75,92.58
2016,2,28,9,15,87.5,166.0,2.05,13.0,208.5,219.27,179.24
2016,2,28,9,30,175.0,214.0,2.0,13.0,299.0,333.86,272.27
2016,2,28,9,45,146.5,232.0,1.95,13.5,307.0,341.55,276.39
2016,2,28,10,0,118.0,250.0,1.9,14.0,315.0,346.72,278.74
2016,2,28,10,15,245.0,250.0,1.85,14.0,395.0,449.66,361.09
2016,2,28,10,30,372.0,250.0,1.8,14.0,475.0,553.06,441.01
2016,2,28,10,45,476.5,226.0,1.8,14.5,527.0,626.79,496.17
2016,2,28,11,0,581.0,202.0,1.8,15.0,579.0,696.44,547.48
2016,2,28,11,15,536.0,226.0,1.8,15.0,581.0,697.16,545.69
2016,2,28,11,30,491.0,250.0,1.8,15.0,583.0,694.09,541.79
2016,2,28,11,45,317.0,292.5,1.85,15.5,509.0,589.95,461.02
2016,2,28,12,0,143.0,335.0,1.9,16.0,435.0,481.09,375.25
2016,2,28,12,15,336.0,289.5,1.95,16.0,524.5,606.98,475.2
2016,2,28,12,30,529.0,244.0,2.0,16.0,614.0,732.8,570.23
2016,2,28,12,45,436.5,274.0,2.05,16.0,577.5,683.41,531.51
2016,2,28,13,0,344.0,304.0,2.1,16.0,541.0,625.62,487.91
2016,2,28,13,15,264.0,310.5,2.1,16.0,490.5,561.46,439.38
2016,2,28,13,30,184.0,317.0,2.1,16.0,440.0,489.96,384.72
2016,2,28,13,45,492.0,222.5,2.1,16.0,535.5,647.42,510.87
2016,2,28,14,0,800.0,128.0,2.1,16.0,631.0,774.65,606.82
2016,2,28,14,15,589.5,181.5,2.05,16.0,543.0,651.11,513.94
2016,2,28,14,30,379.0,235.0,2.0,16.0,455.0,530.6,420.95
2016,2,28,14,45,340.5,226.5,2.0,16.0,415.5,481.8,384.53
2016,2,28,15,0,302.0,218.0,2.0,16.0,376.0,434.63,348.27
2016,2,28,15,15,256.5,205.0,1.95,15.5,332.0,380.3,306.33
2016,2,28,15,30,211.0,192.0,1.9,15.0,288.0,323.57,261.82
2016,2,28,15,45,225.0,170.0,1.9,15.0,263.0,302.89,245.51
2016,2,28,16,0,239.0,148.0,1.9,15.0,238.0,275.0,222.66
2016,2,28,16,15,214.0,132.0,1.85,14.5,204.0,235.0,189.58
2016,2,28,16,30,189.0,116.0,1.8,14.0,170.0,197.21,157.72
2016,2,28,16,45,168.5,95.5,1.75,14.0,136.5,158.39,124.17
2016,2,28,17,0,148.0,75.0,1.7,14.0,103.0,121.64,92.02
2016,2,28,17,15,109.5,54.5,1.8,13.5,72.0,83.2,59.3
2016,2,28,17,30,71.0,34.0,1.9,13.0,41.0,47.31,28.28
2016,2,28,17,45,35.5,17.0,2.0,12.5,20.5,20.6,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,9.0,1.45,9.5,13.0,13.4,0.0
2016,2,29,7,0,183.0,18.0,1.4,10.0,26.0,39.05,0.0
2016,2,29,7,15,316.0,29.5,1.45,10.5,66.5,87.02,51.1
2016,2,29,7,30,449.0,41.0,1.5,11.0,107.0,147.22,100.82
2016,2,29,7,45,536.0,48.0,1.55,11.5,156.5,204.86,151.23
2016,2,29,8,0,623.0,55.0,1.6,12.0,206.0,271.55,209.71
2016,2,29,8,15,672.0,60.0,1.55,12.5,256.0,329.23,260.82
2016,2,29,8,30,721.0,65.0,1.5,13.0,306.0,391.57,314.18
2016,2,29,8,45,752.5,69.5,1.5,13.5,353.5,448.32,361.58
2016,2,29,9,0,784.0,74.0,1.5,14.0,401.0,506.4,408.3
2016,2,29,9,15,807.0,77.5,1.5,14.5,445.0,559.4,449.53
2016,2,29,9,30,830.0,81.0,1.5,15.0,489.0,612.23,489.23
2016,2,29,9,45,840.5,85.5,1.5,15.5,526.5,657.38,521.93
2016,2,29,10,0,851.0,90.0,1.5,16.0,564.0,700.76,551.62
2016,2,29,10,15,863.5,92.0,1.45,16.0,596.5,740.83,578.25
2016,2,29,10,30,876.0,94.0,1.4,16.0,629.0,774.77,600.2
2016,2,29,10,45,888.0,94.0,1.35,16.5,655.0,807.5,619.94
2016,2,29,11,0,900.0,94.0,1.3,17.0,681.0,837.63,637.61
2016,2,29,11,15,905.5,94.5,1.3,17.0,699.0,860.1,651.79
2016,2,29,11,30,911.0,95.0,1.3,17.0,717.0,879.36,663.92
2016,2,29,11,45,920.0,93.0,1.3,17.5,728.5,895.5,672.81
2016,2,29,12,0,929.0,91.0,1.3,18.0,740.0,908.24,679.51
2016,2,29,12,15,930.0,91.0,1.25,18.0,742.5,912.72,681.42
2016,2,29,12,30,931.0,91.0,1.2,18.0,745.0,913.55,681.13
2016,2,29,12,45,930.0,90.5,1.2,18.5,739.5,908.43,676.62
2016,2,29,13,0,929.0,90.0,1.2,19.0,734.0,899.68,669.93
2016,2,29,13,15,924.5,89.5,1.15,19.0,719.5,884.39,659.61
2016,2,29,13,30,920.0,89.0,1.1,19.0,705.0,865.68,647.2
2016,2,29,13,45,908.5,89.5,1.05,19.0,682.0,839.11,629.65
2016,2,29,14,0,897.0,90.0,1.0,19.0,659.0,809.67,610.29
2016,2,29,14,15,886.5,88.5,0.9,19.0,629.5,776.13,587.42
2016,2,29,14,30,876.0,87.0,0.8,19.0,600.0,740.11,562.83
2016,2,29,14,45,854.5,87.0,0.75,19.0,562.5,699.2,535.43
2016,2,29,15,0,833.0,87.0,0.7,19.0,525.0,653.36,503.43
2016,2,29,15,15,812.0,84.5,0.6,19.0,483.5,604.13,466.97
2016,2,29,15,30,791.0,82.0,0.5,19.0,442.0,554.26,429.24
2016,2,29,15,45,759.5,79.0,0.4,19.0,395.5,497.92,385.82
2016,2,29,16,0,728.0,76.0,0.3,19.0,349.0,442.55,342.02
2016,2,29,16,15,687.0,71.0,0.25,18.5,300.5,383.22,294.96
2016,2,29,16,30,646.0,66.0,0.2,18.0,252.0,325.67,247.71
2016,2,29,16,45,575.5,60.0,0.2,18.0,202.5,260.44,193.43
2016,2,29,17,0,505.0,54.0,0.2,18.0,153.0,201.95,143.82
2016,2,29,17,15,405.0,43.5,0.2,17.5,107.5,139.58,92.64
2016,2,29,17,30,305.0,33.0,0.2,17.0,62.0,88.33,50.81
2016,2,29,17,45,152.5,16.5,0.2,17.0,31.0,34.07,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,1.6,11.5,15.0,14.74,0.0
2016,3,1,7,0,0.0,30.0,1.6,12.0,30.0,29.63,2.07
2016,3,1,7,15,234.5,36.0,1.65,12.5,72.0,80.55,49.53
2016,3,1,7,30,469.0,42.0,1.7,13.0,114.0,154.22,105.55
2016,3,1,7,45,550.5,49.5,1.8,13.5,163.5,212.33,156.36
2016,3,1,8,0,632.0,57.0,1.9,14.0,213.0,278.85,214.6
2016,3,1,8,15,680.0,62.0,1.9,14.0,263.0,336.82,266.26
2016,3,1,8,30,728.0,67.0,1.9,14.0,313.0,399.34,320.33
2016,3,1,8,45,666.0,86.5,1.95,14.5,337.0,427.9,345.66
2016,3,1,9,0,604.0,106.0,2.0,15.0,361.0,447.99,362.74
2016,3,1,9,15,648.0,106.5,2.1,15.0,406.0,502.34,406.91
2016,3,1,9,30,692.0,107.0,2.2,15.0,451.0,558.65,451.47
2016,3,1,9,45,642.5,134.0,2.3,15.5,472.5,583.06,468.62
2016,3,1,10,0,593.0,161.0,2.4,16.0,494.0,601.29,480.69
2016,3,1,10,15,752.0,122.0,2.45,16.0,568.5,696.81,554.37
2016,3,1,10,30,911.0,83.0,2.5,16.0,643.0,792.42,622.31
2016,3,1,10,45,921.5,83.0,2.55,16.5,669.5,824.89,642.79
2016,3,1,11,0,932.0,83.0,2.6,17.0,696.0,854.56,661.71
2016,3,1,11,15,937.5,84.0,2.6,17.0,714.5,878.19,677.24
2016,3,1,11,30,943.0,85.0,2.6,17.0,733.0,898.48,690.52
2016,3,1,11,45,948.0,84.0,2.6,17.0,744.0,912.63,699.66
2016,3,1,12,0,953.0,83.0,2.6,17.0,755.0,923.2,706.5
2016,3,1,12,15,953.5,83.0,2.55,17.0,756.5,927.29,708.62
2016,3,1,12,30,954.0,83.0,2.5,17.0,758.0,927.63,708.37
2016,3,1,12,45,951.5,83.0,2.5,17.0,751.5,921.62,704.39
2016,3,1,13,0,949.0,83.0,2.5,17.0,745.0,911.91,698.09
2016,3,1,13,15,944.0,82.5,2.5,17.0,730.0,895.89,687.58
2016,3,1,13,30,939.0,82.0,2.5,17.0,715.0,876.39,674.81
2016,3,1,13,45,932.0,81.0,2.5,17.0,692.5,851.35,658.24
2016,3,1,14,0,925.0,80.0,2.5,17.0,670.0,823.18,639.51
2016,3,1,14,15,914.0,78.5,2.45,16.5,639.5,788.42,616.86
2016,3,1,14,30,903.0,77.0,2.4,16.0,609.0,751.12,592.21
2016,3,1,14,45,888.5,75.0,2.4,16.0,572.5,708.5,562.64
2016,3,1,15,0,874.0,73.0,2.4,16.0,536.0,664.05,531.38
2016,3,1,15,15,853.5,70.5,2.35,16.0,493.5,613.76,492.92
2016,3,1,15,30,833.0,68.0,2.3,16.0,451.0,562.69,452.9
2016,3,1,15,45,804.0,65.5,2.3,16.0,404.5,508.74,409.64
2016,3,1,16,0,775.0,63.0,2.3,16.0,358.0,453.06,363.75
2016,3,1,16,15,735.5,59.0,2.1,15.5,308.5,392.16,312.57
2016,3,1,16,30,696.0,55.0,1.9,15.0,259.0,333.76,261.92
2016,3,1,16,45,632.0,50.5,1.75,14.5,209.0,269.55,205.82
2016,3,1,17,0,568.0,46.0,1.6,14.0,159.0,211.88,154.46
2016,3,1,17,15,471.0,37.5,1.5,13.5,113.0,148.57,100.1
2016,3,1,17,30,374.0,29.0,1.4,13.0,67.0,96.0,55.65
2016,3,1,17,45,187.0,14.5,1.35,13.0,33.5,36.07,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,12.5,7.0,6.88,0.0
2016,3,2,7,0,0.0,14.0,1.0,13.0,14.0,13.51,0.05
2016,3,2,7,15,0.0,32.0,1.05,13.0,32.0,31.15,19.7
2016,3,2,7,30,0.0,50.0,1.1,13.0,50.0,49.0,35.62
2016,3,2,7,45,4.5,70.0,1.15,13.5,71.5,70.19,53.83
2016,3,2,8,0,9.0,90.0,1.2,14.0,93.0,91.89,72.27
2016,3,2,8,15,15.5,109.0,1.2,14.5,114.5,113.85,90.61
2016,3,2,8,30,22.0,128.0,1.2,15.0,136.0,136.51,109.22
2016,3,2,8,45,62.5,155.0,1.2,15.5,181.0,188.86,151.95
2016,3,2,9,0,103.0,182.0,1.2,16.0,226.0,242.12,194.66
2016,3,2,9,15,233.5,189.0,1.2,16.0,302.0,340.88,274.05
2016,3,2,9,30,364.0,196.0,1.2,16.0,378.0,440.72,352.23
2016,3,2,9,45,609.0,141.0,1.3,16.5,474.0,570.33,452.75
2016,3,2,10,0,854.0,86.0,1.4,17.0,570.0,704.44,551.85
2016,3,2,10,15,606.5,173.5,1.45,17.0,527.0,647.21,505.88
2016,3,2,10,30,359.0,261.0,1.5,17.0,484.0,559.47,436.88
2016,3,2,10,45,209.0,277.0,1.6,17.0,408.5,459.55,360.34
2016,3,2,11,0,59.0,293.0,1.7,17.0,333.0,351.04,274.39
2016,3,2,11,15,75.0,308.5,1.8,17.0,360.5,382.28,299.13
2016,3,2,11,30,91.0,324.0,1.9,17.0,388.0,413.88,323.28
2016,3,2,11,45,94.0,330.0,2.0,17.0,396.5,423.98,330.84
2016,3,2,12,0,97.0,336.0,2.1,17.0,405.0,433.82,338.35
2016,3,2,12,15,96.0,336.5,2.15,17.0,405.5,433.81,338.32
2016,3,2,12,30,95.0,337.0,2.2,17.0,406.0,433.47,338.15
2016,3,2,12,45,94.5,334.0,2.3,17.0,402.0,429.39,335.38
2016,3,2,13,0,94.0,331.0,2.4,17.0,398.0,425.0,332.42
2016,3,2,13,15,90.0,327.5,2.4,16.5,390.0,416.77,326.89
2016,3,2,13,30,86.0,324.0,2.4,16.0,382.0,408.37,321.25
2016,3,2,13,45,84.5,308.5,2.45,16.0,364.5,388.7,306.71
2016,3,2,14,0,83.0,293.0,2.5,16.0,347.0,368.89,292.03
2016,3,2,14,15,52.5,259.5,2.5,16.0,293.0,307.15,243.72
2016,3,2,14,30,22.0,226.0,2.5,16.0,239.0,240.89,191.21
2016,3,2,14,45,49.5,229.5,2.5,16.0,256.5,269.98,215.66
2016,3,2,15,0,77.0,233.0,2.5,16.0,274.0,290.77,233.05
2016,3,2,15,15,49.0,203.5,2.45,15.5,229.0,238.82,191.75
2016,3,2,15,30,21.0,174.0,2.4,15.0,184.0,184.8,148.33
2016,3,2,15,45,37.5,164.0,2.35,15.0,179.5,187.09,150.84
2016,3,2,16,0,54.0,154.0,2.3,15.0,175.0,183.39,148.07
2016,3,2,16,15,45.5,134.5,2.15,14.5,151.0,156.82,126.32
2016,3,2,16,30,37.0,115.0,2.0,14.0,127.0,131.12,105.0
2016,3,2,16,45,30.5,94.5,1.9,14.0,103.0,105.93,83.59
2016,3,2,17,0,24.0,74.0,1.8,14.0,79.0,81.47,62.55
2016,3,2,17,15,12.0,54.0,1.8,13.5,56.5,55.88,40.74
2016,3,2,17,30,0.0,34.0,1.8,13.0,34.0,33.28,21.24
2016,3,2,17,45,0.0,17.0,1.8,13.0,17.0,16.41,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
