Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.5,1.55,13.0,1.5,1.47,0.0
2016,3,3,7,0,0.0,3.0,1.6,13.0,3.0,2.89,0.0
2016,3,3,7,15,0.0,6.5,1.55,13.0,6.5,6.26,0.0
2016,3,3,7,30,0.0,10.0,1.5,13.0,10.0,9.64,2.51
2016,3,3,7,45,0.0,14.5,1.5,13.5,14.5,13.98,6.32
2016,3,3,8,0,0.0,19.0,1.5,14.0,19.0,18.33,10.09
2016,3,3,8,15,0.0,23.5,1.4,14.0,23.5,22.67,13.85
2016,3,3,8,30,0.0,28.0,1.3,14.0,28.0,27.02,17.56
2016,3,3,8,45,0.0,73.0,1.2,14.0,73.0,70.58,54.5
2016,3,3,9,0,0.0,118.0,1.1,14.0,118.0,115.42,91.74
2016,3,3,9,15,2.5,143.5,1.1,14.0,145.0,142.51,113.72
2016,3,3,9,30,5.0,169.0,1.1,14.0,172.0,169.95,135.74
2016,3,3,9,45,26.0,204.0,1.1,14.5,219.5,219.99,175.78
2016,3,3,10,0,47.0,239.0,1.1,15.0,267.0,278.55,221.55
2016,3,3,10,15,30.0,229.0,1.1,15.0,247.0,256.38,203.05
2016,3,3,10,30,13.0,219.0,1.1,15.0,227.0,227.06,179.25
2016,3,3,10,45,12.0,221.0,1.15,15.0,229.0,228.46,180.23
2016,3,3,11,0,11.0,223.0,1.2,15.0,231.0,229.81,181.08
2016,3,3,11,15,28.5,261.5,1.3,15.0,281.5,292.24,230.3
2016,3,3,11,30,46.0,300.0,1.4,15.0,332.0,349.17,274.24
2016,3,3,11,45,46.5,303.5,1.5,15.0,336.5,353.84,277.55
2016,3,3,12,0,47.0,307.0,1.6,15.0,341.0,358.38,281.11
2016,3,3,12,15,27.5,262.0,1.5,15.0,282.0,292.81,229.95
2016,3,3,12,30,8.0,217.0,1.4,15.0,223.0,221.34,173.7
2016,3,3,12,45,36.0,268.0,1.35,15.0,293.5,306.57,241.4
2016,3,3,13,0,64.0,319.0,1.3,15.0,364.0,385.85,302.19
2016,3,3,13,15,64.0,312.5,1.2,15.0,357.0,378.1,295.7
2016,3,3,13,30,64.0,306.0,1.1,15.0,350.0,370.15,289.68
2016,3,3,13,45,67.5,298.5,1.05,15.0,343.5,363.8,285.18
2016,3,3,14,0,71.0,291.0,1.0,15.0,337.0,357.1,280.44
2016,3,3,14,15,90.0,282.5,1.0,15.0,338.5,360.88,284.36
2016,3,3,14,30,109.0,274.0,1.0,15.0,340.0,363.34,287.16
2016,3,3,14,45,115.5,258.0,1.0,15.0,324.0,353.92,280.52
2016,3,3,15,0,122.0,242.0,1.0,15.0,308.0,336.72,267.94
2016,3,3,15,15,61.0,178.5,0.9,14.5,211.5,219.52,175.65
2016,3,3,15,30,0.0,115.0,0.8,14.0,115.0,112.19,88.34
2016,3,3,15,45,13.5,131.5,0.7,14.0,137.0,136.46,109.1
2016,3,3,16,0,27.0,148.0,0.6,14.0,159.0,163.57,131.44
2016,3,3,16,15,21.5,129.0,0.6,14.0,137.0,137.19,109.75
2016,3,3,16,30,16.0,110.0,0.6,14.0,115.0,114.96,91.41
2016,3,3,16,45,8.0,90.5,0.6,14.0,93.0,91.98,72.19
2016,3,3,17,0,0.0,71.0,0.6,14.0,71.0,69.89,53.51
2016,3,3,17,15,0.0,51.0,0.6,13.5,51.0,50.0,36.35
2016,3,3,17,30,0.0,31.0,0.6,13.0,31.0,30.1,18.86
2016,3,3,17,45,0.0,15.5,0.65,13.0,15.5,14.96,0.86
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.93,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,7.71,0.0
2016,3,4,7,15,0.0,17.0,1.3,13.0,17.0,16.4,7.88
2016,3,4,7,30,0.0,26.0,1.3,13.0,26.0,25.09,15.62
2016,3,4,7,45,0.0,36.5,1.3,13.5,36.5,35.24,24.48
2016,3,4,8,0,0.0,47.0,1.3,14.0,47.0,45.4,33.23
2016,3,4,8,15,0.0,57.5,1.35,14.0,57.5,55.56,41.91
2016,3,4,8,30,0.0,68.0,1.4,14.0,68.0,65.73,50.47
2016,3,4,8,45,0.0,105.5,1.5,14.5,105.5,103.01,81.5
2016,3,4,9,0,0.0,143.0,1.6,15.0,143.0,140.81,112.28
2016,3,4,9,15,0.0,90.0,1.75,15.0,90.0,87.19,67.66
2016,3,4,9,30,0.0,37.0,1.9,15.0,37.0,35.74,24.55
2016,3,4,9,45,0.0,81.0,2.05,15.5,81.0,78.35,59.99
2016,3,4,10,0,0.0,125.0,2.2,16.0,125.0,121.8,95.36
2016,3,4,10,15,0.0,127.5,2.2,16.0,127.5,124.23,97.06
2016,3,4,10,30,0.0,130.0,2.2,16.0,130.0,126.68,98.86
2016,3,4,10,45,0.0,115.5,2.25,16.0,115.5,112.24,86.96
2016,3,4,11,0,0.0,101.0,2.3,16.0,101.0,97.9,75.19
2016,3,4,11,15,0.0,99.0,2.25,16.0,99.0,95.93,73.51
2016,3,4,11,30,0.0,97.0,2.2,16.0,97.0,93.97,71.85
2016,3,4,11,45,1.5,138.5,2.2,16.0,139.5,136.38,106.24
2016,3,4,12,0,3.0,180.0,2.2,16.0,182.0,179.33,140.59
2016,3,4,12,15,1.5,120.0,2.3,15.5,121.0,118.01,91.39
2016,3,4,12,30,0.0,60.0,2.4,15.0,60.0,58.07,42.54
2016,3,4,12,45,4.5,140.0,2.5,15.0,143.5,140.52,110.21
2016,3,4,13,0,9.0,220.0,2.6,15.0,227.0,225.18,178.11
2016,3,4,13,15,8.5,216.0,2.6,15.0,222.0,220.61,174.35
2016,3,4,13,30,8.0,212.0,2.6,15.0,217.0,216.04,170.86
2016,3,4,13,45,152.0,252.5,2.65,15.0,351.5,391.31,313.78
2016,3,4,14,0,296.0,293.0,2.7,15.0,486.0,554.58,440.92
2016,3,4,14,15,262.5,284.0,2.6,15.0,450.0,510.57,406.07
2016,3,4,14,30,229.0,275.0,2.5,15.0,414.0,460.41,367.63
2016,3,4,14,45,137.5,250.0,2.4,15.0,332.0,360.81,289.1
2016,3,4,15,0,46.0,225.0,2.3,15.0,250.0,261.22,209.08
2016,3,4,15,15,23.0,134.5,2.25,15.0,147.0,149.36,119.12
2016,3,4,15,30,0.0,44.0,2.2,15.0,44.0,42.51,30.3
2016,3,4,15,45,0.0,25.0,2.15,15.0,25.0,24.13,14.89
2016,3,4,16,0,0.0,6.0,2.1,15.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,2.15,14.5,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,2.2,14.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,2.3,14.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,2.4,14.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,2.45,14.0,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.15,14.0,0.5,0.49,0.0
2016,3,5,7,0,0.0,1.0,3.3,14.0,1.0,0.96,0.0
2016,3,5,7,15,0.0,2.5,3.35,14.0,2.5,2.41,0.0
2016,3,5,7,30,0.0,4.0,3.4,14.0,4.0,3.85,0.0
2016,3,5,7,45,0.0,6.0,3.5,14.5,6.0,5.78,0.0
2016,3,5,8,0,0.0,8.0,3.6,15.0,8.0,7.71,0.94
2016,3,5,8,15,0.0,10.0,3.75,15.0,10.0,9.64,2.6
2016,3,5,8,30,0.0,12.0,3.9,15.0,12.0,11.57,4.24
2016,3,5,8,45,0.0,27.5,4.05,15.0,27.5,26.55,16.97
2016,3,5,9,0,0.0,43.0,4.2,15.0,43.0,41.54,29.6
2016,3,5,9,15,0.0,55.0,4.25,15.0,55.0,53.15,39.28
2016,3,5,9,30,0.0,67.0,4.3,15.0,67.0,64.78,48.9
2016,3,5,9,45,0.0,85.0,4.35,15.5,85.0,82.23,63.18
2016,3,5,10,0,0.0,103.0,4.4,16.0,103.0,99.9,77.47
2016,3,5,10,15,3.0,150.0,4.45,16.0,152.0,149.0,117.56
2016,3,5,10,30,6.0,197.0,4.5,16.0,201.0,198.94,157.76
2016,3,5,10,45,7.5,208.0,4.6,16.5,213.0,211.4,167.2
2016,3,5,11,0,9.0,219.0,4.7,17.0,225.0,223.94,176.72
2016,3,5,11,15,8.0,213.0,4.75,17.0,218.5,217.03,171.0
2016,3,5,11,30,7.0,207.0,4.8,17.0,212.0,210.11,165.34
2016,3,5,11,45,11.0,229.5,4.85,17.0,237.5,236.61,186.47
2016,3,5,12,0,15.0,252.0,4.9,17.0,263.0,263.29,207.61
2016,3,5,12,15,30.5,283.5,4.9,17.0,306.0,318.35,251.32
2016,3,5,12,30,46.0,315.0,4.9,17.0,349.0,366.12,288.88
2016,3,5,12,45,25.5,255.0,4.9,17.0,274.0,283.29,223.56
2016,3,5,13,0,5.0,195.0,4.9,17.0,199.0,196.21,154.02
2016,3,5,13,15,4.5,191.5,5.05,16.5,195.0,192.2,151.35
2016,3,5,13,30,4.0,188.0,5.2,16.0,191.0,188.21,148.58
2016,3,5,13,45,2.0,167.0,5.35,16.0,168.5,165.32,130.22
2016,3,5,14,0,0.0,146.0,5.5,16.0,146.0,142.62,111.92
2016,3,5,14,15,0.0,99.0,6.0,15.5,99.0,95.92,74.06
2016,3,5,14,30,0.0,52.0,6.5,15.0,52.0,50.28,36.45
2016,3,5,14,45,0.0,31.5,7.05,15.0,31.5,30.44,19.93
2016,3,5,15,0,0.0,11.0,7.6,15.0,11.0,10.62,3.3
2016,3,5,15,15,0.0,15.0,7.85,15.0,15.0,14.48,6.59
2016,3,5,15,30,0.0,19.0,8.1,15.0,19.0,18.34,9.89
2016,3,5,15,45,0.0,15.0,8.4,15.0,15.0,14.48,6.64
2016,3,5,16,0,0.0,11.0,8.7,15.0,11.0,10.61,3.38
2016,3,5,16,15,0.0,9.5,8.65,15.0,9.5,9.16,2.16
2016,3,5,16,30,0.0,8.0,8.6,15.0,8.0,7.71,0.93
2016,3,5,16,45,0.0,6.5,8.6,15.0,6.5,6.27,0.0
2016,3,5,17,0,0.0,5.0,8.6,15.0,5.0,4.82,0.0
2016,3,5,17,15,0.0,3.5,8.4,15.0,3.5,3.37,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.0,16.5,2.5,11.5,21.0,20.23,0.0
2016,3,6,7,0,118.0,33.0,2.5,12.0,42.0,50.46,26.15
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,97.22,65.44
2016,3,6,7,30,346.0,65.0,2.8,12.0,126.0,155.45,113.43
2016,3,6,7,45,421.5,76.0,3.0,12.5,174.5,209.81,160.79
2016,3,6,8,0,497.0,87.0,3.2,13.0,223.0,272.13,215.11
2016,3,6,8,15,550.0,95.0,3.3,13.0,272.5,331.39,267.17
2016,3,6,8,30,603.0,103.0,3.4,13.0,322.0,393.91,321.02
2016,3,6,8,45,636.5,110.0,3.5,13.0,369.0,449.57,368.32
2016,3,6,9,0,670.0,117.0,3.6,13.0,416.0,506.99,415.9
2016,3,6,9,15,697.0,121.5,3.65,13.0,460.0,559.24,458.27
2016,3,6,9,30,724.0,126.0,3.7,13.0,504.0,611.91,500.03
2016,3,6,9,45,743.0,130.0,3.75,13.5,542.5,658.62,535.35
2016,3,6,10,0,762.0,134.0,3.8,14.0,581.0,704.45,569.21
2016,3,6,10,15,776.5,136.5,3.8,14.0,613.5,744.08,598.1
2016,3,6,10,30,791.0,139.0,3.8,14.0,646.0,781.94,624.86
2016,3,6,10,45,803.0,140.5,3.8,14.0,672.0,811.76,645.55
2016,3,6,11,0,815.0,142.0,3.8,14.0,698.0,842.04,666.56
2016,3,6,11,15,821.5,143.0,3.85,14.0,716.0,864.51,682.14
2016,3,6,11,30,828.0,144.0,3.9,14.0,734.0,884.02,695.71
2016,3,6,11,45,637.5,218.0,3.95,14.0,676.0,809.29,640.29
2016,3,6,12,0,447.0,292.0,4.0,14.0,618.0,722.01,571.18
2016,3,6,12,15,243.5,301.0,4.1,14.0,479.0,544.26,433.7
2016,3,6,12,30,40.0,310.0,4.2,14.0,340.0,355.26,281.92
2016,3,6,12,45,36.5,302.5,4.3,14.0,330.0,343.9,273.67
2016,3,6,13,0,33.0,295.0,4.4,14.0,320.0,332.48,264.83
2016,3,6,13,15,32.5,289.5,4.45,14.0,313.5,325.77,259.79
2016,3,6,13,30,32.0,284.0,4.5,14.0,307.0,318.99,254.71
2016,3,6,13,45,69.0,296.5,4.6,14.0,343.0,362.63,290.85
2016,3,6,14,0,106.0,309.0,4.7,14.0,379.0,404.61,325.3
2016,3,6,14,15,94.5,292.0,4.75,14.0,352.5,374.6,301.73
2016,3,6,14,30,83.0,275.0,4.8,14.0,326.0,345.03,278.56
2016,3,6,14,45,41.5,220.0,4.85,14.0,245.5,253.79,204.92
2016,3,6,15,0,0.0,165.0,4.9,14.0,165.0,162.19,129.61
2016,3,6,15,15,3.0,164.0,4.9,13.5,165.5,163.34,131.33
2016,3,6,15,30,6.0,163.0,4.9,13.0,166.0,164.31,132.8
2016,3,6,15,45,3.0,123.5,4.9,13.0,125.0,122.5,98.21
2016,3,6,16,0,0.0,84.0,4.9,13.0,84.0,81.43,63.83
2016,3,6,16,15,0.0,72.5,4.9,12.5,72.5,70.15,54.52
2016,3,6,16,30,0.0,61.0,4.9,12.0,61.0,58.95,45.11
2016,3,6,16,45,0.0,49.0,4.9,12.0,49.0,47.33,35.11
2016,3,6,17,0,0.0,37.0,4.9,12.0,37.0,35.72,25.0
2016,3,6,17,15,0.0,26.5,4.95,12.0,26.5,25.57,16.06
2016,3,6,17,30,0.0,16.0,5.0,12.0,16.0,15.43,7.1
2016,3,6,17,45,0.0,8.0,5.1,12.0,8.0,7.71,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,122.5,14.0,2.9,9.5,24.0,22.5,0.0
2016,3,7,7,0,245.0,28.0,3.0,10.0,48.0,64.2,33.07
2016,3,7,7,15,343.5,40.5,3.1,10.0,90.5,110.76,73.02
2016,3,7,7,30,442.0,53.0,3.2,10.0,133.0,168.71,122.59
2016,3,7,7,45,501.5,62.5,3.3,10.0,180.0,222.72,171.61
2016,3,7,8,0,561.0,72.0,3.4,10.0,227.0,282.76,225.82
2016,3,7,8,15,618.5,72.5,3.45,10.0,275.0,338.05,275.67
2016,3,7,8,30,676.0,73.0,3.5,10.0,323.0,398.06,328.56
2016,3,7,8,45,663.5,88.5,3.55,10.0,360.5,442.9,367.74
2016,3,7,9,0,651.0,104.0,3.6,10.0,398.0,484.95,403.31
2016,3,7,9,15,462.0,165.0,3.6,10.0,384.0,462.75,383.94
2016,3,7,9,30,273.0,226.0,3.6,10.0,370.0,419.7,346.4
2016,3,7,9,45,452.5,193.0,3.65,10.5,452.0,525.6,433.5
2016,3,7,10,0,632.0,160.0,3.7,11.0,534.0,640.77,525.06
2016,3,7,10,15,316.0,95.5,3.75,11.0,282.5,352.75,294.6
2016,3,7,10,30,0.0,31.0,3.8,11.0,31.0,29.97,19.71
2016,3,7,10,45,0.0,58.0,3.85,11.5,58.0,56.11,41.74
2016,3,7,11,0,0.0,85.0,3.9,12.0,85.0,82.28,63.43
2016,3,7,11,15,20.5,194.5,3.95,12.0,209.0,214.26,172.49
2016,3,7,11,30,41.0,304.0,4.0,12.0,333.0,348.79,280.0
2016,3,7,11,45,123.5,330.5,4.1,12.0,421.0,459.42,368.96
2016,3,7,12,0,206.0,357.0,4.2,12.0,509.0,562.61,450.37
2016,3,7,12,15,341.0,320.0,4.25,12.0,571.5,652.4,522.56
2016,3,7,12,30,476.0,283.0,4.3,12.0,634.0,741.03,592.6
2016,3,7,12,45,497.0,272.0,4.35,12.0,635.5,745.66,596.61
2016,3,7,13,0,518.0,261.0,4.4,12.0,637.0,747.91,599.41
2016,3,7,13,15,521.5,253.5,4.4,12.0,625.5,736.15,591.1
2016,3,7,13,30,525.0,246.0,4.4,12.0,614.0,722.17,581.21
2016,3,7,13,45,456.0,262.0,4.4,12.5,574.5,670.79,539.99
2016,3,7,14,0,387.0,278.0,4.4,13.0,535.0,613.29,494.21
2016,3,7,14,15,193.5,201.0,4.35,13.0,329.5,368.19,300.62
2016,3,7,14,30,0.0,124.0,4.3,13.0,124.0,120.7,95.12
2016,3,7,14,45,0.0,131.5,4.25,13.0,131.5,128.24,101.82
2016,3,7,15,0,0.0,139.0,4.2,13.0,139.0,135.86,108.37
2016,3,7,15,15,371.5,122.0,4.05,13.0,301.5,374.41,311.53
2016,3,7,15,30,743.0,105.0,3.9,13.0,464.0,563.99,463.67
2016,3,7,15,45,720.0,98.5,3.8,13.0,418.5,509.63,418.05
2016,3,7,16,0,697.0,92.0,3.7,13.0,373.0,455.63,372.82
2016,3,7,16,15,655.5,86.0,3.55,12.5,323.5,394.51,321.21
2016,3,7,16,30,614.0,80.0,3.4,12.0,274.0,336.28,270.61
2016,3,7,16,45,556.5,72.0,3.3,12.0,224.0,273.74,215.18
2016,3,7,17,0,499.0,64.0,3.2,12.0,174.0,216.64,163.75
2016,3,7,17,15,403.5,53.5,3.25,11.5,127.0,154.03,109.65
2016,3,7,17,30,308.0,43.0,3.3,11.0,80.0,101.55,65.52
2016,3,7,17,45,171.5,27.0,3.35,11.0,46.0,49.63,21.7
2016,3,7,18,0,35.0,11.0,3.4,11.0,12.0,12.85,0.0
2016,3,7,18,15,17.5,5.5,3.45,10.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,6,45,142.0,15.0,2.05,9.5,27.5,25.76,0.0
2016,3,8,7,0,284.0,30.0,2.0,10.0,55.0,72.19,38.79
2016,3,8,7,15,394.5,41.0,1.95,10.0,100.5,122.22,80.77
2016,3,8,7,30,505.0,52.0,1.9,10.0,146.0,184.95,134.15
2016,3,8,7,45,556.5,62.0,1.85,10.5,195.0,240.8,184.64
2016,3,8,8,0,608.0,72.0,1.8,11.0,244.0,301.73,238.78
2016,3,8,8,15,652.0,78.0,1.75,11.0,294.0,360.01,290.17
2016,3,8,8,30,696.0,84.0,1.7,11.0,344.0,421.69,342.86
2016,3,8,8,45,716.5,91.5,1.7,11.5,390.0,475.86,387.48
2016,3,8,9,0,737.0,99.0,1.7,12.0,436.0,530.37,430.79
2016,3,8,9,15,676.5,120.0,1.75,12.0,452.0,550.09,446.39
2016,3,8,9,30,616.0,141.0,1.8,12.0,468.0,562.53,455.78
2016,3,8,9,45,603.0,158.0,1.85,12.0,497.5,596.74,481.63
2016,3,8,10,0,590.0,175.0,1.9,12.0,527.0,628.04,504.56
2016,3,8,10,15,517.5,214.5,1.9,12.0,535.5,632.61,505.52
2016,3,8,10,30,445.0,254.0,1.9,12.0,544.0,633.48,503.61
2016,3,8,10,45,401.0,278.0,1.95,12.0,546.5,628.21,498.44
2016,3,8,11,0,357.0,302.0,2.0,12.0,549.0,626.8,495.9
2016,3,8,11,15,238.5,325.0,1.95,12.0,491.5,548.73,434.18
2016,3,8,11,30,120.0,348.0,1.9,12.0,434.0,474.1,374.25
2016,3,8,11,45,83.5,334.0,1.9,12.0,394.5,419.15,331.8
2016,3,8,12,0,47.0,320.0,1.9,12.0,355.0,371.99,294.55
2016,3,8,12,15,77.0,338.0,1.9,12.0,395.0,418.51,331.48
2016,3,8,12,30,107.0,356.0,1.9,12.0,435.0,464.94,367.41
2016,3,8,12,45,144.5,356.0,1.95,12.0,462.0,506.79,400.07
2016,3,8,13,0,182.0,356.0,2.0,12.0,489.0,538.56,425.09
2016,3,8,13,15,113.5,329.0,2.05,12.0,411.5,447.24,354.51
2016,3,8,13,30,45.0,302.0,2.1,12.0,334.0,349.22,277.72
2016,3,8,13,45,29.5,268.0,2.2,12.0,289.0,298.96,238.79
2016,3,8,14,0,14.0,234.0,2.3,12.0,244.0,243.08,194.51
2016,3,8,14,15,10.0,215.5,2.15,11.5,222.5,220.77,177.19
2016,3,8,14,30,6.0,197.0,2.0,11.0,201.0,198.73,159.83
2016,3,8,14,45,12.0,201.5,1.85,11.0,208.5,207.66,167.6
2016,3,8,15,0,18.0,206.0,1.7,11.0,216.0,216.23,174.96
2016,3,8,15,15,26.5,199.5,1.55,11.0,213.0,214.65,174.15
2016,3,8,15,30,35.0,193.0,1.4,11.0,210.0,217.09,176.56
2016,3,8,15,45,17.5,160.5,1.3,11.0,169.0,168.08,136.38
2016,3,8,16,0,0.0,128.0,1.2,11.0,128.0,125.63,101.28
2016,3,8,16,15,0.0,111.0,1.2,10.5,111.0,108.74,87.6
2016,3,8,16,30,0.0,94.0,1.2,10.0,94.0,91.89,73.62
2016,3,8,16,45,0.0,77.0,1.3,10.0,77.0,75.09,59.27
2016,3,8,17,0,0.0,60.0,1.4,10.0,60.0,58.33,44.71
2016,3,8,17,15,0.0,44.0,1.45,9.5,44.0,42.61,30.92
2016,3,8,17,30,0.0,28.0,1.5,9.0,28.0,27.03,17.09
2016,3,8,17,45,0.0,16.0,1.6,9.0,16.0,15.44,5.29
2016,3,8,18,0,0.0,4.0,1.7,9.0,4.0,3.93,0.0
2016,3,8,18,15,0.0,2.0,1.7,9.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,9.5,2.4,11.0,9.5,9.16,0.0
2016,3,9,7,0,0.0,19.0,2.4,11.0,19.0,18.33,8.84
2016,3,9,7,15,0.0,35.0,2.4,11.0,35.0,33.81,22.88
2016,3,9,7,30,0.0,51.0,2.4,11.0,51.0,49.51,36.77
2016,3,9,7,45,0.0,68.5,2.4,11.5,68.5,66.75,51.75
2016,3,9,8,0,0.0,86.0,2.4,12.0,86.0,84.04,66.5
2016,3,9,8,15,0.0,103.5,2.35,12.0,103.5,101.36,81.15
2016,3,9,8,30,0.0,121.0,2.3,12.0,121.0,118.73,95.6
2016,3,9,8,45,0.0,135.5,2.3,12.5,136.0,133.09,107.14
2016,3,9,9,0,0.0,150.0,2.3,13.0,151.0,147.49,118.54
2016,3,9,9,15,8.0,172.5,2.25,13.0,177.5,175.02,140.96
2016,3,9,9,30,16.0,195.0,2.2,13.0,204.0,203.31,163.77
2016,3,9,9,45,8.5,184.0,2.15,13.5,189.0,187.16,149.72
2016,3,9,10,0,1.0,173.0,2.1,14.0,174.0,170.62,135.52
2016,3,9,10,15,0.5,169.5,2.1,14.0,170.0,166.61,132.01
2016,3,9,10,30,0.0,166.0,2.1,14.0,166.0,162.62,128.54
2016,3,9,10,45,0.0,125.0,2.15,14.5,125.0,121.62,94.9
2016,3,9,11,0,0.0,84.0,2.2,15.0,84.0,81.32,61.76
2016,3,9,11,15,0.0,91.5,2.25,15.0,91.5,88.6,67.7
2016,3,9,11,30,0.0,99.0,2.3,15.0,99.0,95.95,73.64
2016,3,9,11,45,0.0,127.0,2.35,15.0,127.0,123.6,96.08
2016,3,9,12,0,0.0,155.0,2.4,15.0,155.0,151.46,118.5
2016,3,9,12,15,7.0,203.0,2.4,15.0,208.5,206.01,162.34
2016,3,9,12,30,14.0,251.0,2.4,15.0,262.0,261.19,205.99
2016,3,9,12,45,44.0,295.5,2.45,15.5,328.0,342.72,269.95
2016,3,9,13,0,74.0,340.0,2.5,16.0,394.0,417.02,326.86
2016,3,9,13,15,81.5,336.0,2.5,16.0,395.0,418.38,328.01
2016,3,9,13,30,89.0,332.0,2.5,16.0,396.0,419.25,329.2
2016,3,9,13,45,76.5,316.0,2.55,16.0,369.5,389.81,306.81
2016,3,9,14,0,64.0,300.0,2.6,16.0,343.0,360.71,284.67
2016,3,9,14,15,66.0,288.0,2.6,16.0,330.5,347.81,275.31
2016,3,9,14,30,68.0,276.0,2.6,16.0,318.0,334.63,265.63
2016,3,9,14,45,86.5,264.5,2.6,16.0,315.0,333.59,265.88
2016,3,9,15,0,105.0,253.0,2.6,16.0,312.0,331.04,264.8
2016,3,9,15,15,87.5,231.0,2.5,15.5,277.5,292.38,234.74
2016,3,9,15,30,70.0,209.0,2.4,15.0,243.0,255.04,205.47
2016,3,9,15,45,57.0,186.0,2.3,15.0,212.0,220.62,177.9
2016,3,9,16,0,44.0,163.0,2.2,15.0,181.0,187.41,151.0
2016,3,9,16,15,38.0,143.5,2.05,14.5,157.5,162.39,130.81
2016,3,9,16,30,32.0,124.0,1.9,14.0,134.0,138.0,110.79
2016,3,9,16,45,25.5,103.5,1.75,14.0,110.5,113.05,89.79
2016,3,9,17,0,19.0,83.0,1.6,14.0,87.0,88.86,69.18
2016,3,9,17,15,9.5,62.5,1.6,13.5,64.5,63.59,47.68
2016,3,9,17,30,0.0,42.0,1.6,13.0,42.0,41.03,28.39
2016,3,9,17,45,0.0,24.5,1.6,13.0,24.5,23.77,11.51
2016,3,9,18,0,0.0,7.0,1.6,13.0,7.0,6.88,0.0
2016,3,9,18,15,0.0,3.5,1.65,13.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,3.35,13.5,15.5,14.96,0.0
2016,3,10,7,0,0.0,31.0,3.4,14.0,31.0,30.18,18.27
2016,3,10,7,15,16.5,51.5,3.45,14.0,55.0,54.69,39.35
2016,3,10,7,30,33.0,72.0,3.5,14.0,79.0,80.62,61.48
2016,3,10,7,45,44.0,94.0,3.55,14.0,105.5,108.33,85.34
2016,3,10,8,0,55.0,116.0,3.6,14.0,132.0,137.3,110.09
2016,3,10,8,15,64.0,136.5,3.75,14.0,158.5,165.04,133.58
2016,3,10,8,30,73.0,157.0,3.9,14.0,185.0,193.7,157.53
2016,3,10,8,45,36.5,118.0,4.05,14.5,132.0,136.91,110.04
2016,3,10,9,0,0.0,79.0,4.2,15.0,79.0,76.4,58.78
2016,3,10,9,15,1.5,125.5,4.15,15.0,126.0,123.36,97.71
2016,3,10,9,30,3.0,172.0,4.1,15.0,173.0,171.18,136.65
2016,3,10,9,45,1.5,92.0,4.1,15.0,92.5,90.09,69.65
2016,3,10,10,0,0.0,12.0,4.1,15.0,12.0,11.59,4.08
2016,3,10,10,15,0.0,64.5,4.0,15.0,64.5,62.39,46.48
2016,3,10,10,30,0.0,117.0,3.9,15.0,117.0,113.69,88.62
2016,3,10,10,45,0.0,70.0,3.8,15.0,70.0,67.74,50.67
2016,3,10,11,0,0.0,23.0,3.7,15.0,23.0,22.24,12.91
2016,3,10,11,15,0.0,53.5,3.6,15.0,53.5,51.77,37.41
2016,3,10,11,30,0.0,84.0,3.5,15.0,84.0,81.33,61.72
2016,3,10,11,45,0.0,85.0,3.45,15.0,85.0,82.31,62.45
2016,3,10,12,0,0.0,86.0,3.4,15.0,86.0,83.28,63.22
2016,3,10,12,15,0.0,70.5,3.3,15.0,70.5,68.25,50.87
2016,3,10,12,30,0.0,55.0,3.2,15.0,55.0,53.23,38.51
2016,3,10,12,45,0.0,104.5,3.15,15.0,104.5,101.38,78.05
2016,3,10,13,0,0.0,154.0,3.1,15.0,154.0,150.45,117.86
2016,3,10,13,15,0.0,109.0,3.0,15.0,109.0,105.8,81.63
2016,3,10,13,30,0.0,64.0,2.9,15.0,64.0,61.94,45.78
2016,3,10,13,45,0.0,48.0,2.8,15.0,48.0,46.43,33.04
2016,3,10,14,0,0.0,32.0,2.7,15.0,32.0,30.94,20.21
2016,3,10,14,15,0.0,27.5,2.55,15.0,27.5,26.58,16.62
2016,3,10,14,30,0.0,23.0,2.4,15.0,23.0,22.23,13.01
2016,3,10,14,45,0.0,35.0,2.3,15.0,35.0,33.83,22.79
2016,3,10,15,0,0.0,47.0,2.2,15.0,47.0,45.43,32.57
2016,3,10,15,15,0.0,44.5,2.1,15.0,44.5,43.0,30.63
2016,3,10,15,30,0.0,42.0,2.0,15.0,42.0,40.58,28.68
2016,3,10,15,45,0.0,30.0,1.9,15.0,30.0,28.97,18.96
2016,3,10,16,0,0.0,18.0,1.8,15.0,18.0,17.37,9.17
2016,3,10,16,15,0.0,15.5,1.75,14.5,15.5,14.95,7.17
2016,3,10,16,30,0.0,13.0,1.7,14.0,13.0,12.54,5.13
2016,3,10,16,45,0.0,10.5,1.7,14.0,10.5,10.12,3.05
2016,3,10,17,0,0.0,8.0,1.7,14.0,8.0,7.71,0.95
2016,3,10,17,15,0.0,6.0,1.8,14.0,6.0,5.78,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.85,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.93,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.41,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,9.0,5.15,12.5,9.0,8.67,1.66
2016,3,11,7,30,0.0,13.0,5.1,12.0,13.0,12.53,5.09
2016,3,11,7,45,0.0,17.0,5.05,12.0,17.0,16.39,8.49
2016,3,11,8,0,0.0,21.0,5.0,12.0,21.0,20.26,11.85
2016,3,11,8,15,0.0,25.5,4.85,12.0,25.5,24.61,15.59
2016,3,11,8,30,0.0,30.0,4.7,12.0,30.0,28.96,19.3
2016,3,11,8,45,0.0,31.5,4.55,12.0,31.5,30.41,20.48
2016,3,11,9,0,0.0,33.0,4.4,12.0,33.0,31.87,21.65
2016,3,11,9,15,102.5,139.0,4.45,12.0,195.5,207.18,171.0
2016,3,11,9,30,205.0,245.0,4.5,12.0,358.0,392.11,322.33
2016,3,11,9,45,149.5,262.0,4.6,12.0,347.5,379.52,310.14
2016,3,11,10,0,94.0,279.0,4.7,12.0,337.0,355.68,289.27
2016,3,11,10,15,47.0,157.5,4.45,12.0,186.5,194.22,157.56
2016,3,11,10,30,0.0,36.0,4.2,12.0,36.0,34.81,23.71
2016,3,11,10,45,2.0,112.0,4.0,12.5,114.0,110.39,86.71
2016,3,11,11,0,4.0,188.0,3.8,13.0,192.0,187.98,149.75
2016,3,11,11,15,149.5,266.0,3.6,13.0,376.5,409.4,330.56
2016,3,11,11,30,295.0,344.0,3.4,13.0,561.0,633.14,502.66
2016,3,11,11,45,401.0,311.0,3.25,13.5,610.0,695.6,549.33
2016,3,11,12,0,507.0,278.0,3.1,14.0,659.0,767.28,602.26
2016,3,11,12,15,690.5,201.0,3.15,14.0,721.0,855.9,670.25
2016,3,11,12,30,874.0,124.0,3.2,14.0,783.0,934.4,725.36
2016,3,11,12,45,438.0,145.5,3.25,14.0,476.0,564.81,454.3
2016,3,11,13,0,2.0,167.0,3.3,14.0,169.0,165.2,129.53
2016,3,11,13,15,11.5,217.0,3.6,13.5,226.0,223.96,178.31
2016,3,11,13,30,21.0,267.0,3.9,13.0,283.0,283.18,226.36
2016,3,11,13,45,120.0,295.0,4.2,13.0,377.5,411.59,331.48
2016,3,11,14,0,219.0,323.0,4.5,13.0,472.0,519.75,418.6
2016,3,11,14,15,144.5,302.0,4.65,12.5,399.0,432.06,349.35
2016,3,11,14,30,70.0,281.0,4.8,12.0,326.0,341.35,276.77
2016,3,11,14,45,35.0,212.0,4.95,12.0,234.5,240.26,195.07
2016,3,11,15,0,0.0,143.0,5.1,12.0,143.0,139.73,111.85
2016,3,11,15,15,0.0,84.5,5.0,11.5,84.5,81.74,63.81
2016,3,11,15,30,0.0,26.0,4.9,11.0,26.0,25.11,15.89
2016,3,11,15,45,0.0,16.0,4.85,11.0,16.0,15.44,7.65
2016,3,11,16,0,0.0,6.0,4.8,11.0,6.0,5.79,0.0
2016,3,11,16,15,0.0,5.0,4.65,11.0,5.0,4.82,0.0
2016,3,11,16,30,0.0,4.0,4.5,11.0,4.0,3.86,0.0
2016,3,11,16,45,0.0,3.5,4.4,11.0,3.5,3.37,0.0
2016,3,11,17,0,0.0,3.0,4.3,11.0,3.0,2.89,0.0
2016,3,11,17,15,0.0,2.0,4.2,10.5,2.0,1.93,0.0
2016,3,11,17,30,0.0,1.0,4.1,10.0,1.0,0.96,0.0
2016,3,11,17,45,0.0,0.5,4.05,10.0,0.5,0.48,0.0
2016,3,11,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,3.45,11.0,15.0,14.48,0.29
2016,3,12,7,0,0.0,30.0,3.6,11.0,30.0,29.05,18.12
2016,3,12,7,15,3.5,51.5,3.7,11.0,52.5,51.01,37.45
2016,3,12,7,30,7.0,73.0,3.8,11.0,75.0,73.44,57.07
2016,3,12,7,45,17.0,94.5,3.95,11.5,100.0,98.4,78.43
2016,3,12,8,0,27.0,116.0,4.1,12.0,125.0,126.8,102.5
2016,3,12,8,15,36.5,136.0,4.2,12.0,150.0,152.77,124.46
2016,3,12,8,30,46.0,156.0,4.3,12.0,175.0,179.76,147.06
2016,3,12,8,45,42.0,173.0,4.4,12.0,192.0,197.36,161.49
2016,3,12,9,0,38.0,190.0,4.5,12.0,209.0,214.56,175.37
2016,3,12,9,15,19.0,133.0,4.55,12.0,142.5,144.66,116.87
2016,3,12,9,30,0.0,76.0,4.6,12.0,76.0,73.51,56.66
2016,3,12,9,45,23.5,168.0,4.65,12.5,182.5,185.4,150.07
2016,3,12,10,0,47.0,260.0,4.7,13.0,289.0,300.49,243.13
2016,3,12,10,15,37.5,262.0,4.75,13.0,286.0,296.59,239.07
2016,3,12,10,30,28.0,264.0,4.8,13.0,283.0,292.04,234.76
2016,3,12,10,45,37.5,285.5,4.85,13.0,312.0,323.49,259.85
2016,3,12,11,0,47.0,307.0,4.9,13.0,341.0,355.39,285.06
2016,3,12,11,15,28.0,265.0,5.0,13.0,285.5,294.78,236.18
2016,3,12,11,30,9.0,223.0,5.1,13.0,230.0,227.86,181.86
2016,3,12,11,45,8.5,221.5,5.2,13.0,228.0,225.96,180.34
2016,3,12,12,0,8.0,220.0,5.3,13.0,226.0,224.02,178.74
2016,3,12,12,15,8.0,220.5,5.2,13.0,226.5,224.55,179.1
2016,3,12,12,30,8.0,221.0,5.1,13.0,227.0,225.05,179.48
2016,3,12,12,45,4.0,157.5,5.1,13.0,160.5,157.51,124.69
2016,3,12,13,0,0.0,94.0,5.1,13.0,94.0,91.06,70.13
2016,3,12,13,15,0.0,76.0,5.05,13.0,76.0,73.58,55.75
2016,3,12,13,30,0.0,58.0,5.0,13.0,58.0,56.13,41.31
2016,3,12,13,45,0.0,75.0,4.95,13.5,75.0,72.59,54.97
2016,3,12,14,0,0.0,92.0,4.9,14.0,92.0,89.07,68.57
2016,3,12,14,15,0.0,125.5,4.75,13.5,125.5,122.1,96.09
2016,3,12,14,30,0.0,159.0,4.6,13.0,159.0,155.56,123.96
2016,3,12,14,45,0.0,132.0,4.5,13.0,132.0,128.62,101.98
2016,3,12,15,0,0.0,105.0,4.4,13.0,105.0,101.86,80.03
2016,3,12,15,15,0.0,94.0,4.3,13.0,94.0,91.04,71.21
2016,3,12,15,30,0.0,83.0,4.2,13.0,83.0,80.28,62.39
2016,3,12,15,45,0.0,81.0,4.1,13.0,81.0,78.34,60.95
2016,3,12,16,0,0.0,79.0,4.0,13.0,79.0,76.41,59.5
2016,3,12,16,15,0.0,68.5,3.9,13.0,68.5,66.22,51.01
2016,3,12,16,30,0.0,58.0,3.8,13.0,58.0,56.04,42.44
2016,3,12,16,45,0.0,47.5,3.75,13.0,47.5,45.88,33.77
2016,3,12,17,0,0.0,37.0,3.7,13.0,37.0,35.72,24.98
2016,3,12,17,15,0.0,27.5,3.6,12.5,27.5,26.54,16.98
2016,3,12,17,30,0.0,18.0,3.5,12.0,18.0,17.36,8.92
2016,3,12,17,45,0.0,10.5,3.4,12.0,10.5,10.12,2.17
2016,3,12,18,0,0.0,3.0,3.3,12.0,3.0,2.89,0.0
2016,3,12,18,15,0.0,1.5,3.2,12.0,1.5,1.47,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.5,3.6,13.0,13.5,13.02,1.25
2016,3,13,7,0,0.0,27.0,3.7,13.0,27.0,26.07,15.69
2016,3,13,7,15,0.0,45.0,3.75,13.0,45.0,43.67,31.2
2016,3,13,7,30,0.0,63.0,3.8,13.0,63.0,61.37,46.68
2016,3,13,7,45,0.0,83.5,3.9,13.0,83.5,81.64,64.17
2016,3,13,8,0,0.0,104.0,4.0,13.0,104.0,101.97,81.46
2016,3,13,8,15,4.5,122.5,4.05,13.0,124.0,122.28,98.45
2016,3,13,8,30,9.0,141.0,4.1,13.0,144.0,143.09,115.7
2016,3,13,8,45,4.5,108.0,4.2,13.0,109.5,107.54,85.64
2016,3,13,9,0,0.0,75.0,4.3,13.0,75.0,72.52,55.94
2016,3,13,9,15,0.0,100.5,4.3,13.0,100.5,97.48,76.72
2016,3,13,9,30,0.0,126.0,4.3,13.0,126.0,122.73,97.5
2016,3,13,9,45,0.0,102.0,4.3,13.0,102.0,98.88,77.44
2016,3,13,10,0,0.0,78.0,4.3,13.0,78.0,75.47,57.79
2016,3,13,10,15,0.0,114.0,4.35,13.0,114.0,110.71,86.92
2016,3,13,10,30,0.0,150.0,4.4,13.0,150.0,146.45,116.13
2016,3,13,10,45,0.0,130.0,4.45,13.5,130.0,126.54,99.4
2016,3,13,11,0,0.0,110.0,4.5,14.0,110.0,106.77,82.91
2016,3,13,11,15,1.0,142.5,4.55,14.0,143.5,139.82,109.91
2016,3,13,11,30,2.0,175.0,4.6,14.0,177.0,173.17,136.9
2016,3,13,11,45,1.0,156.5,4.65,14.0,157.5,153.79,121.04
2016,3,13,12,0,0.0,138.0,4.7,14.0,138.0,134.49,105.29
2016,3,13,12,15,0.0,137.5,4.65,14.0,137.5,133.99,104.88
2016,3,13,12,30,0.0,137.0,4.6,14.0,137.0,133.49,104.48
2016,3,13,12,45,0.0,141.0,4.6,14.0,141.0,137.46,107.74
2016,3,13,13,0,0.0,145.0,4.6,14.0,145.0,141.44,111.02
2016,3,13,13,15,0.0,149.0,4.5,14.0,149.0,145.41,114.32
2016,3,13,13,30,0.0,153.0,4.4,14.0,153.0,149.4,117.65
2016,3,13,13,45,16.0,215.0,4.35,14.0,226.0,225.35,179.82
2016,3,13,14,0,32.0,277.0,4.3,14.0,299.0,309.4,247.33
2016,3,13,14,15,16.0,188.5,4.2,14.0,199.5,197.85,157.83
2016,3,13,14,30,0.0,100.0,4.1,14.0,100.0,96.9,75.15
2016,3,13,14,45,0.0,130.0,4.05,14.0,130.0,126.61,99.93
2016,3,13,15,0,0.0,160.0,4.0,14.0,160.0,156.74,124.89
2016,3,13,15,15,0.0,135.0,3.9,14.0,135.0,131.76,104.6
2016,3,13,15,30,0.0,110.0,3.8,14.0,110.0,106.93,84.32
2016,3,13,15,45,0.0,80.0,3.75,14.0,80.0,77.37,59.85
2016,3,13,16,0,0.0,50.0,3.7,14.0,50.0,48.31,35.5
