Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,15,0.0,43.5,3.65,14.0,43.5,42.01,30.26
2016,3,13,16,30,0.0,37.0,3.6,14.0,37.0,35.72,24.96
2016,3,13,16,45,0.0,30.5,3.55,14.0,30.5,29.44,19.6
2016,3,13,17,0,0.0,24.0,3.5,14.0,24.0,23.15,14.17
2016,3,13,17,15,0.0,18.0,3.45,13.5,18.0,17.36,9.12
2016,3,13,17,30,0.0,12.0,3.4,13.0,12.0,11.57,4.04
2016,3,13,17,45,0.0,7.0,3.35,13.0,7.0,6.74,0.0
2016,3,13,18,0,0.0,2.0,3.3,13.0,2.0,1.93,0.0
2016,3,13,18,15,0.0,1.0,3.15,13.0,1.0,0.98,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,70.5,23.5,2.5,10.5,32.0,30.77,11.35
2016,3,14,7,0,141.0,47.0,2.5,11.0,64.0,71.17,47.17
2016,3,14,7,15,210.5,66.0,2.5,11.0,105.0,114.18,82.9
2016,3,14,7,30,280.0,85.0,2.5,11.0,146.0,165.24,126.58
2016,3,14,7,45,329.5,101.0,2.55,11.0,191.0,217.16,172.13
2016,3,14,8,0,379.0,117.0,2.6,11.0,236.0,271.98,219.91
2016,3,14,8,15,444.5,118.0,2.6,11.0,280.5,323.1,264.14
2016,3,14,8,30,510.0,119.0,2.6,11.0,325.0,380.13,312.68
2016,3,14,8,45,465.0,147.0,2.65,11.5,352.5,411.61,338.46
2016,3,14,9,0,420.0,175.0,2.7,12.0,380.0,437.61,358.69
2016,3,14,9,15,397.5,199.0,2.65,12.0,407.0,468.44,382.54
2016,3,14,9,30,375.0,223.0,2.6,12.0,434.0,490.46,398.94
2016,3,14,9,45,381.5,238.5,2.6,12.5,466.0,526.84,425.91
2016,3,14,10,0,388.0,254.0,2.6,13.0,498.0,562.58,451.76
2016,3,14,10,15,457.0,243.5,2.6,13.0,544.5,625.8,500.29
2016,3,14,10,30,526.0,233.0,2.6,13.0,591.0,685.04,545.06
2016,3,14,10,45,461.5,269.0,2.6,13.0,591.0,683.65,541.09
2016,3,14,11,0,397.0,305.0,2.6,13.0,591.0,669.95,528.64
2016,3,14,11,15,284.0,336.0,2.6,13.0,543.0,612.05,482.31
2016,3,14,11,30,171.0,367.0,2.6,13.0,495.0,540.68,425.58
2016,3,14,11,45,310.5,337.0,2.6,13.5,573.0,644.96,506.9
2016,3,14,12,0,450.0,307.0,2.6,14.0,651.0,750.07,585.22
2016,3,14,12,15,489.5,291.5,2.65,14.0,666.0,771.24,601.03
2016,3,14,12,30,529.0,276.0,2.7,14.0,681.0,790.28,616.03
2016,3,14,12,45,690.0,209.0,2.75,14.0,733.0,865.24,673.67
2016,3,14,13,0,851.0,142.0,2.8,14.0,785.0,928.08,717.75
2016,3,14,13,15,846.0,140.5,2.85,14.0,769.0,910.97,706.09
2016,3,14,13,30,841.0,139.0,2.9,14.0,753.0,890.68,693.0
2016,3,14,13,45,833.0,137.5,3.0,14.0,730.0,864.8,676.33
2016,3,14,14,0,825.0,136.0,3.1,14.0,707.0,836.14,657.59
2016,3,14,14,15,813.0,133.5,3.15,14.0,676.0,800.63,633.48
2016,3,14,14,30,801.0,131.0,3.2,14.0,645.0,762.95,607.6
2016,3,14,14,45,783.0,128.5,3.3,14.0,608.0,721.02,578.53
2016,3,14,15,0,765.0,126.0,3.4,14.0,571.0,675.66,545.2
2016,3,14,15,15,743.0,122.0,3.4,13.5,528.5,625.11,507.53
2016,3,14,15,30,721.0,118.0,3.4,13.0,486.0,574.25,468.61
2016,3,14,15,45,689.5,113.5,3.45,13.0,438.5,517.52,423.24
2016,3,14,16,0,658.0,109.0,3.5,13.0,391.0,462.02,377.65
2016,3,14,16,15,617.0,102.5,3.45,12.5,341.5,401.62,327.42
2016,3,14,16,30,576.0,96.0,3.4,12.0,292.0,344.18,278.22
2016,3,14,16,45,517.0,87.5,3.35,12.0,241.5,281.6,223.47
2016,3,14,17,0,458.0,79.0,3.3,12.0,191.0,223.64,172.0
2016,3,14,17,15,371.5,66.5,3.2,11.5,143.5,162.51,119.18
2016,3,14,17,30,285.0,54.0,3.1,11.0,96.0,111.11,75.77
2016,3,14,17,45,142.5,37.5,3.05,10.5,58.5,57.38,34.04
2016,3,14,18,0,0.0,21.0,3.0,10.0,21.0,20.14,0.0
2016,3,14,18,15,0.0,10.5,2.95,10.0,10.5,10.32,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,44.0,10.0,1.8,9.0,11.0,11.68,0.0
2016,3,15,6,45,192.0,25.0,1.8,9.5,46.0,45.73,19.14
2016,3,15,7,0,340.0,40.0,1.8,10.0,81.0,98.09,61.41
2016,3,15,7,15,433.0,50.0,1.75,10.0,129.0,149.65,104.74
2016,3,15,7,30,526.0,60.0,1.7,10.0,177.0,211.75,158.76
2016,3,15,7,45,591.5,65.5,1.65,10.5,229.0,270.15,210.76
2016,3,15,8,0,657.0,71.0,1.6,11.0,281.0,335.01,267.31
2016,3,15,8,15,696.0,76.0,1.6,11.5,331.5,393.67,317.82
2016,3,15,8,30,735.0,81.0,1.6,12.0,382.0,454.46,368.37
2016,3,15,8,45,765.0,84.0,1.6,12.5,430.5,511.17,414.06
2016,3,15,9,0,795.0,87.0,1.6,13.0,479.0,568.94,458.97
2016,3,15,9,15,815.0,90.0,1.55,13.0,523.0,621.04,498.68
2016,3,15,9,30,835.0,93.0,1.5,13.0,567.0,672.6,536.79
2016,3,15,9,45,851.0,95.0,1.45,13.5,605.5,719.35,567.84
2016,3,15,10,0,867.0,97.0,1.4,14.0,644.0,761.1,594.37
2016,3,15,10,15,877.5,98.5,1.4,14.0,676.0,799.45,619.74
2016,3,15,10,30,888.0,100.0,1.4,14.0,708.0,835.46,643.27
2016,3,15,10,45,896.5,101.0,1.4,14.5,733.5,866.68,662.13
2016,3,15,11,0,905.0,102.0,1.4,15.0,759.0,895.03,678.95
2016,3,15,11,15,910.0,102.5,1.4,15.0,776.0,916.73,692.5
2016,3,15,11,30,915.0,103.0,1.4,15.0,793.0,935.11,703.96
2016,3,15,11,45,918.0,103.0,1.45,15.5,802.5,947.71,711.13
2016,3,15,12,0,921.0,103.0,1.5,16.0,812.0,956.76,716.12
2016,3,15,12,15,921.5,103.0,1.55,16.0,813.5,959.91,718.71
2016,3,15,12,30,922.0,103.0,1.6,16.0,815.0,959.41,719.09
2016,3,15,12,45,924.0,101.0,1.65,16.0,808.5,954.44,716.68
2016,3,15,13,0,926.0,99.0,1.7,16.0,802.0,945.81,711.98
2016,3,15,13,15,922.5,98.5,1.75,16.0,787.0,930.26,702.79
2016,3,15,13,30,919.0,98.0,1.8,16.0,772.0,911.27,691.38
2016,3,15,13,45,912.5,97.0,1.85,16.0,749.0,885.84,675.62
2016,3,15,14,0,906.0,96.0,1.9,16.0,726.0,857.33,657.72
2016,3,15,14,15,896.5,94.5,1.95,16.0,696.0,822.97,635.63
2016,3,15,14,30,887.0,93.0,2.0,16.0,666.0,786.04,611.55
2016,3,15,14,45,874.0,91.0,2.05,16.0,629.0,743.67,583.27
2016,3,15,15,0,861.0,89.0,2.1,16.0,592.0,702.41,555.42
2016,3,15,15,15,843.5,86.0,2.1,15.5,549.5,652.22,520.13
2016,3,15,15,30,826.0,83.0,2.1,15.0,507.0,601.08,482.19
2016,3,15,15,45,802.5,79.5,2.15,15.0,460.0,545.36,438.85
2016,3,15,16,0,779.0,76.0,2.2,15.0,413.0,489.87,394.27
2016,3,15,16,15,745.0,72.0,2.2,14.5,362.5,429.5,344.89
2016,3,15,16,30,711.0,68.0,2.2,14.0,312.0,371.11,295.37
2016,3,15,16,45,661.0,62.5,2.2,14.0,260.5,308.1,240.29
2016,3,15,17,0,611.0,57.0,2.2,14.0,209.0,249.21,187.57
2016,3,15,17,15,532.0,49.0,2.3,13.5,159.0,185.48,131.86
2016,3,15,17,30,453.0,41.0,2.4,13.0,109.0,130.39,84.39
2016,3,15,17,45,316.5,29.5,2.55,12.5,67.5,73.42,39.65
2016,3,15,18,0,180.0,18.0,2.7,12.0,26.0,30.39,0.0
2016,3,15,18,15,90.0,9.0,2.7,11.5,13.0,10.08,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,6,15,44.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,3,16,6,30,89.0,11.0,1.0,10.0,13.0,14.86,0.0
2016,3,16,6,45,239.5,24.5,0.9,10.5,50.5,51.76,23.18
2016,3,16,7,0,390.0,38.0,0.8,11.0,88.0,105.45,65.39
2016,3,16,7,15,479.0,47.0,0.8,11.5,136.5,158.34,109.72
2016,3,16,7,30,568.0,56.0,0.8,12.0,185.0,221.26,163.87
2016,3,16,7,45,625.0,62.0,0.85,12.5,237.0,279.87,215.61
2016,3,16,8,0,682.0,68.0,0.9,13.0,289.0,343.97,270.84
2016,3,16,8,15,720.0,72.5,1.0,13.5,340.0,402.63,320.7
2016,3,16,8,30,758.0,77.0,1.1,14.0,391.0,464.3,371.34
2016,3,16,8,45,786.0,80.0,1.25,14.5,439.5,521.1,416.98
2016,3,16,9,0,814.0,83.0,1.4,15.0,488.0,578.71,461.89
2016,3,16,9,15,833.0,86.0,1.4,15.0,532.0,631.03,501.46
2016,3,16,9,30,852.0,89.0,1.4,15.0,576.0,682.66,539.35
2016,3,16,9,45,867.0,91.0,1.45,15.5,615.0,726.2,568.25
2016,3,16,10,0,882.0,93.0,1.5,16.0,654.0,770.97,597.68
2016,3,16,10,15,892.0,94.5,1.5,16.0,686.0,809.39,622.87
2016,3,16,10,30,902.0,96.0,1.5,16.0,718.0,845.39,646.22
2016,3,16,10,45,909.5,97.0,1.55,16.5,742.5,876.09,665.19
2016,3,16,11,0,917.0,98.0,1.6,17.0,767.0,903.83,682.13
2016,3,16,11,15,921.0,98.5,1.6,17.0,784.0,924.81,695.18
2016,3,16,11,30,925.0,99.0,1.6,17.0,801.0,942.4,706.1
2016,3,16,11,45,928.0,99.0,1.6,17.5,810.5,955.04,712.53
2016,3,16,12,0,931.0,99.0,1.6,18.0,820.0,964.1,716.74
2016,3,16,12,15,930.5,99.0,1.6,18.0,820.5,966.29,717.96
2016,3,16,12,30,930.0,99.0,1.6,18.0,821.0,964.8,716.99
2016,3,16,12,45,932.0,97.0,1.65,18.0,814.5,959.72,714.55
2016,3,16,13,0,934.0,95.0,1.7,18.0,808.0,950.94,709.82
2016,3,16,13,15,929.5,94.0,1.7,18.0,792.5,933.78,699.01
2016,3,16,13,30,925.0,93.0,1.7,18.0,777.0,913.18,686.08
2016,3,16,13,45,919.0,92.0,1.7,18.5,753.5,887.97,668.85
2016,3,16,14,0,913.0,91.0,1.7,19.0,730.0,859.64,649.61
2016,3,16,14,15,903.5,89.5,1.7,18.5,699.5,825.0,628.46
2016,3,16,14,30,894.0,88.0,1.7,18.0,669.0,787.78,605.33
2016,3,16,14,45,881.5,86.0,1.7,18.0,632.0,745.46,577.19
2016,3,16,15,0,869.0,84.0,1.7,18.0,595.0,701.22,547.38
2016,3,16,15,15,852.0,81.5,1.65,18.0,552.5,651.82,512.39
2016,3,16,15,30,835.0,79.0,1.6,18.0,510.0,603.68,476.11
2016,3,16,15,45,811.0,76.0,1.6,18.0,463.0,547.74,433.34
2016,3,16,16,0,787.0,73.0,1.6,18.0,416.0,492.06,389.44
2016,3,16,16,15,754.5,69.0,1.55,17.5,365.5,431.92,341.14
2016,3,16,16,30,722.0,65.0,1.5,17.0,315.0,373.6,292.57
2016,3,16,16,45,673.5,60.0,1.45,16.5,263.5,310.62,238.94
2016,3,16,17,0,625.0,55.0,1.4,16.0,212.0,252.2,187.69
2016,3,16,17,15,549.0,47.5,1.45,15.5,162.0,188.81,132.84
2016,3,16,17,30,473.0,40.0,1.5,15.0,112.0,133.71,85.67
2016,3,16,17,45,341.0,29.0,1.6,14.5,70.0,76.43,41.0
2016,3,16,18,0,209.0,18.0,1.7,14.0,28.0,32.76,0.0
2016,3,16,18,15,104.5,9.0,1.7,13.5,14.0,10.38,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,73.0,6.0,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,146.0,12.0,2.2,12.0,17.0,18.94,0.0
2016,3,17,6,45,297.0,24.0,2.35,12.5,56.5,58.53,26.93
2016,3,17,7,0,448.0,36.0,2.5,13.0,96.0,114.46,70.28
2016,3,17,7,15,533.0,44.0,2.45,13.0,146.0,169.12,116.91
2016,3,17,7,30,618.0,52.0,2.4,13.0,196.0,233.28,173.34
2016,3,17,7,45,672.0,57.5,2.4,13.5,249.0,293.11,227.05
2016,3,17,8,0,726.0,63.0,2.4,14.0,302.0,358.2,284.07
2016,3,17,8,15,761.5,67.5,2.3,14.5,354.0,418.58,335.74
2016,3,17,8,30,797.0,72.0,2.2,15.0,406.0,481.2,387.27
2016,3,17,8,45,822.5,75.0,2.1,15.5,455.0,538.58,432.81
2016,3,17,9,0,848.0,78.0,2.0,16.0,504.0,596.44,476.94
2016,3,17,9,15,866.0,80.5,1.9,16.0,548.5,646.65,514.72
2016,3,17,9,30,884.0,83.0,1.8,16.0,593.0,698.12,551.38
2016,3,17,9,45,897.5,85.0,1.75,16.5,632.0,744.64,581.58
2016,3,17,10,0,911.0,87.0,1.7,17.0,671.0,789.36,609.89
2016,3,17,10,15,920.5,88.5,1.65,17.5,703.0,828.3,633.64
2016,3,17,10,30,930.0,90.0,1.6,18.0,735.0,864.69,655.27
2016,3,17,10,45,936.5,91.0,1.55,18.5,760.0,895.21,672.64
2016,3,17,11,0,943.0,92.0,1.5,19.0,785.0,922.64,687.77
2016,3,17,11,15,947.0,93.0,1.4,19.0,802.5,944.58,699.77
2016,3,17,11,30,951.0,94.0,1.3,19.0,820.0,963.03,709.42
2016,3,17,11,45,953.0,94.5,1.25,19.5,829.0,975.52,714.68
2016,3,17,12,0,955.0,95.0,1.2,20.0,838.0,984.31,717.68
2016,3,17,12,15,955.0,95.0,1.1,20.0,838.5,986.96,717.35
2016,3,17,12,30,955.0,95.0,1.0,20.0,839.0,985.82,714.75
2016,3,17,12,45,952.0,95.0,0.95,20.5,831.5,978.15,707.79
2016,3,17,13,0,949.0,95.0,0.9,21.0,824.0,966.78,698.73
2016,3,17,13,15,945.0,94.5,0.8,21.0,808.0,950.33,686.99
2016,3,17,13,30,941.0,94.0,0.7,21.0,792.0,930.37,673.18
2016,3,17,13,45,934.5,93.0,0.6,21.0,768.5,904.32,655.64
2016,3,17,14,0,928.0,92.0,0.5,21.0,745.0,875.12,636.22
2016,3,17,14,15,918.5,90.5,0.5,21.0,714.0,839.98,614.95
2016,3,17,14,30,909.0,89.0,0.5,21.0,683.0,802.21,591.86
2016,3,17,14,45,896.0,87.0,0.5,21.0,645.5,758.91,564.84
2016,3,17,15,0,883.0,85.0,0.5,21.0,608.0,713.69,536.21
2016,3,17,15,15,866.0,82.5,0.55,20.5,565.0,663.64,504.87
2016,3,17,15,30,849.0,80.0,0.6,20.0,522.0,614.8,471.69
2016,3,17,15,45,825.5,77.0,0.7,20.0,474.0,558.4,431.36
2016,3,17,16,0,802.0,74.0,0.8,20.0,426.0,502.19,389.42
2016,3,17,16,15,769.5,70.0,0.85,19.5,375.0,441.19,342.4
2016,3,17,16,30,737.0,66.0,0.9,19.0,324.0,381.98,294.73
2016,3,17,16,45,688.5,60.5,0.95,18.5,271.5,317.55,241.29
2016,3,17,17,0,640.0,55.0,1.0,18.0,219.0,257.64,189.82
2016,3,17,17,15,564.0,48.0,1.1,17.5,168.0,193.77,135.27
2016,3,17,17,30,488.0,41.0,1.2,17.0,117.0,138.17,88.11
2016,3,17,17,45,356.0,30.0,1.35,16.5,74.0,79.8,42.96
2016,3,17,18,0,224.0,19.0,1.5,16.0,31.0,35.2,1.49
2016,3,17,18,15,112.0,9.5,1.5,15.5,15.5,11.09,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,71.0,7.5,2.35,10.5,10.0,7.37,0.0
2016,3,18,6,30,142.0,15.0,2.4,11.0,20.0,21.56,0.0
2016,3,18,6,45,284.5,27.5,2.45,11.5,59.5,61.73,30.87
2016,3,18,7,0,427.0,40.0,2.5,12.0,99.0,116.59,73.53
2016,3,18,7,15,512.5,48.5,2.45,12.0,149.5,171.04,120.1
2016,3,18,7,30,598.0,57.0,2.4,12.0,200.0,235.03,176.43
2016,3,18,7,45,299.0,61.0,2.4,12.0,132.5,169.37,133.25
2016,3,18,8,0,0.0,65.0,2.4,12.0,65.0,62.83,48.32
2016,3,18,8,15,0.0,91.0,2.4,12.0,91.0,88.37,70.03
2016,3,18,8,30,0.0,117.0,2.4,12.0,117.0,114.11,91.49
2016,3,18,8,45,3.0,143.5,2.4,12.5,145.0,142.16,114.4
2016,3,18,9,0,6.0,170.0,2.4,13.0,173.0,170.63,137.29
2016,3,18,9,15,13.5,193.5,2.4,13.0,201.5,199.33,160.44
2016,3,18,9,30,21.0,217.0,2.4,13.0,230.0,228.74,183.93
2016,3,18,9,45,96.0,260.5,2.4,13.5,322.5,334.77,269.44
2016,3,18,10,0,171.0,304.0,2.4,14.0,415.0,448.19,357.62
2016,3,18,10,15,169.5,320.5,2.35,14.0,435.0,470.47,373.23
2016,3,18,10,30,168.0,337.0,2.3,14.0,455.0,492.13,388.7
2016,3,18,10,45,152.5,348.0,2.3,14.5,458.0,495.34,389.29
2016,3,18,11,0,137.0,359.0,2.3,15.0,461.0,497.26,389.03
2016,3,18,11,15,137.0,367.5,2.25,15.0,471.0,509.14,397.34
2016,3,18,11,30,137.0,376.0,2.2,15.0,481.0,520.48,405.18
2016,3,18,11,45,333.0,330.0,2.2,15.0,589.5,660.54,514.06
2016,3,18,12,0,529.0,284.0,2.2,15.0,698.0,802.85,619.51
2016,3,18,12,15,511.0,291.0,2.15,15.0,691.5,795.17,611.78
2016,3,18,12,30,493.0,298.0,2.1,15.0,685.0,785.25,603.96
2016,3,18,12,45,490.0,296.0,2.1,15.0,677.5,777.58,598.76
2016,3,18,13,0,487.0,294.0,2.1,15.0,670.0,767.85,592.13
2016,3,18,13,15,692.5,206.0,2.15,15.0,729.0,854.73,659.31
2016,3,18,13,30,898.0,118.0,2.2,15.0,788.0,920.59,705.01
2016,3,18,13,45,892.5,116.0,2.3,15.0,765.0,895.12,688.51
2016,3,18,14,0,887.0,114.0,2.4,15.0,742.0,866.59,670.7
2016,3,18,14,15,876.5,112.0,2.45,15.0,711.0,835.27,650.37
2016,3,18,14,30,866.0,110.0,2.5,15.0,680.0,797.07,624.98
2016,3,18,14,45,856.0,106.0,2.55,15.0,643.0,754.87,596.44
2016,3,18,15,0,846.0,102.0,2.6,15.0,606.0,710.65,566.04
2016,3,18,15,15,730.5,119.5,2.65,14.5,532.0,619.2,498.05
2016,3,18,15,30,615.0,137.0,2.7,14.0,458.0,533.52,432.26
2016,3,18,15,45,524.5,143.5,2.75,14.0,400.0,456.45,371.2
2016,3,18,16,0,434.0,150.0,2.8,14.0,342.0,389.41,316.78
2016,3,18,16,15,403.0,139.0,2.65,13.5,301.0,340.15,276.36
2016,3,18,16,30,372.0,128.0,2.5,13.0,260.0,293.32,236.95
2016,3,18,16,45,345.0,110.5,2.45,13.0,217.5,244.02,194.38
2016,3,18,17,0,318.0,93.0,2.4,13.0,175.0,197.27,153.22
2016,3,18,17,15,273.5,75.0,2.3,12.5,134.0,148.42,110.73
2016,3,18,17,30,229.0,57.0,2.2,12.0,93.0,104.57,72.87
2016,3,18,17,45,150.0,39.0,2.15,11.5,59.0,60.19,37.0
2016,3,18,18,0,71.0,21.0,2.1,11.0,25.0,25.79,3.33
2016,3,18,18,15,35.5,10.5,2.05,11.0,12.5,10.92,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.55,11.0,6.5,6.39,0.0
2016,3,19,6,30,0.0,13.0,1.6,11.0,13.0,12.55,0.0
2016,3,19,6,45,36.5,32.0,1.7,11.5,37.5,36.38,21.63
2016,3,19,7,0,73.0,51.0,1.8,12.0,62.0,64.22,45.17
2016,3,19,7,15,94.0,73.0,1.85,12.0,92.5,95.92,72.51
2016,3,19,7,30,115.0,95.0,1.9,12.0,123.0,130.11,102.19
2016,3,19,7,45,131.5,116.0,1.95,12.5,155.0,164.09,131.43
2016,3,19,8,0,148.0,137.0,2.0,13.0,187.0,199.83,161.68
2016,3,19,8,15,387.0,119.0,2.0,13.0,278.5,305.52,248.63
2016,3,19,8,30,626.0,101.0,2.0,13.0,370.0,431.43,351.11
2016,3,19,8,45,704.5,94.5,2.05,13.5,430.0,500.17,406.05
2016,3,19,9,0,783.0,88.0,2.1,14.0,490.0,573.82,463.71
2016,3,19,9,15,802.0,91.0,2.05,14.0,533.0,624.86,502.61
2016,3,19,9,30,821.0,94.0,2.0,14.0,576.0,675.28,539.85
2016,3,19,9,45,457.5,196.5,2.0,14.5,468.0,550.14,438.82
2016,3,19,10,0,94.0,299.0,2.0,15.0,360.0,377.55,298.07
2016,3,19,10,15,324.0,266.5,2.0,15.0,491.5,543.5,430.85
2016,3,19,10,30,554.0,234.0,2.0,15.0,623.0,716.94,561.41
2016,3,19,10,45,716.0,171.0,2.0,15.0,692.0,806.41,626.04
2016,3,19,11,0,878.0,108.0,2.0,15.0,761.0,888.72,681.68
2016,3,19,11,15,883.0,108.5,2.0,15.0,778.0,909.72,694.53
2016,3,19,11,30,888.0,109.0,2.0,15.0,795.0,927.5,705.89
2016,3,19,11,45,678.5,209.0,2.05,15.0,736.5,860.98,660.25
2016,3,19,12,0,469.0,309.0,2.1,15.0,678.0,775.04,595.29
2016,3,19,12,15,476.5,306.0,2.1,15.0,681.5,780.18,599.9
2016,3,19,12,30,484.0,303.0,2.1,15.0,685.0,783.25,602.27
2016,3,19,12,45,369.0,338.5,2.1,15.0,628.5,704.37,543.27
2016,3,19,13,0,254.0,374.0,2.1,15.0,572.0,634.15,489.87
2016,3,19,13,15,284.5,359.5,2.05,15.0,577.0,642.22,497.34
2016,3,19,13,30,315.0,345.0,2.0,15.0,582.0,648.22,502.68
2016,3,19,13,45,245.0,344.0,2.0,15.0,525.0,571.92,445.75
2016,3,19,14,0,175.0,343.0,2.0,15.0,468.0,506.13,396.02
2016,3,19,14,15,213.5,323.5,2.0,15.0,469.5,511.14,401.95
2016,3,19,14,30,252.0,304.0,2.0,15.0,471.0,520.08,410.12
2016,3,19,14,45,272.0,282.5,2.05,15.0,453.5,502.58,398.26
2016,3,19,15,0,292.0,261.0,2.1,15.0,436.0,482.83,384.61
2016,3,19,15,15,259.5,245.5,2.15,15.0,393.0,432.27,345.98
2016,3,19,15,30,227.0,230.0,2.2,15.0,350.0,378.66,304.56
2016,3,19,15,45,312.0,194.5,2.3,15.0,343.0,383.88,310.32
2016,3,19,16,0,397.0,159.0,2.4,15.0,336.0,379.87,307.46
2016,3,19,16,15,381.0,142.5,2.35,14.5,296.5,333.82,269.93
2016,3,19,16,30,365.0,126.0,2.3,14.0,257.0,288.74,232.32
2016,3,19,16,45,350.5,107.0,2.3,13.5,216.5,242.8,192.97
2016,3,19,17,0,336.0,88.0,2.3,13.0,176.0,198.04,153.54
2016,3,19,17,15,298.5,71.0,2.15,12.5,136.0,150.88,112.07
2016,3,19,17,30,261.0,54.0,2.0,12.0,96.0,107.88,74.46
2016,3,19,17,45,191.0,37.5,1.9,12.0,62.0,65.41,39.61
2016,3,19,18,0,121.0,21.0,1.8,12.0,28.0,29.9,6.09
2016,3,19,18,15,60.5,10.5,1.75,11.5,14.0,11.41,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,7.37,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,14.48,0.0
2016,3,20,6,45,37.0,34.0,2.6,12.5,39.5,38.52,23.6
2016,3,20,7,0,74.0,53.0,2.7,13.0,64.0,66.61,47.07
2016,3,20,7,15,94.5,75.0,2.75,13.0,94.5,98.32,74.39
2016,3,20,7,30,115.0,97.0,2.8,13.0,125.0,132.46,103.99
2016,3,20,7,45,128.0,118.5,2.85,13.5,156.5,165.78,132.69
2016,3,20,8,0,141.0,140.0,2.9,14.0,188.0,200.49,162.03
2016,3,20,8,15,181.5,160.0,2.9,14.0,232.5,247.55,201.28
2016,3,20,8,30,222.0,180.0,2.9,14.0,277.0,302.63,246.56
2016,3,20,8,45,250.0,198.5,2.95,14.5,319.5,349.32,283.93
2016,3,20,9,0,278.0,217.0,3.0,15.0,362.0,398.2,322.35
2016,3,20,9,15,139.0,152.5,3.05,15.0,225.0,247.49,200.96
2016,3,20,9,30,0.0,88.0,3.1,15.0,88.0,85.15,65.33
2016,3,20,9,45,0.0,113.0,3.2,15.0,113.0,109.69,85.52
2016,3,20,10,0,0.0,138.0,3.3,15.0,138.0,134.42,105.5
2016,3,20,10,15,0.0,98.5,3.4,15.0,98.5,95.42,73.43
2016,3,20,10,30,0.0,59.0,3.5,15.0,59.0,57.09,41.8
2016,3,20,10,45,9.5,165.5,3.65,15.5,172.5,169.87,133.91
2016,3,20,11,0,19.0,272.0,3.8,16.0,286.0,285.96,225.58
2016,3,20,11,15,9.5,181.0,3.85,16.0,188.0,185.72,145.69
2016,3,20,11,30,0.0,90.0,3.9,16.0,90.0,87.18,65.95
2016,3,20,11,45,5.0,163.0,4.0,16.0,167.0,163.86,128.18
2016,3,20,12,0,10.0,236.0,4.1,16.0,244.0,241.81,190.17
2016,3,20,12,15,5.5,196.5,4.1,16.0,201.0,197.85,155.02
2016,3,20,12,30,1.0,157.0,4.1,16.0,158.0,154.22,120.06
2016,3,20,12,45,2.0,167.5,4.15,16.0,170.0,165.58,129.32
2016,3,20,13,0,3.0,178.0,4.2,16.0,182.0,176.95,138.52
2016,3,20,13,15,1.5,161.5,4.1,15.5,163.5,159.1,124.45
2016,3,20,13,30,0.0,145.0,4.0,15.0,145.0,141.35,110.4
2016,3,20,13,45,0.0,117.5,3.95,15.0,117.5,114.14,88.45
2016,3,20,14,0,0.0,90.0,3.9,15.0,90.0,87.14,66.51
2016,3,20,14,15,0.0,112.5,3.8,15.0,112.5,109.19,84.73
2016,3,20,14,30,0.0,135.0,3.7,15.0,135.0,131.43,103.04
2016,3,20,14,45,0.0,144.0,3.6,15.0,144.0,140.4,110.54
2016,3,20,15,0,0.0,153.0,3.5,15.0,153.0,149.44,118.15
2016,3,20,15,15,0.0,129.0,3.35,15.0,129.0,125.59,98.91
2016,3,20,15,30,0.0,105.0,3.2,15.0,105.0,101.87,79.63
2016,3,20,15,45,0.0,74.0,3.1,15.0,74.0,71.56,54.64
2016,3,20,16,0,0.0,43.0,3.0,15.0,43.0,41.54,29.58
2016,3,20,16,15,22.0,91.5,2.85,14.5,99.5,100.77,79.83
2016,3,20,16,30,44.0,140.0,2.7,14.0,156.0,158.71,128.18
2016,3,20,16,45,36.0,119.5,2.6,14.0,131.0,132.51,106.12
2016,3,20,17,0,28.0,99.0,2.5,14.0,106.0,107.24,84.74
2016,3,20,17,15,18.0,78.0,2.4,13.5,82.0,80.79,62.34
2016,3,20,17,30,8.0,57.0,2.3,13.0,58.0,57.09,42.13
2016,3,20,17,45,4.0,37.0,2.2,13.0,37.5,36.45,24.02
2016,3,20,18,0,0.0,17.0,2.1,13.0,17.0,16.41,3.28
2016,3,20,18,15,0.0,8.5,2.1,13.0,8.5,8.36,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,5.0,2.8,12.0,5.0,4.91,0.0
2016,3,21,6,30,0.0,10.0,2.9,12.0,10.0,9.64,0.0
2016,3,21,6,45,0.0,25.5,3.05,12.5,25.5,24.62,14.26
2016,3,21,7,0,0.0,41.0,3.2,13.0,41.0,39.68,27.74
2016,3,21,7,15,0.0,60.5,3.3,13.0,60.5,58.77,44.41
2016,3,21,7,30,0.0,80.0,3.4,13.0,80.0,77.94,61.0
2016,3,21,7,45,1.0,100.0,3.55,13.0,100.5,98.02,78.09
2016,3,21,8,0,2.0,120.0,3.7,13.0,121.0,118.28,95.08
2016,3,21,8,15,6.5,138.0,3.75,13.0,141.0,138.3,111.64
2016,3,21,8,30,11.0,156.0,3.8,13.0,161.0,158.83,128.46
2016,3,21,8,45,5.5,135.0,3.9,13.5,137.5,134.9,107.99
2016,3,21,9,0,0.0,114.0,4.0,14.0,114.0,110.78,87.41
2016,3,21,9,15,7.0,162.5,4.05,14.0,167.0,163.65,130.93
2016,3,21,9,30,14.0,211.0,4.1,14.0,220.0,217.64,174.62
2016,3,21,9,45,7.0,170.0,4.2,14.5,174.5,171.51,136.34
2016,3,21,10,0,0.0,129.0,4.3,15.0,129.0,125.48,98.19
2016,3,21,10,15,2.0,159.0,4.4,15.0,160.5,156.88,123.67
2016,3,21,10,30,4.0,189.0,4.5,15.0,192.0,188.58,149.11
2016,3,21,10,45,7.0,211.5,4.65,15.0,217.0,213.85,169.29
2016,3,21,11,0,10.0,234.0,4.8,15.0,242.0,239.34,189.55
2016,3,21,11,15,5.0,187.5,4.85,15.0,191.5,188.18,148.3
2016,3,21,11,30,0.0,141.0,4.9,15.0,141.0,137.39,107.09
2016,3,21,11,45,0.0,146.5,5.0,15.0,146.5,142.85,111.51
2016,3,21,12,0,0.0,152.0,5.1,15.0,152.0,148.31,115.89
2016,3,21,12,15,0.0,152.0,5.1,15.0,152.0,148.31,115.87
2016,3,21,12,30,0.0,152.0,5.1,15.0,152.0,148.31,115.88
2016,3,21,12,45,5.0,195.5,5.1,15.5,199.5,196.33,154.51
2016,3,21,13,0,10.0,239.0,5.1,16.0,247.0,244.69,192.88
2016,3,21,13,15,9.5,234.5,5.0,15.5,242.0,239.57,189.17
2016,3,21,13,30,9.0,230.0,4.9,15.0,237.0,234.43,185.56
2016,3,21,13,45,15.0,249.5,4.85,15.0,260.5,259.26,205.73
2016,3,21,14,0,21.0,269.0,4.8,15.0,284.0,283.91,225.68
2016,3,21,14,15,16.0,246.0,4.8,15.0,257.0,255.91,203.54
2016,3,21,14,30,11.0,223.0,4.8,15.0,230.0,228.25,181.65
2016,3,21,14,45,5.5,149.5,4.8,15.0,153.0,149.95,118.54
2016,3,21,15,0,0.0,76.0,4.8,15.0,76.0,73.52,55.77
2016,3,21,15,15,0.0,76.0,4.65,14.5,76.0,73.51,56.07
2016,3,21,15,30,0.0,76.0,4.5,14.0,76.0,73.5,56.34
2016,3,21,15,45,0.0,89.0,4.35,14.0,89.0,86.15,67.11
2016,3,21,16,0,0.0,102.0,4.2,14.0,102.0,99.04,78.13
2016,3,21,16,15,247.0,113.5,4.0,13.5,203.0,236.48,194.0
2016,3,21,16,30,494.0,125.0,3.8,13.0,304.0,343.05,278.15
2016,3,21,16,45,486.0,105.0,3.65,13.0,259.0,291.37,232.06
2016,3,21,17,0,478.0,85.0,3.5,13.0,214.0,239.94,185.49
2016,3,21,17,15,399.0,73.5,3.35,12.5,165.0,179.57,133.15
2016,3,21,17,30,320.0,62.0,3.2,12.0,116.0,128.03,89.18
2016,3,21,17,45,225.0,44.5,3.1,12.0,76.0,77.41,48.31
2016,3,21,18,0,130.0,27.0,3.0,12.0,36.0,36.99,12.97
2016,3,21,18,15,65.0,13.5,2.95,11.5,18.0,14.59,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,81.0,11.5,2.25,9.5,16.0,12.13,0.0
2016,3,22,6,30,162.0,23.0,2.3,10.0,32.0,33.13,5.72
2016,3,22,6,45,300.0,35.0,2.4,10.5,74.5,75.26,43.23
2016,3,22,7,0,438.0,47.0,2.5,11.0,117.0,131.93,87.43
2016,3,22,7,15,518.0,55.5,2.6,11.0,168.0,187.02,135.37
2016,3,22,7,30,598.0,64.0,2.7,11.0,219.0,250.97,192.16
2016,3,22,7,45,653.0,69.0,2.8,11.5,272.5,310.77,245.8
2016,3,22,8,0,708.0,74.0,2.9,12.0,326.0,375.72,302.68
2016,3,22,8,15,743.0,78.5,2.9,12.0,377.5,435.14,354.33
2016,3,22,8,30,778.0,83.0,2.9,12.0,429.0,497.1,406.5
2016,3,22,8,45,807.5,85.0,2.95,12.5,479.0,555.08,453.42
2016,3,22,9,0,837.0,87.0,3.0,13.0,529.0,613.92,499.56
2016,3,22,9,15,855.0,89.5,3.0,13.0,573.0,666.19,540.09
2016,3,22,9,30,873.0,92.0,3.0,13.0,617.0,714.77,575.78
2016,3,22,9,45,889.5,92.0,3.05,13.0,656.0,760.89,608.52
2016,3,22,10,0,906.0,92.0,3.1,13.0,695.0,805.42,639.78
2016,3,22,10,15,469.0,191.0,3.1,13.0,504.0,590.35,475.02
2016,3,22,10,30,32.0,290.0,3.1,13.0,313.0,321.9,255.51
2016,3,22,10,45,23.0,273.0,3.1,13.5,290.0,290.0,230.34
2016,3,22,11,0,14.0,256.0,3.1,14.0,267.0,265.15,209.87
2016,3,22,11,15,17.5,273.5,3.1,14.0,287.0,286.33,226.53
2016,3,22,11,30,21.0,291.0,3.1,14.0,307.0,307.62,243.07
2016,3,22,11,45,196.5,324.0,3.15,14.0,481.0,521.7,413.75
2016,3,22,12,0,372.0,357.0,3.2,14.0,655.0,730.78,571.4
2016,3,22,12,15,661.5,228.0,3.25,14.0,757.5,876.32,683.8
2016,3,22,12,30,951.0,99.0,3.3,14.0,860.0,998.01,768.08
2016,3,22,12,45,947.5,99.5,3.4,14.0,852.0,990.03,762.44
2016,3,22,13,0,944.0,100.0,3.5,14.0,844.0,978.38,755.53
2016,3,22,13,15,940.0,99.0,3.55,14.0,828.0,961.05,744.42
2016,3,22,13,30,936.0,98.0,3.6,14.0,812.0,940.23,730.95
2016,3,22,13,45,931.0,96.5,3.7,14.0,788.0,914.64,714.46
2016,3,22,14,0,926.0,95.0,3.8,14.0,764.0,885.84,695.64
2016,3,22,14,15,917.0,93.5,3.8,14.0,733.0,850.75,671.64
2016,3,22,14,30,908.0,92.0,3.8,14.0,702.0,813.02,645.64
2016,3,22,14,45,898.0,89.5,3.85,14.0,665.0,771.05,616.52
2016,3,22,15,0,888.0,87.0,3.9,14.0,628.0,726.96,585.5
2016,3,22,15,15,871.5,84.5,3.85,14.0,584.5,676.64,548.88
2016,3,22,15,30,855.0,82.0,3.8,14.0,541.0,627.42,510.33
2016,3,22,15,45,833.5,79.0,3.8,14.0,493.5,571.5,465.77
2016,3,22,16,0,812.0,76.0,3.8,14.0,446.0,515.57,419.95
2016,3,22,16,15,781.0,72.0,3.7,13.5,394.5,454.36,369.09
2016,3,22,16,30,750.0,68.0,3.6,13.0,343.0,394.79,317.93
2016,3,22,16,45,706.0,63.0,3.5,13.0,290.0,331.36,261.73
2016,3,22,17,0,662.0,58.0,3.4,13.0,237.0,271.72,207.58
2016,3,22,17,15,590.0,51.0,3.3,12.5,185.0,207.08,150.06
2016,3,22,17,30,518.0,44.0,3.2,12.0,133.0,150.12,99.84
2016,3,22,17,45,397.0,34.0,3.1,11.5,88.0,91.49,52.76
2016,3,22,18,0,276.0,24.0,3.0,11.0,43.0,46.32,16.05
2016,3,22,18,15,138.0,12.0,2.95,11.0,21.5,14.75,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,11.0,1.8,8.5,13.5,11.41,0.0
2016,3,23,6,30,88.0,22.0,1.8,9.0,27.0,27.66,7.56
2016,3,23,6,45,156.0,40.0,1.8,9.5,61.0,61.0,38.17
2016,3,23,7,0,224.0,58.0,1.8,10.0,95.0,103.27,72.78
2016,3,23,7,15,261.5,76.5,1.75,10.5,134.5,145.51,109.64
2016,3,23,7,30,299.0,95.0,1.7,11.0,174.0,191.99,150.35
2016,3,23,7,45,330.0,110.0,1.7,11.5,214.5,236.59,189.29
2016,3,23,8,0,361.0,125.0,1.7,12.0,255.0,284.25,229.98
2016,3,23,8,15,548.0,102.0,1.7,12.5,332.5,371.02,301.23
2016,3,23,8,30,735.0,79.0,1.7,13.0,410.0,473.1,383.53
2016,3,23,8,45,787.0,83.5,1.75,13.5,472.5,544.51,439.53
2016,3,23,9,0,839.0,88.0,1.8,14.0,535.0,619.02,496.3
2016,3,23,9,15,857.0,90.5,1.7,14.0,579.5,671.39,534.87
2016,3,23,9,30,875.0,93.0,1.6,14.0,624.0,720.05,568.44
2016,3,23,9,45,889.5,94.5,1.55,14.5,663.0,766.37,598.2
2016,3,23,10,0,904.0,96.0,1.5,15.0,702.0,810.95,626.1
2016,3,23,10,15,913.0,98.0,1.5,15.0,733.5,849.61,651.18
2016,3,23,10,30,922.0,100.0,1.5,15.0,765.0,885.68,674.32
2016,3,23,10,45,929.0,101.0,1.5,15.5,790.0,916.15,692.26
2016,3,23,11,0,936.0,102.0,1.5,16.0,815.0,943.54,708.07
2016,3,23,11,15,940.0,102.5,1.55,16.0,832.0,964.44,721.63
2016,3,23,11,30,944.0,103.0,1.6,16.0,849.0,981.87,733.07
2016,3,23,11,45,779.5,182.5,1.7,16.5,803.0,933.11,700.22
2016,3,23,12,0,615.0,262.0,1.8,17.0,757.0,867.76,654.68
2016,3,23,12,15,779.0,184.0,1.85,17.0,811.0,941.15,707.17
2016,3,23,12,30,943.0,106.0,1.9,17.0,865.0,1000.26,746.19
2016,3,23,12,45,931.5,111.0,1.95,17.0,854.5,989.63,739.33
2016,3,23,13,0,920.0,116.0,2.0,17.0,844.0,975.49,731.05
2016,3,23,13,15,822.0,154.5,2.05,17.0,796.0,920.67,695.54
2016,3,23,13,30,724.0,193.0,2.1,17.0,748.0,863.33,658.14
2016,3,23,13,45,806.0,154.5,2.2,17.0,755.0,874.51,668.07
2016,3,23,14,0,888.0,116.0,2.3,17.0,762.0,877.98,672.14
2016,3,23,14,15,878.0,114.5,2.35,16.5,730.5,847.15,653.39
2016,3,23,14,30,868.0,113.0,2.4,16.0,699.0,809.45,629.87
2016,3,23,14,45,817.0,115.5,2.45,16.0,643.5,743.06,584.22
2016,3,23,15,0,766.0,118.0,2.5,16.0,588.0,677.69,538.4
2016,3,23,15,15,616.5,153.0,2.5,16.0,514.0,583.68,466.09
2016,3,23,15,30,467.0,188.0,2.5,16.0,440.0,495.75,397.16
2016,3,23,15,45,442.0,174.0,2.55,16.0,396.0,443.81,357.12
2016,3,23,16,0,417.0,160.0,2.6,16.0,352.0,393.24,316.96
2016,3,23,16,15,386.0,149.0,2.6,15.5,311.0,344.49,277.7
2016,3,23,16,30,355.0,138.0,2.6,15.0,270.0,294.89,236.83
2016,3,23,16,45,328.5,119.5,2.6,14.5,227.0,245.91,195.49
2016,3,23,17,0,302.0,101.0,2.6,14.0,184.0,199.48,155.39
2016,3,23,17,15,260.5,82.5,2.55,13.5,143.5,151.94,114.27
2016,3,23,17,30,219.0,64.0,2.5,13.0,103.0,109.09,77.35
2016,3,23,17,45,150.0,45.5,2.5,12.5,68.0,67.26,43.42
