Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,0,81.0,27.0,2.5,12.0,33.0,33.25,14.3
2016,3,23,18,15,40.5,13.5,2.45,11.5,16.5,14.18,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,82.0,12.0,2.6,10.5,17.5,13.17,0.0
2016,3,24,6,30,164.0,24.0,2.7,11.0,35.0,35.95,12.44
2016,3,24,6,45,275.5,38.5,2.8,11.5,77.0,76.96,46.07
2016,3,24,7,0,387.0,53.0,2.9,12.0,119.0,131.29,89.3
2016,3,24,7,15,462.5,63.0,2.9,12.0,168.5,184.41,135.38
2016,3,24,7,30,538.0,73.0,2.9,12.0,218.0,245.92,189.61
2016,3,24,7,45,573.5,84.0,2.95,12.5,267.5,301.82,239.56
2016,3,24,8,0,609.0,95.0,3.0,13.0,317.0,360.89,290.93
2016,3,24,8,15,646.0,101.5,3.0,13.5,368.0,418.86,339.99
2016,3,24,8,30,683.0,108.0,3.0,14.0,419.0,479.42,389.62
2016,3,24,8,45,686.0,122.0,3.05,14.5,462.5,530.51,430.2
2016,3,24,9,0,689.0,136.0,3.1,15.0,506.0,580.25,468.44
2016,3,24,9,15,710.5,140.0,3.0,15.0,549.0,630.38,506.69
2016,3,24,9,30,732.0,144.0,2.9,15.0,592.0,680.31,543.79
2016,3,24,9,45,755.5,144.5,2.8,15.5,631.0,727.5,577.04
2016,3,24,10,0,779.0,145.0,2.7,16.0,670.0,773.97,607.58
2016,3,24,10,15,791.0,147.0,2.6,16.0,701.5,809.15,630.61
2016,3,24,10,30,803.0,149.0,2.5,16.0,733.0,844.65,653.66
2016,3,24,10,45,819.0,147.0,2.45,16.5,759.5,877.15,673.48
2016,3,24,11,0,835.0,145.0,2.4,17.0,786.0,907.29,691.46
2016,3,24,11,15,840.5,146.5,2.4,17.0,803.0,929.05,705.38
2016,3,24,11,30,846.0,148.0,2.4,17.0,820.0,947.7,717.31
2016,3,24,11,45,840.5,153.5,2.4,17.0,827.0,957.14,723.14
2016,3,24,12,0,835.0,159.0,2.4,17.0,834.0,963.1,726.84
2016,3,24,12,15,835.5,159.0,2.4,17.0,834.5,965.46,728.28
2016,3,24,12,30,836.0,159.0,2.4,17.0,835.0,964.43,727.63
2016,3,24,12,45,860.0,144.0,2.4,17.0,834.0,965.97,728.88
2016,3,24,13,0,884.0,129.0,2.4,17.0,833.0,957.99,723.84
2016,3,24,13,15,879.5,128.5,2.4,17.0,817.0,941.39,713.17
2016,3,24,13,30,875.0,128.0,2.4,17.0,801.0,926.68,703.97
2016,3,24,13,45,867.5,126.5,2.4,17.0,777.0,899.76,686.47
2016,3,24,14,0,860.0,125.0,2.4,17.0,753.0,869.96,667.06
2016,3,24,14,15,849.5,123.5,2.4,17.0,722.5,834.99,644.0
2016,3,24,14,30,839.0,122.0,2.4,17.0,692.0,797.69,619.16
2016,3,24,14,45,816.0,123.0,2.45,17.0,653.0,751.51,588.09
2016,3,24,15,0,793.0,124.0,2.5,17.0,614.0,704.35,555.74
2016,3,24,15,15,774.0,120.5,2.55,16.5,571.0,655.98,521.33
2016,3,24,15,30,755.0,117.0,2.6,16.0,528.0,605.44,484.28
2016,3,24,15,45,720.5,115.0,2.65,16.0,479.0,547.18,439.19
2016,3,24,16,0,686.0,113.0,2.7,16.0,430.0,490.38,394.01
2016,3,24,16,15,650.0,106.5,2.8,15.5,379.5,430.07,345.61
2016,3,24,16,30,614.0,100.0,2.9,15.0,329.0,372.19,297.53
2016,3,24,16,45,578.0,89.0,3.0,15.0,279.0,312.54,246.09
2016,3,24,17,0,542.0,78.0,3.1,15.0,229.0,256.06,196.07
2016,3,24,17,15,471.0,67.5,3.1,14.5,179.0,194.5,142.6
2016,3,24,17,30,400.0,57.0,3.1,14.0,129.0,140.77,96.31
2016,3,24,17,45,300.0,42.5,3.15,13.5,86.0,86.51,52.72
2016,3,24,18,0,200.0,28.0,3.2,13.0,43.0,44.58,19.07
2016,3,24,18,15,100.0,14.0,3.1,12.5,21.5,16.13,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,96.0,13.5,2.05,10.0,20.5,15.21,0.0
2016,3,25,6,30,192.0,27.0,2.1,10.0,41.0,41.97,17.32
2016,3,25,6,45,302.5,41.5,2.2,10.5,84.5,84.65,51.68
2016,3,25,7,0,413.0,56.0,2.3,11.0,128.0,140.8,96.78
2016,3,25,7,15,487.0,65.0,2.4,11.0,178.0,194.35,143.61
2016,3,25,7,30,561.0,74.0,2.5,11.0,228.0,256.06,198.29
2016,3,25,7,45,623.0,78.0,2.6,11.5,281.5,315.97,251.33
2016,3,25,8,0,685.0,82.0,2.7,12.0,335.0,381.79,308.28
2016,3,25,8,15,718.5,86.5,2.75,12.5,386.0,440.01,357.83
2016,3,25,8,30,752.0,91.0,2.8,13.0,437.0,499.71,407.05
2016,3,25,8,45,782.5,92.5,2.85,13.5,486.0,556.71,452.69
2016,3,25,9,0,813.0,94.0,2.9,14.0,535.0,614.68,497.7
2016,3,25,9,15,831.0,96.5,2.75,14.5,578.5,665.94,535.43
2016,3,25,9,30,849.0,99.0,2.6,15.0,622.0,716.38,570.14
2016,3,25,9,45,862.0,101.5,2.5,15.5,660.0,761.96,599.95
2016,3,25,10,0,875.0,104.0,2.4,16.0,698.0,802.18,625.31
2016,3,25,10,15,885.0,105.5,2.35,16.0,729.5,840.12,650.21
2016,3,25,10,30,895.0,107.0,2.3,16.0,761.0,875.6,673.15
2016,3,25,10,45,898.5,110.0,2.25,16.0,785.0,904.38,691.27
2016,3,25,11,0,902.0,113.0,2.2,16.0,809.0,930.03,707.22
2016,3,25,11,15,906.5,114.0,2.15,16.0,825.5,951.19,720.11
2016,3,25,11,30,911.0,115.0,2.1,16.0,842.0,969.02,730.81
2016,3,25,11,45,914.0,115.0,2.05,16.5,851.0,980.95,736.25
2016,3,25,12,0,917.0,115.0,2.0,17.0,860.0,989.33,739.46
2016,3,25,12,15,917.0,115.0,2.0,17.0,860.0,991.28,740.58
2016,3,25,12,30,917.0,115.0,2.0,17.0,860.0,989.6,739.51
2016,3,25,12,45,922.5,110.5,2.05,17.0,853.5,984.61,737.04
2016,3,25,13,0,928.0,106.0,2.1,17.0,847.0,975.9,732.25
2016,3,25,13,15,923.5,105.0,2.15,17.0,831.0,958.1,721.51
2016,3,25,13,30,919.0,104.0,2.2,17.0,815.0,936.9,708.59
2016,3,25,13,45,913.0,102.5,2.25,17.5,791.0,910.56,690.91
2016,3,25,14,0,907.0,101.0,2.3,18.0,767.0,881.15,671.14
2016,3,25,14,15,897.5,99.5,2.35,17.5,735.5,845.96,649.79
2016,3,25,14,30,888.0,98.0,2.4,17.0,704.0,808.24,626.39
2016,3,25,14,45,874.0,96.5,2.5,17.0,666.0,764.82,597.74
2016,3,25,15,0,860.0,95.0,2.6,17.0,628.0,722.53,569.46
2016,3,25,15,15,842.5,92.5,2.65,16.5,584.5,672.13,535.03
2016,3,25,15,30,825.0,90.0,2.7,16.0,541.0,620.83,497.37
2016,3,25,15,45,796.0,88.0,2.8,16.0,492.0,562.75,452.51
2016,3,25,16,0,767.0,86.0,2.9,16.0,443.0,505.46,406.88
2016,3,25,16,15,734.5,82.0,2.95,15.5,392.5,445.55,358.32
2016,3,25,16,30,702.0,78.0,3.0,15.0,342.0,387.84,309.83
2016,3,25,16,45,649.5,73.0,3.1,15.0,289.0,323.49,254.24
2016,3,25,17,0,597.0,68.0,3.2,15.0,236.0,263.97,201.54
2016,3,25,17,15,525.5,60.0,3.2,14.5,185.0,201.64,146.99
2016,3,25,17,30,454.0,52.0,3.2,14.0,134.0,147.12,99.62
2016,3,25,17,45,335.0,40.0,3.25,13.5,89.5,89.98,54.21
2016,3,25,18,0,216.0,28.0,3.3,13.0,45.0,46.3,20.51
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.5,16.45,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.0,12.0,2.4,11.5,23.5,15.21,0.0
2016,3,26,6,30,288.0,24.0,2.4,12.0,47.0,48.34,19.75
2016,3,26,6,45,399.5,34.0,2.45,12.5,91.5,92.59,53.87
2016,3,26,7,0,511.0,44.0,2.5,13.0,136.0,149.85,100.07
2016,3,26,7,15,577.5,50.5,2.45,13.0,186.5,204.72,148.71
2016,3,26,7,30,644.0,57.0,2.4,13.0,237.0,266.8,204.17
2016,3,26,7,45,687.0,62.0,2.4,13.5,289.0,325.27,256.35
2016,3,26,8,0,730.0,67.0,2.4,14.0,341.0,387.48,310.21
2016,3,26,8,15,760.5,70.5,2.4,14.5,391.5,445.45,359.15
2016,3,26,8,30,791.0,74.0,2.4,15.0,442.0,505.08,407.7
2016,3,26,8,45,811.5,77.0,2.4,15.5,489.0,559.66,450.71
2016,3,26,9,0,832.0,80.0,2.4,16.0,536.0,612.16,490.79
2016,3,26,9,15,848.0,82.5,2.45,16.0,578.5,662.52,529.11
2016,3,26,9,30,864.0,85.0,2.5,16.0,621.0,711.85,563.99
2016,3,26,9,45,873.5,88.0,2.55,16.5,657.5,755.52,593.23
2016,3,26,10,0,883.0,91.0,2.6,17.0,694.0,797.14,620.63
2016,3,26,10,15,891.0,92.5,2.6,17.0,724.5,833.63,644.97
2016,3,26,10,30,899.0,94.0,2.6,17.0,755.0,867.53,667.37
2016,3,26,10,45,905.5,94.5,2.65,17.5,778.5,896.28,685.21
2016,3,26,11,0,912.0,95.0,2.7,18.0,802.0,922.0,700.94
2016,3,26,11,15,915.5,95.5,2.7,18.0,818.0,941.82,713.58
2016,3,26,11,30,919.0,96.0,2.7,18.0,834.0,958.24,724.04
2016,3,26,11,45,918.5,97.5,2.75,18.0,841.0,968.52,730.91
2016,3,26,12,0,918.0,99.0,2.8,18.0,848.0,975.17,735.53
2016,3,26,12,15,917.5,99.5,2.8,18.0,848.5,977.12,736.71
2016,3,26,12,30,917.0,100.0,2.8,18.0,849.0,975.43,735.62
2016,3,26,12,45,898.0,109.0,2.85,18.0,836.5,961.94,727.15
2016,3,26,13,0,879.0,118.0,2.9,18.0,824.0,945.15,716.63
2016,3,26,13,15,874.5,117.0,2.95,18.0,808.0,927.94,705.9
2016,3,26,13,30,870.0,116.0,3.0,18.0,792.0,907.51,692.99
2016,3,26,13,45,850.0,121.5,3.05,18.0,765.5,882.07,676.63
2016,3,26,14,0,830.0,127.0,3.1,18.0,739.0,849.48,655.24
2016,3,26,14,15,731.0,161.5,3.15,17.5,684.5,783.22,610.87
2016,3,26,14,30,632.0,196.0,3.2,17.0,630.0,717.02,563.94
2016,3,26,14,45,697.5,160.5,3.25,17.0,615.5,706.17,558.75
2016,3,26,15,0,763.0,125.0,3.3,17.0,601.0,686.2,546.1
2016,3,26,15,15,482.0,185.0,3.3,16.5,478.5,525.99,421.65
2016,3,26,15,30,201.0,245.0,3.3,16.0,356.0,378.95,304.02
2016,3,26,15,45,297.5,207.5,3.35,16.0,355.5,390.89,315.67
2016,3,26,16,0,394.0,170.0,3.4,16.0,355.0,392.45,317.42
2016,3,26,16,15,445.5,140.0,3.4,15.5,327.0,365.14,295.28
2016,3,26,16,30,497.0,110.0,3.4,15.0,299.0,331.6,266.64
2016,3,26,16,45,512.5,93.5,3.4,15.0,263.0,293.84,232.47
2016,3,26,17,0,528.0,77.0,3.4,15.0,227.0,251.83,193.42
2016,3,26,17,15,456.0,67.5,3.35,14.5,178.0,191.64,141.09
2016,3,26,17,30,384.0,58.0,3.3,14.0,129.0,138.5,95.38
2016,3,26,17,45,276.0,44.5,3.3,13.5,86.5,85.63,53.29
2016,3,26,18,0,168.0,31.0,3.3,13.0,44.0,45.56,22.23
2016,3,26,18,15,84.0,15.5,3.25,13.0,22.0,17.43,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,14.0,2.6,11.0,24.5,17.23,0.0
2016,3,27,6,30,255.0,28.0,2.7,11.0,49.0,50.69,23.6
2016,3,27,6,45,363.5,40.0,2.8,11.5,94.5,94.84,57.73
2016,3,27,7,0,472.0,52.0,2.9,12.0,140.0,151.84,104.02
2016,3,27,7,15,543.0,60.0,2.9,12.0,191.5,207.48,153.15
2016,3,27,7,30,614.0,68.0,2.9,12.0,243.0,270.86,209.57
2016,3,27,7,45,654.5,76.0,2.95,12.5,295.5,330.1,262.41
2016,3,27,8,0,695.0,84.0,3.0,13.0,348.0,392.9,316.83
2016,3,27,8,15,503.5,134.5,3.1,13.0,340.0,388.17,316.27
2016,3,27,8,30,312.0,185.0,3.2,13.0,332.0,360.27,294.34
2016,3,27,8,45,561.0,142.5,3.3,13.5,439.5,485.17,396.58
2016,3,27,9,0,810.0,100.0,3.4,14.0,547.0,624.34,507.02
2016,3,27,9,15,828.0,103.0,3.45,14.0,591.0,676.04,546.48
2016,3,27,9,30,846.0,106.0,3.5,14.0,635.0,726.92,583.87
2016,3,27,9,45,858.5,109.0,3.6,14.0,673.0,772.52,616.42
2016,3,27,10,0,871.0,112.0,3.7,14.0,711.0,816.31,647.4
2016,3,27,10,15,881.0,114.0,3.75,14.0,743.0,850.85,671.24
2016,3,27,10,30,891.0,116.0,3.8,14.0,775.0,886.68,695.97
2016,3,27,10,45,898.0,117.5,3.85,14.5,799.5,916.7,715.13
2016,3,27,11,0,905.0,119.0,3.9,15.0,824.0,943.74,732.14
2016,3,27,11,15,909.5,120.0,3.9,15.0,841.0,964.83,746.06
2016,3,27,11,30,914.0,121.0,3.9,15.0,858.0,982.57,757.75
2016,3,27,11,45,915.0,122.5,3.95,15.0,866.5,994.11,765.58
2016,3,27,12,0,916.0,124.0,4.0,15.0,875.0,1002.06,771.1
2016,3,27,12,15,917.0,124.0,4.0,15.0,876.0,1004.81,772.87
2016,3,27,12,30,918.0,124.0,4.0,15.0,877.0,1003.93,772.31
2016,3,27,12,45,915.5,124.0,4.05,15.0,869.0,996.12,767.44
2016,3,27,13,0,913.0,124.0,4.1,15.0,861.0,984.75,760.27
2016,3,27,13,15,909.0,123.0,4.1,15.0,845.0,967.46,748.79
2016,3,27,13,30,905.0,122.0,4.1,15.0,829.0,946.8,735.06
2016,3,27,13,45,730.0,186.0,4.2,15.0,745.5,850.0,667.47
2016,3,27,14,0,555.0,250.0,4.3,15.0,662.0,746.37,590.4
2016,3,27,14,15,709.5,185.0,4.35,15.0,689.0,791.42,628.89
2016,3,27,14,30,864.0,120.0,4.4,15.0,716.0,819.15,650.4
2016,3,27,14,45,706.5,159.0,4.45,15.0,629.0,712.32,571.79
2016,3,27,15,0,549.0,198.0,4.5,15.0,542.0,609.13,491.42
2016,3,27,15,15,532.5,188.5,4.45,14.5,503.5,564.3,458.04
2016,3,27,15,30,516.0,179.0,4.4,14.0,465.0,519.39,423.58
2016,3,27,15,45,405.5,184.0,4.4,14.0,397.0,434.56,355.02
2016,3,27,16,0,295.0,189.0,4.4,14.0,329.0,355.19,290.1
2016,3,27,16,15,343.5,159.5,4.3,13.5,304.5,332.33,271.71
2016,3,27,16,30,392.0,130.0,4.2,13.0,280.0,307.33,250.01
2016,3,27,16,45,337.5,121.0,4.15,12.5,236.5,254.84,205.19
2016,3,27,17,0,283.0,112.0,4.1,12.0,193.0,205.69,162.88
2016,3,27,17,15,242.5,92.5,4.1,11.5,151.5,158.25,121.61
2016,3,27,17,30,202.0,73.0,4.1,11.0,110.0,115.4,84.43
2016,3,27,17,45,139.5,52.5,4.1,11.0,74.5,73.11,49.46
2016,3,27,18,0,77.0,32.0,4.1,11.0,39.0,38.38,20.77
2016,3,27,18,15,38.5,16.0,4.1,11.0,19.5,16.78,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,168.0,14.0,4.3,9.0,29.0,17.27,0.0
2016,3,28,6,30,336.0,28.0,4.4,9.0,58.0,58.84,27.78
2016,3,28,6,45,452.5,37.0,4.55,9.5,106.5,106.36,64.21
2016,3,28,7,0,569.0,46.0,4.7,10.0,155.0,167.62,114.87
2016,3,28,7,15,634.0,52.5,4.75,10.0,208.5,226.05,168.02
2016,3,28,7,30,699.0,59.0,4.8,10.0,262.0,291.26,227.74
2016,3,28,7,45,742.0,63.5,4.9,10.5,316.0,352.56,283.8
2016,3,28,8,0,785.0,68.0,5.0,11.0,370.0,417.49,341.59
2016,3,28,8,15,814.5,71.5,5.0,11.0,422.5,478.02,394.87
2016,3,28,8,30,844.0,75.0,5.0,11.0,475.0,539.99,447.81
2016,3,28,8,45,865.0,77.5,5.0,11.5,524.5,595.22,493.09
2016,3,28,9,0,886.0,80.0,5.0,12.0,574.0,651.77,537.96
2016,3,28,9,15,901.5,82.5,4.95,12.0,618.0,704.14,578.48
2016,3,28,9,30,917.0,85.0,4.9,12.0,662.0,755.29,615.73
2016,3,28,9,45,928.0,86.5,4.85,12.0,700.5,800.43,647.93
2016,3,28,10,0,939.0,88.0,4.8,12.0,739.0,843.45,678.19
2016,3,28,10,15,947.5,89.5,4.75,12.0,770.5,882.03,704.87
2016,3,28,10,30,956.0,91.0,4.7,12.0,802.0,917.85,729.35
2016,3,28,10,45,961.0,92.0,4.7,12.5,826.5,947.12,747.91
2016,3,28,11,0,966.0,93.0,4.7,13.0,851.0,973.09,764.05
2016,3,28,11,15,969.0,94.0,4.65,13.0,867.0,993.79,777.48
2016,3,28,11,30,972.0,95.0,4.6,13.0,883.0,1010.88,788.43
2016,3,28,11,45,973.0,95.5,4.6,13.0,891.0,1021.84,795.64
2016,3,28,12,0,974.0,96.0,4.6,13.0,899.0,1029.0,800.35
2016,3,28,12,15,973.0,96.0,4.5,13.0,898.5,1029.89,799.88
2016,3,28,12,30,972.0,96.0,4.4,13.0,898.0,1026.93,796.89
2016,3,28,12,45,953.5,105.0,4.35,13.0,885.0,1013.36,787.16
2016,3,28,13,0,935.0,114.0,4.3,13.0,872.0,996.29,775.18
2016,3,28,13,15,930.0,113.0,4.2,13.0,854.5,977.7,761.96
2016,3,28,13,30,925.0,112.0,4.1,13.0,837.0,955.72,746.64
2016,3,28,13,45,917.5,111.0,4.05,13.5,812.0,928.26,726.47
2016,3,28,14,0,910.0,110.0,4.0,14.0,787.0,897.78,704.26
2016,3,28,14,15,900.0,108.5,3.9,13.5,755.0,861.87,680.47
2016,3,28,14,30,890.0,107.0,3.8,13.0,723.0,823.47,654.72
2016,3,28,14,45,876.0,105.0,3.75,13.0,684.5,782.5,625.93
2016,3,28,15,0,862.0,103.0,3.7,13.0,646.0,736.18,592.91
2016,3,28,15,15,844.0,100.0,3.6,13.0,602.0,684.6,554.94
2016,3,28,15,30,826.0,97.0,3.5,13.0,558.0,632.17,514.1
2016,3,28,15,45,804.5,93.0,3.4,13.0,509.5,576.08,469.47
2016,3,28,16,0,783.0,89.0,3.3,13.0,461.0,520.09,423.77
2016,3,28,16,15,606.0,107.0,3.15,12.5,375.5,412.22,336.0
2016,3,28,16,30,429.0,125.0,3.0,12.0,290.0,318.6,258.83
2016,3,28,16,45,529.5,96.5,2.95,12.0,270.5,304.41,243.37
2016,3,28,17,0,630.0,68.0,2.9,12.0,251.0,276.62,213.81
2016,3,28,17,15,560.5,60.5,2.9,11.5,199.0,213.16,157.51
2016,3,28,17,30,491.0,53.0,2.9,11.0,147.0,157.24,108.18
2016,3,28,17,45,379.5,42.0,2.9,11.0,100.5,99.54,61.11
2016,3,28,18,0,268.0,31.0,2.9,11.0,54.0,55.02,27.02
2016,3,28,18,15,134.0,15.5,2.9,10.5,27.0,17.31,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,169.5,14.5,1.7,8.5,30.0,18.46,0.0
2016,3,29,6,30,339.0,29.0,1.8,9.0,60.0,61.31,30.12
2016,3,29,6,45,454.0,37.5,1.95,9.5,108.5,108.71,66.27
2016,3,29,7,0,569.0,46.0,2.1,10.0,157.0,169.64,116.57
2016,3,29,7,15,632.5,52.5,2.25,10.5,210.5,227.9,168.88
2016,3,29,7,30,696.0,59.0,2.4,11.0,264.0,292.74,227.06
2016,3,29,7,45,742.0,62.5,2.6,11.5,318.5,354.08,282.09
2016,3,29,8,0,788.0,66.0,2.8,12.0,373.0,419.37,339.0
2016,3,29,8,15,816.5,69.5,2.75,12.0,425.5,479.59,390.57
2016,3,29,8,30,845.0,73.0,2.7,12.0,478.0,541.15,441.5
2016,3,29,8,45,867.0,75.0,2.7,12.5,527.0,596.51,485.39
2016,3,29,9,0,889.0,77.0,2.7,13.0,576.0,653.25,528.84
2016,3,29,9,15,904.0,79.5,2.5,13.0,620.5,705.39,566.45
2016,3,29,9,30,919.0,82.0,2.3,13.0,665.0,756.25,600.75
2016,3,29,9,45,930.0,83.5,2.15,13.5,703.0,801.42,629.24
2016,3,29,10,0,941.0,85.0,2.0,14.0,741.0,844.45,655.47
2016,3,29,10,15,949.0,86.5,1.9,14.0,773.0,882.62,679.4
2016,3,29,10,30,957.0,88.0,1.8,14.0,805.0,918.01,701.06
2016,3,29,10,45,962.0,89.5,1.7,14.5,829.0,947.76,717.28
2016,3,29,11,0,967.0,91.0,1.6,15.0,853.0,974.22,731.04
2016,3,29,11,15,970.0,91.5,1.55,15.0,869.0,994.33,742.58
2016,3,29,11,30,973.0,92.0,1.5,15.0,885.0,1010.81,751.81
2016,3,29,11,45,973.5,93.0,1.5,15.0,892.5,1021.78,758.37
2016,3,29,12,0,974.0,94.0,1.5,15.0,900.0,1028.93,762.65
2016,3,29,12,15,973.5,94.0,1.5,15.0,899.5,1030.21,763.32
2016,3,29,12,30,973.0,94.0,1.5,15.0,899.0,1027.64,761.72
2016,3,29,12,45,968.5,95.0,1.5,15.0,889.5,1018.55,756.08
2016,3,29,13,0,964.0,96.0,1.5,15.0,880.0,1005.74,748.21
2016,3,29,13,15,959.5,95.0,1.55,15.0,863.0,987.14,737.48
2016,3,29,13,30,955.0,94.0,1.6,15.0,846.0,965.02,724.49
2016,3,29,13,45,946.0,94.5,1.65,15.0,820.5,937.15,707.66
2016,3,29,14,0,937.0,95.0,1.7,15.0,795.0,906.24,688.7
2016,3,29,14,15,927.5,93.5,1.75,15.0,763.5,869.92,665.9
2016,3,29,14,30,918.0,92.0,1.8,15.0,732.0,830.99,641.06
2016,3,29,14,45,902.0,92.0,1.85,15.0,692.5,786.35,611.86
2016,3,29,15,0,886.0,92.0,1.9,15.0,653.0,740.04,581.03
2016,3,29,15,15,869.5,89.5,1.95,14.5,608.5,689.35,547.47
2016,3,29,15,30,853.0,87.0,2.0,14.0,564.0,639.7,511.77
2016,3,29,15,45,827.5,84.5,2.05,14.0,515.0,581.6,467.32
2016,3,29,16,0,802.0,82.0,2.1,14.0,466.0,523.92,421.78
2016,3,29,16,15,771.0,78.0,2.1,13.5,414.0,462.75,372.54
2016,3,29,16,30,740.0,74.0,2.1,13.0,362.0,403.28,322.87
2016,3,29,16,45,693.5,69.5,2.15,13.0,308.5,339.49,267.79
2016,3,29,17,0,647.0,65.0,2.2,13.0,255.0,279.72,214.67
2016,3,29,17,15,580.0,58.0,2.2,12.5,202.5,216.4,158.87
2016,3,29,17,30,513.0,51.0,2.2,12.0,150.0,160.31,109.49
2016,3,29,17,45,400.0,40.5,2.2,11.5,103.0,101.47,61.79
2016,3,29,18,0,287.0,30.0,2.2,11.0,56.0,55.96,27.43
2016,3,29,18,15,143.5,15.0,2.2,10.5,28.0,17.25,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,1.5,16.0,1.85,9.5,16.0,15.51,0.0
2016,3,30,6,30,3.0,32.0,1.9,10.0,32.0,31.17,19.41
2016,3,30,6,45,23.5,53.0,1.95,10.5,57.5,55.42,40.23
2016,3,30,7,0,44.0,74.0,2.0,11.0,83.0,82.1,62.87
2016,3,30,7,15,56.5,97.0,1.95,11.0,112.0,111.12,87.97
2016,3,30,7,30,69.0,120.0,1.9,11.0,141.0,141.67,114.19
2016,3,30,7,45,81.0,141.5,1.85,11.5,170.5,171.96,139.64
2016,3,30,8,0,93.0,163.0,1.8,12.0,200.0,203.57,165.7
2016,3,30,8,15,55.0,169.5,1.8,12.0,192.5,196.22,159.51
2016,3,30,8,30,17.0,176.0,1.8,12.0,185.0,181.81,147.03
2016,3,30,8,45,41.0,209.0,1.8,12.5,232.5,233.85,189.09
2016,3,30,9,0,65.0,242.0,1.8,13.0,280.0,285.3,229.69
2016,3,30,9,15,182.5,261.0,1.8,13.0,376.0,393.62,316.68
2016,3,30,9,30,300.0,280.0,1.8,13.0,472.0,512.54,408.91
2016,3,30,9,45,197.5,303.0,1.85,13.5,432.5,464.36,368.2
2016,3,30,10,0,95.0,326.0,1.9,14.0,393.0,407.42,321.21
2016,3,30,10,15,170.5,342.5,1.9,14.0,468.5,497.57,391.3
2016,3,30,10,30,246.0,359.0,1.9,14.0,544.0,585.17,457.02
2016,3,30,10,45,247.5,369.5,1.95,14.0,561.0,611.75,475.35
2016,3,30,11,0,249.0,380.0,2.0,14.0,578.0,630.12,488.25
2016,3,30,11,15,249.5,388.0,2.0,14.0,589.5,643.97,497.69
2016,3,30,11,30,250.0,396.0,2.0,14.0,601.0,656.77,506.42
2016,3,30,11,45,579.5,258.5,2.0,14.5,739.5,835.73,642.56
2016,3,30,12,0,909.0,121.0,2.0,15.0,878.0,998.0,751.68
2016,3,30,12,15,909.5,121.0,2.0,15.0,878.0,1000.05,751.06
2016,3,30,12,30,910.0,121.0,2.0,15.0,878.0,998.5,750.08
2016,3,30,12,45,912.5,118.0,2.0,15.0,870.5,992.06,746.04
2016,3,30,13,0,915.0,115.0,2.0,15.0,863.0,981.99,739.77
2016,3,30,13,15,910.5,114.5,2.05,15.0,847.0,964.53,729.29
2016,3,30,13,30,906.0,114.0,2.1,15.0,831.0,943.73,716.67
2016,3,30,13,45,900.5,112.5,2.15,15.0,807.0,917.77,700.53
2016,3,30,14,0,895.0,111.0,2.2,15.0,783.0,888.77,682.28
2016,3,30,14,15,885.5,109.0,2.3,15.0,751.5,853.05,659.67
2016,3,30,14,30,876.0,107.0,2.4,15.0,720.0,814.85,635.04
2016,3,30,14,45,863.5,105.0,2.5,15.0,682.0,775.36,609.1
2016,3,30,15,0,851.0,103.0,2.6,15.0,644.0,730.49,578.83
2016,3,30,15,15,833.5,100.0,2.75,14.5,600.5,679.6,544.46
2016,3,30,15,30,816.0,97.0,2.9,14.0,557.0,627.85,506.72
2016,3,30,15,45,793.0,93.5,3.05,14.0,508.5,571.78,463.37
2016,3,30,16,0,770.0,90.0,3.2,14.0,460.0,515.98,418.79
2016,3,30,16,15,738.0,85.5,3.25,13.5,409.0,455.33,369.4
2016,3,30,16,30,706.0,81.0,3.3,13.0,358.0,396.77,320.0
2016,3,30,16,45,661.0,75.5,3.4,12.5,305.5,334.14,265.91
2016,3,30,17,0,616.0,70.0,3.5,12.0,253.0,275.52,213.77
2016,3,30,17,15,549.0,62.0,3.4,11.5,201.0,212.84,158.1
2016,3,30,17,30,482.0,54.0,3.3,11.0,149.0,157.44,109.08
2016,3,30,17,45,374.0,43.0,3.25,11.0,103.0,100.51,62.41
2016,3,30,18,0,266.0,32.0,3.2,11.0,57.0,56.34,28.82
2016,3,30,18,15,133.0,16.0,3.1,10.5,28.5,18.01,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,2.0,17.0,2.3,11.0,17.0,16.5,0.0
2016,3,31,6,30,4.0,34.0,2.4,11.0,34.0,33.2,21.18
2016,3,31,6,45,21.5,55.0,2.5,11.0,59.0,57.1,41.75
2016,3,31,7,0,39.0,76.0,2.6,11.0,84.0,83.08,63.98
2016,3,31,7,15,49.5,98.0,2.6,11.0,111.5,110.28,87.57
2016,3,31,7,30,60.0,120.0,2.6,11.0,139.0,138.78,112.08
2016,3,31,7,45,70.5,142.0,2.6,11.5,167.5,168.51,137.08
2016,3,31,8,0,81.0,164.0,2.6,12.0,196.0,199.41,162.63
2016,3,31,8,15,190.5,180.5,2.55,12.0,270.0,278.41,227.96
2016,3,31,8,30,300.0,197.0,2.5,12.0,344.0,369.56,302.25
2016,3,31,8,45,324.5,214.0,2.45,12.5,387.0,417.26,339.47
2016,3,31,9,0,349.0,231.0,2.4,13.0,430.0,466.57,377.25
2016,3,31,9,15,608.0,165.0,2.4,13.0,543.5,600.7,484.58
2016,3,31,9,30,867.0,99.0,2.4,13.0,657.0,741.77,591.38
2016,3,31,9,45,880.5,100.5,2.4,13.5,695.0,786.83,620.43
2016,3,31,10,0,894.0,102.0,2.4,14.0,733.0,830.08,648.53
2016,3,31,10,15,903.0,103.5,2.4,14.0,764.0,867.5,673.4
2016,3,31,10,30,912.0,105.0,2.4,14.0,795.0,902.34,696.33
2016,3,31,10,45,918.5,105.5,2.45,14.5,819.0,931.12,714.12
2016,3,31,11,0,925.0,106.0,2.5,15.0,843.0,956.83,729.8
2016,3,31,11,15,929.0,107.0,2.5,15.0,859.0,977.53,742.98
2016,3,31,11,30,933.0,108.0,2.5,15.0,875.0,994.79,753.94
2016,3,31,11,45,935.5,108.0,2.5,15.0,883.0,1006.03,760.98
2016,3,31,12,0,938.0,108.0,2.5,15.0,891.0,1013.65,765.77
2016,3,31,12,15,938.0,107.5,2.6,15.0,891.0,1014.65,767.35
2016,3,31,12,30,938.0,107.0,2.7,15.0,891.0,1011.96,766.62
2016,3,31,12,45,941.5,103.5,2.8,15.5,883.5,1005.67,762.17
2016,3,31,13,0,945.0,100.0,2.9,16.0,876.0,995.63,755.31
2016,3,31,13,15,941.5,99.0,2.95,15.5,859.5,978.07,745.82
2016,3,31,13,30,938.0,98.0,3.0,15.0,843.0,957.04,734.01
2016,3,31,13,45,931.0,97.5,3.15,15.0,818.5,930.08,717.47
2016,3,31,14,0,924.0,97.0,3.3,15.0,794.0,900.04,698.64
2016,3,31,14,15,915.5,95.5,3.4,15.0,763.0,864.8,675.59
2016,3,31,14,30,907.0,94.0,3.5,15.0,732.0,826.93,650.44
2016,3,31,14,45,895.0,92.5,3.6,15.0,694.0,783.99,621.29
2016,3,31,15,0,883.0,91.0,3.7,15.0,656.0,739.13,590.33
2016,3,31,15,15,867.5,88.5,3.7,14.5,612.5,689.14,555.73
2016,3,31,15,30,852.0,86.0,3.7,14.0,569.0,640.06,519.24
2016,3,31,15,45,529.0,146.5,3.75,14.0,438.0,470.17,383.23
2016,3,31,16,0,206.0,207.0,3.8,14.0,307.0,322.51,262.12
2016,3,31,16,15,198.0,186.0,3.75,13.5,273.5,286.01,233.11
2016,3,31,16,30,190.0,165.0,3.7,13.0,240.0,250.07,203.55
2016,3,31,16,45,426.0,114.5,3.7,13.0,251.5,283.18,227.22
2016,3,31,17,0,662.0,64.0,3.7,13.0,263.0,284.99,220.2
2016,3,31,17,15,599.0,57.5,3.55,12.5,210.5,222.25,164.0
2016,3,31,17,30,536.0,51.0,3.4,12.0,158.0,166.25,114.1
2016,3,31,17,45,429.0,41.5,3.25,12.0,110.5,107.68,65.85
2016,3,31,18,0,322.0,32.0,3.1,12.0,63.0,61.7,31.05
2016,3,31,18,15,161.0,16.0,2.95,11.5,31.5,19.13,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,70.0,19.0,2.4,10.0,26.5,20.8,2.4
2016,4,1,6,30,140.0,38.0,2.5,10.0,53.0,52.04,31.34
2016,4,1,6,45,182.5,57.5,2.65,10.5,88.5,87.34,60.46
2016,4,1,7,0,225.0,77.0,2.8,11.0,124.0,127.77,94.97
2016,4,1,7,15,251.0,96.5,2.8,11.0,163.0,168.55,131.17
2016,4,1,7,30,277.0,116.0,2.8,11.0,202.0,212.21,169.72
2016,4,1,7,45,300.0,133.0,2.8,11.5,241.5,254.85,206.64
2016,4,1,8,0,323.0,150.0,2.8,12.0,281.0,299.67,244.57
2016,4,1,8,15,345.5,168.0,2.75,12.0,324.5,347.26,284.28
2016,4,1,8,30,368.0,186.0,2.7,12.0,368.0,396.59,324.49
2016,4,1,8,45,602.5,139.5,2.7,12.5,471.0,515.62,420.84
2016,4,1,9,0,837.0,93.0,2.7,13.0,574.0,646.8,523.73
2016,4,1,9,15,852.5,95.5,2.65,13.0,617.5,697.32,560.75
2016,4,1,9,30,868.0,98.0,2.6,13.0,661.0,743.88,593.12
2016,4,1,9,45,880.0,100.0,2.6,13.5,698.0,788.32,622.66
2016,4,1,10,0,892.0,102.0,2.6,14.0,735.0,830.83,650.37
2016,4,1,10,15,900.5,103.5,2.5,14.0,766.0,867.72,674.19
2016,4,1,10,30,909.0,105.0,2.4,14.0,797.0,902.0,695.92
2016,4,1,10,45,916.5,105.0,2.35,14.0,821.0,931.0,714.25
2016,4,1,11,0,924.0,105.0,2.3,14.0,845.0,956.98,730.45
2016,4,1,11,15,928.0,106.0,2.25,14.0,861.0,977.59,742.99
2016,4,1,11,30,932.0,107.0,2.2,14.0,877.0,994.77,753.29
2016,4,1,11,45,935.0,106.5,2.2,14.5,885.0,1005.87,758.78
2016,4,1,12,0,938.0,106.0,2.2,15.0,893.0,1013.35,762.03
2016,4,1,12,15,938.5,106.0,2.2,15.0,893.0,1015.3,763.18
2016,4,1,12,30,939.0,106.0,2.2,15.0,893.0,1013.54,762.07
2016,4,1,12,45,939.0,104.5,2.2,15.0,885.0,1006.01,757.3
2016,4,1,13,0,939.0,103.0,2.2,15.0,877.0,994.8,750.28
2016,4,1,13,15,935.0,102.0,2.25,15.0,860.5,976.8,739.4
2016,4,1,13,30,931.0,101.0,2.3,15.0,844.0,955.36,726.29
2016,4,1,13,45,926.0,99.5,2.35,15.0,820.0,929.18,709.95
2016,4,1,14,0,921.0,98.0,2.4,15.0,796.0,899.86,691.42
2016,4,1,14,15,913.0,96.5,2.45,15.0,765.0,865.05,668.96
2016,4,1,14,30,905.0,95.0,2.5,15.0,734.0,827.62,644.47
2016,4,1,14,45,893.5,93.0,2.6,15.0,696.0,784.54,616.01
2016,4,1,15,0,882.0,91.0,2.7,15.0,658.0,739.51,585.68
2016,4,1,15,15,866.5,88.5,2.75,14.5,614.5,689.52,551.91
2016,4,1,15,30,851.0,86.0,2.8,14.0,571.0,640.43,516.23
2016,4,1,15,45,829.5,83.5,2.9,14.0,523.0,584.64,473.07
2016,4,1,16,0,808.0,81.0,3.0,14.0,475.0,528.91,428.56
2016,4,1,16,15,779.5,77.0,3.0,13.5,423.5,468.53,379.43
2016,4,1,16,30,751.0,73.0,3.0,13.0,372.0,409.59,329.73
2016,4,1,16,45,708.0,68.5,3.0,13.0,318.5,346.33,274.53
2016,4,1,17,0,665.0,64.0,3.0,13.0,265.0,286.69,221.06
2016,4,1,17,15,603.0,57.5,2.85,12.5,212.5,223.98,165.21
2016,4,1,17,30,541.0,51.0,2.7,12.0,160.0,167.89,115.3
2016,4,1,17,45,437.5,41.5,2.55,11.5,112.5,109.43,67.14
2016,4,1,18,0,334.0,32.0,2.4,11.0,65.0,63.14,32.08
2016,4,1,18,15,167.0,16.0,2.3,11.0,32.5,19.54,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,11.0,1.5,10.0,11.0,10.61,0.2
2016,4,2,6,30,0.0,22.0,1.5,10.0,22.0,21.23,11.97
2016,4,2,6,45,0.0,36.5,1.5,10.5,36.5,35.25,24.45
2016,4,2,7,0,0.0,51.0,1.5,11.0,51.0,49.29,36.79
2016,4,2,7,15,0.0,67.5,1.4,11.0,67.5,65.34,50.75
2016,4,2,7,30,0.0,84.0,1.3,11.0,84.0,81.44,64.54
2016,4,2,7,45,0.0,100.0,1.25,11.5,100.0,97.1,77.55
2016,4,2,8,0,0.0,116.0,1.2,12.0,116.0,112.81,90.34
2016,4,2,8,15,51.5,165.5,1.15,12.0,191.5,190.53,154.69
2016,4,2,8,30,103.0,215.0,1.1,12.0,267.0,272.5,220.81
2016,4,2,8,45,99.0,239.0,1.1,12.5,293.0,299.84,241.21
2016,4,2,9,0,95.0,263.0,1.1,13.0,319.0,326.69,261.05
2016,4,2,9,15,87.5,278.0,1.1,13.0,332.0,341.22,271.47
2016,4,2,9,30,80.0,293.0,1.1,13.0,345.0,354.93,281.2
2016,4,2,9,45,124.5,317.5,1.1,13.5,404.0,424.1,333.74
2016,4,2,10,0,169.0,342.0,1.1,14.0,463.0,490.61,382.64
2016,4,2,10,15,119.5,346.5,1.15,14.0,434.0,459.57,357.45
2016,4,2,10,30,70.0,351.0,1.2,14.0,405.0,417.91,324.86
2016,4,2,10,45,463.5,248.0,1.25,14.5,619.5,684.89,531.6
2016,4,2,11,0,857.0,145.0,1.3,15.0,834.0,945.46,710.36
2016,4,2,11,15,861.5,145.5,1.3,15.0,850.0,965.06,719.14
2016,4,2,11,30,866.0,146.0,1.3,15.0,866.0,981.44,729.13
2016,4,2,11,45,874.5,142.5,1.35,15.0,875.0,994.05,737.62
2016,4,2,12,0,883.0,139.0,1.4,15.0,884.0,997.32,740.23
2016,4,2,12,15,883.0,139.0,1.45,15.0,883.5,998.64,741.81
2016,4,2,12,30,883.0,139.0,1.5,15.0,883.0,996.47,741.25
2016,4,2,12,45,889.5,133.0,1.55,15.5,876.5,990.71,737.14
2016,4,2,13,0,896.0,127.0,1.6,16.0,870.0,981.35,730.81
2016,4,2,13,15,891.5,126.5,1.65,16.0,853.0,963.94,720.67
2016,4,2,13,30,887.0,126.0,1.7,16.0,836.0,943.28,708.47
2016,4,2,13,45,878.5,125.5,1.75,16.0,811.5,915.93,691.79
2016,4,2,14,0,870.0,125.0,1.8,16.0,787.0,890.23,676.18
2016,4,2,14,15,860.0,123.0,1.8,16.0,755.5,854.28,652.89
2016,4,2,14,30,850.0,121.0,1.8,16.0,724.0,815.98,627.89
2016,4,2,14,45,832.5,120.5,1.85,16.0,685.0,771.39,598.67
2016,4,2,15,0,815.0,120.0,1.9,16.0,646.0,725.43,568.05
2016,4,2,15,15,419.0,168.5,1.9,15.5,438.0,468.97,374.6
2016,4,2,15,30,23.0,217.0,1.9,15.0,230.0,227.92,180.81
2016,4,2,15,45,21.5,198.5,1.9,15.0,210.0,207.48,165.67
2016,4,2,16,0,20.0,180.0,1.9,15.0,190.0,187.19,149.74
2016,4,2,16,15,16.0,162.0,1.9,14.5,169.5,166.33,133.38
2016,4,2,16,30,12.0,144.0,1.9,14.0,149.0,145.9,117.12
2016,4,2,16,45,280.0,116.0,1.95,14.0,202.0,226.51,181.2
2016,4,2,17,0,548.0,88.0,2.0,14.0,255.0,273.39,211.4
2016,4,2,17,15,482.5,77.5,2.0,13.5,204.0,212.15,158.11
2016,4,2,17,30,417.0,67.0,2.0,13.0,153.0,157.17,110.66
2016,4,2,17,45,315.0,53.0,2.0,12.5,107.5,101.77,65.87
2016,4,2,18,0,213.0,39.0,2.0,12.0,62.0,58.41,33.06
2016,4,2,18,15,106.5,19.5,2.0,12.0,31.0,20.83,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
