Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,3.0,19.5,1.75,9.0,20.0,18.98,6.31
2016,4,3,6,30,6.0,39.0,1.8,9.0,40.0,38.27,26.07
2016,4,3,6,45,20.5,60.0,1.85,9.5,64.5,61.94,46.43
2016,4,3,7,0,35.0,81.0,1.9,10.0,89.0,87.34,68.21
2016,4,3,7,15,44.0,103.5,1.9,10.0,116.0,114.46,91.7
2016,4,3,7,30,53.0,126.0,1.9,10.0,143.0,142.71,115.9
2016,4,3,7,45,61.5,147.5,1.9,10.5,170.5,170.82,139.41
2016,4,3,8,0,70.0,169.0,1.9,11.0,198.0,199.89,163.28
2016,4,3,8,15,427.5,132.5,1.9,11.0,344.5,358.37,294.42
2016,4,3,8,30,785.0,96.0,1.9,11.0,491.0,545.07,444.02
2016,4,3,8,45,807.5,99.0,1.9,11.5,539.0,600.77,486.1
2016,4,3,9,0,830.0,102.0,1.9,12.0,587.0,656.6,527.86
2016,4,3,9,15,846.5,105.0,1.9,12.5,630.5,708.04,564.73
2016,4,3,9,30,863.0,108.0,1.9,13.0,674.0,758.45,598.42
2016,4,3,9,45,875.0,110.0,1.95,13.5,712.0,802.98,627.74
2016,4,3,10,0,887.0,112.0,2.0,14.0,750.0,841.92,652.78
2016,4,3,10,15,668.0,208.0,2.0,14.0,700.0,792.95,616.19
2016,4,3,10,30,449.0,304.0,2.0,14.0,650.0,719.36,557.6
2016,4,3,10,45,386.0,339.0,2.0,14.5,642.5,704.67,544.33
2016,4,3,11,0,323.0,374.0,2.0,15.0,635.0,692.67,532.24
2016,4,3,11,15,324.5,380.5,2.0,15.0,647.0,707.0,542.14
2016,4,3,11,30,326.0,387.0,2.0,15.0,659.0,720.03,550.89
2016,4,3,11,45,193.0,387.5,2.0,15.0,549.0,588.61,453.03
2016,4,3,12,0,60.0,388.0,2.0,15.0,439.0,454.11,350.46
2016,4,3,12,15,60.5,387.5,2.05,15.0,439.0,454.16,351.45
2016,4,3,12,30,61.0,387.0,2.1,15.0,439.0,453.93,351.48
2016,4,3,12,45,251.0,363.5,2.15,15.5,573.0,626.23,484.28
2016,4,3,13,0,441.0,340.0,2.2,16.0,707.0,784.68,600.12
2016,4,3,13,15,474.5,319.5,2.25,16.0,707.0,787.51,602.53
2016,4,3,13,30,508.0,299.0,2.3,16.0,707.0,787.3,604.25
2016,4,3,13,45,581.5,260.5,2.4,16.0,714.5,800.4,616.99
2016,4,3,14,0,655.0,222.0,2.5,16.0,722.0,810.45,627.3
2016,4,3,14,15,756.0,174.0,2.55,15.5,729.0,824.87,640.82
2016,4,3,14,30,857.0,126.0,2.6,15.0,736.0,827.91,645.52
2016,4,3,14,45,840.5,125.0,2.65,15.0,697.0,783.22,615.13
2016,4,3,15,0,824.0,124.0,2.7,15.0,658.0,737.08,583.67
2016,4,3,15,15,806.0,120.5,2.7,15.0,614.0,686.15,546.91
2016,4,3,15,30,788.0,117.0,2.7,15.0,570.0,634.5,508.04
2016,4,3,15,45,702.0,119.5,2.75,15.0,498.0,549.12,442.14
2016,4,3,16,0,616.0,122.0,2.8,15.0,426.0,469.16,378.97
2016,4,3,16,15,645.0,110.0,2.75,14.5,398.0,438.32,353.72
2016,4,3,16,30,674.0,98.0,2.7,14.0,370.0,403.25,323.35
2016,4,3,16,45,630.5,91.0,2.7,13.5,317.5,341.06,270.38
2016,4,3,17,0,587.0,84.0,2.7,13.0,265.0,282.79,219.39
2016,4,3,17,15,521.0,74.5,2.6,12.5,212.5,220.14,164.59
2016,4,3,17,30,455.0,65.0,2.5,12.0,160.0,164.68,116.13
2016,4,3,17,45,358.0,52.0,2.45,12.0,113.5,107.73,69.23
2016,4,3,18,0,261.0,39.0,2.4,12.0,67.0,63.16,35.17
2016,4,3,18,15,130.5,19.5,2.35,11.5,33.5,21.89,0.58
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,2.8,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,2.8,11.0,11.0,10.81,0.0
2016,4,4,6,15,162.0,26.5,2.85,11.0,46.5,33.79,13.26
2016,4,4,6,30,324.0,42.0,2.9,11.0,82.0,79.57,46.64
2016,4,4,6,45,425.0,52.5,2.95,11.5,131.5,128.18,84.71
2016,4,4,7,0,526.0,63.0,3.0,12.0,181.0,188.61,135.44
2016,4,4,7,15,588.0,70.0,3.0,12.0,234.5,245.65,186.51
2016,4,4,7,30,650.0,77.0,3.0,12.0,288.0,309.23,243.15
2016,4,4,7,45,694.0,82.0,3.0,12.5,342.5,369.65,296.23
2016,4,4,8,0,738.0,87.0,3.0,13.0,397.0,433.84,350.9
2016,4,4,8,15,767.5,91.5,2.95,13.5,448.5,493.16,400.01
2016,4,4,8,30,797.0,96.0,2.9,14.0,500.0,554.17,448.72
2016,4,4,8,45,818.0,99.5,2.9,14.5,548.5,610.05,492.04
2016,4,4,9,0,839.0,103.0,2.9,15.0,597.0,665.9,533.97
2016,4,4,9,15,855.0,105.5,2.8,15.0,640.5,716.83,571.12
2016,4,4,9,30,871.0,108.0,2.7,15.0,684.0,766.66,605.21
2016,4,4,9,45,881.5,111.0,2.65,15.0,721.5,811.34,635.32
2016,4,4,10,0,892.0,114.0,2.6,15.0,759.0,850.28,660.99
2016,4,4,10,15,901.0,115.5,2.5,15.0,790.0,887.43,684.76
2016,4,4,10,30,910.0,117.0,2.4,15.0,821.0,922.0,706.42
2016,4,4,10,45,914.5,119.0,2.35,15.5,844.0,950.28,722.7
2016,4,4,11,0,919.0,121.0,2.3,16.0,867.0,975.4,736.75
2016,4,4,11,15,922.5,122.0,2.25,16.0,883.0,995.24,748.61
2016,4,4,11,30,926.0,123.0,2.2,16.0,899.0,1011.67,758.26
2016,4,4,11,45,925.5,124.5,2.2,16.5,905.5,1021.28,762.67
2016,4,4,12,0,925.0,126.0,2.2,17.0,912.0,1027.26,764.87
2016,4,4,12,15,925.0,125.5,2.15,17.0,911.5,1027.97,764.61
2016,4,4,12,30,925.0,125.0,2.1,17.0,911.0,1025.03,762.14
2016,4,4,12,45,925.0,123.5,2.1,17.0,902.5,1017.4,757.4
2016,4,4,13,0,925.0,122.0,2.1,17.0,894.0,1006.16,750.46
2016,4,4,13,15,920.0,121.0,2.2,17.0,876.5,987.23,739.75
2016,4,4,13,30,915.0,120.0,2.3,17.0,859.0,964.96,726.81
2016,4,4,13,45,905.0,120.5,2.45,17.0,833.0,936.61,710.17
2016,4,4,14,0,895.0,121.0,2.6,17.0,807.0,905.43,691.37
2016,4,4,14,15,885.0,119.0,2.85,16.5,774.5,869.0,670.62
2016,4,4,14,30,875.0,117.0,3.1,16.0,742.0,833.81,650.11
2016,4,4,14,45,859.5,115.5,3.35,16.0,703.0,788.73,620.65
2016,4,4,15,0,844.0,114.0,3.6,16.0,664.0,742.08,589.38
2016,4,4,15,15,826.0,111.0,3.7,15.5,619.5,690.86,553.97
2016,4,4,15,30,808.0,108.0,3.8,15.0,575.0,638.86,515.58
2016,4,4,15,45,783.0,105.0,3.9,15.0,526.5,582.21,471.45
2016,4,4,16,0,758.0,102.0,4.0,15.0,478.0,526.59,426.83
2016,4,4,16,15,726.0,97.0,3.8,14.5,426.0,465.63,376.97
2016,4,4,16,30,694.0,92.0,3.6,14.0,374.0,406.6,327.24
2016,4,4,16,45,648.5,86.0,3.45,14.0,321.0,343.57,272.6
2016,4,4,17,0,603.0,80.0,3.3,14.0,268.0,284.65,220.33
2016,4,4,17,15,536.0,71.5,3.15,13.5,215.5,221.77,165.26
2016,4,4,17,30,469.0,63.0,3.0,13.0,163.0,166.18,116.65
2016,4,4,17,45,366.5,51.0,2.9,12.5,115.5,109.21,70.1
2016,4,4,18,0,264.0,39.0,2.8,12.0,68.0,63.7,35.65
2016,4,4,18,15,132.0,19.5,2.7,12.0,34.0,22.17,2.3
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,41.0,6.0,1.8,10.5,7.0,0.0,0.0
2016,4,5,6,0,82.0,12.0,1.7,11.0,14.0,11.91,0.0
2016,4,5,6,15,234.0,25.5,1.65,11.5,51.5,38.28,15.38
2016,4,5,6,30,386.0,39.0,1.6,12.0,89.0,85.05,48.45
2016,4,5,6,45,477.0,48.5,1.55,12.5,139.0,134.88,87.9
2016,4,5,7,0,568.0,58.0,1.5,13.0,189.0,195.29,138.87
2016,4,5,7,15,626.5,64.5,1.55,13.0,242.5,253.34,190.57
2016,4,5,7,30,685.0,71.0,1.6,13.0,296.0,317.49,247.15
2016,4,5,7,45,729.0,74.5,1.65,13.5,351.0,378.38,299.89
2016,4,5,8,0,773.0,78.0,1.7,14.0,406.0,442.84,353.9
2016,4,5,8,15,800.0,82.0,1.75,14.5,457.5,502.36,402.38
2016,4,5,8,30,827.0,86.0,1.8,15.0,509.0,563.03,450.06
2016,4,5,8,45,849.0,88.0,1.85,15.5,558.0,619.32,492.94
2016,4,5,9,0,871.0,90.0,1.9,16.0,607.0,673.51,533.01
2016,4,5,9,15,885.5,92.0,1.95,16.0,650.0,723.8,568.73
2016,4,5,9,30,900.0,94.0,2.0,16.0,693.0,772.8,602.33
2016,4,5,9,45,909.0,97.0,2.05,16.5,730.0,816.96,630.97
2016,4,5,10,0,918.0,100.0,2.1,17.0,767.0,858.9,657.72
2016,4,5,10,15,925.5,101.0,2.15,17.5,797.5,894.98,680.17
2016,4,5,10,30,933.0,102.0,2.2,18.0,828.0,928.31,700.62
2016,4,5,10,45,937.5,104.0,2.25,18.5,851.0,957.07,717.9
2016,4,5,11,0,942.0,106.0,2.3,19.0,874.0,982.59,733.0
2016,4,5,11,15,945.0,106.5,2.3,19.0,889.5,1001.75,744.79
2016,4,5,11,30,948.0,107.0,2.3,19.0,905.0,1017.39,754.41
2016,4,5,11,45,949.0,107.5,2.35,19.0,912.0,1027.5,761.11
2016,4,5,12,0,950.0,108.0,2.4,19.0,919.0,1033.92,765.58
2016,4,5,12,15,949.5,108.0,2.35,19.0,918.0,1034.64,765.36
2016,4,5,12,30,949.0,108.0,2.3,19.0,917.0,1031.62,762.9
2016,4,5,12,45,947.5,107.0,2.25,19.5,908.0,1022.86,755.42
2016,4,5,13,0,946.0,106.0,2.2,20.0,899.0,1010.43,745.76
2016,4,5,13,15,942.0,105.0,2.15,20.0,881.5,992.07,733.81
2016,4,5,13,30,938.0,104.0,2.1,20.0,864.0,970.26,719.75
2016,4,5,13,45,930.5,103.0,2.05,20.0,839.0,942.01,701.51
2016,4,5,14,0,923.0,102.0,2.0,20.0,814.0,910.73,681.32
2016,4,5,14,15,914.0,100.5,2.0,20.0,781.5,874.82,658.49
2016,4,5,14,30,905.0,99.0,2.0,20.0,749.0,836.36,633.79
2016,4,5,14,45,892.0,97.5,2.0,20.0,710.0,792.47,605.11
2016,4,5,15,0,879.0,96.0,2.0,20.0,671.0,746.76,574.84
2016,4,5,15,15,863.0,93.5,1.95,19.5,627.0,696.37,541.5
2016,4,5,15,30,847.0,91.0,1.9,19.0,583.0,646.93,506.52
2016,4,5,15,45,824.0,88.0,1.85,19.0,534.0,589.73,463.41
2016,4,5,16,0,801.0,85.0,1.8,19.0,485.0,532.77,419.31
2016,4,5,16,15,772.0,81.0,1.7,18.5,433.0,472.34,371.77
2016,4,5,16,30,743.0,77.0,1.6,18.0,381.0,413.42,323.81
2016,4,5,16,45,701.0,72.0,1.55,18.0,327.5,350.18,270.66
2016,4,5,17,0,659.0,67.0,1.5,18.0,274.0,290.59,219.12
2016,4,5,17,15,598.0,60.5,1.5,17.0,221.5,228.23,165.77
2016,4,5,17,30,537.0,54.0,1.5,16.0,169.0,172.37,117.58
2016,4,5,17,45,438.5,44.5,1.5,15.5,121.0,114.44,70.48
2016,4,5,18,0,340.0,35.0,1.5,15.0,73.0,68.06,35.79
2016,4,5,18,15,170.0,17.5,1.5,14.5,36.5,22.01,2.86
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.0,2.45,12.5,7.5,0.0,0.0
2016,4,6,6,0,91.0,12.0,2.5,13.0,15.0,12.22,0.0
2016,4,6,6,15,233.5,26.0,2.55,13.5,53.0,39.69,16.87
2016,4,6,6,30,376.0,40.0,2.6,14.0,91.0,86.13,49.49
2016,4,6,6,45,466.0,49.5,2.65,14.5,140.5,135.48,88.56
2016,4,6,7,0,556.0,59.0,2.7,15.0,190.0,195.3,139.02
2016,4,6,7,15,613.5,66.0,2.65,15.5,243.5,253.02,190.0
2016,4,6,7,30,671.0,73.0,2.6,16.0,297.0,316.75,245.56
2016,4,6,7,45,710.5,78.0,2.55,16.5,350.5,376.63,297.19
2016,4,6,8,0,750.0,83.0,2.5,17.0,404.0,439.67,349.73
2016,4,6,8,15,778.5,87.0,2.5,17.5,456.0,498.81,397.67
2016,4,6,8,30,807.0,91.0,2.5,18.0,508.0,559.29,444.97
2016,4,6,8,45,828.0,94.0,2.5,18.5,556.5,615.08,487.2
2016,4,6,9,0,849.0,97.0,2.5,19.0,605.0,670.8,528.02
2016,4,6,9,15,864.5,99.5,2.5,19.0,648.0,721.71,564.19
2016,4,6,9,30,880.0,102.0,2.5,19.0,691.0,768.6,595.98
2016,4,6,9,45,891.5,104.0,2.55,19.5,729.0,812.88,624.71
2016,4,6,10,0,903.0,106.0,2.6,20.0,767.0,855.15,651.68
2016,4,6,10,15,911.5,108.0,2.6,20.5,797.5,892.61,674.66
2016,4,6,10,30,920.0,110.0,2.6,21.0,828.0,927.43,695.62
2016,4,6,10,45,925.0,111.5,2.6,21.5,851.0,955.73,712.05
2016,4,6,11,0,930.0,113.0,2.6,22.0,874.0,980.85,726.33
2016,4,6,11,15,933.0,113.5,2.55,22.0,889.5,999.74,737.44
2016,4,6,11,30,936.0,114.0,2.5,22.0,905.0,1015.15,746.37
2016,4,6,11,45,936.5,115.0,2.45,22.5,912.0,1025.14,750.4
2016,4,6,12,0,937.0,116.0,2.4,23.0,919.0,1031.47,752.21
2016,4,6,12,15,936.0,115.5,2.35,23.0,917.5,1031.08,751.3
2016,4,6,12,30,935.0,115.0,2.3,23.0,916.0,1027.02,748.22
2016,4,6,12,45,930.0,116.0,2.25,23.5,905.5,1017.05,740.07
2016,4,6,13,0,925.0,117.0,2.2,24.0,895.0,1003.55,729.86
2016,4,6,13,15,920.0,116.5,2.15,24.0,877.5,985.03,717.99
2016,4,6,13,30,915.0,116.0,2.1,24.0,860.0,963.17,704.1
2016,4,6,13,45,906.5,115.5,2.05,24.5,834.5,934.99,684.82
2016,4,6,14,0,898.0,115.0,2.0,25.0,809.0,903.92,663.79
2016,4,6,14,15,888.0,113.0,1.9,25.0,777.0,867.31,639.91
2016,4,6,14,30,878.0,111.0,1.8,25.0,745.0,828.29,614.38
2016,4,6,14,45,771.0,140.0,1.75,25.0,675.5,748.1,561.15
2016,4,6,15,0,664.0,169.0,1.7,25.0,606.0,671.23,507.48
2016,4,6,15,15,655.0,157.5,1.6,25.0,564.5,624.37,474.64
2016,4,6,15,30,646.0,146.0,1.5,25.0,523.0,576.49,440.15
2016,4,6,15,45,625.0,137.0,1.45,25.0,477.0,523.18,401.08
2016,4,6,16,0,604.0,128.0,1.4,25.0,431.0,470.43,361.44
2016,4,6,16,15,520.5,131.0,1.3,24.5,372.5,397.56,305.99
2016,4,6,16,30,437.0,134.0,1.2,24.0,314.0,334.62,257.07
2016,4,6,16,45,523.5,106.0,1.1,24.0,292.5,314.75,238.61
2016,4,6,17,0,610.0,78.0,1.0,24.0,271.0,286.16,210.93
2016,4,6,17,15,546.5,70.0,1.0,23.5,219.0,224.24,159.52
2016,4,6,17,30,483.0,62.0,1.0,23.0,167.0,169.19,113.67
2016,4,6,17,45,386.0,50.5,1.0,22.5,119.5,112.54,69.17
2016,4,6,18,0,289.0,39.0,1.0,22.0,72.0,66.68,35.71
2016,4,6,18,15,144.5,19.5,0.85,22.0,36.0,23.11,4.52
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.41,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,10.61,0.0
2016,4,7,6,15,42.5,31.0,1.9,14.0,37.0,32.47,17.84
2016,4,7,6,30,85.0,51.0,2.0,14.0,63.0,60.21,40.7
2016,4,7,6,45,116.0,73.0,2.1,14.5,96.5,93.05,67.86
2016,4,7,7,0,147.0,95.0,2.2,15.0,130.0,129.71,98.72
2016,4,7,7,15,179.5,113.0,2.25,15.0,166.5,168.06,131.36
2016,4,7,7,30,212.0,131.0,2.3,15.0,203.0,208.92,166.05
2016,4,7,7,45,173.0,156.5,2.35,15.5,222.0,228.76,183.47
2016,4,7,8,0,134.0,182.0,2.4,16.0,241.0,246.2,197.8
2016,4,7,8,15,304.0,178.5,2.4,16.0,331.5,342.04,275.66
2016,4,7,8,30,474.0,175.0,2.4,16.0,422.0,456.01,366.43
2016,4,7,8,45,490.5,187.5,2.4,16.0,463.5,503.18,402.73
2016,4,7,9,0,507.0,200.0,2.4,16.0,505.0,550.74,438.88
2016,4,7,9,15,517.0,212.0,2.35,16.0,542.5,593.33,470.29
2016,4,7,9,30,527.0,224.0,2.3,16.0,580.0,635.3,500.6
2016,4,7,9,45,549.0,231.5,2.25,16.5,619.5,681.25,532.5
2016,4,7,10,0,571.0,239.0,2.2,17.0,659.0,727.01,563.49
2016,4,7,10,15,564.0,255.5,2.15,17.0,684.0,756.96,583.03
2016,4,7,10,30,557.0,272.0,2.1,17.0,709.0,784.52,600.75
2016,4,7,10,45,566.0,279.5,2.1,17.0,735.0,814.76,621.07
2016,4,7,11,0,575.0,287.0,2.1,17.0,761.0,843.24,640.0
2016,4,7,11,15,721.0,214.0,2.1,17.0,819.0,917.04,692.77
2016,4,7,11,30,867.0,141.0,2.1,17.0,877.0,979.34,733.29
2016,4,7,11,45,866.5,142.5,2.15,17.0,883.0,988.19,738.73
2016,4,7,12,0,866.0,144.0,2.2,17.0,889.0,993.63,742.64
2016,4,7,12,15,696.0,235.5,2.2,17.0,834.5,936.44,704.37
2016,4,7,12,30,526.0,327.0,2.2,17.0,780.0,863.5,650.67
2016,4,7,12,45,505.0,328.5,2.25,17.0,759.5,841.04,636.13
2016,4,7,13,0,484.0,330.0,2.3,17.0,739.0,816.79,619.77
2016,4,7,13,15,473.5,326.0,2.3,17.0,719.5,795.13,605.12
2016,4,7,13,30,463.0,322.0,2.3,17.0,700.0,771.86,589.28
2016,4,7,13,45,356.5,346.5,2.35,17.0,632.5,684.51,525.61
2016,4,7,14,0,250.0,371.0,2.4,17.0,565.0,607.89,468.54
2016,4,7,14,15,315.5,338.5,2.4,16.5,574.0,620.64,481.93
2016,4,7,14,30,381.0,306.0,2.4,16.0,583.0,628.37,490.91
2016,4,7,14,45,302.0,305.0,2.45,16.0,517.5,551.95,433.4
2016,4,7,15,0,223.0,304.0,2.5,16.0,452.0,475.01,374.97
2016,4,7,15,15,127.5,267.5,2.5,15.5,351.0,361.4,287.52
2016,4,7,15,30,32.0,231.0,2.5,15.0,250.0,251.52,200.4
2016,4,7,15,45,16.0,184.5,2.5,15.0,194.0,189.96,151.51
2016,4,7,16,0,0.0,138.0,2.5,15.0,138.0,134.27,106.37
2016,4,7,16,15,0.0,135.5,2.4,15.0,135.5,131.85,104.81
2016,4,7,16,30,0.0,133.0,2.3,15.0,133.0,129.44,103.14
2016,4,7,16,45,0.0,114.5,2.25,15.0,114.5,111.25,88.29
2016,4,7,17,0,0.0,96.0,2.2,15.0,96.0,93.11,73.28
2016,4,7,17,15,0.0,77.5,2.05,14.5,77.5,75.03,58.18
2016,4,7,17,30,0.0,59.0,1.9,14.0,59.0,57.03,42.85
2016,4,7,17,45,0.0,42.0,1.8,14.0,42.0,40.56,28.53
2016,4,7,18,0,0.0,25.0,1.7,14.0,25.0,24.13,14.16
2016,4,7,18,15,0.0,12.5,1.65,13.5,12.5,12.06,1.7
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,12.5,2.5,2.46,0.0
2016,4,8,6,0,0.0,5.0,1.4,13.0,5.0,4.82,0.0
2016,4,8,6,15,0.0,15.0,1.45,13.0,15.0,14.47,5.71
2016,4,8,6,30,0.0,25.0,1.5,13.0,25.0,24.13,14.6
2016,4,8,6,45,0.0,38.0,1.55,13.5,38.0,36.7,25.59
2016,4,8,7,0,0.0,51.0,1.6,14.0,51.0,49.27,36.46
2016,4,8,7,15,0.0,65.0,1.6,14.0,65.0,62.84,48.08
2016,4,8,7,30,0.0,79.0,1.6,14.0,79.0,76.46,59.54
2016,4,8,7,45,0.0,108.0,1.6,14.5,108.0,104.82,83.02
2016,4,8,8,0,0.0,137.0,1.6,15.0,137.0,133.34,106.13
2016,4,8,8,15,0.0,130.5,1.55,15.0,130.5,126.87,100.4
2016,4,8,8,30,0.0,124.0,1.5,15.0,124.0,120.43,94.8
2016,4,8,8,45,0.0,144.5,1.5,15.0,144.5,140.62,110.98
2016,4,8,9,0,0.0,165.0,1.5,15.0,165.0,160.87,126.98
2016,4,8,9,15,5.0,191.5,1.5,15.0,195.5,190.73,150.66
2016,4,8,9,30,10.0,218.0,1.5,15.0,226.0,221.11,174.46
2016,4,8,9,45,19.5,254.5,1.55,15.5,269.5,265.56,208.8
2016,4,8,10,0,29.0,291.0,1.6,16.0,313.0,316.94,247.77
2016,4,8,10,15,46.0,324.5,1.65,16.0,360.5,367.32,286.06
2016,4,8,10,30,63.0,358.0,1.7,16.0,408.0,418.74,324.61
2016,4,8,10,45,70.5,374.5,1.75,16.0,432.0,444.51,343.45
2016,4,8,11,0,78.0,391.0,1.8,16.0,456.0,470.4,362.44
2016,4,8,11,15,158.5,406.0,1.85,16.0,540.5,571.5,438.68
2016,4,8,11,30,239.0,421.0,1.9,16.0,625.0,666.56,508.26
2016,4,8,11,45,241.0,424.5,1.95,16.0,631.5,674.54,513.25
2016,4,8,12,0,243.0,428.0,2.0,16.0,638.0,681.51,518.32
2016,4,8,12,15,240.5,428.0,2.0,16.0,635.5,679.37,516.65
2016,4,8,12,30,238.0,428.0,2.0,16.0,633.0,676.17,514.39
2016,4,8,12,45,257.5,419.0,2.05,16.0,639.0,691.7,526.41
2016,4,8,13,0,277.0,410.0,2.1,16.0,645.0,697.53,531.62
2016,4,8,13,15,146.0,340.0,2.1,16.0,464.0,488.96,378.49
2016,4,8,13,30,15.0,270.0,2.1,16.0,283.0,279.47,217.21
2016,4,8,13,45,51.0,318.5,2.15,16.0,359.0,367.61,287.16
2016,4,8,14,0,87.0,367.0,2.2,16.0,435.0,448.15,348.85
2016,4,8,14,15,101.0,356.0,2.2,16.0,431.5,445.7,347.53
2016,4,8,14,30,115.0,345.0,2.2,16.0,428.0,448.22,350.36
2016,4,8,14,45,77.0,308.5,2.25,16.0,363.0,370.45,291.11
2016,4,8,15,0,39.0,272.0,2.3,16.0,298.0,301.67,237.9
2016,4,8,15,15,42.0,257.5,2.3,15.5,284.0,287.06,227.79
2016,4,8,15,30,45.0,243.0,2.3,15.0,270.0,272.14,217.07
2016,4,8,15,45,39.5,224.0,2.3,15.0,246.5,247.17,197.64
2016,4,8,16,0,34.0,205.0,2.3,15.0,223.0,222.71,178.47
2016,4,8,16,15,133.5,186.5,2.25,14.5,244.5,254.8,205.93
2016,4,8,16,30,233.0,168.0,2.2,14.0,266.0,275.54,222.53
2016,4,8,16,45,191.5,155.0,2.15,14.0,228.0,230.17,184.7
2016,4,8,17,0,150.0,142.0,2.1,14.0,190.0,191.79,152.66
2016,4,8,17,15,123.0,118.0,2.0,14.0,152.5,151.08,118.35
2016,4,8,17,30,96.0,94.0,1.9,14.0,115.0,113.55,86.64
2016,4,8,17,45,66.5,69.0,1.8,14.0,82.0,77.96,56.91
2016,4,8,18,0,37.0,44.0,1.7,14.0,49.0,46.05,30.63
2016,4,8,18,15,18.5,24.0,1.65,13.5,26.5,23.68,9.3
2016,4,8,18,30,0.0,4.0,1.6,13.0,4.0,3.93,0.0
2016,4,8,18,45,0.0,2.0,1.55,13.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.95,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,5.78,0.0
2016,4,9,6,15,0.0,17.5,2.0,13.0,17.5,16.88,7.79
2016,4,9,6,30,0.0,29.0,2.0,13.0,29.0,28.0,17.88
2016,4,9,6,45,0.0,44.0,2.05,13.0,44.0,42.51,30.59
2016,4,9,7,0,0.0,59.0,2.1,13.0,59.0,57.03,43.22
2016,4,9,7,15,0.0,74.5,2.1,13.0,74.5,72.08,56.12
2016,4,9,7,30,0.0,90.0,2.1,13.0,90.0,87.19,68.85
2016,4,9,7,45,0.0,73.5,2.15,13.0,73.5,71.06,55.04
2016,4,9,8,0,0.0,57.0,2.2,13.0,57.0,55.08,41.37
2016,4,9,8,15,0.0,49.0,2.15,13.0,49.0,47.35,34.69
2016,4,9,8,30,0.0,41.0,2.1,13.0,41.0,39.62,28.03
2016,4,9,8,45,1.0,107.5,2.1,13.5,108.0,104.82,82.38
2016,4,9,9,0,2.0,174.0,2.1,14.0,175.0,171.11,136.06
2016,4,9,9,15,10.0,209.5,2.05,14.0,216.0,212.21,168.8
2016,4,9,9,30,18.0,245.0,2.0,14.0,257.0,254.16,201.78
2016,4,9,9,45,13.5,234.0,2.0,14.0,243.5,240.21,190.1
2016,4,9,10,0,9.0,223.0,2.0,14.0,230.0,225.93,178.38
2016,4,9,10,15,10.5,236.0,2.0,14.0,244.5,240.5,189.68
2016,4,9,10,30,12.0,249.0,2.0,14.0,259.0,255.15,200.92
2016,4,9,10,45,9.5,224.0,2.05,14.5,232.0,228.17,179.09
2016,4,9,11,0,7.0,199.0,2.1,15.0,205.0,201.15,157.35
2016,4,9,11,15,14.0,256.5,2.05,15.0,268.5,265.35,207.8
2016,4,9,11,30,21.0,314.0,2.0,15.0,332.0,330.21,257.51
2016,4,9,11,45,16.5,285.5,2.0,15.0,300.0,297.27,231.76
2016,4,9,12,0,12.0,257.0,2.0,15.0,268.0,264.33,206.27
2016,4,9,12,15,16.0,284.0,2.0,15.0,298.0,295.38,230.5
2016,4,9,12,30,20.0,311.0,2.0,15.0,328.0,326.47,254.35
2016,4,9,12,45,105.5,368.5,2.0,15.0,458.0,484.22,376.16
2016,4,9,13,0,191.0,426.0,2.0,15.0,588.0,624.77,479.97
2016,4,9,13,15,112.5,382.5,2.0,15.0,478.0,502.24,387.96
2016,4,9,13,30,34.0,339.0,2.0,15.0,368.0,374.55,290.97
2016,4,9,13,45,31.0,323.0,2.0,15.0,348.5,354.27,276.44
2016,4,9,14,0,28.0,307.0,2.0,15.0,329.0,334.08,261.37
2016,4,9,14,15,14.0,227.0,2.0,15.0,238.0,234.27,184.02
2016,4,9,14,30,0.0,147.0,2.0,15.0,147.0,143.05,111.53
2016,4,9,14,45,0.0,118.5,2.05,15.0,118.5,115.0,89.23
2016,4,9,15,0,0.0,90.0,2.1,15.0,90.0,87.12,66.68
2016,4,9,15,15,0.0,86.5,2.05,15.0,86.5,83.71,64.08
2016,4,9,15,30,0.0,83.0,2.0,15.0,83.0,80.3,61.45
2016,4,9,15,45,0.0,98.5,2.0,15.0,98.5,95.39,74.14
2016,4,9,16,0,0.0,114.0,2.0,15.0,114.0,110.6,86.94
2016,4,9,16,15,11.0,134.5,1.9,14.5,139.5,136.32,108.73
2016,4,9,16,30,22.0,155.0,1.8,14.0,165.0,160.97,129.46
2016,4,9,16,45,16.5,135.0,1.75,14.0,142.0,137.85,110.49
2016,4,9,17,0,11.0,115.0,1.7,14.0,119.0,115.37,91.94
2016,4,9,17,15,5.5,94.5,1.55,14.0,96.5,93.09,73.32
2016,4,9,17,30,0.0,74.0,1.4,14.0,74.0,71.52,55.09
2016,4,9,17,45,0.0,53.5,1.3,14.0,53.5,51.6,37.85
2016,4,9,18,0,0.0,33.0,1.2,14.0,33.0,31.84,20.61
2016,4,9,18,15,0.0,18.5,1.2,13.5,18.5,17.86,6.49
2016,4,9,18,30,0.0,4.0,1.2,13.0,4.0,3.93,0.0
2016,4,9,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,2.0,1.75,12.0,2.0,1.93,0.0
2016,4,10,6,30,0.0,4.0,1.8,12.0,4.0,3.85,0.0
2016,4,10,6,45,0.0,6.0,1.9,12.5,6.0,5.78,0.0
2016,4,10,7,0,0.0,8.0,2.0,13.0,8.0,7.71,0.99
2016,4,10,7,15,0.0,10.0,2.0,13.0,10.0,9.64,2.67
2016,4,10,7,30,0.0,12.0,2.0,13.0,12.0,11.57,4.33
2016,4,10,7,45,0.0,19.5,2.05,13.0,19.5,18.82,10.53
2016,4,10,8,0,0.0,27.0,2.1,13.0,27.0,26.07,16.69
2016,4,10,8,15,0.0,48.5,2.1,13.0,48.5,46.86,34.29
2016,4,10,8,30,0.0,70.0,2.1,13.0,70.0,67.69,51.69
2016,4,10,8,45,0.0,99.5,2.1,13.0,99.5,96.36,75.41
2016,4,10,9,0,0.0,129.0,2.1,13.0,129.0,125.29,99.03
2016,4,10,9,15,0.0,120.5,2.1,13.0,120.5,116.94,91.85
2016,4,10,9,30,0.0,112.0,2.1,13.0,112.0,108.62,84.81
2016,4,10,9,45,1.5,143.0,2.15,13.5,144.5,140.28,110.36
2016,4,10,10,0,3.0,174.0,2.2,14.0,177.0,172.21,135.68
2016,4,10,10,15,15.5,244.0,2.25,14.0,257.0,252.78,199.86
2016,4,10,10,30,28.0,314.0,2.3,14.0,337.0,341.73,268.87
2016,4,10,10,45,21.5,293.0,2.35,14.0,311.0,308.32,242.3
2016,4,10,11,0,15.0,272.0,2.4,14.0,285.0,281.57,221.26
2016,4,10,11,15,11.0,232.5,2.45,14.0,242.0,238.46,187.41
2016,4,10,11,30,7.0,193.0,2.5,14.0,199.0,195.44,153.33
2016,4,10,11,45,4.0,172.0,2.55,14.0,176.0,171.8,134.43
2016,4,10,12,0,1.0,151.0,2.6,14.0,153.0,148.16,115.39
2016,4,10,12,15,6.0,194.5,2.65,14.0,200.5,196.09,153.96
2016,4,10,12,30,11.0,238.0,2.7,14.0,248.0,244.27,192.15
2016,4,10,12,45,32.5,311.5,2.8,14.0,340.0,346.24,272.28
2016,4,10,13,0,54.0,385.0,2.9,14.0,432.0,443.03,346.45
2016,4,10,13,15,60.0,383.0,2.95,14.0,434.0,445.62,348.51
2016,4,10,13,30,66.0,381.0,3.0,14.0,436.0,447.77,350.73
2016,4,10,13,45,67.0,368.0,3.05,14.0,422.5,433.4,340.36
2016,4,10,14,0,68.0,355.0,3.1,14.0,409.0,418.78,329.84
2016,4,10,14,15,106.5,353.0,3.1,14.0,433.5,446.97,353.22
2016,4,10,14,30,145.0,351.0,3.1,14.0,458.0,478.5,378.7
2016,4,10,14,45,105.0,322.5,3.1,14.0,398.0,406.44,322.94
2016,4,10,15,0,65.0,294.0,3.1,14.0,338.0,343.26,273.58
2016,4,10,15,15,68.5,276.5,3.05,13.5,320.0,324.78,260.39
2016,4,10,15,30,72.0,259.0,3.0,13.0,302.0,305.88,246.51
2016,4,10,15,45,58.5,232.5,3.0,13.0,266.0,267.09,215.78
2016,4,10,16,0,45.0,206.0,3.0,13.0,230.0,229.62,185.82
2016,4,10,16,15,87.5,191.5,2.9,13.0,231.0,233.82,190.0
2016,4,10,16,30,130.0,177.0,2.8,13.0,232.0,235.94,191.66
2016,4,10,16,45,114.0,156.0,2.75,13.0,200.0,200.77,162.34
2016,4,10,17,0,98.0,135.0,2.7,13.0,168.0,167.33,134.21
2016,4,10,17,15,224.5,108.0,2.55,12.5,165.0,171.08,133.2
2016,4,10,17,30,351.0,81.0,2.4,12.0,162.0,159.57,116.65
2016,4,10,17,45,271.0,65.0,2.25,12.0,118.0,108.69,74.42
2016,4,10,18,0,191.0,49.0,2.1,12.0,74.0,67.24,42.12
2016,4,10,18,15,95.5,29.5,2.0,12.0,42.0,31.51,14.38
2016,4,10,18,30,0.0,10.0,1.9,12.0,10.0,9.83,0.0
2016,4,10,18,45,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.5,0.65,11.5,4.5,4.42,0.0
2016,4,11,6,0,0.0,9.0,0.6,12.0,9.0,8.68,0.0
2016,4,11,6,15,0.0,22.5,0.65,12.0,22.5,21.72,12.09
2016,4,11,6,30,0.0,36.0,0.7,12.0,36.0,34.77,23.83
2016,4,11,6,45,0.0,53.0,0.8,12.5,53.0,51.19,38.14
2016,4,11,7,0,0.0,70.0,0.9,13.0,70.0,67.68,52.31
2016,4,11,7,15,0.0,88.0,0.95,13.0,88.0,85.21,67.2
2016,4,11,7,30,0.0,106.0,1.0,13.0,106.0,102.8,81.87
2016,4,11,7,45,27.0,143.5,1.1,13.0,156.0,152.84,123.15
2016,4,11,8,0,54.0,181.0,1.2,13.0,206.0,205.08,165.66
2016,4,11,8,15,84.0,209.0,1.2,13.0,252.0,252.36,203.58
2016,4,11,8,30,114.0,237.0,1.2,13.0,298.0,306.34,246.24
2016,4,11,8,45,67.5,233.0,1.25,13.5,270.0,274.89,219.77
2016,4,11,9,0,21.0,229.0,1.3,14.0,242.0,238.69,189.49
2016,4,11,9,15,16.5,228.5,1.3,14.0,239.5,235.81,186.82
2016,4,11,9,30,12.0,228.0,1.3,14.0,237.0,232.53,183.7
2016,4,11,9,45,56.0,291.0,1.35,14.5,333.0,337.04,265.56
2016,4,11,10,0,100.0,354.0,1.4,15.0,429.0,441.05,343.7
2016,4,11,10,15,68.5,343.5,1.4,15.0,396.5,406.22,315.58
2016,4,11,10,30,37.0,333.0,1.4,15.0,364.0,369.35,286.63
2016,4,11,10,45,40.5,347.5,1.4,15.0,382.0,388.7,301.15
2016,4,11,11,0,44.0,362.0,1.4,15.0,400.0,408.08,315.3
2016,4,11,11,15,57.0,383.0,1.4,15.0,432.0,443.27,341.43
2016,4,11,11,30,70.0,404.0,1.4,15.0,464.0,478.67,367.35
2016,4,11,11,45,65.5,403.0,1.4,15.0,460.0,473.96,363.34
2016,4,11,12,0,61.0,402.0,1.4,15.0,456.0,468.89,359.42
2016,4,11,12,15,63.0,400.0,1.4,15.0,455.5,468.79,359.48
2016,4,11,12,30,65.0,398.0,1.4,15.0,455.0,468.39,359.34
2016,4,11,12,45,152.0,406.0,1.45,15.0,537.0,568.35,435.37
2016,4,11,13,0,239.0,414.0,1.5,15.0,619.0,657.8,501.35
2016,4,11,13,15,233.5,410.0,1.5,15.0,607.0,644.53,491.26
2016,4,11,13,30,228.0,406.0,1.5,15.0,595.0,630.5,481.61
2016,4,11,13,45,231.5,391.0,1.55,15.0,578.0,612.34,469.82
2016,4,11,14,0,235.0,376.0,1.6,15.0,561.0,593.17,457.25
2016,4,11,14,15,194.0,364.5,1.6,15.0,513.5,539.13,417.57
2016,4,11,14,30,153.0,353.0,1.6,15.0,466.0,486.96,378.97
2016,4,11,14,45,461.5,244.5,1.65,15.0,559.0,619.15,486.13
2016,4,11,15,0,770.0,136.0,1.7,15.0,652.0,716.27,562.5
2016,4,11,15,15,752.0,132.0,1.7,15.0,609.5,667.99,526.55
2016,4,11,15,30,734.0,128.0,1.7,15.0,567.0,617.79,489.58
2016,4,11,15,45,712.5,122.5,1.7,15.0,520.5,563.67,448.73
2016,4,11,16,0,691.0,117.0,1.7,15.0,474.0,509.95,407.03
2016,4,11,16,15,659.5,111.5,1.7,14.5,424.0,451.87,361.38
2016,4,11,16,30,628.0,106.0,1.7,14.0,374.0,395.82,315.81
2016,4,11,16,45,593.0,97.0,1.7,14.0,323.5,337.18,266.28
2016,4,11,17,0,558.0,88.0,1.7,14.0,273.0,281.61,218.02
2016,4,11,17,15,498.0,79.0,1.65,13.5,222.5,222.33,166.85
2016,4,11,17,30,438.0,70.0,1.6,13.0,172.0,169.57,121.1
2016,4,11,17,45,359.0,57.0,1.55,13.0,126.5,115.68,76.2
2016,4,11,18,0,280.0,44.0,1.5,13.0,81.0,72.06,42.27
2016,4,11,18,15,162.5,28.0,1.55,12.5,47.0,33.05,14.36
2016,4,11,18,30,45.0,12.0,1.6,12.0,13.0,11.8,0.0
2016,4,11,18,45,22.5,6.0,1.7,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.4,11.5,2.5,2.46,0.0
2016,4,12,6,0,0.0,5.0,2.5,12.0,5.0,4.82,0.0
2016,4,12,6,15,0.0,13.0,2.55,12.0,13.0,12.53,4.63
2016,4,12,6,30,0.0,21.0,2.6,12.0,21.0,20.26,11.54
2016,4,12,6,45,0.0,31.0,2.65,12.0,31.0,29.92,20.05
2016,4,12,7,0,0.0,41.0,2.7,12.0,41.0,39.59,28.5
2016,4,12,7,15,0.0,51.5,2.7,12.0,51.5,49.75,37.26
2016,4,12,7,30,0.0,62.0,2.7,12.0,62.0,59.92,45.9
2016,4,12,7,45,11.0,115.0,2.75,12.5,120.0,116.32,93.33
2016,4,12,8,0,22.0,168.0,2.8,13.0,178.0,174.45,141.16
2016,4,12,8,15,45.5,199.0,2.8,13.0,223.0,221.71,179.64
2016,4,12,8,30,69.0,230.0,2.8,13.0,268.0,269.38,218.03
2016,4,12,8,45,34.5,183.0,2.85,13.0,202.0,203.29,163.68
2016,4,12,9,0,0.0,136.0,2.9,13.0,136.0,132.15,104.53
2016,4,12,9,15,76.5,231.5,2.9,13.0,284.5,286.14,231.07
2016,4,12,9,30,153.0,327.0,2.9,13.0,433.0,451.28,360.69
2016,4,12,9,45,132.5,342.5,2.95,13.5,438.0,457.28,362.69
2016,4,12,10,0,112.0,358.0,3.0,14.0,443.0,455.2,359.32
2016,4,12,10,15,101.0,369.5,3.05,14.0,448.0,461.33,363.18
2016,4,12,10,30,90.0,381.0,3.1,14.0,453.0,466.51,366.28
2016,4,12,10,45,92.0,390.0,3.2,14.5,466.0,480.08,375.66
2016,4,12,11,0,94.0,399.0,3.3,15.0,479.0,493.41,384.8
2016,4,12,11,15,131.0,416.5,3.35,15.0,529.5,556.51,432.73
2016,4,12,11,30,168.0,434.0,3.4,15.0,580.0,612.51,474.65
2016,4,12,11,45,174.0,433.0,3.45,15.0,585.0,618.96,479.29
2016,4,12,12,0,180.0,432.0,3.5,15.0,590.0,624.7,483.76
2016,4,12,12,15,526.0,286.0,3.55,15.0,746.0,825.09,641.19
2016,4,12,12,30,872.0,140.0,3.6,15.0,902.0,999.52,765.82
2016,4,12,12,45,845.5,154.0,3.65,15.5,887.5,988.39,755.83
2016,4,12,13,0,819.0,168.0,3.7,16.0,873.0,968.31,741.39
2016,4,12,13,15,815.0,167.0,3.8,15.5,856.5,951.16,732.18
2016,4,12,13,30,811.0,166.0,3.9,15.0,840.0,931.01,720.81
2016,4,12,13,45,805.0,164.0,4.0,15.0,816.5,905.13,704.02
2016,4,12,14,0,799.0,162.0,4.1,15.0,793.0,876.59,685.29
2016,4,12,14,15,789.0,159.5,4.1,15.0,762.5,841.65,661.37
2016,4,12,14,30,779.0,157.0,4.1,15.0,732.0,804.62,635.83
2016,4,12,14,45,766.0,153.5,4.2,15.0,695.0,764.33,608.1
2016,4,12,15,0,753.0,150.0,4.3,15.0,658.0,720.44,577.12
2016,4,12,15,15,692.5,152.5,4.3,14.5,596.0,648.53,523.38
2016,4,12,15,30,632.0,155.0,4.3,14.0,534.0,579.78,470.89
2016,4,12,15,45,564.0,161.0,4.35,14.0,479.0,511.59,416.82
2016,4,12,16,0,496.0,167.0,4.4,14.0,424.0,450.99,367.68
2016,4,12,16,15,431.5,160.0,4.3,13.5,367.5,384.6,313.74
2016,4,12,16,30,367.0,153.0,4.2,13.0,311.0,324.09,263.74
2016,4,12,16,45,321.5,143.5,4.15,13.0,268.5,272.63,220.08
2016,4,12,17,0,276.0,134.0,4.1,13.0,226.0,228.6,182.18
2016,4,12,17,15,241.0,114.0,4.0,12.5,184.0,181.96,142.11
2016,4,12,17,30,206.0,94.0,3.9,12.0,142.0,139.27,105.3
2016,4,12,17,45,157.5,73.0,3.85,12.0,104.0,97.46,70.13
2016,4,12,18,0,109.0,52.0,3.8,12.0,66.0,61.5,40.97
2016,4,12,18,15,54.5,31.0,3.75,11.5,38.0,31.68,16.57
2016,4,12,18,30,0.0,10.0,3.7,11.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,3.65,11.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
