Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,54.0,12.5,2.25,10.5,16.0,12.29,0.0
2016,4,13,6,0,108.0,25.0,2.3,11.0,32.0,24.46,7.22
2016,4,13,6,15,219.5,41.5,2.4,11.0,72.5,58.32,33.91
2016,4,13,6,30,331.0,58.0,2.5,11.0,113.0,104.99,68.65
2016,4,13,6,45,417.0,68.0,2.65,11.5,163.0,153.27,108.2
2016,4,13,7,0,503.0,78.0,2.8,12.0,213.0,212.55,158.87
2016,4,13,7,15,557.0,86.5,2.8,12.5,265.5,268.74,208.52
2016,4,13,7,30,611.0,95.0,2.8,13.0,318.0,330.51,262.26
2016,4,13,7,45,649.0,101.0,2.85,13.5,370.5,388.08,311.77
2016,4,13,8,0,687.0,107.0,2.9,14.0,423.0,448.76,362.4
2016,4,13,8,15,715.0,112.0,2.85,14.0,473.0,505.79,409.25
2016,4,13,8,30,743.0,117.0,2.8,14.0,523.0,564.21,455.81
2016,4,13,8,45,766.5,120.0,2.8,14.0,570.0,618.72,498.32
2016,4,13,9,0,790.0,123.0,2.8,14.0,617.0,672.59,539.32
2016,4,13,9,15,805.0,126.0,2.75,14.0,659.0,721.0,574.59
2016,4,13,9,30,820.0,129.0,2.7,14.0,701.0,768.33,607.21
2016,4,13,9,45,843.5,125.5,2.7,14.5,740.0,814.32,637.53
2016,4,13,10,0,867.0,122.0,2.7,15.0,779.0,859.18,666.57
2016,4,13,10,15,874.5,124.0,2.7,15.0,808.0,890.48,687.03
2016,4,13,10,30,882.0,126.0,2.7,15.0,837.0,922.96,708.34
2016,4,13,10,45,886.5,127.5,2.7,15.5,859.0,949.41,724.05
2016,4,13,11,0,891.0,129.0,2.7,16.0,881.0,972.81,737.66
2016,4,13,11,15,894.5,130.0,2.7,16.0,896.0,991.57,749.55
2016,4,13,11,30,898.0,131.0,2.7,16.0,911.0,1007.03,759.33
2016,4,13,11,45,894.5,134.5,2.7,16.0,916.0,1014.89,764.14
2016,4,13,12,0,891.0,138.0,2.7,16.0,921.0,1019.21,766.8
2016,4,13,12,15,890.5,138.0,2.7,16.0,920.0,1019.35,766.82
2016,4,13,12,30,890.0,138.0,2.7,16.0,919.0,1016.01,764.69
2016,4,13,12,45,885.0,139.0,2.7,16.0,909.0,1005.88,758.19
2016,4,13,13,0,880.0,140.0,2.7,16.0,899.0,992.42,749.62
2016,4,13,13,15,876.0,139.0,2.75,16.0,882.0,974.6,738.69
2016,4,13,13,30,872.0,138.0,2.8,16.0,865.0,953.61,725.66
2016,4,13,13,45,859.0,140.0,2.85,16.0,839.0,929.46,710.48
2016,4,13,14,0,846.0,142.0,2.9,16.0,813.0,897.64,689.97
2016,4,13,14,15,836.5,140.0,2.9,15.5,781.5,862.3,667.8
2016,4,13,14,30,827.0,138.0,2.9,15.0,750.0,824.71,643.81
2016,4,13,14,45,806.5,139.0,2.95,15.0,711.0,779.61,613.25
2016,4,13,15,0,786.0,140.0,3.0,15.0,672.0,733.47,581.57
2016,4,13,15,15,769.0,136.0,3.0,14.5,629.0,685.23,547.32
2016,4,13,15,30,752.0,132.0,3.0,14.0,586.0,634.88,510.32
2016,4,13,15,45,726.0,128.5,3.05,14.0,537.5,579.21,467.4
2016,4,13,16,0,700.0,125.0,3.1,14.0,489.0,524.31,423.93
2016,4,13,16,15,668.5,119.0,3.1,13.5,438.5,465.18,376.55
2016,4,13,16,30,637.0,113.0,3.1,13.0,388.0,408.06,329.32
2016,4,13,16,45,589.5,106.5,3.1,13.0,335.5,346.39,276.65
2016,4,13,17,0,542.0,100.0,3.1,13.0,283.0,289.13,226.63
2016,4,13,17,15,481.5,90.0,2.95,12.5,231.5,228.3,173.75
2016,4,13,17,30,421.0,80.0,2.8,12.0,180.0,175.39,127.59
2016,4,13,17,45,324.5,66.5,2.7,12.0,132.0,119.85,81.74
2016,4,13,18,0,228.0,53.0,2.6,12.0,84.0,75.57,47.67
2016,4,13,18,15,127.5,33.0,2.55,11.5,49.0,36.78,18.88
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,12.78,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,6.39,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,55.0,14.0,2.2,10.5,18.0,13.76,0.0
2016,4,14,6,0,110.0,28.0,2.2,11.0,36.0,28.45,11.03
2016,4,14,6,15,226.0,44.5,2.25,11.0,77.5,62.44,37.12
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,110.53,72.94
2016,4,14,6,45,417.5,72.5,2.35,11.5,168.5,159.03,113.16
2016,4,14,7,0,493.0,84.0,2.4,12.0,218.0,217.3,163.21
2016,4,14,7,15,417.5,107.0,2.5,12.0,237.0,244.2,191.65
2016,4,14,7,30,342.0,130.0,2.6,12.0,256.0,263.34,211.72
2016,4,14,7,45,510.0,112.0,2.75,12.5,332.0,340.39,275.66
2016,4,14,8,0,678.0,94.0,2.9,13.0,408.0,432.79,351.77
2016,4,14,8,15,662.0,112.5,2.95,13.0,447.5,479.43,390.45
2016,4,14,8,30,646.0,131.0,3.0,13.0,487.0,523.13,425.69
2016,4,14,8,45,554.0,179.5,3.1,13.5,503.0,543.61,439.88
2016,4,14,9,0,462.0,228.0,3.2,14.0,519.0,556.51,447.23
2016,4,14,9,15,624.5,189.0,3.25,14.0,610.0,657.91,527.2
2016,4,14,9,30,787.0,150.0,3.3,14.0,701.0,768.13,610.62
2016,4,14,9,45,812.5,145.5,3.4,14.0,740.0,811.89,640.94
2016,4,14,10,0,838.0,141.0,3.5,14.0,779.0,856.5,672.14
2016,4,14,10,15,484.5,268.5,3.55,14.0,641.0,708.5,558.7
2016,4,14,10,30,131.0,396.0,3.6,14.0,503.0,525.67,411.78
2016,4,14,10,45,484.5,281.0,3.65,14.5,689.0,747.8,587.95
2016,4,14,11,0,838.0,166.0,3.7,15.0,875.0,968.5,746.8
2016,4,14,11,15,842.0,167.0,3.8,15.0,890.0,987.12,757.96
2016,4,14,11,30,846.0,168.0,3.9,15.0,905.0,1002.58,768.73
2016,4,14,11,45,832.0,178.5,4.0,15.0,908.0,1007.13,772.11
2016,4,14,12,0,818.0,189.0,4.1,15.0,911.0,1008.12,773.24
2016,4,14,12,15,817.5,188.5,4.2,15.0,909.0,1007.65,773.52
2016,4,14,12,30,817.0,188.0,4.3,15.0,907.0,1003.91,771.66
2016,4,14,12,45,846.0,167.5,4.4,15.0,906.0,1004.8,773.52
2016,4,14,13,0,875.0,147.0,4.5,15.0,905.0,1001.55,772.58
2016,4,14,13,15,871.0,146.0,4.55,15.0,887.5,983.53,760.99
2016,4,14,13,30,867.0,145.0,4.6,15.0,870.0,962.31,747.29
2016,4,14,13,45,852.0,148.0,4.65,15.0,843.5,932.3,727.36
2016,4,14,14,0,837.0,151.0,4.7,15.0,817.0,899.86,705.64
2016,4,14,14,15,827.0,148.5,4.7,15.0,785.5,863.79,680.83
2016,4,14,14,30,817.0,146.0,4.7,15.0,754.0,825.53,654.3
2016,4,14,14,45,806.0,142.0,4.75,15.0,716.0,782.96,624.66
2016,4,14,15,0,795.0,138.0,4.8,15.0,678.0,738.71,593.45
2016,4,14,15,15,777.0,134.5,4.8,14.5,634.5,689.83,558.0
2016,4,14,15,30,759.0,131.0,4.8,14.0,591.0,639.0,519.71
2016,4,14,15,45,746.0,122.5,4.8,14.0,544.5,585.72,477.74
2016,4,14,16,0,733.0,114.0,4.8,14.0,498.0,531.98,434.31
2016,4,14,16,15,702.5,109.0,4.7,13.5,447.0,472.76,385.74
2016,4,14,16,30,672.0,104.0,4.6,13.0,396.0,415.37,337.32
2016,4,14,16,45,632.5,97.0,4.6,13.0,343.5,354.53,284.47
2016,4,14,17,0,593.0,90.0,4.6,13.0,291.0,297.17,233.45
2016,4,14,17,15,533.5,81.5,4.35,12.5,239.0,236.4,179.73
2016,4,14,17,30,474.0,73.0,4.1,12.0,187.0,182.04,131.61
2016,4,14,17,45,387.0,61.0,3.95,12.0,139.0,125.41,83.93
2016,4,14,18,0,300.0,49.0,3.8,12.0,91.0,79.91,48.31
2016,4,14,18,15,177.5,32.5,3.7,11.5,54.5,38.6,19.21
2016,4,14,18,30,55.0,16.0,3.6,11.0,18.0,13.59,0.0
2016,4,14,18,45,27.5,8.0,3.5,11.0,9.0,7.86,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.0,13.0,2.65,8.5,21.0,12.78,0.0
2016,4,15,6,0,220.0,26.0,2.7,9.0,42.0,30.62,11.61
2016,4,15,6,15,339.5,38.0,2.75,9.5,86.5,68.1,37.52
2016,4,15,6,30,459.0,50.0,2.8,10.0,131.0,119.46,75.8
2016,4,15,6,45,530.0,59.0,2.9,10.5,182.5,171.66,120.2
2016,4,15,7,0,601.0,68.0,3.0,11.0,234.0,231.92,173.27
2016,4,15,7,15,651.0,74.5,3.15,11.5,288.5,290.56,226.04
2016,4,15,7,30,701.0,81.0,3.3,12.0,343.0,354.19,282.27
2016,4,15,7,45,731.5,87.0,3.45,12.5,396.0,413.41,333.93
2016,4,15,8,0,762.0,93.0,3.6,13.0,449.0,474.77,385.79
2016,4,15,8,15,787.5,97.0,3.55,13.0,500.5,533.07,434.15
2016,4,15,8,30,813.0,101.0,3.5,13.0,552.0,592.33,481.83
2016,4,15,8,45,831.5,104.5,3.45,13.5,599.5,647.21,523.83
2016,4,15,9,0,850.0,108.0,3.4,14.0,647.0,701.73,564.26
2016,4,15,9,15,864.5,110.5,3.3,14.0,689.5,751.64,599.38
2016,4,15,9,30,879.0,113.0,3.2,14.0,732.0,800.26,632.7
2016,4,15,9,45,896.0,112.0,3.1,14.5,770.5,842.4,659.6
2016,4,15,10,0,913.0,111.0,3.0,15.0,809.0,885.8,686.91
2016,4,15,10,15,921.0,112.5,2.95,15.0,839.0,922.04,710.42
2016,4,15,10,30,929.0,114.0,2.9,15.0,869.0,955.56,731.9
2016,4,15,10,45,936.0,113.5,2.9,15.5,892.0,983.18,748.25
2016,4,15,11,0,943.0,113.0,2.9,16.0,915.0,1007.67,762.47
2016,4,15,11,15,946.0,114.0,2.9,16.0,929.5,1026.65,774.42
2016,4,15,11,30,949.0,115.0,2.9,16.0,944.0,1042.12,784.15
2016,4,15,11,45,951.0,114.5,2.95,16.5,951.0,1051.46,788.93
2016,4,15,12,0,953.0,114.0,3.0,17.0,958.0,1057.14,791.45
2016,4,15,12,15,952.0,113.5,3.0,17.0,956.0,1056.19,790.74
2016,4,15,12,30,951.0,113.0,3.0,17.0,954.0,1051.53,787.77
2016,4,15,12,45,951.5,111.0,3.05,17.0,944.5,1043.06,782.9
2016,4,15,13,0,952.0,109.0,3.1,17.0,935.0,1030.93,775.71
2016,4,15,13,15,947.5,108.0,3.1,17.0,917.0,1011.49,763.29
2016,4,15,13,30,943.0,107.0,3.1,17.0,899.0,988.65,748.69
2016,4,15,13,45,936.5,106.0,3.15,17.5,873.0,960.72,729.69
2016,4,15,14,0,930.0,105.0,3.2,18.0,847.0,929.76,708.63
2016,4,15,14,15,921.5,103.5,3.2,18.0,814.5,893.7,684.98
2016,4,15,14,30,913.0,102.0,3.2,18.0,782.0,855.08,659.41
2016,4,15,14,45,900.5,100.0,3.2,18.0,743.0,810.47,629.38
2016,4,15,15,0,888.0,98.0,3.2,18.0,704.0,764.02,597.74
2016,4,15,15,15,872.5,95.5,3.15,17.5,659.5,713.39,563.48
2016,4,15,15,30,857.0,93.0,3.1,17.0,615.0,663.47,527.96
2016,4,15,15,45,836.0,90.5,3.05,17.0,566.0,607.34,484.82
2016,4,15,16,0,815.0,88.0,3.0,17.0,517.0,551.27,440.6
2016,4,15,16,15,788.0,84.0,2.9,16.5,465.0,490.96,392.48
2016,4,15,16,30,761.0,80.0,2.8,16.0,413.0,431.97,343.84
2016,4,15,16,45,725.0,75.0,2.7,16.0,359.5,369.98,290.81
2016,4,15,17,0,689.0,70.0,2.6,16.0,306.0,310.57,238.59
2016,4,15,17,15,635.5,64.0,2.55,15.5,253.0,248.67,184.34
2016,4,15,17,30,582.0,58.0,2.5,15.0,200.0,192.35,134.54
2016,4,15,17,45,500.5,49.5,2.45,14.5,150.0,134.65,85.97
2016,4,15,18,0,419.0,41.0,2.4,14.0,100.0,86.4,48.28
2016,4,15,18,15,283.0,28.0,2.45,13.5,60.5,40.47,17.74
2016,4,15,18,30,147.0,15.0,2.5,13.0,21.0,11.49,0.0
2016,4,15,18,45,73.5,7.5,2.55,13.0,10.5,7.37,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,120.5,13.0,1.4,11.5,22.5,12.78,0.0
2016,4,16,6,0,241.0,26.0,1.3,12.0,45.0,32.21,12.69
2016,4,16,6,15,351.5,38.0,1.25,12.5,89.5,70.27,38.37
2016,4,16,6,30,462.0,50.0,1.2,13.0,134.0,121.3,76.35
2016,4,16,6,45,531.0,59.0,1.2,13.5,185.0,173.42,120.08
2016,4,16,7,0,600.0,68.0,1.2,14.0,236.0,233.36,171.79
2016,4,16,7,15,647.5,74.0,1.2,14.5,289.5,290.7,222.05
2016,4,16,7,30,695.0,80.0,1.2,15.0,343.0,352.74,275.11
2016,4,16,7,45,727.0,85.5,1.3,15.5,396.0,411.78,324.82
2016,4,16,8,0,759.0,91.0,1.4,16.0,449.0,473.17,374.78
2016,4,16,8,15,784.0,95.0,1.4,16.0,500.0,531.02,420.78
2016,4,16,8,30,809.0,99.0,1.4,16.0,551.0,589.78,465.99
2016,4,16,8,45,825.5,103.5,1.45,16.5,598.0,644.18,506.01
2016,4,16,9,0,842.0,108.0,1.5,17.0,645.0,698.06,544.47
2016,4,16,9,15,856.5,110.5,1.5,17.5,687.0,747.58,576.79
2016,4,16,9,30,871.0,113.0,1.5,18.0,729.0,795.83,607.42
2016,4,16,9,45,882.0,115.0,1.55,18.5,766.0,835.91,632.5
2016,4,16,10,0,893.0,117.0,1.6,19.0,803.0,876.88,657.95
2016,4,16,10,15,901.0,118.0,1.6,19.0,832.0,911.94,679.85
2016,4,16,10,30,909.0,119.0,1.6,19.0,861.0,944.35,699.9
2016,4,16,10,45,920.0,117.0,1.6,19.5,885.0,973.55,716.44
2016,4,16,11,0,931.0,115.0,1.6,20.0,909.0,999.87,731.03
2016,4,16,11,15,934.0,115.5,1.6,20.0,923.5,1018.06,741.81
2016,4,16,11,30,937.0,116.0,1.6,20.0,938.0,1032.8,750.56
2016,4,16,11,45,942.5,113.5,1.65,20.5,945.5,1043.3,756.09
2016,4,16,12,0,948.0,111.0,1.7,21.0,953.0,1050.23,759.5
2016,4,16,12,15,947.5,111.0,1.7,21.0,951.5,1050.22,759.4
2016,4,16,12,30,947.0,111.0,1.7,21.0,950.0,1046.54,757.18
2016,4,16,12,45,945.0,110.0,1.7,21.0,940.0,1036.68,751.23
2016,4,16,13,0,943.0,109.0,1.7,21.0,930.0,1023.23,743.18
2016,4,16,13,15,939.0,108.5,1.7,21.0,912.5,1004.88,732.12
2016,4,16,13,30,935.0,108.0,1.7,21.0,895.0,983.15,719.01
2016,4,16,13,45,930.0,106.0,1.7,21.0,870.0,955.68,702.22
2016,4,16,14,0,925.0,104.0,1.7,21.0,845.0,925.12,683.43
2016,4,16,14,15,916.5,102.5,1.7,21.0,812.5,889.19,661.02
2016,4,16,14,30,908.0,101.0,1.7,21.0,780.0,850.71,636.78
2016,4,16,14,45,897.5,98.5,1.75,21.0,742.0,807.3,609.45
2016,4,16,15,0,887.0,96.0,1.8,21.0,704.0,761.93,580.36
2016,4,16,15,15,872.5,94.0,1.8,20.5,660.0,712.55,548.61
2016,4,16,15,30,858.0,92.0,1.8,20.0,616.0,662.04,514.39
2016,4,16,15,45,834.5,90.0,1.8,20.0,567.0,606.6,473.35
2016,4,16,16,0,811.0,88.0,1.8,20.0,518.0,549.73,430.09
2016,4,16,16,15,785.0,84.5,1.75,19.5,466.5,490.65,384.38
2016,4,16,16,30,759.0,81.0,1.7,19.0,415.0,432.78,337.99
2016,4,16,16,45,705.0,80.0,1.65,18.5,359.5,367.48,284.46
2016,4,16,17,0,651.0,79.0,1.6,18.0,304.0,307.25,233.61
2016,4,16,17,15,597.5,72.0,1.5,17.5,251.5,246.4,181.38
2016,4,16,17,30,544.0,65.0,1.4,17.0,199.0,191.19,133.52
2016,4,16,17,45,440.0,57.0,1.35,16.5,148.5,132.24,85.73
2016,4,16,18,0,336.0,49.0,1.3,16.0,98.0,84.62,49.89
2016,4,16,18,15,168.0,35.5,1.3,15.5,60.0,41.25,21.6
2016,4,16,18,30,0.0,22.0,1.3,15.0,22.0,20.31,0.0
2016,4,16,18,45,0.0,11.0,1.3,15.0,11.0,10.81,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,103.5,14.5,0.7,13.0,23.0,14.25,0.0
2016,4,17,6,0,207.0,29.0,0.7,13.0,46.0,34.15,15.19
2016,4,17,6,15,310.5,42.5,0.75,13.0,89.0,71.68,41.12
2016,4,17,6,30,414.0,56.0,0.8,13.0,132.0,120.97,78.23
2016,4,17,6,45,485.0,65.5,0.85,13.5,182.5,171.41,120.22
2016,4,17,7,0,556.0,75.0,0.9,14.0,233.0,229.92,170.21
2016,4,17,7,15,604.0,82.0,0.95,14.5,285.5,286.05,218.98
2016,4,17,7,30,652.0,89.0,1.0,15.0,338.0,346.99,270.72
2016,4,17,7,45,688.5,94.0,1.05,15.5,391.0,405.25,319.18
2016,4,17,8,0,725.0,99.0,1.1,16.0,444.0,466.36,368.29
2016,4,17,8,15,750.5,103.5,1.15,16.5,494.0,523.42,412.76
2016,4,17,8,30,776.0,108.0,1.2,17.0,544.0,581.16,456.29
2016,4,17,8,45,798.0,110.5,1.25,17.5,591.0,635.48,496.0
2016,4,17,9,0,820.0,113.0,1.3,18.0,638.0,689.83,534.59
2016,4,17,9,15,834.5,115.5,1.35,18.5,680.0,738.4,566.7
2016,4,17,9,30,849.0,118.0,1.4,19.0,722.0,785.75,597.11
2016,4,17,9,45,865.0,117.5,1.45,19.5,759.0,826.36,622.49
2016,4,17,10,0,881.0,117.0,1.5,20.0,796.0,868.33,648.53
2016,4,17,10,15,888.5,118.5,1.55,20.0,825.5,903.05,670.73
2016,4,17,10,30,896.0,120.0,1.6,20.0,855.0,935.13,691.2
2016,4,17,10,45,902.0,121.0,1.65,20.5,877.5,962.49,707.23
2016,4,17,11,0,908.0,122.0,1.7,21.0,900.0,986.82,721.3
2016,4,17,11,15,911.5,123.0,1.7,21.0,914.5,1005.59,732.53
2016,4,17,11,30,915.0,124.0,1.7,21.0,929.0,1021.0,741.74
2016,4,17,11,45,917.0,124.0,1.7,21.5,936.0,1030.46,745.87
2016,4,17,12,0,919.0,124.0,1.7,22.0,943.0,1036.41,747.93
2016,4,17,12,15,918.5,123.5,1.65,22.0,941.5,1035.82,746.72
2016,4,17,12,30,918.0,123.0,1.6,22.0,940.0,1031.66,743.45
2016,4,17,12,45,918.5,121.5,1.6,22.5,931.0,1023.88,737.42
2016,4,17,13,0,919.0,120.0,1.6,23.0,922.0,1012.56,729.33
2016,4,17,13,15,915.0,119.0,1.5,23.0,904.5,994.01,716.73
2016,4,17,13,30,911.0,118.0,1.4,23.0,887.0,972.16,702.2
2016,4,17,13,45,907.0,115.0,1.3,23.5,862.5,945.06,683.09
2016,4,17,14,0,903.0,112.0,1.2,24.0,838.0,914.91,662.18
2016,4,17,14,15,895.0,110.5,1.05,24.0,806.5,880.02,638.8
2016,4,17,14,30,887.0,109.0,0.9,24.0,775.0,842.63,613.79
2016,4,17,14,45,878.0,105.5,0.8,24.0,737.0,800.09,586.1
2016,4,17,15,0,869.0,102.0,0.7,24.0,699.0,755.53,556.96
2016,4,17,15,15,854.5,99.5,0.6,24.0,655.5,708.48,525.93
2016,4,17,15,30,840.0,97.0,0.5,24.0,612.0,657.89,490.96
2016,4,17,15,45,822.0,93.0,0.4,24.0,564.5,602.79,451.42
2016,4,17,16,0,804.0,89.0,0.3,24.0,517.0,547.52,410.8
2016,4,17,16,15,778.5,85.5,0.35,23.5,466.0,489.05,368.82
2016,4,17,16,30,753.0,82.0,0.4,23.0,415.0,431.76,325.82
2016,4,17,16,45,717.5,77.0,0.45,22.5,362.0,370.39,277.96
2016,4,17,17,0,682.0,72.0,0.5,22.0,309.0,311.51,230.15
2016,4,17,17,15,631.5,65.5,0.65,21.0,256.0,250.31,179.96
2016,4,17,17,30,581.0,59.0,0.8,20.0,203.0,194.35,132.86
2016,4,17,17,45,502.0,50.0,0.95,19.5,153.5,136.51,85.6
2016,4,17,18,0,423.0,41.0,1.1,19.0,104.0,87.81,48.27
2016,4,17,18,15,299.0,28.5,1.15,18.5,64.0,42.48,18.6
2016,4,17,18,30,175.0,16.0,1.2,18.0,24.0,12.19,0.0
2016,4,17,18,45,87.5,8.0,1.25,17.5,12.0,7.86,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.55,14.0,26.0,11.14,0.0
2016,4,18,6,0,258.0,29.0,0.5,14.0,52.0,37.42,16.63
2016,4,18,6,15,364.0,41.0,0.5,14.5,97.0,76.58,42.7
2016,4,18,6,30,470.0,53.0,0.5,15.0,142.0,128.24,81.28
2016,4,18,6,45,538.0,61.5,0.5,15.5,193.5,180.46,124.68
2016,4,18,7,0,606.0,70.0,0.5,16.0,245.0,240.35,175.48
2016,4,18,7,15,653.0,76.5,0.45,16.0,299.0,298.55,225.53
2016,4,18,7,30,700.0,83.0,0.4,16.0,353.0,361.36,278.07
2016,4,18,7,45,732.0,88.5,0.4,16.5,406.5,420.74,326.21
2016,4,18,8,0,764.0,94.0,0.4,17.0,460.0,482.44,374.26
2016,4,18,8,15,788.5,98.0,0.45,17.5,511.0,540.27,418.14
2016,4,18,8,30,813.0,102.0,0.5,18.0,562.0,598.93,461.14
2016,4,18,8,45,833.0,104.5,0.6,19.0,609.5,653.64,499.64
2016,4,18,9,0,853.0,107.0,0.7,20.0,657.0,708.11,536.7
2016,4,18,9,15,866.5,109.5,0.8,20.0,699.0,757.26,569.57
2016,4,18,9,30,880.0,112.0,0.9,20.0,741.0,802.14,599.32
2016,4,18,9,45,896.0,111.0,1.0,20.5,778.5,846.3,627.22
2016,4,18,10,0,912.0,110.0,1.1,21.0,816.0,888.72,653.67
2016,4,18,10,15,919.0,111.5,1.15,21.0,845.5,923.85,675.69
2016,4,18,10,30,926.0,113.0,1.2,21.0,875.0,956.22,695.95
2016,4,18,10,45,932.0,113.5,1.25,21.5,897.5,983.69,711.73
2016,4,18,11,0,938.0,114.0,1.3,22.0,920.0,1008.01,725.53
2016,4,18,11,15,940.5,114.5,1.3,22.0,934.0,1025.7,735.77
2016,4,18,11,30,943.0,115.0,1.3,22.0,948.0,1039.91,743.99
2016,4,18,11,45,943.5,115.5,1.3,22.5,954.0,1048.59,747.48
2016,4,18,12,0,944.0,116.0,1.3,23.0,960.0,1053.64,748.9
2016,4,18,12,15,943.0,116.5,1.3,23.0,958.5,1053.56,748.76
2016,4,18,12,30,942.0,117.0,1.3,23.0,957.0,1049.82,746.57
2016,4,18,12,45,934.5,119.0,1.3,23.0,945.5,1037.69,739.36
2016,4,18,13,0,927.0,121.0,1.3,23.0,934.0,1022.11,730.21
2016,4,18,13,15,922.5,120.5,1.3,23.0,916.0,1003.45,719.25
2016,4,18,13,30,918.0,120.0,1.3,23.0,898.0,981.49,706.3
2016,4,18,13,45,904.5,122.5,1.3,23.0,870.5,951.32,688.19
2016,4,18,14,0,891.0,125.0,1.3,23.0,843.0,918.55,668.42
2016,4,18,14,15,882.0,123.5,1.3,22.5,811.0,883.13,648.07
2016,4,18,14,30,873.0,122.0,1.3,22.0,779.0,848.78,628.2
2016,4,18,14,45,851.0,124.0,1.35,22.0,738.5,801.91,599.07
2016,4,18,15,0,829.0,126.0,1.4,22.0,698.0,754.01,568.83
2016,4,18,15,15,813.0,123.0,1.4,21.5,654.0,704.47,537.12
2016,4,18,15,30,797.0,120.0,1.4,21.0,610.0,654.09,502.55
2016,4,18,15,45,632.0,150.0,1.45,21.0,520.0,546.48,423.15
2016,4,18,16,0,467.0,180.0,1.5,21.0,430.0,449.74,350.08
2016,4,18,16,15,575.5,142.5,1.5,20.5,419.5,443.98,346.5
2016,4,18,16,30,684.0,105.0,1.5,20.0,409.0,424.16,329.83
2016,4,18,16,45,641.0,99.0,1.55,19.5,356.0,362.22,279.67
2016,4,18,17,0,598.0,93.0,1.6,19.0,303.0,304.12,231.29
2016,4,18,17,15,543.0,84.0,1.6,18.0,250.5,243.72,180.59
2016,4,18,17,30,488.0,75.0,1.6,17.0,198.0,189.2,134.2
2016,4,18,17,45,406.5,63.5,1.6,16.5,149.5,132.86,87.88
2016,4,18,18,0,325.0,52.0,1.6,16.0,101.0,86.97,52.38
2016,4,18,18,15,162.5,38.0,1.65,15.5,62.5,43.63,23.93
2016,4,18,18,30,0.0,24.0,1.7,15.0,24.0,22.1,0.0
2016,4,18,18,45,0.0,12.0,1.75,14.5,12.0,11.8,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,117.5,16.0,1.2,12.5,26.5,12.46,0.0
2016,4,19,6,0,235.0,32.0,1.1,13.0,53.0,39.54,19.04
2016,4,19,6,15,338.0,45.0,1.05,13.5,97.5,78.83,45.8
2016,4,19,6,30,441.0,58.0,1.0,14.0,142.0,129.73,84.36
2016,4,19,6,45,520.0,65.0,1.0,14.5,194.5,181.41,127.23
2016,4,19,7,0,599.0,72.0,1.0,15.0,247.0,242.01,178.76
2016,4,19,7,15,645.5,78.0,0.95,15.0,300.5,299.22,228.7
2016,4,19,7,30,692.0,84.0,0.9,15.0,354.0,360.99,281.26
2016,4,19,7,45,728.5,88.0,0.9,15.5,407.5,420.44,330.25
2016,4,19,8,0,765.0,92.0,0.9,16.0,461.0,482.71,379.67
2016,4,19,8,15,789.0,96.0,0.9,16.5,512.0,540.28,423.77
2016,4,19,8,30,813.0,100.0,0.9,17.0,563.0,598.63,466.83
2016,4,19,8,45,827.0,105.0,0.9,17.5,609.0,651.99,504.7
2016,4,19,9,0,841.0,110.0,0.9,18.0,655.0,704.59,540.74
2016,4,19,9,15,854.5,112.5,0.85,18.5,697.0,753.19,570.64
2016,4,19,9,30,868.0,115.0,0.8,19.0,739.0,800.44,598.88
2016,4,19,9,45,870.5,121.5,0.8,19.5,773.0,841.35,623.07
2016,4,19,10,0,873.0,128.0,0.8,20.0,807.0,879.67,645.26
2016,4,19,10,15,881.0,129.5,0.8,20.0,836.5,910.62,663.7
2016,4,19,10,30,889.0,131.0,0.8,20.0,866.0,942.83,682.93
2016,4,19,10,45,889.5,135.0,0.8,20.5,886.5,967.92,696.22
2016,4,19,11,0,890.0,139.0,0.8,21.0,907.0,989.78,707.53
2016,4,19,11,15,700.5,243.0,0.85,21.0,853.5,939.3,676.08
2016,4,19,11,30,511.0,347.0,0.9,21.0,800.0,869.49,627.36
2016,4,19,11,45,510.0,351.0,0.95,21.0,806.0,877.2,633.77
2016,4,19,12,0,509.0,355.0,1.0,21.0,812.0,882.71,637.81
2016,4,19,12,15,459.5,369.5,1.05,21.0,781.5,849.04,615.39
2016,4,19,12,30,410.0,384.0,1.1,21.0,751.0,813.45,591.93
2016,4,19,12,45,436.5,368.5,1.15,21.0,755.5,819.95,598.37
2016,4,19,13,0,463.0,353.0,1.2,21.0,760.0,824.05,602.79
2016,4,19,13,15,358.0,383.0,1.25,21.0,694.5,741.49,545.79
2016,4,19,13,30,253.0,413.0,1.3,21.0,629.0,667.76,494.11
2016,4,19,13,45,238.5,403.0,1.4,21.0,601.5,630.91,470.46
2016,4,19,14,0,224.0,393.0,1.5,21.0,574.0,600.92,450.68
2016,4,19,14,15,156.0,372.5,1.55,20.5,496.5,514.51,389.46
2016,4,19,14,30,88.0,352.0,1.6,20.0,419.0,426.13,325.34
2016,4,19,14,45,122.5,339.0,1.7,20.0,426.5,441.6,339.14
2016,4,19,15,0,157.0,326.0,1.8,20.0,434.0,448.42,345.87
2016,4,19,15,15,123.5,300.5,1.85,19.5,382.5,391.48,303.96
2016,4,19,15,30,90.0,275.0,1.9,19.0,331.0,333.22,260.53
2016,4,19,15,45,90.0,253.5,2.0,18.5,305.5,306.88,241.62
2016,4,19,16,0,90.0,232.0,2.1,18.0,280.0,280.44,222.05
2016,4,19,16,15,192.0,203.0,2.15,17.5,293.0,301.25,240.13
2016,4,19,16,30,294.0,174.0,2.2,17.0,306.0,310.5,247.49
2016,4,19,16,45,269.0,158.5,2.25,17.0,267.5,267.83,212.25
2016,4,19,17,0,244.0,143.0,2.3,17.0,229.0,227.58,178.62
2016,4,19,17,15,369.5,109.0,2.25,16.5,215.0,217.01,165.22
2016,4,19,17,30,495.0,75.0,2.2,16.0,201.0,191.34,136.68
2016,4,19,17,45,434.0,62.0,2.2,15.5,153.5,137.55,91.15
2016,4,19,18,0,373.0,49.0,2.2,15.0,106.0,90.83,53.81
2016,4,19,18,15,252.5,34.5,2.15,14.5,66.5,45.86,23.14
2016,4,19,18,30,132.0,20.0,2.1,14.0,27.0,15.66,0.0
2016,4,19,18,45,66.0,10.0,2.05,14.0,13.5,9.83,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.0,1.15,12.5,29.0,12.2,0.0
2016,4,20,6,0,274.0,32.0,1.2,13.0,58.0,42.67,20.5
2016,4,20,6,15,376.5,43.0,1.2,13.5,103.5,81.99,46.81
2016,4,20,6,30,479.0,54.0,1.2,14.0,149.0,133.38,85.97
2016,4,20,6,45,545.5,62.0,1.3,14.5,200.5,185.6,130.16
2016,4,20,7,0,612.0,70.0,1.4,15.0,252.0,245.28,181.76
2016,4,20,7,15,657.0,76.0,1.35,15.0,305.5,302.77,232.32
2016,4,20,7,30,702.0,82.0,1.3,15.0,359.0,364.62,285.39
2016,4,20,7,45,735.5,86.0,1.3,15.5,411.5,423.49,334.37
2016,4,20,8,0,769.0,90.0,1.3,16.0,464.0,484.44,383.24
2016,4,20,8,15,792.5,93.5,1.3,16.5,514.5,541.39,427.38
2016,4,20,8,30,816.0,97.0,1.3,17.0,565.0,599.06,470.46
2016,4,20,8,45,721.0,137.0,1.35,17.5,575.0,618.18,482.77
2016,4,20,9,0,626.0,177.0,1.4,18.0,585.0,626.21,486.42
2016,4,20,9,15,756.5,140.0,1.4,18.0,663.5,711.99,549.98
2016,4,20,9,30,887.0,103.0,1.4,18.0,742.0,801.4,610.06
2016,4,20,9,45,902.5,101.5,1.45,18.0,779.5,844.75,637.96
2016,4,20,10,0,918.0,100.0,1.5,18.0,817.0,886.31,664.94
2016,4,20,10,15,925.0,101.5,1.55,18.0,846.5,921.47,687.5
2016,4,20,10,30,932.0,103.0,1.6,18.0,876.0,953.87,708.22
2016,4,20,10,45,742.5,211.0,1.65,18.5,836.5,920.13,684.18
2016,4,20,11,0,553.0,319.0,1.7,19.0,797.0,865.38,642.64
2016,4,20,11,15,528.5,334.5,1.7,19.0,798.0,867.17,643.25
2016,4,20,11,30,504.0,350.0,1.7,19.0,799.0,866.14,641.42
2016,4,20,11,45,525.0,347.0,1.75,19.0,817.0,888.15,656.95
2016,4,20,12,0,546.0,344.0,1.8,19.0,835.0,908.17,670.92
2016,4,20,12,15,728.0,237.5,1.8,19.0,891.0,979.45,722.36
2016,4,20,12,30,910.0,131.0,1.8,19.0,947.0,1034.64,757.31
2016,4,20,12,45,906.5,131.0,1.85,19.0,937.0,1024.46,751.05
2016,4,20,13,0,903.0,131.0,1.9,19.0,927.0,1010.88,743.45
2016,4,20,13,15,898.5,130.0,1.9,19.0,909.0,991.99,731.83
2016,4,20,13,30,894.0,129.0,1.9,19.0,891.0,969.91,718.24
2016,4,20,13,45,885.5,129.0,1.95,19.0,865.5,942.14,701.52
2016,4,20,14,0,877.0,129.0,2.0,19.0,840.0,911.63,682.91
2016,4,20,14,15,867.5,127.0,2.0,18.5,807.5,875.65,661.21
2016,4,20,14,30,858.0,125.0,2.0,18.0,775.0,840.85,640.12
2016,4,20,14,45,846.0,122.0,2.0,18.0,736.5,797.09,611.34
2016,4,20,15,0,834.0,119.0,2.0,18.0,698.0,751.64,581.1
2016,4,20,15,15,626.5,177.5,1.95,18.0,597.5,631.4,492.62
2016,4,20,15,30,419.0,236.0,1.9,18.0,497.0,522.57,409.26
2016,4,20,15,45,525.5,183.0,1.9,18.0,484.0,513.38,404.97
2016,4,20,16,0,632.0,130.0,1.9,18.0,471.0,494.83,391.68
2016,4,20,16,15,593.5,126.0,1.85,17.5,421.5,437.53,346.76
2016,4,20,16,30,555.0,122.0,1.8,17.0,372.0,383.09,303.09
2016,4,20,16,45,513.5,116.0,1.8,17.0,325.0,327.08,256.71
2016,4,20,17,0,472.0,110.0,1.8,17.0,278.0,276.66,213.87
2016,4,20,17,15,504.5,88.0,1.7,16.5,241.5,237.48,177.98
2016,4,20,17,30,537.0,66.0,1.6,16.0,205.0,192.85,136.28
2016,4,20,17,45,463.0,56.5,1.55,15.5,156.5,137.74,90.08
2016,4,20,18,0,389.0,47.0,1.5,15.0,108.0,91.18,53.42
2016,4,20,18,15,271.0,33.5,1.5,14.5,68.0,46.78,23.34
2016,4,20,18,30,153.0,20.0,1.5,14.0,28.0,15.92,0.02
2016,4,20,18,45,76.5,10.0,1.5,14.0,14.0,9.83,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,0.9,14.0,9.5,9.16,0.0
2016,4,21,6,0,0.0,19.0,0.9,14.0,19.0,18.33,9.02
2016,4,21,6,15,0.0,34.5,1.0,14.0,34.5,33.32,22.3
2016,4,21,6,30,0.0,50.0,1.1,14.0,50.0,48.25,35.35
2016,4,21,6,45,0.0,67.0,1.2,14.5,67.0,64.66,49.41
2016,4,21,7,0,0.0,84.0,1.3,15.0,84.0,81.14,63.28
2016,4,21,7,15,0.0,102.0,1.35,15.0,102.0,98.66,77.86
2016,4,21,7,30,0.0,120.0,1.4,15.0,120.0,116.25,92.25
2016,4,21,7,45,68.0,165.5,1.5,15.5,199.0,193.3,154.85
2016,4,21,8,0,136.0,211.0,1.6,16.0,278.0,279.59,223.58
2016,4,21,8,15,71.0,197.5,1.65,16.0,233.0,234.53,186.92
2016,4,21,8,30,6.0,184.0,1.7,16.0,188.0,182.87,144.39
2016,4,21,8,45,33.5,233.5,1.8,16.0,255.5,253.54,200.92
2016,4,21,9,0,61.0,283.0,1.9,16.0,323.0,324.71,256.36
2016,4,21,9,15,178.0,305.0,1.95,16.0,432.0,441.46,347.83
2016,4,21,9,30,295.0,327.0,2.0,16.0,541.0,568.16,443.65
2016,4,21,9,45,283.0,347.5,2.05,16.5,561.0,591.22,457.92
2016,4,21,10,0,271.0,368.0,2.1,17.0,581.0,612.59,471.51
2016,4,21,10,15,267.0,384.0,2.1,17.0,600.0,634.73,486.45
2016,4,21,10,30,263.0,400.0,2.1,17.0,619.0,655.71,500.46
2016,4,21,10,45,380.0,369.0,2.1,17.0,694.5,738.97,562.38
2016,4,21,11,0,497.0,338.0,2.1,17.0,770.0,832.33,629.17
2016,4,21,11,15,335.5,394.0,2.15,17.0,688.0,736.73,557.38
2016,4,21,11,30,174.0,450.0,2.2,17.0,606.0,634.73,480.75
2016,4,21,11,45,182.0,447.0,2.25,17.5,611.0,641.11,485.57
2016,4,21,12,0,190.0,444.0,2.3,18.0,616.0,646.75,489.1
2016,4,21,12,15,228.5,443.0,2.35,18.0,649.0,683.75,516.66
2016,4,21,12,30,267.0,442.0,2.4,18.0,682.0,727.25,548.21
2016,4,21,12,45,385.0,394.5,2.5,18.0,737.0,790.43,596.75
2016,4,21,13,0,503.0,347.0,2.6,18.0,792.0,856.79,646.52
2016,4,21,13,15,378.5,381.5,2.65,18.0,713.0,759.47,575.68
2016,4,21,13,30,254.0,416.0,2.7,18.0,634.0,671.63,510.99
2016,4,21,13,45,572.5,262.5,2.8,18.0,733.5,803.67,616.72
2016,4,21,14,0,891.0,109.0,2.9,18.0,833.0,903.9,689.45
2016,4,21,14,15,524.5,238.0,2.9,17.5,660.0,702.07,545.05
2016,4,21,14,30,158.0,367.0,2.9,17.0,487.0,504.42,391.74
2016,4,21,14,45,97.0,324.5,2.95,17.0,397.5,401.21,314.27
2016,4,21,15,0,36.0,282.0,3.0,17.0,308.0,308.2,242.01
2016,4,21,15,15,30.0,258.0,2.95,17.0,279.0,277.8,218.94
2016,4,21,15,30,24.0,234.0,2.9,17.0,250.0,244.61,193.25
2016,4,21,15,45,107.5,235.5,2.9,17.0,295.5,302.8,241.43
2016,4,21,16,0,191.0,237.0,2.9,17.0,341.0,345.44,275.99
2016,4,21,16,15,157.5,214.0,2.85,16.5,294.0,294.62,235.85
2016,4,21,16,30,124.0,191.0,2.8,16.0,247.0,247.09,198.11
2016,4,21,16,45,62.0,154.5,2.8,16.0,182.5,176.43,140.92
2016,4,21,17,0,0.0,118.0,2.8,16.0,118.0,114.19,90.41
2016,4,21,17,15,0.0,98.0,2.65,15.5,98.0,94.66,74.46
2016,4,21,17,30,0.0,78.0,2.5,15.0,78.0,75.21,58.19
2016,4,21,17,45,0.0,60.0,2.4,15.0,60.0,57.78,43.22
2016,4,21,18,0,0.0,42.0,2.3,15.0,42.0,40.47,28.19
2016,4,21,18,15,0.0,26.5,2.25,14.5,26.5,25.59,15.04
2016,4,21,18,30,0.0,11.0,2.2,14.0,11.0,10.61,0.0
2016,4,21,18,45,0.0,5.5,2.15,14.0,5.5,5.41,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,100.5,19.0,3.75,14.0,29.5,14.73,0.0
2016,4,22,6,0,201.0,38.0,3.8,14.0,59.0,45.28,24.61
2016,4,22,6,15,301.0,51.5,3.85,14.0,103.0,82.99,50.8
2016,4,22,6,30,401.0,65.0,3.9,14.0,147.0,132.39,89.02
2016,4,22,6,45,478.0,72.5,4.0,14.0,198.0,183.24,132.03
2016,4,22,7,0,555.0,80.0,4.1,14.0,249.0,241.87,183.09
2016,4,22,7,15,475.5,107.5,4.2,14.0,271.5,273.24,215.12
2016,4,22,7,30,396.0,135.0,4.3,14.0,294.0,296.46,238.32
2016,4,22,7,45,397.0,156.0,4.45,14.0,334.0,340.8,276.56
2016,4,22,8,0,398.0,177.0,4.6,14.0,374.0,384.73,313.46
2016,4,22,8,15,200.0,173.5,4.7,14.0,272.5,288.57,235.5
2016,4,22,8,30,2.0,170.0,4.8,14.0,171.0,166.61,132.93
2016,4,22,8,45,1.0,136.5,4.9,14.5,137.0,133.17,105.08
2016,4,22,9,0,0.0,103.0,5.0,15.0,103.0,99.77,77.21
2016,4,22,9,15,0.0,128.5,5.1,15.0,128.5,124.72,97.48
2016,4,22,9,30,0.0,154.0,5.2,15.0,154.0,149.77,117.62
2016,4,22,9,45,165.0,254.5,5.35,15.0,384.5,393.92,317.71
2016,4,22,10,0,330.0,355.0,5.5,15.0,615.0,649.55,516.6
2016,4,22,10,15,178.0,338.5,5.55,15.0,479.5,503.19,400.09
2016,4,22,10,30,26.0,322.0,5.6,15.0,344.0,347.03,273.72
2016,4,22,10,45,13.0,219.5,5.65,15.0,230.5,226.76,178.76
2016,4,22,11,0,0.0,117.0,5.7,15.0,117.0,113.68,87.4
2016,4,22,11,15,9.0,212.5,5.7,14.5,220.5,216.51,170.78
2016,4,22,11,30,18.0,308.0,5.7,14.0,324.0,320.73,253.69
2016,4,22,11,45,15.0,279.5,5.7,14.0,293.0,289.39,228.68
2016,4,22,12,0,12.0,251.0,5.7,14.0,262.0,258.04,203.83
2016,4,22,12,15,37.0,335.0,5.6,14.0,368.5,374.36,296.14
2016,4,22,12,30,62.0,419.0,5.5,14.0,475.0,485.95,382.44
2016,4,22,12,45,461.0,283.5,5.4,14.0,692.5,756.52,601.37
2016,4,22,13,0,860.0,148.0,5.3,14.0,910.0,988.13,773.45
2016,4,22,13,15,857.0,147.0,5.2,14.0,894.0,976.75,763.66
2016,4,22,13,30,854.0,146.0,5.1,14.0,878.0,956.51,749.18
2016,4,22,13,45,850.5,143.5,5.05,14.0,855.0,931.22,731.58
2016,4,22,14,0,847.0,141.0,5.0,14.0,832.0,903.06,711.96
2016,4,22,14,15,839.0,139.0,5.0,14.0,801.5,868.82,688.25
2016,4,22,14,30,831.0,137.0,5.0,14.0,771.0,832.28,662.75
2016,4,22,14,45,836.0,127.0,5.0,14.0,738.0,795.55,636.95
2016,4,22,15,0,841.0,117.0,5.0,14.0,705.0,755.91,608.79
2016,4,22,15,15,826.5,114.0,5.0,14.0,662.0,706.99,573.33
2016,4,22,15,30,812.0,111.0,5.0,14.0,619.0,657.09,534.98
2016,4,22,15,45,797.5,106.0,5.0,14.0,572.5,604.41,493.37
2016,4,22,16,0,783.0,101.0,5.0,14.0,526.0,551.29,450.33
2016,4,22,16,15,756.0,97.0,4.9,13.5,475.0,492.58,402.19
2016,4,22,16,30,729.0,93.0,4.8,13.0,424.0,435.06,353.64
2016,4,22,16,45,686.0,89.0,4.7,13.0,370.5,372.76,299.41
2016,4,22,17,0,643.0,85.0,4.6,13.0,317.0,314.22,247.28
2016,4,22,17,15,588.5,78.5,4.35,12.5,264.5,253.86,193.63
2016,4,22,17,30,534.0,72.0,4.1,12.0,212.0,199.22,144.8
2016,4,22,17,45,445.0,63.0,3.9,12.0,162.0,141.95,96.1
2016,4,22,18,0,356.0,54.0,3.7,12.0,112.0,94.14,58.12
2016,4,22,18,15,234.5,39.5,3.5,11.5,72.0,50.31,27.75
2016,4,22,18,30,113.0,25.0,3.3,11.0,32.0,20.45,5.16
2016,4,22,18,45,56.5,12.5,3.15,11.0,16.0,12.29,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
