Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,143.0,18.0,2.35,11.5,33.5,14.04,0.86
2016,4,23,6,0,286.0,36.0,2.4,12.0,67.0,49.58,25.67
2016,4,23,6,15,383.5,46.5,2.4,12.0,112.5,89.33,52.98
2016,4,23,6,30,481.0,57.0,2.4,12.0,158.0,140.52,93.21
2016,4,23,6,45,541.5,65.5,2.45,12.5,208.5,192.38,138.08
2016,4,23,7,0,602.0,74.0,2.5,13.0,259.0,250.97,189.62
2016,4,23,7,15,645.0,79.5,2.5,13.0,311.5,306.89,239.69
2016,4,23,7,30,688.0,85.0,2.5,13.0,364.0,366.93,292.33
2016,4,23,7,45,714.0,91.5,2.5,13.5,415.0,423.98,340.84
2016,4,23,8,0,740.0,98.0,2.5,14.0,466.0,482.71,389.06
2016,4,23,8,15,763.0,101.5,2.5,14.0,515.0,537.94,433.86
2016,4,23,8,30,786.0,105.0,2.5,14.0,564.0,593.82,477.88
2016,4,23,8,45,799.5,110.0,2.5,14.5,608.5,645.4,516.42
2016,4,23,9,0,813.0,115.0,2.5,15.0,653.0,696.23,553.22
2016,4,23,9,15,826.5,117.5,2.5,15.0,693.5,743.47,585.96
2016,4,23,9,30,840.0,120.0,2.5,15.0,734.0,789.43,617.38
2016,4,23,9,45,859.5,117.0,2.5,15.5,771.0,829.77,643.24
2016,4,23,10,0,879.0,114.0,2.5,16.0,808.0,871.67,669.87
2016,4,23,10,15,886.0,115.5,2.5,16.0,836.5,905.5,691.86
2016,4,23,10,30,893.0,117.0,2.5,16.0,865.0,936.68,711.99
2016,4,23,10,45,600.0,265.0,2.55,16.0,773.5,845.1,646.35
2016,4,23,11,0,307.0,413.0,2.6,16.0,682.0,723.87,552.04
2016,4,23,11,15,606.5,267.0,2.6,16.0,808.0,875.65,669.3
2016,4,23,11,30,906.0,121.0,2.6,16.0,934.0,1015.04,763.79
2016,4,23,11,45,904.5,123.0,2.6,16.5,939.0,1022.73,765.76
2016,4,23,12,0,903.0,125.0,2.6,17.0,944.0,1026.93,766.89
2016,4,23,12,15,902.5,125.0,2.65,17.0,942.5,1026.57,767.11
2016,4,23,12,30,902.0,125.0,2.7,17.0,941.0,1022.74,765.2
2016,4,23,12,45,897.0,126.0,2.8,17.0,930.0,1012.08,759.36
2016,4,23,13,0,892.0,127.0,2.9,17.0,919.0,998.1,751.4
2016,4,23,13,15,887.5,126.0,3.05,16.5,901.5,979.3,742.04
2016,4,23,13,30,883.0,125.0,3.2,16.0,884.0,957.36,730.43
2016,4,23,13,45,872.0,126.5,3.35,16.0,858.0,929.06,712.92
2016,4,23,14,0,861.0,128.0,3.5,16.0,832.0,898.2,693.46
2016,4,23,14,15,587.0,236.5,3.55,16.0,708.5,756.44,591.41
2016,4,23,14,30,313.0,345.0,3.6,16.0,585.0,614.55,480.97
2016,4,23,14,45,288.0,331.5,3.7,16.0,544.0,568.73,447.94
2016,4,23,15,0,263.0,318.0,3.8,16.0,503.0,523.92,414.61
2016,4,23,15,15,519.5,218.5,3.8,15.5,554.5,596.35,477.23
2016,4,23,15,30,776.0,119.0,3.8,15.0,606.0,642.04,517.28
2016,4,23,15,45,751.0,116.5,3.85,15.0,558.5,587.51,474.44
2016,4,23,16,0,726.0,114.0,3.9,15.0,511.0,533.08,431.17
2016,4,23,16,15,698.0,109.5,3.85,14.5,461.0,476.02,385.27
2016,4,23,16,30,670.0,105.0,3.8,14.0,411.0,420.55,339.28
2016,4,23,16,45,621.0,101.5,3.8,14.0,358.5,359.4,287.06
2016,4,23,17,0,572.0,98.0,3.8,14.0,306.0,302.72,237.58
2016,4,23,17,15,518.5,89.5,3.65,13.5,255.0,244.6,186.82
2016,4,23,17,30,465.0,81.0,3.5,13.0,204.0,191.11,139.86
2016,4,23,17,45,386.5,69.5,3.4,13.0,156.5,137.28,94.32
2016,4,23,18,0,308.0,58.0,3.3,13.0,109.0,92.47,58.61
2016,4,23,18,15,203.5,41.5,3.2,13.0,70.5,50.46,28.75
2016,4,23,18,30,99.0,25.0,3.1,13.0,32.0,21.82,7.1
2016,4,23,18,45,49.5,12.5,3.05,13.0,16.0,12.29,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,89.5,22.5,3.35,11.5,32.5,19.42,5.23
2016,4,24,6,0,179.0,45.0,3.5,12.0,65.0,52.02,31.07
2016,4,24,6,15,271.5,61.0,3.5,12.0,109.5,90.01,58.43
2016,4,24,6,30,364.0,77.0,3.5,12.0,154.0,139.35,97.37
2016,4,24,6,45,446.0,85.5,3.55,12.5,206.5,189.7,139.61
2016,4,24,7,0,528.0,94.0,3.6,13.0,259.0,250.42,191.73
2016,4,24,7,15,576.0,101.5,3.6,13.0,312.0,306.09,241.09
2016,4,24,7,30,624.0,109.0,3.6,13.0,365.0,366.53,293.76
2016,4,24,7,45,672.5,111.0,3.6,13.5,419.5,426.12,344.23
2016,4,24,8,0,721.0,113.0,3.6,14.0,474.0,489.76,396.61
2016,4,24,8,15,746.0,117.5,3.55,14.0,524.0,546.34,442.66
2016,4,24,8,30,771.0,122.0,3.5,14.0,574.0,603.87,488.18
2016,4,24,8,45,797.0,122.0,3.5,14.5,622.0,657.46,528.87
2016,4,24,9,0,823.0,122.0,3.5,15.0,670.0,711.85,569.03
2016,4,24,9,15,837.0,125.0,3.4,15.0,711.0,760.37,602.77
2016,4,24,9,30,851.0,128.0,3.3,15.0,752.0,807.63,634.97
2016,4,24,9,45,864.0,128.5,3.25,15.5,788.0,849.93,662.2
2016,4,24,10,0,877.0,129.0,3.2,16.0,824.0,886.56,685.03
2016,4,24,10,15,884.0,130.5,3.25,16.0,852.5,920.29,707.6
2016,4,24,10,30,891.0,132.0,3.3,16.0,881.0,951.37,728.29
2016,4,24,10,45,894.0,134.5,3.4,16.5,902.0,976.93,744.15
2016,4,24,11,0,897.0,137.0,3.5,17.0,923.0,999.38,757.92
2016,4,24,11,15,899.5,138.0,3.7,17.0,936.5,1016.59,770.36
2016,4,24,11,30,902.0,139.0,3.9,17.0,950.0,1030.49,780.66
2016,4,24,11,45,895.5,144.0,4.1,17.0,954.0,1036.22,785.54
2016,4,24,12,0,889.0,149.0,4.3,17.0,958.0,1038.42,788.16
2016,4,24,12,15,888.0,149.5,4.5,16.5,956.0,1038.03,791.19
2016,4,24,12,30,887.0,150.0,4.7,16.0,954.0,1034.23,792.16
2016,4,24,12,45,864.0,162.5,4.95,16.0,939.0,1024.0,787.58
2016,4,24,13,0,841.0,175.0,5.2,16.0,924.0,1004.64,776.54
2016,4,24,13,15,712.0,238.0,5.35,16.0,864.0,937.59,730.71
2016,4,24,13,30,583.0,301.0,5.5,16.0,804.0,865.92,677.45
2016,4,24,13,45,678.0,248.0,5.65,16.0,816.5,885.8,696.69
2016,4,24,14,0,773.0,195.0,5.8,16.0,829.0,897.07,707.05
2016,4,24,14,15,762.0,192.0,5.85,15.5,797.5,861.0,683.15
2016,4,24,14,30,751.0,189.0,5.9,15.0,766.0,823.05,657.81
2016,4,24,14,45,740.0,184.0,5.95,15.0,729.0,781.37,627.97
2016,4,24,15,0,729.0,179.0,6.0,15.0,692.0,738.26,595.86
2016,4,24,15,15,710.5,174.0,6.0,14.5,649.0,688.63,559.0
2016,4,24,15,30,692.0,169.0,6.0,14.0,606.0,638.65,521.06
2016,4,24,15,45,689.0,155.0,6.05,14.0,562.0,589.13,482.11
2016,4,24,16,0,686.0,141.0,6.1,14.0,518.0,538.36,441.14
2016,4,24,16,15,655.5,135.0,6.05,13.5,467.0,480.35,393.6
2016,4,24,16,30,625.0,129.0,6.0,13.0,416.0,424.28,346.43
2016,4,24,16,45,592.0,119.0,6.0,13.0,365.0,365.47,295.4
2016,4,24,17,0,559.0,109.0,6.0,13.0,314.0,309.52,245.76
2016,4,24,17,15,504.5,99.0,5.95,12.5,262.0,249.06,192.6
2016,4,24,17,30,450.0,89.0,5.9,12.0,210.0,195.75,145.43
2016,4,24,17,45,371.0,76.5,5.85,12.0,161.5,141.59,99.27
2016,4,24,18,0,292.0,64.0,5.8,12.0,113.0,96.5,63.02
2016,4,24,18,15,193.0,45.5,5.7,11.5,73.0,53.71,31.98
2016,4,24,18,30,94.0,27.0,5.6,11.0,33.0,23.63,9.4
2016,4,24,18,45,47.0,13.5,5.6,11.0,16.5,13.27,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,45,195.0,17.0,3.3,8.5,40.0,14.05,3.33
2016,4,25,6,0,390.0,34.0,3.4,9.0,80.0,55.81,27.45
2016,4,25,6,15,483.5,43.0,3.5,9.5,128.5,100.15,58.35
2016,4,25,6,30,577.0,52.0,3.6,10.0,177.0,155.41,102.91
2016,4,25,6,45,637.0,58.0,3.75,10.5,230.5,210.43,151.7
2016,4,25,7,0,697.0,64.0,3.9,11.0,284.0,272.65,207.67
2016,4,25,7,15,736.5,68.5,3.9,11.0,338.5,331.6,261.65
2016,4,25,7,30,776.0,73.0,3.9,11.0,393.0,394.14,317.63
2016,4,25,7,45,804.0,77.0,3.95,11.5,446.5,454.12,369.69
2016,4,25,8,0,832.0,81.0,4.0,12.0,500.0,515.79,421.44
2016,4,25,8,15,853.0,84.0,4.0,12.0,551.0,573.83,469.47
2016,4,25,8,30,874.0,87.0,4.0,12.0,602.0,631.04,515.54
2016,4,25,8,45,889.5,89.5,4.0,12.5,649.0,684.94,556.81
2016,4,25,9,0,905.0,92.0,4.0,13.0,696.0,738.05,594.59
2016,4,25,9,15,916.5,94.0,3.95,13.0,738.0,786.56,628.72
2016,4,25,9,30,928.0,96.0,3.9,13.0,780.0,833.4,661.17
2016,4,25,9,45,934.5,98.5,3.9,13.5,815.0,874.71,688.23
2016,4,25,10,0,941.0,101.0,3.9,14.0,850.0,913.52,713.19
2016,4,25,10,15,947.0,102.5,3.9,14.0,878.5,948.15,736.33
2016,4,25,10,30,953.0,104.0,3.9,14.0,907.0,979.89,757.35
2016,4,25,10,45,956.5,105.0,3.9,14.5,928.5,1005.71,772.79
2016,4,25,11,0,960.0,106.0,3.9,15.0,950.0,1028.21,785.93
2016,4,25,11,15,962.0,106.5,3.9,15.0,963.5,1045.33,796.91
2016,4,25,11,30,964.0,107.0,3.9,15.0,977.0,1058.89,805.59
2016,4,25,11,45,962.0,109.0,3.9,15.5,982.0,1066.44,808.81
2016,4,25,12,0,960.0,111.0,3.9,16.0,987.0,1070.3,809.69
2016,4,25,12,15,959.5,111.0,3.85,16.0,984.5,1069.86,808.99
2016,4,25,12,30,959.0,111.0,3.8,16.0,982.0,1065.74,805.96
2016,4,25,12,45,951.5,113.5,3.8,16.0,970.0,1053.71,798.13
2016,4,25,13,0,944.0,116.0,3.8,16.0,958.0,1038.2,788.12
2016,4,25,13,15,940.0,115.0,3.75,16.0,940.0,1019.05,775.38
2016,4,25,13,30,936.0,114.0,3.7,16.0,922.0,996.57,760.46
2016,4,25,13,45,929.0,113.5,3.7,16.0,896.5,968.65,742.2
2016,4,25,14,0,922.0,113.0,3.7,16.0,871.0,937.8,721.91
2016,4,25,14,15,913.5,111.0,3.75,16.0,838.5,901.34,697.91
2016,4,25,14,30,905.0,109.0,3.8,16.0,806.0,862.39,671.99
2016,4,25,14,45,892.5,107.5,3.85,16.0,767.0,818.53,642.27
2016,4,25,15,0,880.0,106.0,3.9,16.0,728.0,772.9,610.94
2016,4,25,15,15,865.0,103.5,3.95,15.5,683.5,722.97,577.09
2016,4,25,15,30,850.0,101.0,4.0,15.0,639.0,673.66,541.99
2016,4,25,15,45,829.5,98.5,4.05,15.0,590.5,618.2,499.11
2016,4,25,16,0,809.0,96.0,4.1,15.0,542.0,562.79,455.12
2016,4,25,16,15,783.0,92.0,4.1,14.5,490.0,503.35,407.39
2016,4,25,16,30,757.0,88.0,4.1,14.0,438.0,445.14,359.1
2016,4,25,16,45,719.0,84.0,4.1,14.0,384.5,383.13,305.74
2016,4,25,17,0,681.0,80.0,4.1,14.0,331.0,324.57,253.97
2016,4,25,17,15,631.0,73.5,4.0,13.5,277.5,263.4,199.83
2016,4,25,17,30,581.0,67.0,3.9,13.0,224.0,207.38,149.74
2016,4,25,17,45,501.0,59.0,3.85,12.5,173.5,149.81,100.47
2016,4,25,18,0,421.0,51.0,3.8,12.0,123.0,101.42,61.51
2016,4,25,18,15,303.5,38.5,3.7,11.5,81.0,55.48,29.65
2016,4,25,18,30,186.0,26.0,3.6,11.0,39.0,22.62,7.98
2016,4,25,18,45,93.0,13.0,3.5,11.0,19.5,12.78,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,9.0,8.0,7.86,0.0
2016,4,26,5,45,69.0,25.5,1.8,9.5,34.0,22.42,8.76
2016,4,26,6,0,138.0,43.0,1.8,10.0,60.0,48.61,30.0
2016,4,26,6,15,187.0,62.0,1.85,10.5,96.5,81.94,55.77
2016,4,26,6,30,236.0,81.0,1.9,11.0,133.0,121.19,87.93
2016,4,26,6,45,262.5,100.5,2.0,11.5,173.0,161.26,122.68
2016,4,26,7,0,289.0,120.0,2.1,12.0,213.0,204.38,160.12
2016,4,26,7,15,323.5,133.5,2.1,12.0,254.5,247.37,197.31
2016,4,26,7,30,358.0,147.0,2.1,12.0,296.0,295.9,238.63
2016,4,26,7,45,503.0,130.5,2.15,12.5,369.5,367.78,297.68
2016,4,26,8,0,648.0,114.0,2.2,13.0,443.0,455.73,368.88
2016,4,26,8,15,641.0,131.5,2.1,13.0,484.0,503.6,406.82
2016,4,26,8,30,634.0,149.0,2.0,13.0,525.0,549.5,442.1
2016,4,26,8,45,618.5,170.5,1.9,13.5,561.0,591.73,472.34
2016,4,26,9,0,603.0,192.0,1.8,14.0,597.0,631.01,499.27
2016,4,26,9,15,593.0,212.0,1.8,14.0,630.5,669.97,526.78
2016,4,26,9,30,583.0,232.0,1.8,14.0,664.0,704.7,550.72
2016,4,26,9,45,510.0,274.5,1.8,14.0,665.0,709.98,551.55
2016,4,26,10,0,437.0,317.0,1.8,14.0,666.0,708.54,547.65
2016,4,26,10,15,453.0,323.0,1.9,14.0,696.0,742.99,572.64
2016,4,26,10,30,469.0,329.0,2.0,14.0,726.0,776.68,596.61
2016,4,26,10,45,415.5,364.5,2.15,14.5,723.0,774.42,592.33
2016,4,26,11,0,362.0,400.0,2.3,15.0,720.0,763.01,582.0
2016,4,26,11,15,268.5,428.0,2.4,15.0,667.0,707.71,540.35
2016,4,26,11,30,175.0,456.0,2.5,15.0,614.0,641.55,490.57
2016,4,26,11,45,235.0,449.0,2.7,15.0,663.0,695.13,532.29
2016,4,26,12,0,295.0,442.0,2.9,15.0,712.0,755.84,577.75
2016,4,26,12,15,383.5,406.0,3.0,15.0,756.0,806.1,616.5
2016,4,26,12,30,472.0,370.0,3.1,15.0,800.0,861.05,658.11
2016,4,26,12,45,649.5,270.0,3.25,15.0,855.5,929.64,712.87
2016,4,26,13,0,827.0,170.0,3.4,15.0,911.0,986.86,754.0
2016,4,26,13,15,822.5,169.0,3.45,15.0,893.5,968.7,741.87
2016,4,26,13,30,818.0,168.0,3.5,15.0,876.0,947.6,728.41
2016,4,26,13,45,822.5,159.5,3.6,15.0,854.5,924.18,713.65
2016,4,26,14,0,827.0,151.0,3.7,15.0,833.0,897.61,696.62
2016,4,26,14,15,817.5,149.0,3.75,15.0,801.5,862.64,673.25
2016,4,26,14,30,808.0,147.0,3.8,15.0,770.0,825.54,648.22
2016,4,26,14,45,795.0,144.5,3.85,15.0,732.5,783.24,619.16
2016,4,26,15,0,782.0,142.0,3.9,15.0,695.0,739.49,588.73
2016,4,26,15,15,765.0,138.5,3.95,14.5,652.0,691.66,554.99
2016,4,26,15,30,748.0,135.0,4.0,14.0,609.0,642.05,518.39
2016,4,26,15,45,732.0,128.0,4.05,14.0,563.5,589.16,477.43
2016,4,26,16,0,716.0,121.0,4.1,14.0,518.0,536.14,435.29
2016,4,26,16,15,500.0,152.0,4.1,14.0,416.5,415.9,337.76
2016,4,26,16,30,284.0,183.0,4.1,14.0,315.0,315.88,255.8
2016,4,26,16,45,261.5,166.0,4.2,14.0,276.5,273.22,220.36
2016,4,26,17,0,239.0,149.0,4.3,14.0,238.0,232.74,185.99
2016,4,26,17,15,219.5,127.5,4.2,13.5,199.5,191.12,150.44
2016,4,26,17,30,200.0,106.0,4.1,13.0,161.0,151.68,116.36
2016,4,26,17,45,165.5,85.5,4.05,12.5,124.5,112.71,83.33
2016,4,26,18,0,131.0,65.0,4.0,12.0,88.0,77.89,54.49
2016,4,26,18,15,83.0,45.5,3.95,11.5,58.0,47.91,31.12
2016,4,26,18,30,35.0,26.0,3.9,11.0,28.0,23.73,10.19
2016,4,26,18,45,17.5,13.0,3.85,11.0,14.0,12.78,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,10.5,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,11.0,11.0,9.83,0.0
2016,4,27,5,45,155.5,26.0,2.7,11.5,43.5,22.84,9.02
2016,4,27,6,0,277.0,42.0,2.9,12.0,76.0,57.07,31.81
2016,4,27,6,15,368.0,53.5,2.95,12.0,121.5,98.06,61.13
2016,4,27,6,30,459.0,65.0,3.0,12.0,167.0,149.01,101.95
2016,4,27,6,45,514.5,74.5,3.15,12.5,217.5,199.82,146.23
2016,4,27,7,0,570.0,84.0,3.3,13.0,268.0,256.76,196.43
2016,4,27,7,15,289.0,113.5,3.45,13.0,207.0,216.05,172.1
2016,4,27,7,30,8.0,143.0,3.6,13.0,146.0,141.79,114.19
2016,4,27,7,45,4.0,143.5,3.8,13.0,145.0,140.99,113.33
2016,4,27,8,0,0.0,144.0,4.0,13.0,144.0,139.69,111.87
2016,4,27,8,15,74.0,206.0,4.15,13.0,250.5,245.09,199.14
2016,4,27,8,30,148.0,268.0,4.3,13.0,357.0,360.27,292.31
2016,4,27,8,45,225.5,281.0,4.45,13.0,427.5,432.69,350.67
2016,4,27,9,0,303.0,294.0,4.6,13.0,498.0,515.8,416.78
2016,4,27,9,15,156.5,260.0,4.7,13.0,365.5,380.34,307.58
2016,4,27,9,30,10.0,226.0,4.8,13.0,233.0,228.6,182.17
2016,4,27,9,45,158.0,297.0,4.9,13.0,423.5,432.16,348.45
2016,4,27,10,0,306.0,368.0,5.0,13.0,614.0,643.45,513.07
2016,4,27,10,15,586.0,256.5,5.05,13.0,747.0,795.0,634.22
2016,4,27,10,30,866.0,145.0,5.1,13.0,880.0,949.43,748.46
2016,4,27,10,45,866.5,150.5,5.15,13.0,900.5,975.4,765.71
2016,4,27,11,0,867.0,156.0,5.2,13.0,921.0,998.22,781.57
2016,4,27,11,15,871.0,156.5,5.2,13.0,936.0,1016.02,793.55
2016,4,27,11,30,875.0,157.0,5.2,13.0,951.0,1030.61,803.36
2016,4,27,11,45,872.5,160.5,5.2,13.0,956.0,1038.59,808.64
2016,4,27,12,0,870.0,164.0,5.2,13.0,961.0,1043.15,811.66
2016,4,27,12,15,869.5,164.0,5.15,13.0,959.5,1042.64,810.85
2016,4,27,12,30,869.0,164.0,5.1,13.0,958.0,1038.73,807.81
2016,4,27,12,45,866.0,164.0,5.1,13.0,948.0,1028.99,801.24
2016,4,27,13,0,863.0,164.0,5.1,13.0,938.0,1015.96,792.49
2016,4,27,13,15,858.0,162.5,5.1,13.0,920.0,996.26,779.13
2016,4,27,13,30,853.0,161.0,5.1,13.0,902.0,973.52,763.69
2016,4,27,13,45,849.0,157.5,5.1,13.5,877.0,946.71,743.95
2016,4,27,14,0,845.0,154.0,5.1,14.0,852.0,917.08,722.25
2016,4,27,14,15,835.0,151.5,5.05,14.0,819.5,880.64,696.67
2016,4,27,14,30,825.0,149.0,5.0,14.0,787.0,842.05,669.44
2016,4,27,14,45,812.0,146.0,4.95,14.0,749.0,798.63,638.49
2016,4,27,15,0,799.0,143.0,4.9,14.0,711.0,753.72,606.22
2016,4,27,15,15,782.0,139.5,4.8,14.0,667.0,704.22,569.18
2016,4,27,15,30,765.0,136.0,4.7,14.0,623.0,654.86,530.81
2016,4,27,15,45,745.0,130.5,4.65,14.0,575.5,600.25,487.89
2016,4,27,16,0,725.0,125.0,4.6,14.0,528.0,545.86,444.17
2016,4,27,16,15,696.0,119.5,4.55,13.5,476.5,487.3,396.81
2016,4,27,16,30,667.0,114.0,4.5,13.0,425.0,430.45,349.5
2016,4,27,16,45,636.5,105.0,4.45,13.0,374.0,371.5,298.66
2016,4,27,17,0,606.0,96.0,4.4,13.0,323.0,315.06,248.76
2016,4,27,17,15,553.5,88.0,4.3,12.5,270.5,255.75,196.55
2016,4,27,17,30,501.0,80.0,4.2,12.0,218.0,201.96,148.82
2016,4,27,17,45,435.0,68.5,4.15,12.0,170.0,148.03,102.13
2016,4,27,18,0,369.0,57.0,4.1,12.0,122.0,100.85,63.4
2016,4,27,18,15,261.0,43.0,4.05,12.0,81.0,56.95,32.24
2016,4,27,18,30,153.0,29.0,4.0,12.0,40.0,25.46,11.0
2016,4,27,18,45,76.5,14.5,3.95,12.0,20.0,14.25,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,27.0,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,54.0,12.0,2.9,10.0,14.0,11.8,0.0
2016,4,28,5,45,184.5,26.5,3.0,10.5,47.5,24.22,10.17
2016,4,28,6,0,315.0,41.0,3.1,11.0,81.0,60.18,33.07
2016,4,28,6,15,404.5,51.5,3.1,11.5,127.5,101.72,62.78
2016,4,28,6,30,494.0,62.0,3.1,12.0,174.0,153.71,104.63
2016,4,28,6,45,558.5,68.0,3.1,12.5,226.0,205.38,149.59
2016,4,28,7,0,623.0,74.0,3.1,13.0,278.0,264.13,201.34
2016,4,28,7,15,664.5,79.5,3.05,13.0,331.0,320.89,252.18
2016,4,28,7,30,706.0,85.0,3.0,13.0,384.0,381.54,305.26
2016,4,28,7,45,738.5,88.5,2.95,13.5,436.5,439.82,354.62
2016,4,28,8,0,771.0,92.0,2.9,14.0,489.0,499.9,403.81
2016,4,28,8,15,793.5,95.5,2.8,14.5,538.5,556.17,448.26
2016,4,28,8,30,816.0,99.0,2.7,15.0,588.0,613.04,491.59
2016,4,28,8,45,833.5,101.5,2.65,15.5,634.0,665.81,530.59
2016,4,28,9,0,851.0,104.0,2.6,16.0,680.0,718.09,566.97
2016,4,28,9,15,864.0,106.0,2.55,16.0,721.0,763.39,597.72
2016,4,28,9,30,877.0,108.0,2.5,16.0,762.0,809.22,628.42
2016,4,28,9,45,895.0,105.5,2.45,16.5,799.5,852.87,655.91
2016,4,28,10,0,913.0,103.0,2.4,17.0,837.0,894.9,681.79
2016,4,28,10,15,920.0,104.5,2.35,17.0,865.5,929.42,703.47
2016,4,28,10,30,927.0,106.0,2.3,17.0,894.0,961.18,723.16
2016,4,28,10,45,928.0,109.0,2.3,17.5,914.5,985.97,737.24
2016,4,28,11,0,929.0,112.0,2.3,18.0,935.0,1007.46,749.15
2016,4,28,11,15,932.0,112.5,2.35,18.0,949.0,1024.91,760.45
2016,4,28,11,30,935.0,113.0,2.4,18.0,963.0,1038.96,769.64
2016,4,28,11,45,933.5,115.0,2.5,18.0,968.0,1046.63,775.38
2016,4,28,12,0,932.0,117.0,2.6,18.0,973.0,1050.74,778.95
2016,4,28,12,15,931.5,117.0,2.65,18.0,971.5,1050.19,779.09
2016,4,28,12,30,931.0,117.0,2.7,18.0,970.0,1046.1,777.06
2016,4,28,12,45,931.5,115.0,2.8,18.0,960.5,1037.37,772.61
2016,4,28,13,0,932.0,113.0,2.9,18.0,951.0,1025.11,765.92
2016,4,28,13,15,928.5,112.5,2.95,18.0,934.0,1007.1,755.0
2016,4,28,13,30,925.0,112.0,3.0,18.0,917.0,985.8,741.95
2016,4,28,13,45,917.5,112.0,3.1,18.0,891.5,958.17,725.01
2016,4,28,14,0,910.0,112.0,3.2,18.0,866.0,927.68,706.03
2016,4,28,14,15,902.0,110.5,3.3,17.5,834.5,892.54,684.94
2016,4,28,14,30,894.0,109.0,3.4,17.0,803.0,854.92,661.8
2016,4,28,14,45,877.0,110.0,3.5,17.0,763.5,810.51,632.2
2016,4,28,15,0,860.0,111.0,3.6,17.0,724.0,764.7,601.2
2016,4,28,15,15,846.0,108.5,3.65,16.5,681.0,718.37,570.21
2016,4,28,15,30,832.0,106.0,3.7,16.0,638.0,668.61,534.87
2016,4,28,15,45,805.5,105.5,3.8,16.0,589.0,612.35,491.78
2016,4,28,16,0,779.0,105.0,3.9,16.0,540.0,556.74,448.03
2016,4,28,16,15,753.0,101.0,3.9,15.5,489.0,498.83,401.88
2016,4,28,16,30,727.0,97.0,3.9,15.0,438.0,441.95,355.07
2016,4,28,16,45,685.5,93.0,3.95,14.5,384.5,380.35,303.19
2016,4,28,17,0,644.0,89.0,4.0,14.0,331.0,322.33,252.87
2016,4,28,17,15,594.0,82.0,3.95,13.5,279.0,262.65,200.41
2016,4,28,17,30,544.0,75.0,3.9,13.0,227.0,208.15,151.98
2016,4,28,17,45,462.5,66.5,3.85,13.0,176.5,151.73,103.77
2016,4,28,18,0,381.0,58.0,3.8,13.0,126.0,103.82,65.13
2016,4,28,18,15,272.5,44.0,3.6,12.5,84.5,59.05,33.47
2016,4,28,18,30,164.0,30.0,3.4,12.0,43.0,26.78,12.2
2016,4,28,18,45,82.0,15.0,3.2,11.5,21.5,14.74,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,5.0,5.5,1.65,10.0,6.0,5.41,0.0
2016,4,29,5,30,10.0,11.0,1.7,10.0,12.0,10.81,0.0
2016,4,29,5,45,97.5,32.0,1.75,10.5,44.5,29.22,15.08
2016,4,29,6,0,185.0,53.0,1.8,11.0,77.0,62.17,39.45
2016,4,29,6,15,270.0,69.0,1.85,11.0,122.0,100.66,67.93
2016,4,29,6,30,355.0,85.0,1.9,11.0,167.0,149.53,107.16
2016,4,29,6,45,425.5,94.5,1.95,11.0,217.5,198.34,148.73
2016,4,29,7,0,496.0,104.0,2.0,11.0,268.0,254.95,197.73
2016,4,29,7,15,460.0,121.5,2.05,11.0,294.0,288.42,229.69
2016,4,29,7,30,424.0,139.0,2.1,11.0,320.0,317.48,256.62
2016,4,29,7,45,539.5,136.5,2.2,11.5,396.5,393.65,319.39
2016,4,29,8,0,655.0,134.0,2.3,12.0,473.0,482.9,391.29
2016,4,29,8,15,680.5,139.0,2.35,12.0,521.0,536.97,434.73
2016,4,29,8,30,706.0,144.0,2.4,12.0,569.0,592.15,478.16
2016,4,29,8,45,725.0,148.5,2.45,12.0,613.5,643.27,517.48
2016,4,29,9,0,744.0,153.0,2.5,12.0,658.0,694.31,555.9
2016,4,29,9,15,759.0,156.5,2.5,12.0,698.0,740.93,590.0
2016,4,29,9,30,774.0,160.0,2.5,12.0,738.0,786.57,621.57
2016,4,29,9,45,802.0,153.0,2.5,12.5,776.5,829.12,649.37
2016,4,29,10,0,830.0,146.0,2.5,13.0,815.0,872.59,677.41
2016,4,29,10,15,838.5,148.0,2.6,13.0,843.5,906.9,700.84
2016,4,29,10,30,847.0,150.0,2.7,13.0,872.0,938.8,722.62
2016,4,29,10,45,852.5,151.0,2.8,13.5,893.0,964.24,738.61
2016,4,29,11,0,858.0,152.0,2.9,14.0,914.0,986.8,752.66
2016,4,29,11,15,862.0,153.0,3.0,14.0,928.0,1004.88,765.13
2016,4,29,11,30,866.0,154.0,3.1,14.0,942.0,1013.77,771.49
2016,4,29,11,45,868.0,154.0,3.25,14.5,948.5,1022.29,776.77
2016,4,29,12,0,870.0,154.0,3.4,15.0,955.0,1027.52,779.89
2016,4,29,12,15,870.0,154.0,3.5,15.0,953.5,1027.45,780.59
2016,4,29,12,30,870.0,154.0,3.6,15.0,952.0,1024.06,779.19
2016,4,29,12,45,866.0,154.5,3.7,15.5,941.5,1019.96,775.97
2016,4,29,13,0,862.0,155.0,3.8,16.0,931.0,1006.46,766.43
2016,4,29,13,15,857.5,153.5,3.9,16.0,914.0,987.25,754.52
2016,4,29,13,30,853.0,152.0,4.0,16.0,897.0,964.99,740.54
2016,4,29,13,45,845.0,151.5,4.1,16.0,871.5,937.64,722.98
2016,4,29,14,0,837.0,151.0,4.2,16.0,846.0,907.68,703.51
2016,4,29,14,15,827.5,149.0,4.25,16.0,814.5,872.44,679.91
2016,4,29,14,30,818.0,147.0,4.3,16.0,783.0,835.05,654.69
2016,4,29,14,45,806.5,144.0,4.35,16.0,745.5,793.11,626.0
2016,4,29,15,0,795.0,141.0,4.4,16.0,708.0,749.59,595.83
2016,4,29,15,15,779.0,137.5,4.4,15.5,666.0,701.01,561.68
2016,4,29,15,30,763.0,134.0,4.4,15.0,624.0,652.42,525.74
2016,4,29,15,45,743.5,129.5,4.45,15.0,577.5,599.29,484.62
2016,4,29,16,0,724.0,125.0,4.5,15.0,531.0,546.34,442.57
2016,4,29,16,15,697.0,120.0,4.5,14.5,481.0,489.4,396.88
2016,4,29,16,30,670.0,115.0,4.5,14.0,431.0,433.97,351.03
2016,4,29,16,45,639.0,107.5,4.5,14.0,380.0,376.18,301.42
2016,4,29,17,0,608.0,100.0,4.5,14.0,329.0,320.92,252.78
2016,4,29,17,15,557.0,92.0,4.45,13.5,277.5,261.91,201.05
2016,4,29,17,30,506.0,84.0,4.4,13.0,226.0,208.23,153.57
2016,4,29,17,45,437.0,73.0,4.4,13.0,177.0,152.86,105.92
2016,4,29,18,0,368.0,62.0,4.4,13.0,128.0,106.36,67.89
2016,4,29,18,15,261.5,47.0,4.35,12.5,86.5,61.37,35.76
2016,4,29,18,30,155.0,32.0,4.3,12.0,45.0,28.7,13.96
2016,4,29,18,45,77.5,16.0,4.3,12.0,22.5,15.73,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,56.0,7.0,3.35,11.0,9.0,6.88,0.0
2016,4,30,5,30,112.0,14.0,3.4,11.0,18.0,13.76,0.0
2016,4,30,5,45,251.0,27.0,3.5,11.5,55.0,27.18,11.78
2016,4,30,6,0,390.0,40.0,3.6,12.0,92.0,66.43,35.14
2016,4,30,6,15,475.5,49.0,3.65,12.5,140.5,110.7,67.08
2016,4,30,6,30,561.0,58.0,3.7,13.0,189.0,164.89,111.27
2016,4,30,6,45,619.0,64.0,3.8,13.5,242.0,218.96,158.88
2016,4,30,7,0,677.0,70.0,3.9,14.0,295.0,279.3,212.49
2016,4,30,7,15,715.0,74.5,3.9,14.0,348.5,337.45,264.83
2016,4,30,7,30,753.0,79.0,3.9,14.0,402.0,398.27,318.39
2016,4,30,7,45,781.5,82.5,3.95,14.5,455.0,456.69,368.21
2016,4,30,8,0,810.0,86.0,4.0,15.0,508.0,516.85,417.86
2016,4,30,8,15,830.5,89.5,3.95,15.0,557.5,573.84,464.16
2016,4,30,8,30,851.0,93.0,3.9,15.0,607.0,631.14,509.37
2016,4,30,8,45,866.0,95.5,3.85,15.5,653.0,682.24,547.72
2016,4,30,9,0,881.0,98.0,3.8,16.0,699.0,733.7,583.51
2016,4,30,9,15,892.5,100.0,3.75,16.0,739.5,780.94,616.28
2016,4,30,9,30,904.0,102.0,3.7,16.0,780.0,826.56,647.45
2016,4,30,9,45,917.5,100.5,3.65,16.5,816.0,868.35,674.26
2016,4,30,10,0,931.0,99.0,3.6,17.0,852.0,908.17,699.29
2016,4,30,10,15,937.0,100.5,3.55,17.0,880.0,942.2,721.33
2016,4,30,10,30,943.0,102.0,3.5,17.0,908.0,973.37,741.3
2016,4,30,10,45,947.0,102.5,3.5,17.5,929.0,998.62,756.08
2016,4,30,11,0,951.0,103.0,3.5,18.0,950.0,1020.63,768.67
2016,4,30,11,15,953.0,103.5,3.45,18.0,963.0,1037.34,778.8
2016,4,30,11,30,955.0,104.0,3.4,18.0,976.0,1050.56,786.7
2016,4,30,11,45,955.0,104.5,3.4,18.5,981.0,1058.24,789.93
2016,4,30,12,0,955.0,105.0,3.4,19.0,986.0,1062.29,790.91
2016,4,30,12,15,954.0,105.0,3.35,19.0,983.5,1061.19,789.73
2016,4,30,12,30,953.0,105.0,3.3,19.0,981.0,1056.46,786.31
2016,4,30,12,45,946.5,107.0,3.25,19.0,969.5,1044.8,778.46
2016,4,30,13,0,940.0,109.0,3.2,19.0,958.0,1029.7,768.5
2016,4,30,13,15,936.0,108.0,3.15,19.0,940.0,1010.55,755.97
2016,4,30,13,30,932.0,107.0,3.1,19.0,922.0,988.12,741.33
2016,4,30,13,45,926.5,106.0,3.1,19.5,896.5,961.13,722.72
2016,4,30,14,0,921.0,105.0,3.1,20.0,871.0,931.17,702.16
2016,4,30,14,15,913.0,103.5,3.05,20.0,839.0,895.73,678.82
2016,4,30,14,30,905.0,102.0,3.0,20.0,807.0,857.8,653.7
2016,4,30,14,45,895.0,99.5,3.0,20.0,769.0,814.96,625.29
2016,4,30,15,0,885.0,97.0,3.0,20.0,731.0,770.2,595.25
2016,4,30,15,15,871.0,95.0,2.9,19.5,687.5,721.41,562.54
2016,4,30,15,30,857.0,93.0,2.8,19.0,644.0,671.51,528.08
2016,4,30,15,45,838.5,90.5,2.75,19.0,596.5,618.55,488.03
2016,4,30,16,0,820.0,88.0,2.7,19.0,549.0,564.02,445.82
2016,4,30,16,15,796.5,84.5,2.6,18.5,498.0,506.01,400.39
2016,4,30,16,30,773.0,81.0,2.5,18.0,447.0,448.94,354.24
2016,4,30,16,45,739.5,77.0,2.45,18.0,394.5,388.46,303.51
2016,4,30,17,0,706.0,73.0,2.4,18.0,342.0,330.62,253.58
2016,4,30,17,15,660.5,67.5,2.3,17.5,289.0,269.8,200.92
2016,4,30,17,30,615.0,62.0,2.2,17.0,236.0,214.19,151.99
2016,4,30,17,45,544.5,55.0,2.15,17.0,186.0,157.19,103.32
2016,4,30,18,0,474.0,48.0,2.1,17.0,136.0,108.16,63.68
2016,4,30,18,15,366.0,37.5,2.1,16.5,92.5,61.1,31.14
2016,4,30,18,30,258.0,27.0,2.1,16.0,49.0,26.56,11.18
2016,4,30,18,45,129.0,13.5,2.1,15.5,24.5,13.27,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.3,12.5,10.0,7.37,0.0
2016,5,1,5,30,119.0,15.0,1.2,13.0,20.0,11.67,0.0
2016,5,1,5,45,250.0,27.5,1.2,13.5,56.5,28.22,12.47
2016,5,1,6,0,381.0,40.0,1.2,14.0,93.0,66.59,35.22
2016,5,1,6,15,465.5,49.0,1.15,14.0,141.0,110.37,66.78
2016,5,1,6,30,550.0,58.0,1.1,14.0,189.0,163.93,110.14
2016,5,1,6,45,603.0,65.0,1.1,14.5,240.5,217.16,156.33
2016,5,1,7,0,656.0,72.0,1.1,15.0,292.0,276.1,207.55
2016,5,1,7,15,694.5,77.0,1.15,15.5,345.0,333.16,257.01
2016,5,1,7,30,733.0,82.0,1.2,16.0,398.0,394.22,308.34
2016,5,1,7,45,759.5,86.0,1.25,16.5,450.0,451.12,355.01
2016,5,1,8,0,786.0,90.0,1.3,17.0,502.0,509.59,401.3
2016,5,1,8,15,807.0,93.5,1.3,17.5,551.0,565.63,443.91
2016,5,1,8,30,828.0,97.0,1.3,18.0,600.0,622.09,485.31
2016,5,1,8,45,843.0,100.0,1.3,18.5,645.0,674.1,522.12
2016,5,1,9,0,858.0,103.0,1.3,19.0,690.0,723.49,554.66
2016,5,1,9,15,870.0,105.0,1.25,19.5,730.5,770.11,583.48
2016,5,1,9,30,882.0,107.0,1.2,20.0,771.0,815.22,610.6
2016,5,1,9,45,890.5,109.0,1.2,20.5,805.5,855.66,634.72
2016,5,1,10,0,899.0,111.0,1.2,21.0,840.0,893.88,657.06
2016,5,1,10,15,906.0,112.0,1.1,21.0,868.0,927.31,675.72
2016,5,1,10,30,913.0,113.0,1.0,21.0,896.0,958.04,692.31
2016,5,1,10,45,917.0,114.5,0.95,21.5,917.0,983.61,704.99
2016,5,1,11,0,921.0,116.0,0.9,22.0,938.0,1006.05,715.62
2016,5,1,11,15,923.5,116.5,0.85,22.0,951.5,1022.75,724.05
2016,5,1,11,30,926.0,117.0,0.8,22.0,965.0,1036.09,730.5
2016,5,1,11,45,926.5,117.5,0.75,22.5,970.5,1044.0,732.33
2016,5,1,12,0,927.0,118.0,0.7,23.0,976.0,1048.41,732.18
2016,5,1,12,15,926.5,118.0,0.65,23.0,973.5,1047.79,730.56
2016,5,1,12,30,926.0,118.0,0.6,23.0,971.0,1043.64,727.01
2016,5,1,12,45,924.0,117.5,0.6,23.0,961.0,1034.0,721.53
2016,5,1,13,0,922.0,117.0,0.6,23.0,951.0,1020.93,714.17
2016,5,1,13,15,918.0,116.0,0.65,22.5,933.5,1002.05,705.9
2016,5,1,13,30,914.0,115.0,0.7,22.0,916.0,979.96,695.66
2016,5,1,13,45,907.0,114.5,0.8,22.0,890.5,952.52,681.7
2016,5,1,14,0,900.0,114.0,0.9,22.0,865.0,922.25,665.72
2016,5,1,14,15,891.5,112.5,1.0,21.5,833.0,887.0,647.44
2016,5,1,14,30,883.0,111.0,1.1,21.0,801.0,849.36,627.11
2016,5,1,14,45,870.5,109.5,1.25,21.0,763.0,806.37,602.1
2016,5,1,15,0,858.0,108.0,1.4,21.0,725.0,761.7,575.18
2016,5,1,15,15,844.0,105.5,1.45,20.5,682.0,715.42,546.47
2016,5,1,15,30,830.0,103.0,1.5,20.0,639.0,665.84,513.8
2016,5,1,15,45,809.0,100.5,1.55,20.0,591.0,611.13,474.3
2016,5,1,16,0,788.0,98.0,1.6,20.0,543.0,556.57,433.67
2016,5,1,16,15,763.5,94.5,1.6,19.5,493.0,499.61,390.41
2016,5,1,16,30,739.0,91.0,1.6,19.0,443.0,443.77,346.44
2016,5,1,16,45,703.0,86.5,1.65,19.0,390.5,383.03,296.78
2016,5,1,17,0,667.0,82.0,1.7,19.0,338.0,325.6,248.3
2016,5,1,17,15,620.0,75.5,1.6,18.0,285.5,266.08,197.91
2016,5,1,17,30,573.0,69.0,1.5,17.0,233.0,211.34,150.73
2016,5,1,17,45,502.5,61.0,1.45,16.5,183.5,155.69,103.86
2016,5,1,18,0,432.0,53.0,1.4,16.0,134.0,108.03,65.61
2016,5,1,18,15,327.5,41.0,1.35,15.5,91.5,62.08,33.42
2016,5,1,18,30,223.0,29.0,1.3,15.0,49.0,27.94,12.75
2016,5,1,18,45,111.5,14.5,1.3,14.5,24.5,11.28,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.5,1.0,11.0,4.5,4.42,0.0
2016,5,2,5,30,0.0,9.0,1.0,11.0,9.0,8.68,0.0
2016,5,2,5,45,0.0,26.0,1.05,11.5,26.0,25.02,14.06
2016,5,2,6,0,0.0,43.0,1.1,12.0,43.0,41.12,28.9
2016,5,2,6,15,6.5,64.0,1.1,12.0,65.5,62.06,46.96
2016,5,2,6,30,13.0,85.0,1.1,12.0,88.0,83.98,65.71
2016,5,2,6,45,22.0,105.5,1.15,12.5,112.0,107.15,85.1
2016,5,2,7,0,31.0,126.0,1.2,13.0,136.0,131.5,105.22
2016,5,2,7,15,29.0,144.0,1.2,13.5,155.0,150.49,120.76
2016,5,2,7,30,27.0,162.0,1.2,14.0,174.0,169.3,135.77
2016,5,2,7,45,75.0,195.0,1.2,14.5,233.5,226.47,181.53
2016,5,2,8,0,123.0,228.0,1.2,15.0,293.0,291.21,232.4
2016,5,2,8,15,96.0,245.0,1.15,15.0,298.5,296.84,235.8
2016,5,2,8,30,69.0,262.0,1.1,15.0,304.0,302.0,238.77
2016,5,2,8,45,174.5,283.5,1.1,15.5,401.0,401.82,316.35
2016,5,2,9,0,280.0,305.0,1.1,16.0,498.0,511.65,398.19
2016,5,2,9,15,189.5,329.0,1.1,16.0,463.0,475.64,368.22
2016,5,2,9,30,99.0,353.0,1.1,16.0,428.0,431.24,332.66
2016,5,2,9,45,146.5,374.0,1.1,16.5,490.5,501.32,384.37
2016,5,2,10,0,194.0,395.0,1.1,17.0,553.0,569.37,432.5
2016,5,2,10,15,170.0,410.0,1.1,17.0,552.0,569.76,430.8
2016,5,2,10,30,146.0,425.0,1.1,17.0,551.0,568.27,428.4
2016,5,2,10,45,165.0,436.5,1.15,17.5,582.0,601.92,451.76
2016,5,2,11,0,184.0,448.0,1.2,18.0,613.0,635.7,474.63
2016,5,2,11,15,171.0,455.5,1.2,18.0,610.5,634.09,472.41
2016,5,2,11,30,158.0,463.0,1.2,18.0,608.0,631.4,469.84
2016,5,2,11,45,149.0,465.0,1.25,18.0,602.5,626.01,466.08
2016,5,2,12,0,140.0,467.0,1.3,18.0,597.0,619.81,461.81
2016,5,2,12,15,130.5,464.5,1.35,18.0,585.5,607.73,453.51
2016,5,2,12,30,121.0,462.0,1.4,18.0,574.0,595.03,444.83
2016,5,2,12,45,167.0,457.5,1.45,18.0,610.5,634.38,474.56
2016,5,2,13,0,213.0,453.0,1.5,18.0,647.0,672.08,502.47
2016,5,2,13,15,197.0,445.0,1.55,18.0,622.0,644.7,483.34
2016,5,2,13,30,181.0,437.0,1.6,18.0,597.0,617.07,464.46
2016,5,2,13,45,199.5,422.5,1.65,18.0,593.5,614.3,464.19
2016,5,2,14,0,218.0,408.0,1.7,18.0,590.0,609.93,462.56
2016,5,2,14,15,237.0,388.0,1.75,18.0,579.5,598.61,456.08
2016,5,2,14,30,256.0,368.0,1.8,18.0,569.0,590.56,451.82
2016,5,2,14,45,242.0,351.5,1.85,18.0,534.0,547.52,421.44
2016,5,2,15,0,228.0,335.0,1.9,18.0,499.0,510.02,394.81
2016,5,2,15,15,208.0,315.5,1.9,17.5,458.5,465.72,363.12
2016,5,2,15,30,188.0,296.0,1.9,17.0,418.0,422.65,331.78
2016,5,2,15,45,188.5,272.5,1.9,16.5,387.5,389.77,308.05
2016,5,2,16,0,189.0,249.0,1.9,16.0,357.0,356.54,283.44
2016,5,2,16,15,242.5,218.5,1.9,15.5,343.5,346.25,276.62
2016,5,2,16,30,296.0,188.0,1.9,15.0,330.0,327.43,262.02
2016,5,2,16,45,265.5,168.5,1.95,15.0,285.0,278.33,222.03
2016,5,2,17,0,235.0,149.0,2.0,15.0,240.0,232.29,184.01
2016,5,2,17,15,197.5,133.5,1.95,14.5,202.5,191.2,149.96
2016,5,2,17,30,160.0,118.0,1.9,14.0,165.0,153.72,118.8
2016,5,2,17,45,131.0,96.0,1.9,14.0,129.5,116.84,87.82
2016,5,2,18,0,102.0,74.0,1.9,14.0,94.0,83.48,60.19
2016,5,2,18,15,64.5,52.5,1.85,13.5,64.0,53.56,36.47
2016,5,2,18,30,27.0,31.0,1.8,13.0,34.0,29.43,16.73
