Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,45,13.5,15.5,1.8,13.0,17.0,14.71,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.3,11.0,4.0,3.93,0.0
2016,5,3,5,30,0.0,8.0,1.3,11.0,8.0,7.71,0.0
2016,5,3,5,45,0.0,23.0,1.3,11.5,23.0,22.2,12.03
2016,5,3,6,0,0.0,38.0,1.3,12.0,38.0,36.58,25.15
2016,5,3,6,15,0.0,57.5,1.25,12.0,57.5,55.16,41.45
2016,5,3,6,30,0.0,77.0,1.2,12.0,77.0,73.92,57.75
2016,5,3,6,45,3.5,97.5,1.2,12.5,98.5,94.66,75.2
2016,5,3,7,0,7.0,118.0,1.2,13.0,120.0,115.91,92.75
2016,5,3,7,15,114.5,147.5,1.25,13.0,197.5,186.64,149.82
2016,5,3,7,30,222.0,177.0,1.3,13.0,275.0,269.83,217.0
2016,5,3,7,45,120.5,184.0,1.4,13.0,238.0,239.4,192.97
2016,5,3,8,0,19.0,191.0,1.5,13.0,201.0,195.53,156.82
2016,5,3,8,15,126.0,231.0,1.6,13.0,307.5,303.12,244.32
2016,5,3,8,30,233.0,271.0,1.7,13.0,414.0,417.22,334.26
2016,5,3,8,45,300.0,278.0,1.8,13.5,476.5,484.66,385.65
2016,5,3,9,0,367.0,285.0,1.9,14.0,539.0,554.08,437.92
2016,5,3,9,15,300.0,320.5,1.85,14.0,536.0,555.37,435.93
2016,5,3,9,30,233.0,356.0,1.8,14.0,533.0,545.86,426.22
2016,5,3,9,45,175.5,375.0,1.8,14.5,511.5,526.43,408.96
2016,5,3,10,0,118.0,394.0,1.8,15.0,490.0,502.62,388.39
2016,5,3,10,15,177.5,407.5,1.7,15.0,557.5,573.83,441.42
2016,5,3,10,30,237.0,421.0,1.6,15.0,625.0,647.66,494.3
2016,5,3,10,45,257.0,427.5,1.55,15.5,654.0,685.49,518.96
2016,5,3,11,0,277.0,434.0,1.5,16.0,683.0,716.99,539.24
2016,5,3,11,15,290.5,437.5,1.4,16.0,701.5,738.6,552.94
2016,5,3,11,30,304.0,441.0,1.3,16.0,720.0,759.32,565.94
2016,5,3,11,45,341.5,427.5,1.2,16.0,743.5,785.2,583.26
2016,5,3,12,0,379.0,414.0,1.1,16.0,767.0,809.99,599.5
2016,5,3,12,15,427.5,396.5,1.05,16.0,793.5,846.06,623.87
2016,5,3,12,30,476.0,379.0,1.0,16.0,820.0,874.47,642.89
2016,5,3,12,45,464.5,375.0,1.0,16.0,801.5,854.91,629.68
2016,5,3,13,0,453.0,371.0,1.0,16.0,783.0,833.62,615.95
2016,5,3,13,15,503.5,347.0,1.05,16.0,797.0,849.87,629.66
2016,5,3,13,30,554.0,323.0,1.1,16.0,811.0,862.4,640.42
2016,5,3,13,45,499.5,328.0,1.15,16.0,758.5,804.04,601.19
2016,5,3,14,0,445.0,333.0,1.2,16.0,706.0,746.39,562.48
2016,5,3,14,15,399.0,338.5,1.3,16.0,664.0,692.95,526.59
2016,5,3,14,30,353.0,344.0,1.4,16.0,622.0,646.43,494.52
2016,5,3,14,45,336.5,330.5,1.5,16.0,585.0,605.92,467.03
2016,5,3,15,0,320.0,317.0,1.6,16.0,548.0,565.63,439.04
2016,5,3,15,15,231.0,307.5,1.65,16.0,469.0,474.06,370.72
2016,5,3,15,30,142.0,298.0,1.7,16.0,390.0,393.81,309.53
2016,5,3,15,45,116.0,272.5,1.8,16.0,344.0,344.53,272.44
2016,5,3,16,0,90.0,247.0,1.9,16.0,298.0,294.89,234.23
2016,5,3,16,15,89.5,224.0,1.95,15.5,271.0,266.74,213.02
2016,5,3,16,30,89.0,201.0,2.0,15.0,244.0,238.59,191.23
2016,5,3,16,45,113.5,179.0,2.05,15.0,227.5,223.42,179.01
2016,5,3,17,0,138.0,157.0,2.1,15.0,211.0,203.69,162.29
2016,5,3,17,15,115.5,137.5,2.05,14.5,178.0,169.09,133.78
2016,5,3,17,30,93.0,118.0,2.0,14.0,145.0,137.01,107.19
2016,5,3,17,45,75.0,95.0,1.95,14.0,114.5,105.19,80.41
2016,5,3,18,0,57.0,72.0,1.9,14.0,84.0,75.95,55.92
2016,5,3,18,15,31.0,51.0,1.8,13.5,57.5,50.34,35.12
2016,5,3,18,30,5.0,30.0,1.7,13.0,31.0,28.62,16.65
2016,5,3,18,45,2.5,15.0,1.6,13.0,15.5,14.48,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.05,12.0,5.5,5.41,0.0
2016,5,4,5,30,0.0,11.0,2.1,12.0,11.0,10.61,0.0
2016,5,4,5,45,11.5,32.0,2.15,12.0,33.5,30.38,18.45
2016,5,4,6,0,23.0,53.0,2.2,12.0,56.0,51.83,37.03
2016,5,4,6,15,42.5,75.5,2.2,12.0,85.0,77.59,58.55
2016,5,4,6,30,62.0,98.0,2.2,12.0,114.0,105.95,82.41
2016,5,4,6,45,90.0,117.5,2.2,12.5,146.0,136.54,107.78
2016,5,4,7,0,118.0,137.0,2.2,13.0,178.0,170.29,135.8
2016,5,4,7,15,135.0,160.5,2.1,13.0,214.5,206.95,166.47
2016,5,4,7,30,152.0,184.0,2.0,13.0,251.0,245.51,198.26
2016,5,4,7,45,144.0,208.0,1.95,13.0,277.5,274.33,221.67
2016,5,4,8,0,136.0,232.0,1.9,13.0,304.0,302.23,243.74
2016,5,4,8,15,98.5,246.5,1.85,13.0,301.5,299.86,241.02
2016,5,4,8,30,61.0,261.0,1.8,13.0,299.0,295.93,236.75
2016,5,4,8,45,135.5,290.5,1.75,13.5,382.5,382.66,304.89
2016,5,4,9,0,210.0,320.0,1.7,14.0,466.0,472.73,373.24
2016,5,4,9,15,220.5,339.0,1.6,14.0,500.0,509.41,399.26
2016,5,4,9,30,231.0,358.0,1.5,14.0,534.0,546.36,425.35
2016,5,4,9,45,156.5,370.5,1.45,14.0,492.0,505.99,392.53
2016,5,4,10,0,82.0,383.0,1.4,14.0,450.0,454.58,351.75
2016,5,4,10,15,87.0,399.0,1.35,14.0,472.5,478.22,369.0
2016,5,4,10,30,92.0,415.0,1.3,14.0,495.0,501.89,385.57
2016,5,4,10,45,94.5,426.5,1.3,14.5,510.5,518.49,396.37
2016,5,4,11,0,97.0,438.0,1.3,15.0,526.0,534.85,406.98
2016,5,4,11,15,158.0,450.0,1.35,15.0,595.0,615.48,466.34
2016,5,4,11,30,219.0,462.0,1.4,15.0,664.0,690.22,519.92
2016,5,4,11,45,185.0,466.5,1.5,15.0,638.0,663.02,499.74
2016,5,4,12,0,151.0,471.0,1.6,15.0,612.0,634.6,479.45
2016,5,4,12,15,243.0,453.5,1.7,15.0,679.0,715.2,540.11
2016,5,4,12,30,335.0,436.0,1.8,15.0,746.0,787.23,593.02
2016,5,4,12,45,374.0,411.5,1.9,15.0,754.5,797.3,601.82
2016,5,4,13,0,413.0,387.0,2.0,15.0,763.0,810.84,613.52
2016,5,4,13,15,363.0,401.0,2.05,15.0,727.0,764.69,580.67
2016,5,4,13,30,313.0,415.0,2.1,15.0,691.0,724.48,551.98
2016,5,4,13,45,403.0,366.5,2.15,15.5,712.0,754.42,576.23
2016,5,4,14,0,493.0,318.0,2.2,16.0,733.0,774.03,592.48
2016,5,4,14,15,478.0,308.5,2.25,16.0,698.5,735.81,566.07
2016,5,4,14,30,463.0,299.0,2.3,16.0,664.0,696.9,539.31
2016,5,4,14,45,421.5,300.0,2.4,16.0,620.5,647.01,503.64
2016,5,4,15,0,380.0,301.0,2.5,16.0,577.0,594.8,465.78
2016,5,4,15,15,427.5,265.0,2.5,15.5,558.0,579.61,457.39
2016,5,4,15,30,475.0,229.0,2.5,15.0,539.0,555.32,441.53
2016,5,4,15,45,483.5,208.0,2.55,15.0,503.5,516.28,412.42
2016,5,4,16,0,492.0,187.0,2.6,15.0,468.0,475.44,381.18
2016,5,4,16,15,408.0,186.0,2.55,15.0,405.0,403.98,324.19
2016,5,4,16,30,324.0,185.0,2.5,15.0,342.0,338.12,271.12
2016,5,4,16,45,327.0,162.0,2.5,15.0,305.0,298.2,238.18
2016,5,4,17,0,330.0,139.0,2.5,15.0,268.0,257.69,203.67
2016,5,4,17,15,289.5,126.0,2.4,14.5,227.0,212.82,165.84
2016,5,4,17,30,249.0,113.0,2.3,14.0,186.0,172.26,131.48
2016,5,4,17,45,210.5,93.5,2.2,14.0,147.0,130.45,96.09
2016,5,4,18,0,172.0,74.0,2.1,14.0,108.0,93.14,65.28
2016,5,4,18,15,120.5,54.0,2.0,13.5,74.5,58.97,38.88
2016,5,4,18,30,69.0,34.0,1.9,13.0,41.0,32.24,18.68
2016,5,4,18,45,34.5,17.0,1.8,13.0,20.5,15.36,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,3.0,9.0,1.75,12.0,9.5,8.85,0.0
2016,5,5,5,30,6.0,18.0,1.8,12.0,19.0,17.06,0.0
2016,5,5,5,45,65.5,38.0,1.9,12.5,48.0,36.27,22.22
2016,5,5,6,0,125.0,58.0,2.0,13.0,77.0,64.08,43.07
2016,5,5,6,15,168.5,78.0,2.05,13.0,114.0,97.8,69.81
2016,5,5,6,30,212.0,98.0,2.1,13.0,151.0,136.72,102.01
2016,5,5,6,45,263.0,110.5,2.2,13.5,191.5,175.53,134.47
2016,5,5,7,0,314.0,123.0,2.3,14.0,232.0,219.94,171.98
2016,5,5,7,15,307.0,146.5,2.3,14.0,267.5,258.88,206.06
2016,5,5,7,30,300.0,170.0,2.3,14.0,303.0,296.88,238.41
2016,5,5,7,45,321.5,188.5,2.3,14.0,347.0,342.66,276.05
2016,5,5,8,0,343.0,207.0,2.3,14.0,391.0,390.28,314.37
2016,5,5,8,15,385.0,218.5,2.25,14.0,442.5,444.53,357.25
2016,5,5,8,30,427.0,230.0,2.2,14.0,494.0,505.53,404.33
2016,5,5,8,45,397.0,259.0,2.2,14.5,518.5,531.62,422.28
2016,5,5,9,0,367.0,288.0,2.2,15.0,543.0,557.61,439.68
2016,5,5,9,15,339.5,315.0,2.15,15.0,561.5,580.13,454.72
2016,5,5,9,30,312.0,342.0,2.1,15.0,580.0,599.63,467.21
2016,5,5,9,45,260.5,370.0,2.1,15.0,574.5,597.29,463.22
2016,5,5,10,0,209.0,398.0,2.1,15.0,569.0,585.33,452.33
2016,5,5,10,15,125.0,383.5,2.1,15.0,487.0,502.14,388.66
2016,5,5,10,30,41.0,369.0,2.1,15.0,405.0,407.64,315.52
2016,5,5,10,45,190.5,395.5,2.1,15.5,566.5,583.45,450.03
2016,5,5,11,0,340.0,422.0,2.1,16.0,728.0,765.0,580.02
2016,5,5,11,15,335.5,431.0,2.15,16.0,736.5,775.62,585.52
2016,5,5,11,30,331.0,440.0,2.2,16.0,745.0,784.75,591.59
2016,5,5,11,45,282.0,453.5,2.25,16.0,714.5,752.82,567.96
2016,5,5,12,0,233.0,467.0,2.3,16.0,684.0,712.09,538.43
2016,5,5,12,15,293.0,448.0,2.3,16.0,720.5,759.22,573.75
2016,5,5,12,30,353.0,429.0,2.3,16.0,757.0,797.78,602.2
2016,5,5,12,45,594.0,296.0,2.3,16.5,841.0,902.56,681.25
2016,5,5,13,0,835.0,163.0,2.3,17.0,925.0,990.39,740.59
2016,5,5,13,15,830.5,162.0,2.25,17.0,907.5,972.08,727.42
2016,5,5,13,30,826.0,161.0,2.2,17.0,890.0,950.86,713.51
2016,5,5,13,45,817.0,160.5,2.2,17.0,865.0,923.21,695.88
2016,5,5,14,0,808.0,160.0,2.2,17.0,840.0,893.12,676.59
2016,5,5,14,15,798.5,158.0,2.2,16.5,809.5,858.8,655.55
2016,5,5,14,30,789.0,156.0,2.2,16.0,779.0,822.43,632.88
2016,5,5,14,45,418.5,232.0,2.2,16.0,561.5,576.12,451.62
2016,5,5,15,0,48.0,308.0,2.2,16.0,344.0,342.19,267.31
2016,5,5,15,15,389.0,225.5,2.15,16.0,482.5,512.66,407.27
2016,5,5,15,30,730.0,143.0,2.1,16.0,621.0,642.26,508.02
2016,5,5,15,45,709.0,138.5,2.05,16.0,575.0,589.84,467.08
2016,5,5,16,0,688.0,134.0,2.0,16.0,529.0,537.8,426.96
2016,5,5,16,15,660.5,128.5,1.95,15.5,480.0,481.99,383.65
2016,5,5,16,30,633.0,123.0,1.9,15.0,431.0,427.81,340.3
2016,5,5,16,45,595.0,117.0,1.85,15.0,380.0,370.59,292.81
2016,5,5,17,0,557.0,111.0,1.8,15.0,329.0,316.7,246.95
2016,5,5,17,15,508.5,102.0,1.7,14.5,279.0,259.01,197.87
2016,5,5,17,30,460.0,93.0,1.6,14.0,229.0,207.67,153.56
2016,5,5,17,45,392.5,81.5,1.55,14.0,181.5,155.42,109.44
2016,5,5,18,0,325.0,70.0,1.5,14.0,134.0,110.78,73.25
2016,5,5,18,15,236.0,54.0,1.35,13.5,93.0,67.94,41.87
2016,5,5,18,30,147.0,38.0,1.2,13.0,52.0,36.56,20.94
2016,5,5,18,45,73.5,19.0,1.1,13.0,26.0,16.06,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.5,11.0,4.5,4.42,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,8.68,0.0
2016,5,6,5,45,0.0,23.0,1.55,11.5,23.0,22.2,12.43
2016,5,6,6,0,0.0,37.0,1.6,12.0,37.0,35.74,24.56
2016,5,6,6,15,0.0,55.0,1.55,12.0,55.0,52.89,39.6
2016,5,6,6,30,0.0,73.0,1.5,12.0,73.0,70.19,54.63
2016,5,6,6,45,0.0,92.0,1.45,12.0,92.0,88.55,70.31
2016,5,6,7,0,0.0,111.0,1.4,12.0,111.0,106.99,85.78
2016,5,6,7,15,0.0,90.0,1.3,12.0,90.0,86.99,68.69
2016,5,6,7,30,0.0,69.0,1.2,12.0,69.0,66.7,51.37
2016,5,6,7,45,10.0,132.0,1.2,12.5,137.5,132.62,106.23
2016,5,6,8,0,20.0,195.0,1.2,13.0,206.0,199.96,160.5
2016,5,6,8,15,24.0,216.0,1.15,13.0,230.5,224.03,179.13
2016,5,6,8,30,28.0,237.0,1.1,13.0,255.0,251.11,200.05
2016,5,6,8,45,14.0,138.0,1.1,13.0,147.0,143.36,113.23
2016,5,6,9,0,0.0,39.0,1.1,13.0,39.0,37.72,26.0
2016,5,6,9,15,5.5,136.0,1.1,13.0,140.0,136.18,107.28
2016,5,6,9,30,11.0,233.0,1.1,13.0,241.0,236.14,186.57
2016,5,6,9,45,10.0,228.5,1.15,13.0,236.5,231.33,182.04
2016,5,6,10,0,9.0,224.0,1.2,13.0,232.0,226.42,177.96
2016,5,6,10,15,4.5,170.0,1.2,13.0,174.0,169.53,132.67
2016,5,6,10,30,0.0,116.0,1.2,13.0,116.0,112.64,86.87
2016,5,6,10,45,0.0,115.0,1.25,13.5,115.0,111.7,85.99
2016,5,6,11,0,0.0,114.0,1.3,14.0,114.0,110.76,85.0
2016,5,6,11,15,11.0,227.5,1.3,14.0,238.0,233.16,182.41
2016,5,6,11,30,22.0,341.0,1.3,14.0,362.0,357.18,276.9
2016,5,6,11,45,25.0,356.0,1.35,14.0,380.0,382.53,295.23
2016,5,6,12,0,28.0,371.0,1.4,14.0,398.0,401.06,309.05
2016,5,6,12,15,30.5,377.5,1.4,14.0,407.0,410.22,315.82
2016,5,6,12,30,33.0,384.0,1.4,14.0,416.0,419.17,322.53
2016,5,6,12,45,25.5,347.5,1.4,14.0,372.0,373.94,288.73
2016,5,6,13,0,18.0,311.0,1.4,14.0,328.0,322.93,250.47
2016,5,6,13,15,22.0,326.0,1.4,14.0,346.5,341.39,265.03
2016,5,6,13,30,26.0,341.0,1.4,14.0,365.0,365.88,283.72
2016,5,6,13,45,21.5,314.0,1.4,14.5,333.5,327.84,254.5
2016,5,6,14,0,17.0,287.0,1.4,15.0,302.0,296.28,230.36
2016,5,6,14,15,41.5,322.0,1.3,15.0,356.0,356.92,277.59
2016,5,6,14,30,66.0,357.0,1.2,15.0,410.0,411.11,318.58
2016,5,6,14,45,38.0,290.0,1.2,15.0,320.5,318.22,248.08
2016,5,6,15,0,10.0,223.0,1.2,15.0,231.0,224.94,176.09
2016,5,6,15,15,31.0,249.5,1.1,14.5,270.5,268.78,211.99
2016,5,6,15,30,52.0,276.0,1.0,14.0,310.0,307.67,243.02
2016,5,6,15,45,26.0,215.0,0.95,14.0,232.0,227.76,180.33
2016,5,6,16,0,0.0,154.0,0.9,14.0,154.0,149.36,117.88
2016,5,6,16,15,25.5,174.5,0.85,14.0,187.5,184.2,147.01
2016,5,6,16,30,51.0,195.0,0.8,14.0,221.0,214.66,171.68
2016,5,6,16,45,44.5,174.0,0.8,14.0,195.0,188.07,150.33
2016,5,6,17,0,38.0,153.0,0.8,14.0,169.0,162.23,129.58
2016,5,6,17,15,31.0,131.5,0.75,14.0,143.0,136.55,108.63
2016,5,6,17,30,24.0,110.0,0.7,14.0,117.0,111.76,88.16
2016,5,6,17,45,15.0,89.0,0.7,14.0,93.0,88.1,68.47
2016,5,6,18,0,6.0,68.0,0.7,14.0,69.0,65.71,49.67
2016,5,6,18,15,3.0,47.5,0.7,13.5,48.0,45.53,32.37
2016,5,6,18,30,0.0,27.0,0.7,13.0,27.0,26.03,15.23
2016,5,6,18,45,0.0,13.5,0.75,12.5,13.5,13.03,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.4,12.0,7.5,7.37,0.0
2016,5,7,5,30,0.0,15.0,1.5,12.0,15.0,14.48,1.35
2016,5,7,5,45,9.5,35.0,1.6,12.5,36.5,33.57,21.47
2016,5,7,6,0,19.0,55.0,1.7,13.0,58.0,53.54,38.61
2016,5,7,6,15,35.5,77.0,1.75,13.0,85.0,78.25,59.3
2016,5,7,6,30,52.0,99.0,1.8,13.0,112.0,105.17,81.9
2016,5,7,6,45,70.5,119.5,1.85,13.0,142.0,133.29,105.47
2016,5,7,7,0,89.0,140.0,1.9,13.0,172.0,163.59,130.82
2016,5,7,7,15,108.5,164.0,1.95,13.0,208.5,200.82,161.71
2016,5,7,7,30,128.0,188.0,2.0,13.0,245.0,239.51,193.47
2016,5,7,7,45,66.0,178.0,2.05,13.0,207.5,205.71,166.03
2016,5,7,8,0,4.0,168.0,2.1,13.0,170.0,165.05,132.12
2016,5,7,8,15,2.0,166.5,2.1,13.0,167.5,162.73,129.88
2016,5,7,8,30,0.0,165.0,2.1,13.0,165.0,160.18,127.38
2016,5,7,8,45,1.5,170.5,2.15,13.5,171.5,166.65,132.08
2016,5,7,9,0,3.0,176.0,2.2,14.0,178.0,173.25,136.87
2016,5,7,9,15,7.0,207.0,2.15,14.0,213.0,206.94,163.6
2016,5,7,9,30,11.0,238.0,2.1,14.0,248.0,241.05,190.27
2016,5,7,9,45,6.0,193.5,2.1,14.5,199.0,193.48,151.78
2016,5,7,10,0,1.0,149.0,2.1,15.0,150.0,145.71,113.16
2016,5,7,10,15,0.5,110.5,2.05,15.0,111.0,107.68,82.51
2016,5,7,10,30,0.0,72.0,2.0,15.0,72.0,69.78,51.7
2016,5,7,10,45,0.0,67.0,2.0,15.0,67.0,64.94,47.74
2016,5,7,11,0,0.0,62.0,2.0,15.0,62.0,60.1,43.75
2016,5,7,11,15,0.0,82.0,1.95,15.0,82.0,79.56,59.55
2016,5,7,11,30,0.0,102.0,1.9,15.0,102.0,99.09,75.29
2016,5,7,11,45,0.0,101.0,1.9,15.0,101.0,98.13,74.46
2016,5,7,12,0,0.0,100.0,1.9,15.0,100.0,97.16,73.67
2016,5,7,12,15,5.0,161.0,1.85,15.0,166.0,161.91,125.71
2016,5,7,12,30,10.0,222.0,1.8,15.0,232.0,226.99,176.9
2016,5,7,12,45,5.5,183.5,1.75,15.5,189.5,184.44,142.93
2016,5,7,13,0,1.0,145.0,1.7,16.0,147.0,142.12,109.22
2016,5,7,13,15,5.0,181.5,1.65,16.0,187.0,181.75,140.89
2016,5,7,13,30,9.0,218.0,1.6,16.0,227.0,221.35,171.99
2016,5,7,13,45,7.5,205.5,1.6,16.0,213.0,207.36,161.05
2016,5,7,14,0,6.0,193.0,1.6,16.0,199.0,193.45,150.33
2016,5,7,14,15,6.0,193.5,1.55,16.0,199.0,193.7,150.75
2016,5,7,14,30,6.0,194.0,1.5,16.0,199.0,193.93,151.13
2016,5,7,14,45,3.5,176.0,1.5,16.0,179.0,173.98,135.55
2016,5,7,15,0,1.0,158.0,1.5,16.0,159.0,154.25,120.09
2016,5,7,15,15,13.5,203.0,1.45,15.5,212.5,207.24,163.21
2016,5,7,15,30,26.0,248.0,1.4,15.0,266.0,259.24,204.9
2016,5,7,15,45,19.5,222.5,1.4,15.0,235.5,228.72,181.0
2016,5,7,16,0,13.0,197.0,1.4,15.0,205.0,198.87,157.71
2016,5,7,16,15,35.5,198.0,1.35,15.0,216.0,212.56,169.46
2016,5,7,16,30,58.0,199.0,1.3,15.0,227.0,221.89,177.25
2016,5,7,16,45,33.5,167.5,1.3,15.0,183.5,177.09,141.31
2016,5,7,17,0,9.0,136.0,1.3,15.0,140.0,134.55,107.06
2016,5,7,17,15,4.5,117.0,1.2,14.5,119.0,114.08,90.64
2016,5,7,17,30,0.0,98.0,1.1,14.0,98.0,94.18,74.38
2016,5,7,17,45,0.0,78.0,1.05,14.0,78.0,74.85,58.03
2016,5,7,18,0,0.0,58.0,1.0,14.0,58.0,55.65,41.54
2016,5,7,18,15,0.0,40.5,0.95,13.5,40.5,38.94,27.04
2016,5,7,18,30,0.0,23.0,0.9,13.0,23.0,22.2,12.26
2016,5,7,18,45,0.0,11.5,0.9,13.0,11.5,11.09,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.0,12.0,4.5,4.42,0.0
2016,5,8,5,30,0.0,9.0,1.0,12.0,9.0,8.68,0.0
2016,5,8,5,45,0.0,21.0,1.05,12.5,21.0,20.26,10.96
2016,5,8,6,0,0.0,33.0,1.1,13.0,33.0,31.86,21.28
2016,5,8,6,15,0.0,48.0,1.15,13.0,48.0,46.35,33.96
2016,5,8,6,30,0.0,63.0,1.2,13.0,63.0,60.76,46.44
2016,5,8,6,45,0.0,79.5,1.25,13.5,79.5,76.66,59.87
2016,5,8,7,0,0.0,96.0,1.3,14.0,96.0,92.63,73.09
2016,5,8,7,15,20.0,135.5,1.25,14.0,144.5,138.34,110.67
2016,5,8,7,30,40.0,175.0,1.2,14.0,193.0,187.51,150.5
2016,5,8,7,45,37.5,192.5,1.2,14.0,211.0,206.09,165.08
2016,5,8,8,0,35.0,210.0,1.2,14.0,229.0,224.4,179.3
2016,5,8,8,15,31.5,224.0,1.15,14.0,242.5,238.4,189.81
2016,5,8,8,30,28.0,238.0,1.1,14.0,256.0,252.01,199.88
2016,5,8,8,45,75.0,281.5,1.1,14.5,333.5,329.09,259.87
2016,5,8,9,0,122.0,325.0,1.1,15.0,411.0,414.34,323.94
2016,5,8,9,15,88.5,330.5,1.1,15.0,395.0,395.92,308.14
2016,5,8,9,30,55.0,336.0,1.1,15.0,379.0,378.43,293.61
2016,5,8,9,45,80.0,366.0,1.15,15.5,431.0,432.16,333.54
2016,5,8,10,0,105.0,396.0,1.2,16.0,483.0,487.46,373.37
2016,5,8,10,15,162.5,412.5,1.2,16.0,552.0,565.12,430.07
2016,5,8,10,30,220.0,429.0,1.2,16.0,621.0,639.95,483.32
2016,5,8,10,45,237.0,436.5,1.3,16.0,648.0,669.22,503.87
2016,5,8,11,0,254.0,444.0,1.4,16.0,675.0,704.68,528.97
2016,5,8,11,15,268.0,438.0,1.45,16.0,684.5,716.65,537.61
2016,5,8,11,30,282.0,432.0,1.5,16.0,694.0,727.81,545.98
2016,5,8,11,45,570.0,289.5,1.6,16.0,823.0,877.81,658.95
2016,5,8,12,0,858.0,147.0,1.7,16.0,952.0,1011.63,749.3
2016,5,8,12,15,662.0,266.5,1.75,16.0,886.5,948.5,706.72
2016,5,8,12,30,466.0,386.0,1.8,16.0,821.0,871.47,649.58
2016,5,8,12,45,386.5,411.5,1.9,16.5,770.5,809.34,605.99
2016,5,8,13,0,307.0,437.0,2.0,17.0,720.0,753.07,565.28
2016,5,8,13,15,294.5,431.5,2.05,17.0,698.5,730.0,550.19
2016,5,8,13,30,282.0,426.0,2.1,17.0,677.0,706.17,534.15
2016,5,8,13,45,227.0,421.5,2.15,17.0,620.5,637.85,485.36
2016,5,8,14,0,172.0,417.0,2.2,17.0,564.0,577.46,441.56
2016,5,8,14,15,249.5,387.0,2.25,16.5,590.0,613.26,471.97
2016,5,8,14,30,327.0,357.0,2.3,16.0,616.0,638.01,493.62
2016,5,8,14,45,323.0,339.5,2.35,16.0,585.5,604.33,469.81
2016,5,8,15,0,319.0,322.0,2.4,16.0,555.0,570.03,445.62
2016,5,8,15,15,561.5,214.5,2.4,16.0,596.0,625.75,493.45
2016,5,8,15,30,804.0,107.0,2.4,16.0,637.0,656.29,520.58
2016,5,8,15,45,789.0,102.5,2.45,16.0,591.5,604.7,481.34
2016,5,8,16,0,774.0,98.0,2.5,16.0,546.0,552.77,441.32
2016,5,8,16,15,750.5,94.5,2.5,15.5,497.0,497.26,397.87
2016,5,8,16,30,727.0,91.0,2.5,15.0,448.0,442.78,353.78
2016,5,8,16,45,697.5,86.0,2.5,15.0,398.0,384.97,305.08
2016,5,8,17,0,668.0,81.0,2.5,15.0,348.0,329.86,257.27
2016,5,8,17,15,625.0,75.5,2.5,14.5,297.0,272.53,207.3
2016,5,8,17,30,582.0,70.0,2.5,14.0,246.0,219.47,160.28
2016,5,8,17,45,520.5,62.5,2.5,14.0,197.5,165.26,113.12
2016,5,8,18,0,459.0,55.0,2.5,14.0,149.0,117.94,73.63
2016,5,8,18,15,365.0,44.5,2.35,13.5,106.0,71.94,40.07
2016,5,8,18,30,271.0,34.0,2.2,13.0,63.0,36.78,18.74
2016,5,8,18,45,135.5,17.0,2.1,13.0,31.5,13.06,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.5,13.0,1.95,11.0,16.0,12.78,0.0
2016,5,9,5,30,89.0,26.0,2.0,11.0,32.0,21.71,7.63
2016,5,9,5,45,191.0,42.5,2.05,11.0,69.5,43.55,25.56
2016,5,9,6,0,293.0,59.0,2.1,11.0,107.0,81.44,51.15
2016,5,9,6,15,146.5,54.5,2.05,11.0,78.5,73.99,51.32
2016,5,9,6,30,0.0,50.0,2.0,11.0,50.0,48.3,36.1
2016,5,9,6,45,0.0,62.5,2.0,11.5,62.5,60.41,46.48
2016,5,9,7,0,0.0,75.0,2.0,12.0,75.0,72.48,56.61
2016,5,9,7,15,0.0,77.5,1.95,12.0,77.5,74.93,58.53
2016,5,9,7,30,0.0,80.0,1.9,12.0,80.0,77.37,60.39
2016,5,9,7,45,0.0,90.5,1.9,12.5,90.5,87.55,68.61
2016,5,9,8,0,0.0,101.0,1.9,13.0,101.0,97.75,76.72
2016,5,9,8,15,0.0,128.5,1.85,13.0,128.5,124.5,98.57
2016,5,9,8,30,0.0,156.0,1.8,13.0,156.0,151.36,120.17
2016,5,9,8,45,5.0,188.0,1.75,13.0,191.5,186.14,148.03
2016,5,9,9,0,10.0,220.0,1.7,13.0,227.0,221.49,175.94
2016,5,9,9,15,15.5,249.5,1.7,13.0,261.0,255.28,202.31
2016,5,9,9,30,21.0,279.0,1.7,13.0,295.0,289.57,228.76
2016,5,9,9,45,19.0,280.0,1.7,13.5,295.0,289.74,227.87
2016,5,9,10,0,17.0,281.0,1.7,14.0,295.0,289.71,227.01
2016,5,9,10,15,19.0,298.0,1.65,14.0,314.0,308.99,241.53
2016,5,9,10,30,21.0,315.0,1.6,14.0,333.0,328.35,255.93
2016,5,9,10,45,22.5,329.0,1.6,14.5,349.0,344.3,267.25
2016,5,9,11,0,24.0,343.0,1.6,15.0,365.0,360.24,278.5
2016,5,9,11,15,47.5,391.5,1.6,15.0,435.5,439.78,338.26
2016,5,9,11,30,71.0,440.0,1.6,15.0,506.0,513.66,392.21
2016,5,9,11,45,75.0,445.5,1.65,15.5,516.0,524.0,398.64
2016,5,9,12,0,79.0,451.0,1.7,16.0,526.0,534.03,405.31
2016,5,9,12,15,67.0,438.5,1.75,16.0,502.0,509.1,387.1
2016,5,9,12,30,55.0,426.0,1.8,16.0,478.0,483.91,368.82
2016,5,9,12,45,36.0,366.5,1.85,16.0,400.5,403.45,309.63
2016,5,9,13,0,17.0,307.0,1.9,16.0,323.0,317.86,245.42
2016,5,9,13,15,52.5,367.5,1.9,16.0,415.0,418.88,323.2
2016,5,9,13,30,88.0,428.0,1.9,16.0,507.0,513.0,393.03
2016,5,9,13,45,56.0,374.5,1.95,16.0,424.5,426.42,328.41
2016,5,9,14,0,24.0,321.0,2.0,16.0,342.0,336.25,260.56
2016,5,9,14,15,22.5,305.0,2.0,16.0,323.5,318.21,247.53
2016,5,9,14,30,21.0,289.0,2.0,16.0,305.0,300.22,234.15
2016,5,9,14,45,27.5,291.0,2.05,16.0,312.0,310.64,242.92
2016,5,9,15,0,34.0,293.0,2.1,16.0,319.0,316.14,247.81
2016,5,9,15,15,30.5,272.0,2.1,16.0,294.0,290.75,228.56
2016,5,9,15,30,27.0,251.0,2.1,16.0,269.0,265.67,209.51
2016,5,9,15,45,19.5,224.0,2.1,16.0,237.0,230.15,181.94
2016,5,9,16,0,12.0,197.0,2.1,16.0,205.0,198.25,156.97
2016,5,9,16,15,6.0,174.0,2.1,15.5,178.0,171.86,136.44
2016,5,9,16,30,0.0,151.0,2.1,15.0,151.0,146.16,116.17
2016,5,9,16,45,0.0,130.0,2.15,15.0,130.0,125.67,99.75
2016,5,9,17,0,0.0,109.0,2.2,15.0,109.0,105.26,83.15
2016,5,9,17,15,0.0,93.0,2.2,14.5,93.0,89.73,70.53
2016,5,9,17,30,0.0,77.0,2.2,14.0,77.0,74.25,57.7
2016,5,9,17,45,213.5,70.0,2.25,14.0,114.0,110.34,79.63
2016,5,9,18,0,427.0,63.0,2.3,14.0,151.0,121.68,78.25
2016,5,9,18,15,331.0,51.0,2.25,13.5,107.5,75.05,43.95
2016,5,9,18,30,235.0,39.0,2.2,13.0,64.0,40.12,22.06
2016,5,9,18,45,117.5,19.5,2.2,12.5,32.0,15.05,1.8
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.0,1.65,11.0,17.0,12.78,0.0
2016,5,10,5,30,123.0,26.0,1.7,11.0,34.0,20.27,7.65
2016,5,10,5,45,234.5,40.0,1.75,11.5,72.5,43.49,24.31
2016,5,10,6,0,346.0,54.0,1.8,12.0,111.0,82.55,49.66
2016,5,10,6,15,173.0,62.5,1.7,12.0,91.0,85.74,59.93
2016,5,10,6,30,0.0,71.0,1.6,12.0,71.0,68.34,53.05
2016,5,10,6,45,0.0,88.5,1.55,12.5,88.5,85.23,67.37
2016,5,10,7,0,0.0,106.0,1.5,13.0,106.0,102.2,81.41
2016,5,10,7,15,18.0,140.5,1.35,13.5,148.5,142.41,114.24
2016,5,10,7,30,36.0,175.0,1.2,14.0,191.0,185.78,149.05
2016,5,10,7,45,22.5,178.5,1.05,14.5,189.0,183.83,146.62
2016,5,10,8,0,9.0,182.0,0.9,15.0,187.0,181.33,143.69
2016,5,10,8,15,19.5,212.0,0.8,15.0,224.0,217.43,172.04
2016,5,10,8,30,30.0,242.0,0.7,15.0,261.0,257.16,202.54
2016,5,10,8,45,34.5,264.0,0.65,15.5,287.5,283.94,222.05
2016,5,10,9,0,39.0,286.0,0.6,16.0,314.0,311.14,241.58
2016,5,10,9,15,60.5,320.5,0.6,16.5,366.5,364.3,280.78
2016,5,10,9,30,82.0,355.0,0.6,17.0,419.0,419.18,320.13
2016,5,10,9,45,116.5,380.0,0.6,17.5,475.0,481.77,364.52
2016,5,10,10,0,151.0,405.0,0.6,18.0,531.0,541.78,405.97
2016,5,10,10,15,215.5,411.5,0.65,18.0,597.0,611.5,455.66
2016,5,10,10,30,280.0,418.0,0.7,18.0,663.0,689.76,509.98
2016,5,10,10,45,292.0,425.5,0.8,18.5,686.0,715.85,526.7
2016,5,10,11,0,304.0,433.0,0.9,19.0,709.0,741.29,543.52
2016,5,10,11,15,255.5,450.5,0.95,19.0,685.5,717.02,525.69
2016,5,10,11,30,207.0,468.0,1.0,19.0,662.0,683.83,502.37
2016,5,10,11,45,186.0,472.5,1.1,19.0,647.5,669.36,493.06
2016,5,10,12,0,165.0,477.0,1.2,19.0,633.0,653.81,482.69
2016,5,10,12,15,130.0,468.0,1.3,19.0,591.0,609.49,452.04
2016,5,10,12,30,95.0,459.0,1.4,19.0,549.0,557.63,415.84
2016,5,10,12,45,119.5,460.5,1.5,19.5,572.5,589.34,439.21
2016,5,10,13,0,144.0,462.0,1.6,20.0,596.0,612.95,456.18
2016,5,10,13,15,131.0,450.5,1.7,20.0,570.5,585.86,437.54
2016,5,10,13,30,118.0,439.0,1.8,20.0,545.0,558.67,419.02
2016,5,10,13,45,101.5,420.5,1.9,20.0,509.5,515.22,388.66
2016,5,10,14,0,85.0,402.0,2.0,20.0,474.0,478.48,362.7
2016,5,10,14,15,95.0,390.5,2.05,19.5,468.5,472.47,360.23
2016,5,10,14,30,105.0,379.0,2.1,19.0,463.0,465.55,356.87
2016,5,10,14,45,97.5,358.5,2.2,19.0,433.5,434.57,334.66
2016,5,10,15,0,90.0,338.0,2.3,19.0,404.0,403.92,312.56
2016,5,10,15,15,88.5,317.0,2.35,18.5,379.5,377.5,294.01
2016,5,10,15,30,87.0,296.0,2.4,18.0,355.0,351.05,275.11
2016,5,10,15,45,77.0,271.5,2.45,18.0,321.0,315.78,248.43
2016,5,10,16,0,67.0,247.0,2.5,18.0,287.0,281.4,222.12
2016,5,10,16,15,50.5,218.5,2.55,17.5,247.5,240.59,190.7
2016,5,10,16,30,34.0,190.0,2.6,17.0,208.0,201.56,160.21
2016,5,10,16,45,28.5,168.5,2.65,17.0,182.5,175.89,139.84
2016,5,10,17,0,23.0,147.0,2.7,17.0,157.0,150.31,119.28
2016,5,10,17,15,17.0,127.5,2.65,16.5,134.0,128.04,101.38
2016,5,10,17,30,11.0,108.0,2.6,16.0,111.0,106.5,83.84
2016,5,10,17,45,239.0,83.0,2.6,15.5,134.0,128.04,92.93
2016,5,10,18,0,467.0,58.0,2.6,15.0,157.0,123.29,77.6
2016,5,10,18,15,373.5,47.5,2.5,14.5,112.5,76.67,43.38
2016,5,10,18,30,280.0,37.0,2.4,14.0,68.0,40.83,21.48
2016,5,10,18,45,140.0,18.5,2.3,14.0,34.0,14.2,2.2
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.5,12.5,1.9,11.0,19.5,12.29,0.0
2016,5,11,5,30,195.0,25.0,2.0,11.0,39.0,19.39,7.76
2016,5,11,5,45,305.5,36.5,2.1,11.5,79.0,44.14,22.9
2016,5,11,6,0,416.0,48.0,2.2,12.0,119.0,84.98,48.76
2016,5,11,6,15,208.0,49.5,2.1,12.0,85.0,78.83,52.61
2016,5,11,6,30,0.0,51.0,2.0,12.0,51.0,49.27,36.79
2016,5,11,6,45,0.0,63.0,1.95,12.5,63.0,60.89,46.7
2016,5,11,7,0,0.0,75.0,1.9,13.0,75.0,72.48,56.37
2016,5,11,7,15,0.0,105.5,1.85,13.0,105.5,101.91,80.99
2016,5,11,7,30,0.0,136.0,1.8,13.0,136.0,131.47,105.3
2016,5,11,7,45,1.0,150.0,1.75,13.5,151.0,145.68,116.37
2016,5,11,8,0,2.0,164.0,1.7,14.0,166.0,160.02,127.43
2016,5,11,8,15,72.5,225.0,1.65,14.0,271.5,263.46,211.23
2016,5,11,8,30,143.0,286.0,1.6,14.0,377.0,375.82,299.16
2016,5,11,8,45,117.0,303.5,1.55,14.5,381.5,383.02,302.3
2016,5,11,9,0,91.0,321.0,1.5,15.0,386.0,383.92,301.06
2016,5,11,9,15,90.5,340.0,1.45,15.0,407.5,406.87,317.64
2016,5,11,9,30,90.0,359.0,1.4,15.0,429.0,429.59,333.71
2016,5,11,9,45,109.5,381.5,1.4,15.5,470.0,472.39,364.59
2016,5,11,10,0,129.0,404.0,1.4,16.0,511.0,521.51,399.3
2016,5,11,10,15,84.0,387.0,1.4,16.0,457.5,462.59,354.36
2016,5,11,10,30,39.0,370.0,1.4,16.0,404.0,406.19,311.33
2016,5,11,10,45,42.5,384.5,1.45,16.5,422.5,425.5,325.29
2016,5,11,11,0,46.0,399.0,1.5,17.0,441.0,444.82,338.68
2016,5,11,11,15,78.5,431.0,1.55,17.0,504.0,510.44,387.22
2016,5,11,11,30,111.0,463.0,1.6,17.0,567.0,576.69,435.06
2016,5,11,11,45,135.0,470.0,1.65,17.5,597.0,615.81,462.16
2016,5,11,12,0,159.0,477.0,1.7,18.0,627.0,647.65,484.21
2016,5,11,12,15,119.0,464.0,1.75,18.0,576.5,594.2,445.54
2016,5,11,12,30,79.0,451.0,1.8,18.0,526.0,533.31,401.7
2016,5,11,12,45,202.5,442.0,1.9,18.0,630.0,652.12,491.46
2016,5,11,13,0,326.0,433.0,2.0,18.0,734.0,767.12,574.74
2016,5,11,13,15,219.5,436.0,2.05,18.0,637.0,655.89,494.09
2016,5,11,13,30,113.0,439.0,2.1,18.0,540.0,553.8,419.33
2016,5,11,13,45,149.0,429.0,2.15,18.0,558.5,573.43,436.02
2016,5,11,14,0,185.0,419.0,2.2,18.0,577.0,590.78,450.2
2016,5,11,14,15,185.5,402.5,2.2,18.0,556.0,568.17,434.45
2016,5,11,14,30,186.0,386.0,2.2,18.0,535.0,544.96,418.43
2016,5,11,14,45,126.0,356.5,2.2,18.0,455.5,459.72,355.01
2016,5,11,15,0,66.0,327.0,2.2,18.0,376.0,374.52,290.59
2016,5,11,15,15,110.0,316.5,2.15,17.5,392.0,392.42,306.79
2016,5,11,15,30,154.0,306.0,2.1,17.0,408.0,409.61,321.69
2016,5,11,15,45,101.5,272.5,2.1,17.0,337.5,332.2,261.86
2016,5,11,16,0,49.0,239.0,2.1,17.0,267.0,262.98,207.79
2016,5,11,16,15,32.5,207.5,2.05,16.5,225.5,220.18,174.7
2016,5,11,16,30,16.0,176.0,2.0,16.0,184.0,178.06,141.54
2016,5,11,16,45,18.0,161.0,1.95,16.0,169.0,163.27,129.95
2016,5,11,17,0,20.0,146.0,1.9,16.0,154.0,148.24,117.91
2016,5,11,17,15,14.0,126.5,1.8,15.5,132.0,126.15,100.14
2016,5,11,17,30,8.0,107.0,1.7,15.0,110.0,104.78,82.75
2016,5,11,17,45,246.0,81.5,1.65,15.0,134.5,128.39,93.08
2016,5,11,18,0,484.0,56.0,1.6,15.0,159.0,124.53,77.85
2016,5,11,18,15,392.0,46.0,1.55,14.5,114.5,77.45,43.22
2016,5,11,18,30,300.0,36.0,1.5,14.0,70.0,40.96,21.01
2016,5,11,18,45,150.0,22.5,1.45,13.5,39.5,17.43,4.89
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,8.85,0.0
2016,5,11,19,15,0.0,4.5,1.45,12.5,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.0,2.25,10.0,6.0,5.9,0.0
2016,5,12,5,30,0.0,12.0,2.4,10.0,12.0,11.57,2.71
2016,5,12,5,45,0.0,25.5,2.55,10.5,25.5,24.62,14.88
2016,5,12,6,0,0.0,39.0,2.7,11.0,39.0,37.67,26.47
2016,5,12,6,15,0.0,55.0,2.7,11.0,55.0,52.98,39.94
2016,5,12,6,30,0.0,71.0,2.7,11.0,71.0,68.36,53.33
2016,5,12,6,45,0.0,88.0,2.75,11.5,88.0,84.76,67.26
2016,5,12,7,0,0.0,105.0,2.8,12.0,105.0,101.23,80.97
2016,5,12,7,15,11.5,137.0,2.75,12.0,142.5,136.58,110.31
2016,5,12,7,30,23.0,169.0,2.7,12.0,180.0,173.36,140.52
2016,5,12,7,45,19.5,181.5,2.65,12.5,191.5,185.27,149.62
2016,5,12,8,0,16.0,194.0,2.6,13.0,203.0,196.77,158.25
2016,5,12,8,15,29.5,226.0,2.55,13.0,244.0,239.04,192.14
2016,5,12,8,30,43.0,258.0,2.5,13.0,285.0,281.24,225.45
2016,5,12,8,45,42.5,274.5,2.5,13.5,303.0,299.77,238.99
2016,5,12,9,0,42.0,291.0,2.5,14.0,321.0,318.19,252.36
2016,5,12,9,15,41.5,307.0,2.4,14.0,338.0,336.02,265.48
2016,5,12,9,30,41.0,323.0,2.3,14.0,355.0,353.73,278.41
2016,5,12,9,45,53.0,350.5,2.25,14.5,393.5,393.46,307.93
2016,5,12,10,0,65.0,378.0,2.2,15.0,432.0,433.95,337.43
2016,5,12,10,15,134.0,406.0,2.15,15.0,522.0,532.45,411.93
2016,5,12,10,30,203.0,434.0,2.1,15.0,612.0,628.98,482.6
2016,5,12,10,45,173.5,445.5,2.1,15.5,600.5,618.0,471.65
2016,5,12,11,0,144.0,457.0,2.1,16.0,589.0,605.18,460.24
2016,5,12,11,15,210.5,456.0,2.1,16.0,652.0,671.91,509.8
2016,5,12,11,30,277.0,455.0,2.1,16.0,715.0,745.99,562.88
2016,5,12,11,45,200.5,464.0,2.1,16.0,652.5,674.75,509.91
2016,5,12,12,0,124.0,473.0,2.1,16.0,590.0,608.35,460.58
2016,5,12,12,15,115.0,469.5,2.1,16.0,578.0,595.7,451.76
2016,5,12,12,30,106.0,466.0,2.1,16.0,566.0,575.54,437.25
2016,5,12,12,45,198.0,455.5,2.15,16.5,639.5,661.43,501.42
2016,5,12,13,0,290.0,445.0,2.2,17.0,713.0,744.16,561.04
2016,5,12,13,15,270.5,440.5,2.25,17.0,687.0,715.64,540.55
2016,5,12,13,30,251.0,436.0,2.3,17.0,661.0,686.68,520.54
2016,5,12,13,45,291.0,413.0,2.35,17.0,666.5,693.43,527.72
2016,5,12,14,0,331.0,390.0,2.4,17.0,672.0,697.27,532.52
2016,5,12,14,15,412.5,341.0,2.4,16.5,680.0,712.02,547.25
2016,5,12,14,30,494.0,292.0,2.4,16.0,688.0,716.29,554.39
2016,5,12,14,45,632.0,221.0,2.45,16.0,703.5,738.14,574.68
2016,5,12,15,0,770.0,150.0,2.5,16.0,719.0,745.13,583.13
2016,5,12,15,15,754.0,146.5,2.55,15.5,677.5,698.78,551.29
2016,5,12,15,30,738.0,143.0,2.6,15.0,636.0,650.76,517.08
2016,5,12,15,45,725.5,136.0,2.65,15.0,591.5,601.03,479.8
2016,5,12,16,0,713.0,129.0,2.7,15.0,547.0,550.89,441.16
2016,5,12,16,15,687.5,124.0,2.75,15.0,498.5,495.63,397.35
2016,5,12,16,30,662.0,119.0,2.8,15.0,450.0,441.71,353.37
2016,5,12,16,45,631.5,106.0,2.9,15.0,394.0,379.35,301.71
2016,5,12,17,0,601.0,93.0,3.0,15.0,338.0,319.49,250.68
2016,5,12,17,15,533.5,94.0,3.0,14.5,289.5,264.31,203.33
2016,5,12,17,30,466.0,95.0,3.0,14.0,241.0,215.04,160.8
2016,5,12,17,45,413.0,82.5,3.05,13.5,194.5,164.15,117.08
2016,5,12,18,0,360.0,70.0,3.1,13.0,148.0,119.19,79.54
2016,5,12,18,15,280.0,56.0,3.05,12.5,106.5,76.37,47.22
2016,5,12,18,30,200.0,42.0,3.0,12.0,65.0,42.7,24.79
2016,5,12,18,45,100.0,25.0,2.95,12.0,36.5,20.94,7.93
2016,5,12,19,0,0.0,8.0,2.9,12.0,8.0,7.86,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
