Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,2.7,11.0,8.5,8.36,0.0
2016,5,13,5,30,0.0,17.0,2.8,11.0,17.0,16.4,6.53
2016,5,13,5,45,0.0,34.5,2.95,11.0,34.5,33.1,21.93
2016,5,13,6,0,0.0,52.0,3.1,11.0,52.0,49.7,36.69
2016,5,13,6,15,1.5,72.0,3.1,11.0,72.5,69.04,53.6
2016,5,13,6,30,3.0,92.0,3.1,11.0,93.0,88.73,70.62
2016,5,13,6,45,9.5,111.0,3.15,11.5,114.5,109.13,87.68
2016,5,13,7,0,16.0,130.0,3.2,12.0,136.0,130.34,105.19
2016,5,13,7,15,111.0,160.5,3.15,12.0,211.0,198.92,161.24
2016,5,13,7,30,206.0,191.0,3.1,12.0,286.0,277.11,225.27
2016,5,13,7,45,116.0,198.5,3.1,12.5,253.0,252.15,204.7
2016,5,13,8,0,26.0,206.0,3.1,13.0,220.0,213.86,172.26
2016,5,13,8,15,174.5,235.5,3.1,13.0,345.0,336.69,273.0
2016,5,13,8,30,323.0,265.0,3.1,13.0,470.0,472.96,381.4
2016,5,13,8,45,308.5,289.5,3.1,13.5,496.5,503.37,402.81
2016,5,13,9,0,294.0,314.0,3.1,14.0,523.0,531.87,422.75
2016,5,13,9,15,228.0,343.5,3.15,14.0,511.0,519.9,411.47
2016,5,13,9,30,162.0,373.0,3.2,14.0,499.0,506.02,398.58
2016,5,13,9,45,200.5,386.5,3.25,14.5,549.5,558.57,437.93
2016,5,13,10,0,239.0,400.0,3.3,15.0,600.0,613.05,477.77
2016,5,13,10,15,311.5,391.0,3.35,15.0,660.0,682.18,529.86
2016,5,13,10,30,384.0,382.0,3.4,15.0,720.0,748.85,579.44
2016,5,13,10,45,647.5,252.5,3.5,15.0,838.0,882.73,683.11
2016,5,13,11,0,911.0,123.0,3.6,15.0,956.0,1008.45,769.95
2016,5,13,11,15,913.5,123.5,3.7,15.0,968.5,1024.64,780.16
2016,5,13,11,30,916.0,124.0,3.8,15.0,981.0,1037.55,789.19
2016,5,13,11,45,919.0,123.0,3.9,15.5,987.0,1046.09,793.89
2016,5,13,12,0,922.0,122.0,4.0,16.0,993.0,1051.25,796.42
2016,5,13,12,15,921.5,121.5,4.05,16.0,991.0,1049.98,795.88
2016,5,13,12,30,921.0,121.0,4.1,16.0,989.0,1045.29,793.18
2016,5,13,12,45,919.0,121.0,4.15,16.0,979.0,1036.21,787.62
2016,5,13,13,0,917.0,121.0,4.2,16.0,969.0,1023.77,779.89
2016,5,13,13,15,913.5,120.0,4.2,15.5,951.5,1005.58,769.44
2016,5,13,13,30,910.0,119.0,4.2,15.0,934.0,984.23,756.85
2016,5,13,13,45,909.0,115.5,4.25,15.0,911.0,959.56,740.84
2016,5,13,14,0,908.0,112.0,4.3,15.0,888.0,931.83,722.73
2016,5,13,14,15,901.0,110.5,4.25,15.0,857.5,897.97,699.51
2016,5,13,14,30,894.0,109.0,4.2,15.0,827.0,861.64,674.65
2016,5,13,14,45,888.5,105.0,4.2,15.0,791.0,821.69,647.21
2016,5,13,15,0,883.0,101.0,4.2,15.0,755.0,779.55,617.95
2016,5,13,15,15,871.0,99.0,4.15,14.5,713.0,732.75,585.85
2016,5,13,15,30,859.0,97.0,4.1,14.0,671.0,684.69,552.27
2016,5,13,15,45,848.5,92.5,4.05,14.0,626.0,634.04,512.98
2016,5,13,16,0,838.0,88.0,4.0,14.0,581.0,583.06,472.42
2016,5,13,16,15,817.5,84.5,3.9,14.0,531.5,526.2,426.05
2016,5,13,16,30,797.0,81.0,3.8,14.0,482.0,469.96,378.92
2016,5,13,16,45,774.0,76.0,3.75,14.0,431.0,412.02,329.24
2016,5,13,17,0,751.0,71.0,3.7,14.0,380.0,355.53,279.36
2016,5,13,17,15,712.5,66.5,3.6,13.5,327.5,296.25,226.79
2016,5,13,17,30,674.0,62.0,3.5,13.0,275.0,240.65,176.55
2016,5,13,17,45,620.0,56.0,3.45,13.0,224.0,183.17,125.35
2016,5,13,18,0,566.0,50.0,3.4,13.0,173.0,132.58,81.86
2016,5,13,18,15,478.0,42.0,3.2,12.5,127.0,82.95,44.59
2016,5,13,18,30,390.0,34.0,3.0,12.0,81.0,43.4,20.71
2016,5,13,18,45,244.0,22.5,2.85,12.0,47.0,17.24,6.12
2016,5,13,19,0,98.0,11.0,2.7,12.0,13.0,10.81,0.0
2016,5,13,19,15,49.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,2.1,12.0,12.5,12.29,0.0
2016,5,14,5,30,0.0,25.0,2.2,12.0,25.0,23.83,12.42
2016,5,14,5,45,23.0,43.5,2.35,12.5,48.0,41.62,28.24
2016,5,14,6,0,46.0,62.0,2.5,13.0,71.0,63.06,45.71
2016,5,14,6,15,59.0,83.5,2.5,13.0,98.0,88.47,67.11
2016,5,14,6,30,72.0,105.0,2.5,13.0,125.0,115.64,90.15
2016,5,14,6,45,80.0,126.0,2.55,13.5,152.5,142.6,112.96
2016,5,14,7,0,88.0,147.0,2.6,14.0,180.0,170.55,136.3
2016,5,14,7,15,70.0,166.0,2.5,14.0,194.5,187.49,150.74
2016,5,14,7,30,52.0,185.0,2.4,14.0,209.0,202.45,162.98
2016,5,14,7,45,49.0,203.5,2.3,14.5,228.5,222.38,178.5
2016,5,14,8,0,46.0,222.0,2.2,15.0,248.0,241.98,193.38
2016,5,14,8,15,111.5,255.0,2.1,15.0,324.5,318.64,254.44
2016,5,14,8,30,177.0,288.0,2.0,15.0,401.0,399.53,317.35
2016,5,14,8,45,139.5,307.5,1.95,15.5,400.5,402.28,317.08
2016,5,14,9,0,102.0,327.0,1.9,16.0,400.0,397.78,311.48
2016,5,14,9,15,68.0,320.5,1.9,16.0,370.5,369.78,288.9
2016,5,14,9,30,34.0,314.0,1.9,16.0,341.0,338.87,263.97
2016,5,14,9,45,37.5,332.5,1.9,16.5,363.5,362.07,280.85
2016,5,14,10,0,41.0,351.0,1.9,17.0,386.0,385.44,297.43
2016,5,14,10,15,74.0,390.0,1.95,17.0,454.5,456.36,350.76
2016,5,14,10,30,107.0,429.0,2.0,17.0,523.0,529.0,404.1
2016,5,14,10,45,87.5,428.5,2.05,17.0,506.5,512.77,391.0
2016,5,14,11,0,68.0,428.0,2.1,17.0,490.0,495.41,377.62
2016,5,14,11,15,106.0,450.0,2.15,17.0,548.5,556.54,423.26
2016,5,14,11,30,144.0,472.0,2.2,17.0,607.0,624.99,472.87
2016,5,14,11,45,239.5,459.5,2.25,17.5,685.5,715.29,538.38
2016,5,14,12,0,335.0,447.0,2.3,18.0,764.0,799.05,597.67
2016,5,14,12,15,328.0,447.0,2.35,18.0,757.0,791.94,592.23
2016,5,14,12,30,321.0,447.0,2.4,18.0,750.0,783.42,586.66
2016,5,14,12,45,303.5,447.0,2.45,18.0,731.5,763.2,572.76
2016,5,14,13,0,286.0,447.0,2.5,18.0,713.0,742.02,558.23
2016,5,14,13,15,334.0,419.5,2.55,18.0,724.0,754.97,569.85
2016,5,14,13,30,382.0,392.0,2.6,18.0,735.0,765.06,579.19
2016,5,14,13,45,621.0,262.5,2.65,18.0,802.5,851.13,647.65
2016,5,14,14,0,860.0,133.0,2.7,18.0,870.0,910.45,690.36
2016,5,14,14,15,852.0,131.0,2.75,17.5,839.0,876.63,669.15
2016,5,14,14,30,844.0,129.0,2.8,17.0,808.0,843.67,649.14
2016,5,14,14,45,563.5,232.0,2.85,17.0,677.0,694.7,541.17
2016,5,14,15,0,283.0,335.0,2.9,17.0,546.0,555.85,433.42
2016,5,14,15,15,329.5,302.5,2.9,17.0,534.5,544.03,427.21
2016,5,14,15,30,376.0,270.0,2.9,17.0,523.0,527.63,416.45
2016,5,14,15,45,196.5,239.5,2.95,17.0,371.5,362.48,288.05
2016,5,14,16,0,17.0,209.0,3.0,17.0,220.0,212.81,168.02
2016,5,14,16,15,59.0,211.5,2.95,16.5,242.5,238.23,189.98
2016,5,14,16,30,101.0,214.0,2.9,16.0,265.0,257.33,205.99
2016,5,14,16,45,68.5,185.0,2.9,16.0,218.0,209.06,167.11
2016,5,14,17,0,36.0,156.0,2.9,16.0,171.0,164.41,131.1
2016,5,14,17,15,29.5,135.5,2.85,15.5,147.0,139.97,111.39
2016,5,14,17,30,23.0,115.0,2.8,15.0,123.0,116.35,92.04
2016,5,14,17,45,233.0,89.5,2.75,15.0,142.0,134.11,98.62
2016,5,14,18,0,443.0,64.0,2.7,15.0,161.0,128.04,82.81
2016,5,14,18,15,353.5,53.0,2.55,14.5,117.5,81.6,48.13
2016,5,14,18,30,264.0,42.0,2.4,14.0,74.0,45.96,25.51
2016,5,14,18,45,132.0,27.0,2.25,14.0,43.0,20.99,9.16
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,11.8,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,78.0,15.0,2.2,12.0,21.5,14.74,0.0
2016,5,15,5,30,156.0,30.0,2.2,12.0,43.0,23.29,12.38
2016,5,15,5,45,263.0,43.0,2.25,12.5,82.5,49.5,27.89
2016,5,15,6,0,370.0,56.0,2.3,13.0,122.0,89.5,54.18
2016,5,15,6,15,441.5,65.0,2.15,13.5,169.5,132.88,87.73
2016,5,15,6,30,513.0,74.0,2.0,14.0,217.0,183.69,129.99
2016,5,15,6,45,569.0,80.0,1.85,14.5,268.0,235.27,174.66
2016,5,15,7,0,625.0,86.0,1.7,15.0,319.0,292.78,224.19
2016,5,15,7,15,661.0,91.0,1.65,15.0,370.5,347.24,271.46
2016,5,15,7,30,697.0,96.0,1.6,15.0,422.0,404.87,320.1
2016,5,15,7,45,728.0,99.0,1.55,15.5,473.0,460.91,365.51
2016,5,15,8,0,759.0,102.0,1.5,16.0,524.0,519.31,411.09
2016,5,15,8,15,779.0,105.5,1.5,16.0,571.5,572.93,452.59
2016,5,15,8,30,799.0,109.0,1.5,16.0,619.0,626.89,493.16
2016,5,15,8,45,818.0,110.0,1.5,16.5,664.0,677.68,529.41
2016,5,15,9,0,837.0,111.0,1.5,17.0,709.0,728.12,562.94
2016,5,15,9,15,849.0,113.0,1.55,17.0,748.0,771.44,592.01
2016,5,15,9,30,861.0,115.0,1.6,17.0,787.0,815.11,621.11
2016,5,15,9,45,880.5,111.0,1.65,17.5,824.0,857.32,647.71
2016,5,15,10,0,900.0,107.0,1.7,18.0,861.0,898.06,673.0
2016,5,15,10,15,906.5,108.5,1.85,18.0,888.5,930.98,695.35
2016,5,15,10,30,913.0,110.0,2.0,18.0,916.0,961.23,715.99
2016,5,15,10,45,917.5,111.0,2.15,18.5,936.5,986.23,731.81
2016,5,15,11,0,922.0,112.0,2.3,19.0,957.0,1008.19,745.65
2016,5,15,11,15,924.5,112.5,2.4,19.0,970.0,1024.5,756.73
2016,5,15,11,30,927.0,113.0,2.5,19.0,983.0,1037.51,765.8
2016,5,15,11,45,927.5,114.0,2.7,19.0,988.5,1045.67,772.87
2016,5,15,12,0,928.0,115.0,2.9,19.0,994.0,1050.4,777.76
2016,5,15,12,15,927.5,115.0,2.95,19.0,992.0,1049.65,777.71
2016,5,15,12,30,927.0,115.0,3.0,19.0,990.0,1045.46,775.56
2016,5,15,12,45,929.0,112.0,3.15,19.0,981.5,1037.25,771.78
2016,5,15,13,0,931.0,109.0,3.3,19.0,973.0,1025.58,765.74
2016,5,15,13,15,927.5,108.0,3.35,19.0,955.5,1007.23,754.46
2016,5,15,13,30,924.0,107.0,3.4,19.0,938.0,985.67,741.1
2016,5,15,13,45,917.5,107.0,3.5,19.0,913.5,959.27,724.81
2016,5,15,14,0,911.0,107.0,3.6,19.0,889.0,930.04,706.5
2016,5,15,14,15,904.0,105.5,3.65,18.5,858.0,896.18,685.85
2016,5,15,14,30,897.0,104.0,3.7,18.0,827.0,859.85,663.24
2016,5,15,14,45,887.5,102.5,3.75,18.0,790.5,819.24,636.08
2016,5,15,15,0,878.0,101.0,3.8,18.0,754.0,776.73,607.26
2016,5,15,15,15,865.0,98.5,3.85,17.5,711.5,728.99,575.37
2016,5,15,15,30,852.0,96.0,3.9,17.0,669.0,680.1,542.03
2016,5,15,15,45,833.5,94.5,4.0,17.0,622.5,628.74,502.98
2016,5,15,16,0,815.0,93.0,4.1,17.0,576.0,576.04,461.86
2016,5,15,16,15,793.5,89.5,4.1,16.5,526.5,519.85,417.5
2016,5,15,16,30,772.0,86.0,4.1,16.0,477.0,464.41,372.3
2016,5,15,16,45,739.5,83.0,4.1,16.0,425.0,405.73,322.53
2016,5,15,17,0,707.0,80.0,4.1,16.0,373.0,348.72,272.91
2016,5,15,17,15,667.0,75.0,4.0,15.5,321.5,290.73,222.04
2016,5,15,17,30,627.0,70.0,3.9,15.0,270.0,236.6,173.73
2016,5,15,17,45,565.0,63.5,3.85,15.0,219.5,180.47,124.57
2016,5,15,18,0,503.0,57.0,3.8,15.0,169.0,131.17,82.93
2016,5,15,18,15,415.0,48.0,3.7,14.5,124.0,83.95,47.54
2016,5,15,18,30,327.0,39.0,3.6,14.0,79.0,46.83,24.48
2016,5,15,18,45,195.0,25.5,3.5,14.0,46.5,19.7,8.7
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,11.8,0.0
2016,5,15,19,15,31.5,6.0,3.4,13.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,76.5,15.0,2.0,11.5,21.5,14.74,0.0
2016,5,16,5,30,153.0,30.0,2.0,12.0,43.0,23.23,12.63
2016,5,16,5,45,250.5,43.5,2.05,12.5,82.0,49.69,28.33
2016,5,16,6,0,348.0,57.0,2.1,13.0,121.0,88.54,54.29
2016,5,16,6,15,419.0,67.0,2.05,13.0,167.5,130.94,87.29
2016,5,16,6,30,490.0,77.0,2.0,13.0,214.0,182.09,130.1
2016,5,16,6,45,544.0,83.5,2.0,13.5,264.5,232.34,173.82
2016,5,16,7,0,598.0,90.0,2.0,14.0,315.0,288.31,222.38
2016,5,16,7,15,634.5,96.0,2.0,14.5,365.5,342.48,269.15
2016,5,16,7,30,671.0,102.0,2.0,15.0,416.0,399.92,317.35
2016,5,16,7,45,704.0,104.5,2.05,15.5,467.0,455.1,362.62
2016,5,16,8,0,737.0,107.0,2.1,16.0,518.0,512.54,408.31
2016,5,16,8,15,757.5,110.5,2.1,16.5,565.0,565.66,449.13
2016,5,16,8,30,778.0,114.0,2.1,17.0,612.0,618.92,488.77
2016,5,16,8,45,797.5,115.5,2.1,17.5,656.5,669.6,525.41
2016,5,16,9,0,817.0,117.0,2.1,18.0,701.0,720.04,559.75
2016,5,16,9,15,829.0,119.0,2.1,18.0,740.0,764.7,589.76
2016,5,16,9,30,841.0,121.0,2.1,18.0,779.0,805.34,616.64
2016,5,16,9,45,860.5,117.0,2.1,18.5,815.0,846.86,642.66
2016,5,16,10,0,880.0,113.0,2.1,19.0,851.0,886.97,667.32
2016,5,16,10,15,887.0,114.5,2.1,19.0,878.5,919.75,688.05
2016,5,16,10,30,894.0,116.0,2.1,19.0,906.0,949.95,707.02
2016,5,16,10,45,899.0,117.0,2.15,19.5,926.5,975.0,721.73
2016,5,16,11,0,904.0,118.0,2.2,20.0,947.0,997.08,734.53
2016,5,16,11,15,907.0,118.5,2.25,20.0,960.5,1013.61,745.16
2016,5,16,11,30,910.0,119.0,2.3,20.0,974.0,1026.92,753.85
2016,5,16,11,45,911.0,119.5,2.35,20.5,980.0,1034.94,757.79
2016,5,16,12,0,912.0,120.0,2.4,21.0,986.0,1039.59,759.71
2016,5,16,12,15,912.0,120.0,2.45,21.0,984.0,1039.36,760.08
2016,5,16,12,30,912.0,120.0,2.5,21.0,982.0,1035.75,758.41
2016,5,16,12,45,911.5,118.5,2.6,21.0,973.0,1026.74,753.89
2016,5,16,13,0,911.0,117.0,2.7,21.0,964.0,1014.39,747.28
2016,5,16,13,15,907.5,116.5,2.75,20.5,947.0,996.87,738.26
2016,5,16,13,30,904.0,116.0,2.8,20.0,930.0,976.23,727.19
2016,5,16,13,45,900.0,114.5,2.85,20.0,906.5,951.08,711.69
2016,5,16,14,0,896.0,113.0,2.9,20.0,883.0,923.04,694.21
2016,5,16,14,15,888.5,111.5,2.9,20.0,852.0,889.21,672.33
2016,5,16,14,30,881.0,110.0,2.9,20.0,821.0,852.99,648.71
2016,5,16,14,45,868.0,109.5,2.95,20.0,783.5,811.19,621.32
2016,5,16,15,0,855.0,109.0,3.0,20.0,746.0,767.79,592.49
2016,5,16,15,15,841.5,107.0,3.0,19.5,704.5,721.16,561.78
2016,5,16,15,30,828.0,105.0,3.0,19.0,663.0,674.81,530.31
2016,5,16,15,45,803.5,105.0,3.05,19.0,615.5,621.04,490.1
2016,5,16,16,0,779.0,105.0,3.1,19.0,568.0,567.74,449.21
2016,5,16,16,15,756.0,101.0,3.1,18.5,519.0,511.99,406.07
2016,5,16,16,30,733.0,97.0,3.1,18.0,470.0,457.22,362.28
2016,5,16,16,45,697.5,94.0,3.1,18.0,418.5,398.58,313.53
2016,5,16,17,0,662.0,91.0,3.1,18.0,367.0,343.29,266.28
2016,5,16,17,15,619.5,85.0,3.05,17.5,316.0,285.9,216.98
2016,5,16,17,30,577.0,79.0,3.0,17.0,265.0,232.7,170.48
2016,5,16,17,45,515.0,71.5,2.95,16.5,215.5,178.33,123.9
2016,5,16,18,0,453.0,64.0,2.9,16.0,166.0,130.83,84.46
2016,5,16,18,15,365.0,53.5,2.85,15.5,122.0,84.3,49.64
2016,5,16,18,30,277.0,43.0,2.8,15.0,78.0,48.32,26.73
2016,5,16,18,45,158.5,28.0,2.75,14.5,46.0,21.7,10.56
2016,5,16,19,0,40.0,13.0,2.7,14.0,14.0,12.78,0.0
2016,5,16,19,15,20.0,6.5,2.65,13.5,7.0,6.39,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,126.5,14.0,1.85,13.5,25.0,10.65,0.0
2016,5,17,5,30,253.0,28.0,1.9,14.0,50.0,21.69,11.53
2016,5,17,5,45,358.5,38.0,1.95,15.0,92.0,50.86,25.71
2016,5,17,6,0,464.0,48.0,2.0,16.0,134.0,93.49,52.85
2016,5,17,6,15,531.5,55.5,2.0,16.0,182.5,139.5,88.64
2016,5,17,6,30,599.0,63.0,2.0,16.0,231.0,193.12,133.78
2016,5,17,6,45,646.5,68.5,2.05,16.5,283.5,246.65,180.7
2016,5,17,7,0,694.0,74.0,2.1,17.0,336.0,305.08,231.6
2016,5,17,7,15,727.0,78.0,2.15,17.5,388.0,361.82,280.59
2016,5,17,7,30,760.0,82.0,2.2,18.0,440.0,420.4,329.73
2016,5,17,7,45,785.5,85.5,2.3,18.5,491.0,477.24,376.23
2016,5,17,8,0,811.0,89.0,2.4,19.0,542.0,535.47,422.33
2016,5,17,8,15,829.5,91.5,2.4,19.5,590.5,589.59,463.6
2016,5,17,8,30,848.0,94.0,2.4,20.0,639.0,642.9,502.98
2016,5,17,8,45,862.5,96.5,2.45,20.5,683.5,693.87,539.3
2016,5,17,9,0,877.0,99.0,2.5,21.0,728.0,744.01,572.59
2016,5,17,9,15,888.0,101.0,2.45,21.0,767.5,789.87,602.81
2016,5,17,9,30,899.0,103.0,2.4,21.0,807.0,834.11,631.49
2016,5,17,9,45,907.5,104.0,2.4,21.5,841.0,873.38,655.54
2016,5,17,10,0,916.0,105.0,2.4,22.0,875.0,910.41,677.81
2016,5,17,10,15,922.0,106.5,2.35,22.0,902.5,943.28,697.93
2016,5,17,10,30,928.0,108.0,2.3,22.0,930.0,973.4,716.12
2016,5,17,10,45,931.5,109.0,2.3,22.5,950.0,997.74,729.57
2016,5,17,11,0,935.0,110.0,2.3,23.0,970.0,1018.95,741.01
2016,5,17,11,15,937.5,111.0,2.25,23.0,983.0,1035.94,750.64
2016,5,17,11,30,940.0,112.0,2.2,23.0,996.0,1049.6,758.2
2016,5,17,11,45,939.5,112.5,2.15,23.5,1000.5,1056.33,760.0
2016,5,17,12,0,939.0,113.0,2.1,24.0,1005.0,1059.59,759.75
2016,5,17,12,15,938.5,113.0,2.05,24.0,1002.5,1058.86,758.61
2016,5,17,12,30,938.0,113.0,2.0,24.0,1000.0,1054.66,755.45
2016,5,17,12,45,936.0,112.0,2.0,24.0,990.0,1044.49,749.35
2016,5,17,13,0,934.0,111.0,2.0,24.0,980.0,1030.93,741.26
2016,5,17,13,15,930.5,110.5,2.0,24.0,962.5,1013.1,730.58
2016,5,17,13,30,927.0,110.0,2.0,24.0,945.0,992.06,717.95
2016,5,17,13,45,920.0,109.5,2.0,24.0,920.0,964.69,701.29
2016,5,17,14,0,913.0,109.0,2.0,24.0,895.0,934.51,682.82
2016,5,17,14,15,905.5,107.5,2.05,24.0,864.0,900.24,662.1
2016,5,17,14,30,898.0,106.0,2.1,24.0,833.0,863.53,639.57
2016,5,17,14,45,888.5,104.5,2.15,24.0,796.0,822.97,614.18
2016,5,17,15,0,879.0,103.0,2.2,24.0,759.0,780.52,587.17
2016,5,17,15,15,866.0,100.5,2.25,23.5,717.0,732.83,557.19
2016,5,17,15,30,853.0,98.0,2.3,23.0,675.0,683.99,525.76
2016,5,17,15,45,836.5,95.5,2.35,23.0,628.5,632.91,488.81
2016,5,17,16,0,820.0,93.0,2.4,23.0,582.0,580.31,449.68
2016,5,17,16,15,798.0,89.5,2.4,22.5,532.5,523.68,406.99
2016,5,17,16,30,776.0,86.0,2.4,22.0,483.0,467.84,363.42
2016,5,17,16,45,745.5,83.0,2.45,21.5,431.0,409.88,316.83
2016,5,17,17,0,715.0,80.0,2.5,21.0,379.0,354.15,270.47
2016,5,17,17,15,675.5,74.5,2.4,20.5,327.0,294.59,219.85
2016,5,17,17,30,636.0,69.0,2.3,20.0,275.0,239.64,172.17
2016,5,17,17,45,575.5,63.0,2.25,19.5,224.5,183.75,124.55
2016,5,17,18,0,515.0,57.0,2.2,19.0,174.0,134.48,83.8
2016,5,17,18,15,429.5,48.0,2.15,18.0,129.0,86.64,48.36
2016,5,17,18,30,344.0,39.0,2.1,17.0,84.0,48.58,24.79
2016,5,17,18,45,213.5,26.0,2.05,16.5,50.0,20.04,9.54
2016,5,17,19,0,83.0,13.0,2.0,16.0,16.0,12.78,0.0
2016,5,17,19,15,41.5,6.5,1.95,16.0,8.0,6.39,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,105.5,15.0,1.3,14.0,24.5,11.66,0.0
2016,5,18,5,30,211.0,30.0,1.3,14.0,49.0,23.14,12.9
2016,5,18,5,45,310.5,41.5,1.35,14.5,89.5,52.12,28.14
2016,5,18,6,0,410.0,53.0,1.4,15.0,130.0,92.92,54.84
2016,5,18,6,15,477.0,61.5,1.3,15.0,177.0,136.79,88.99
2016,5,18,6,30,544.0,70.0,1.2,15.0,224.0,188.25,132.02
2016,5,18,6,45,591.0,76.5,1.15,15.5,274.5,239.57,176.53
2016,5,18,7,0,638.0,83.0,1.1,16.0,325.0,295.78,224.81
2016,5,18,7,15,672.0,88.0,1.0,16.5,376.0,350.1,270.69
2016,5,18,7,30,706.0,93.0,0.9,17.0,427.0,407.35,317.29
2016,5,18,7,45,732.0,97.0,0.85,17.5,476.5,462.8,361.03
2016,5,18,8,0,758.0,101.0,0.8,18.0,526.0,519.11,403.71
2016,5,18,8,15,777.0,104.5,0.8,18.5,573.0,571.96,442.65
2016,5,18,8,30,796.0,108.0,0.8,19.0,620.0,625.08,480.43
2016,5,18,8,45,808.5,111.5,0.85,19.5,662.5,673.7,514.35
2016,5,18,9,0,821.0,115.0,0.9,20.0,705.0,721.46,545.6
2016,5,18,9,15,832.5,117.0,1.0,20.0,743.5,765.81,575.32
2016,5,18,9,30,844.0,119.0,1.1,20.0,782.0,806.18,602.17
2016,5,18,9,45,856.5,118.5,1.2,20.5,816.0,845.4,626.94
2016,5,18,10,0,869.0,118.0,1.3,21.0,850.0,882.8,650.29
2016,5,18,10,15,875.5,119.5,1.4,21.0,876.5,914.77,671.22
2016,5,18,10,30,882.0,121.0,1.5,21.0,903.0,944.17,690.52
2016,5,18,10,45,884.0,123.5,1.6,21.0,922.5,967.61,706.01
2016,5,18,11,0,886.0,126.0,1.7,21.0,942.0,988.01,719.67
2016,5,18,11,15,889.0,127.0,1.75,21.0,955.0,1004.77,730.4
2016,5,18,11,30,892.0,128.0,1.8,21.0,968.0,1018.38,739.24
2016,5,18,11,45,893.0,128.0,1.85,21.0,973.5,1025.76,744.25
2016,5,18,12,0,894.0,128.0,1.9,21.0,979.0,1029.85,747.34
2016,5,18,12,15,894.0,128.0,1.95,21.0,977.0,1029.65,747.84
2016,5,18,12,30,894.0,128.0,2.0,21.0,975.0,1026.14,746.37
2016,5,18,12,45,892.0,127.5,2.05,21.0,965.5,1016.84,741.32
2016,5,18,13,0,890.0,127.0,2.1,21.0,956.0,1004.32,734.31
2016,5,18,13,15,886.5,126.0,2.15,21.0,939.0,986.67,724.05
2016,5,18,13,30,883.0,125.0,2.2,21.0,922.0,965.97,711.85
2016,5,18,13,45,877.0,124.0,2.3,21.0,898.5,940.02,696.67
2016,5,18,14,0,871.0,123.0,2.4,21.0,875.0,911.35,679.56
2016,5,18,14,15,863.5,121.5,2.45,20.5,844.5,878.32,660.17
2016,5,18,14,30,856.0,120.0,2.5,20.0,814.0,842.97,638.95
2016,5,18,14,45,842.5,120.0,2.55,20.0,777.0,802.21,612.47
2016,5,18,15,0,829.0,120.0,2.6,20.0,740.0,762.16,586.19
2016,5,18,15,15,815.5,117.5,2.6,19.5,699.0,715.77,555.79
2016,5,18,15,30,802.0,115.0,2.6,19.0,658.0,668.4,523.34
2016,5,18,15,45,784.5,111.5,2.65,18.5,612.5,616.73,486.05
2016,5,18,16,0,767.0,108.0,2.7,18.0,567.0,564.96,447.48
2016,5,18,16,15,744.0,104.0,2.7,17.5,518.5,509.87,404.93
2016,5,18,16,30,721.0,100.0,2.7,17.0,470.0,455.24,361.38
2016,5,18,16,45,697.0,94.0,2.7,17.0,420.5,399.79,315.19
2016,5,18,17,0,673.0,88.0,2.7,17.0,371.0,346.0,269.05
2016,5,18,17,15,633.0,82.0,2.7,16.5,320.5,288.84,219.86
2016,5,18,17,30,593.0,76.0,2.7,16.0,270.0,235.58,173.12
2016,5,18,17,45,537.0,69.0,2.75,16.0,221.0,182.03,126.53
2016,5,18,18,0,481.0,62.0,2.8,16.0,172.0,134.63,86.51
2016,5,18,18,15,396.0,52.0,2.8,15.5,127.5,87.7,51.11
2016,5,18,18,30,311.0,42.0,2.8,15.0,83.0,50.51,27.33
2016,5,18,18,45,187.0,28.0,2.85,14.5,50.0,21.59,11.13
2016,5,18,19,0,63.0,14.0,2.9,14.0,17.0,13.76,0.0
2016,5,18,19,15,31.5,7.0,2.95,13.5,8.5,6.88,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,85.0,17.5,3.95,11.0,25.0,13.7,0.0
2016,5,19,5,30,170.0,35.0,4.1,11.0,50.0,27.24,16.58
2016,5,19,5,45,276.5,47.5,4.35,11.5,91.0,55.59,32.32
2016,5,19,6,0,383.0,60.0,4.6,12.0,132.0,96.32,59.58
2016,5,19,6,15,453.5,69.5,4.6,12.0,180.0,141.07,95.03
2016,5,19,6,30,524.0,79.0,4.6,12.0,228.0,192.99,139.23
2016,5,19,6,45,432.5,105.5,4.7,12.5,245.0,222.78,170.88
2016,5,19,7,0,341.0,132.0,4.8,13.0,262.0,243.13,192.78
2016,5,19,7,15,470.5,123.0,4.6,13.0,330.0,305.14,244.79
2016,5,19,7,30,600.0,114.0,4.4,13.0,398.0,381.62,308.92
2016,5,19,7,45,510.0,158.0,4.25,13.5,418.0,411.59,334.15
2016,5,19,8,0,420.0,202.0,4.1,14.0,438.0,432.94,350.63
2016,5,19,8,15,620.0,157.5,4.0,14.0,540.0,531.87,431.18
2016,5,19,8,30,820.0,113.0,3.9,14.0,642.0,645.87,521.67
2016,5,19,8,45,756.0,143.5,3.8,14.5,657.5,670.7,537.92
2016,5,19,9,0,692.0,174.0,3.7,15.0,673.0,688.04,548.22
2016,5,19,9,15,788.0,146.5,3.55,15.0,743.5,761.75,602.65
2016,5,19,9,30,884.0,119.0,3.4,15.0,814.0,838.65,655.82
2016,5,19,9,45,886.5,124.5,3.25,15.5,846.5,876.86,679.07
2016,5,19,10,0,889.0,130.0,3.1,16.0,879.0,912.5,700.34
2016,5,19,10,15,895.0,131.5,3.15,16.0,906.0,944.57,721.62
2016,5,19,10,30,901.0,133.0,3.2,16.0,933.0,973.98,741.05
2016,5,19,10,45,907.0,133.5,3.25,16.5,954.0,999.58,756.47
2016,5,19,11,0,913.0,134.0,3.3,17.0,975.0,1022.23,769.9
2016,5,19,11,15,915.5,134.5,3.35,17.0,987.5,1038.37,780.46
2016,5,19,11,30,918.0,135.0,3.4,17.0,1000.0,1051.26,789.0
2016,5,19,11,45,919.5,134.5,3.45,17.0,1006.0,1058.83,794.11
2016,5,19,12,0,921.0,134.0,3.5,17.0,1012.0,1063.02,797.14
2016,5,19,12,15,718.0,258.5,3.55,17.0,942.0,996.4,752.67
2016,5,19,12,30,515.0,383.0,3.6,17.0,872.0,916.34,692.43
2016,5,19,12,45,723.0,253.5,3.7,17.5,932.0,987.49,747.84
2016,5,19,13,0,931.0,124.0,3.8,18.0,992.0,1041.55,783.46
2016,5,19,13,15,789.0,204.5,3.95,17.5,931.0,977.47,742.42
2016,5,19,13,30,647.0,285.0,4.1,17.0,870.0,913.02,699.45
2016,5,19,13,45,661.5,266.5,4.25,17.0,851.0,892.88,687.75
2016,5,19,14,0,676.0,248.0,4.4,17.0,832.0,869.69,673.66
2016,5,19,14,15,638.0,254.0,4.5,17.0,789.5,822.2,640.19
2016,5,19,14,30,600.0,260.0,4.6,17.0,747.0,774.78,606.37
2016,5,19,14,45,556.0,259.0,4.7,17.0,694.5,715.2,563.15
2016,5,19,15,0,512.0,258.0,4.8,17.0,642.0,658.25,521.1
2016,5,19,15,15,674.0,186.0,4.9,16.5,661.5,683.58,545.85
2016,5,19,15,30,836.0,114.0,5.0,16.0,681.0,691.13,556.14
2016,5,19,15,45,812.5,113.0,5.1,15.5,633.0,636.68,514.94
2016,5,19,16,0,789.0,112.0,5.2,15.0,585.0,582.59,473.05
2016,5,19,16,15,566.0,153.5,5.25,14.5,478.5,463.24,376.77
2016,5,19,16,30,343.0,195.0,5.3,14.0,372.0,360.84,293.08
2016,5,19,16,45,436.5,155.0,5.4,13.5,355.5,345.09,279.67
2016,5,19,17,0,530.0,115.0,5.5,13.0,339.0,318.42,255.01
2016,5,19,17,15,478.0,111.0,5.4,12.5,293.0,265.77,209.03
2016,5,19,17,30,426.0,107.0,5.3,12.0,247.0,219.58,168.37
2016,5,19,17,45,382.5,93.0,5.25,12.0,202.0,171.26,125.85
2016,5,19,18,0,339.0,79.0,5.2,12.0,157.0,127.77,88.51
2016,5,19,18,15,276.0,63.5,5.2,12.0,117.0,85.81,55.36
2016,5,19,18,30,213.0,48.0,5.2,12.0,77.0,51.06,30.79
2016,5,19,18,45,106.5,32.5,5.25,12.0,47.0,26.91,15.74
2016,5,19,19,0,0.0,17.0,5.3,12.0,17.0,16.1,0.0
2016,5,19,19,15,0.0,8.5,5.3,11.5,8.5,8.36,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,105.0,17.0,4.5,10.0,27.0,13.25,0.0
2016,5,20,5,30,210.0,34.0,4.5,10.0,54.0,26.35,16.1
2016,5,20,5,45,316.0,45.5,4.55,10.5,95.5,56.31,31.75
2016,5,20,6,0,422.0,57.0,4.6,11.0,137.0,98.93,60.34
2016,5,20,6,15,491.5,65.5,4.6,11.0,186.0,143.96,96.25
2016,5,20,6,30,561.0,74.0,4.6,11.0,235.0,196.86,141.72
2016,5,20,6,45,612.0,79.5,4.7,11.5,287.0,249.29,188.72
2016,5,20,7,0,663.0,85.0,4.8,12.0,339.0,307.04,240.36
2016,5,20,7,15,697.5,89.5,4.75,12.0,390.5,362.4,290.18
2016,5,20,7,30,732.0,94.0,4.7,12.0,442.0,420.7,341.41
2016,5,20,7,45,756.5,98.5,4.7,12.5,492.5,477.22,389.38
2016,5,20,8,0,781.0,103.0,4.7,13.0,543.0,534.39,436.45
2016,5,20,8,15,800.5,106.0,4.65,13.0,591.0,588.11,480.2
2016,5,20,8,30,820.0,109.0,4.6,13.0,639.0,642.07,523.01
2016,5,20,8,45,832.0,113.5,4.6,13.5,682.5,692.38,561.01
2016,5,20,9,0,844.0,118.0,4.6,14.0,726.0,741.73,595.94
2016,5,20,9,15,855.5,120.0,4.6,14.0,765.0,786.94,628.05
2016,5,20,9,30,867.0,122.0,4.6,14.0,804.0,828.09,656.85
2016,5,20,9,45,878.0,122.5,4.6,14.0,838.5,867.8,684.38
2016,5,20,10,0,889.0,123.0,4.6,14.0,873.0,905.54,710.29
2016,5,20,10,15,895.5,124.5,4.6,14.0,900.0,938.03,732.3
2016,5,20,10,30,902.0,126.0,4.6,14.0,927.0,967.9,752.41
2016,5,20,10,45,903.5,128.5,4.65,14.0,947.0,991.25,768.34
2016,5,20,11,0,905.0,131.0,4.7,14.0,967.0,1011.5,782.2
2016,5,20,11,15,908.0,132.0,4.7,14.0,980.0,1028.52,793.44
2016,5,20,11,30,911.0,133.0,4.7,14.0,993.0,1042.33,802.55
2016,5,20,11,45,910.5,134.0,4.75,14.5,998.0,1049.37,806.0
2016,5,20,12,0,910.0,135.0,4.8,15.0,1003.0,1053.05,807.28
2016,5,20,12,15,909.5,135.0,4.8,14.5,1000.5,1052.36,808.35
2016,5,20,12,30,909.0,135.0,4.8,14.0,998.0,1048.33,807.25
2016,5,20,12,45,903.5,136.5,4.85,14.0,987.0,1037.52,800.48
2016,5,20,13,0,898.0,138.0,4.9,14.0,976.0,1023.52,791.59
2016,5,20,13,15,894.0,137.0,4.9,14.0,959.0,1005.34,779.43
2016,5,20,13,30,890.0,136.0,4.9,14.0,942.0,984.1,765.2
2016,5,20,13,45,881.5,136.0,4.9,14.0,916.5,956.76,746.68
2016,5,20,14,0,873.0,136.0,4.9,14.0,891.0,926.81,726.3
2016,5,20,14,15,864.5,134.5,4.9,14.0,860.0,892.93,703.03
2016,5,20,14,30,856.0,133.0,4.9,14.0,829.0,859.93,680.31
2016,5,20,14,45,843.5,131.0,4.9,14.0,791.5,817.63,650.62
2016,5,20,15,0,831.0,129.0,4.9,14.0,754.0,773.78,619.56
2016,5,20,15,15,817.0,126.5,4.85,13.5,712.0,727.01,586.86
2016,5,20,15,30,803.0,124.0,4.8,13.0,670.0,679.29,551.85
2016,5,20,15,45,784.5,120.5,4.8,13.0,624.0,626.99,510.96
2016,5,20,16,0,766.0,117.0,4.8,13.0,578.0,574.66,469.12
2016,5,20,16,15,742.0,113.0,4.7,13.0,528.5,518.79,423.21
2016,5,20,16,30,718.0,109.0,4.6,13.0,479.0,464.14,377.22
2016,5,20,16,45,689.0,103.0,4.55,13.0,428.5,406.67,328.03
2016,5,20,17,0,660.0,97.0,4.5,13.0,378.0,351.37,279.5
2016,5,20,17,15,617.5,91.0,4.4,12.5,326.5,294.05,229.06
2016,5,20,17,30,575.0,85.0,4.3,12.0,275.0,240.9,181.54
2016,5,20,17,45,513.0,77.5,4.25,12.0,225.0,186.46,133.6
2016,5,20,18,0,451.0,70.0,4.2,12.0,175.0,138.87,92.98
2016,5,20,18,15,364.5,59.0,4.05,11.5,130.5,91.52,56.47
2016,5,20,18,30,278.0,48.0,3.9,11.0,86.0,54.67,31.94
2016,5,20,18,45,163.0,32.5,3.8,11.0,52.5,25.2,14.72
2016,5,20,19,0,48.0,17.0,3.7,11.0,19.0,14.41,0.0
2016,5,20,19,15,24.0,8.5,3.6,11.0,9.5,8.36,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,4.5,15.5,2.05,11.0,16.0,14.97,0.0
2016,5,21,5,30,9.0,31.0,2.1,11.0,32.0,28.67,18.11
2016,5,21,5,45,29.0,50.5,2.2,11.0,56.0,48.45,34.19
2016,5,21,6,0,49.0,70.0,2.3,11.0,80.0,71.02,52.85
2016,5,21,6,15,65.0,91.5,2.35,11.0,108.5,97.24,74.96
2016,5,21,6,30,81.0,113.0,2.4,11.0,137.0,125.52,98.96
2016,5,21,6,45,96.0,133.5,2.45,11.5,167.0,154.71,123.56
2016,5,21,7,0,111.0,154.0,2.5,12.0,197.0,185.78,149.52
2016,5,21,7,15,144.5,177.0,2.6,12.0,240.5,228.13,184.61
2016,5,21,7,30,178.0,200.0,2.7,12.0,284.0,274.09,222.45
2016,5,21,7,45,254.5,212.0,2.8,12.5,347.5,335.81,272.35
2016,5,21,8,0,331.0,224.0,2.9,13.0,411.0,403.7,326.64
2016,5,21,8,15,284.0,255.5,2.95,13.0,426.0,424.19,342.07
2016,5,21,8,30,237.0,287.0,3.0,13.0,441.0,437.02,351.07
2016,5,21,8,45,161.5,307.0,3.1,13.0,415.0,416.55,333.38
2016,5,21,9,0,86.0,327.0,3.2,13.0,389.0,385.68,307.16
2016,5,21,9,15,206.5,338.5,3.15,13.0,498.5,497.96,396.41
2016,5,21,9,30,327.0,350.0,3.1,13.0,608.0,619.68,489.64
2016,5,21,9,45,556.5,260.0,3.1,13.0,721.0,739.39,583.44
2016,5,21,10,0,786.0,170.0,3.1,13.0,834.0,866.85,677.07
2016,5,21,10,15,794.0,172.0,3.05,13.0,860.5,898.74,697.27
2016,5,21,10,30,802.0,174.0,3.0,13.0,887.0,928.4,716.57
2016,5,21,10,45,807.5,175.5,3.0,13.0,907.0,952.77,732.51
2016,5,21,11,0,813.0,177.0,3.0,13.0,927.0,974.49,746.67
2016,5,21,11,15,640.5,269.5,2.95,13.0,866.0,915.1,703.82
2016,5,21,11,30,468.0,362.0,2.9,13.0,805.0,844.51,648.45
2016,5,21,11,45,449.5,382.0,2.9,13.0,809.5,850.04,651.83
2016,5,21,12,0,431.0,402.0,2.9,13.0,814.0,853.44,653.12
2016,5,21,12,15,442.5,399.5,2.9,13.0,821.5,862.36,659.65
2016,5,21,12,30,454.0,397.0,2.9,13.0,829.0,869.34,664.84
2016,5,21,12,45,371.0,424.0,2.9,13.0,774.5,805.56,617.65
2016,5,21,13,0,288.0,451.0,2.9,13.0,720.0,747.13,574.05
2016,5,21,13,15,355.5,413.0,2.9,13.0,739.5,768.4,592.6
2016,5,21,13,30,423.0,375.0,2.9,13.0,759.0,791.14,611.37
2016,5,21,13,45,490.5,341.5,2.9,13.5,775.0,809.57,625.79
2016,5,21,14,0,558.0,308.0,2.9,14.0,791.0,823.03,636.59
2016,5,21,14,15,537.0,299.5,2.9,14.0,751.5,779.09,605.49
2016,5,21,14,30,516.0,291.0,2.9,14.0,712.0,734.67,574.11
2016,5,21,14,45,491.5,283.5,2.9,14.0,669.5,688.21,540.72
2016,5,21,15,0,467.0,276.0,2.9,14.0,627.0,642.07,507.08
2016,5,21,15,15,447.0,268.0,2.9,14.0,589.0,599.29,475.52
2016,5,21,15,30,427.0,260.0,2.9,14.0,551.0,556.99,443.8
2016,5,21,15,45,330.0,261.0,2.9,14.0,477.0,472.31,377.95
2016,5,21,16,0,233.0,262.0,2.9,14.0,403.0,396.59,318.17
2016,5,21,16,15,458.5,189.0,2.9,14.0,436.5,439.18,354.14
2016,5,21,16,30,684.0,116.0,2.9,14.0,470.0,455.07,365.95
2016,5,21,16,45,659.5,108.0,2.95,14.0,421.0,399.35,319.01
2016,5,21,17,0,635.0,100.0,3.0,14.0,372.0,345.4,272.56
2016,5,21,17,15,594.0,93.5,2.95,13.5,321.5,289.43,224.05
2016,5,21,17,30,553.0,87.0,2.9,13.0,271.0,237.49,178.22
2016,5,21,17,45,498.0,78.5,2.9,13.0,222.5,184.8,132.08
2016,5,21,18,0,443.0,70.0,2.9,13.0,174.0,138.18,92.33
2016,5,21,18,15,361.5,59.0,2.7,12.5,130.5,91.76,56.52
2016,5,21,18,30,280.0,48.0,2.5,12.0,87.0,55.24,32.11
2016,5,21,18,45,173.0,32.5,2.35,12.0,53.5,25.14,14.82
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,14.43,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,8.36,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.0,17.5,1.7,11.0,27.5,13.6,0.0
2016,5,22,5,30,200.0,35.0,1.8,11.0,55.0,27.46,17.26
2016,5,22,5,45,294.0,48.0,1.95,11.5,95.5,57.89,33.52
2016,5,22,6,0,388.0,61.0,2.1,12.0,136.0,98.85,61.44
2016,5,22,6,15,454.5,70.5,2.1,12.0,183.5,143.29,96.74
2016,5,22,6,30,521.0,80.0,2.1,12.0,231.0,194.43,140.14
2016,5,22,6,45,311.0,117.0,2.1,12.5,212.0,199.99,154.59
2016,5,22,7,0,101.0,154.0,2.1,13.0,193.0,182.44,146.13
2016,5,22,7,15,52.0,153.5,2.05,13.0,173.5,168.66,135.74
2016,5,22,7,30,3.0,153.0,2.0,13.0,154.0,149.07,119.59
2016,5,22,7,45,94.5,200.0,2.0,13.5,253.0,241.47,194.81
2016,5,22,8,0,186.0,247.0,2.0,14.0,352.0,344.79,276.74
2016,5,22,8,15,205.5,268.0,1.95,14.0,393.5,387.24,309.37
2016,5,22,8,30,225.0,289.0,1.9,14.0,435.0,431.24,342.92
2016,5,22,8,45,274.0,301.0,1.9,14.0,490.5,491.1,388.67
2016,5,22,9,0,323.0,313.0,1.9,14.0,546.0,551.84,434.24
2016,5,22,9,15,563.5,230.5,1.9,14.0,664.5,672.83,528.4
2016,5,22,9,30,804.0,148.0,1.9,14.0,783.0,806.43,625.66
2016,5,22,9,45,826.5,142.5,1.95,14.5,819.0,847.95,651.46
2016,5,22,10,0,849.0,137.0,2.0,15.0,855.0,884.75,674.64
2016,5,22,10,15,855.5,138.5,2.05,15.0,881.5,916.09,695.24
2016,5,22,10,30,862.0,140.0,2.1,15.0,908.0,944.94,714.16
2016,5,22,10,45,863.5,143.0,2.15,15.0,927.0,967.91,729.14
2016,5,22,11,0,865.0,146.0,2.2,15.0,946.0,987.91,742.25
2016,5,22,11,15,867.5,147.0,2.25,15.0,958.5,1003.85,752.75
2016,5,22,11,30,870.0,148.0,2.3,15.0,971.0,1016.72,761.34
2016,5,22,11,45,665.0,273.5,2.4,15.0,905.0,955.87,721.05
2016,5,22,12,0,460.0,399.0,2.5,15.0,839.0,879.35,662.92
2016,5,22,12,15,470.5,396.5,2.55,15.0,845.5,887.28,669.76
2016,5,22,12,30,481.0,394.0,2.6,15.0,852.0,893.17,674.49
2016,5,22,12,45,497.5,383.0,2.7,15.0,852.5,894.33,676.82
2016,5,22,13,0,514.0,372.0,2.8,15.0,853.0,893.17,677.63
2016,5,22,13,15,436.5,390.5,2.85,15.0,794.0,828.45,631.27
2016,5,22,13,30,359.0,409.0,2.9,15.0,735.0,760.19,582.22
2016,5,22,13,45,292.5,415.5,2.95,15.0,676.5,696.52,536.02
2016,5,22,14,0,226.0,422.0,3.0,15.0,618.0,629.74,486.81
2016,5,22,14,15,292.0,389.5,3.05,15.0,633.5,651.83,506.22
2016,5,22,14,30,358.0,357.0,3.1,15.0,649.0,664.04,517.82
2016,5,22,14,45,325.5,348.0,3.15,15.0,604.5,615.23,481.87
2016,5,22,15,0,293.0,339.0,3.2,15.0,560.0,567.79,446.83
2016,5,22,15,15,386.5,288.0,3.2,14.5,563.0,571.82,454.04
2016,5,22,15,30,480.0,237.0,3.2,14.0,566.0,570.82,456.55
2016,5,22,15,45,613.5,177.5,3.25,14.0,568.0,575.91,462.95
2016,5,22,16,0,747.0,118.0,3.3,14.0,570.0,565.51,456.36
