Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,724.0,114.0,3.3,14.0,522.0,511.32,412.68
2016,5,22,16,30,701.0,110.0,3.3,14.0,474.0,458.13,368.88
2016,5,22,16,45,659.5,102.0,3.3,14.0,416.5,394.09,315.48
2016,5,22,17,0,618.0,94.0,3.3,14.0,359.0,333.61,263.79
2016,5,22,17,15,560.0,94.0,3.2,13.5,310.5,279.31,216.81
2016,5,22,17,30,502.0,94.0,3.1,13.0,262.0,230.84,174.4
2016,5,22,17,45,460.0,82.5,3.05,13.0,216.5,180.08,129.7
2016,5,22,18,0,418.0,71.0,3.0,13.0,171.0,134.86,90.71
2016,5,22,18,15,348.0,58.5,2.8,12.5,128.5,90.39,55.95
2016,5,22,18,30,278.0,46.0,2.6,12.0,86.0,53.85,30.9
2016,5,22,18,45,139.0,33.5,2.45,12.0,53.5,25.89,15.63
2016,5,22,19,0,0.0,21.0,2.3,12.0,21.0,19.57,0.0
2016,5,22,19,15,0.0,10.5,2.25,11.5,10.5,10.32,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,103.5,17.0,2.2,11.0,27.0,13.16,0.0
2016,5,23,5,30,207.0,34.0,2.3,11.0,54.0,26.87,16.86
2016,5,23,5,45,296.0,46.5,2.4,11.5,94.0,56.94,32.6
2016,5,23,6,0,385.0,59.0,2.5,12.0,134.0,96.99,60.02
2016,5,23,6,15,449.5,68.5,2.5,12.5,180.5,140.79,94.78
2016,5,23,6,30,514.0,78.0,2.5,13.0,227.0,191.21,137.39
2016,5,23,6,45,559.5,85.0,2.55,13.5,276.5,240.93,181.18
2016,5,23,7,0,605.0,92.0,2.6,14.0,326.0,295.39,228.86
2016,5,23,7,15,639.0,97.5,2.55,14.0,376.0,348.35,275.27
2016,5,23,7,30,673.0,103.0,2.5,14.0,426.0,404.28,323.04
2016,5,23,7,45,696.0,109.0,2.5,14.5,474.5,457.91,367.25
2016,5,23,8,0,719.0,115.0,2.5,15.0,523.0,512.83,411.05
2016,5,23,8,15,739.0,119.0,2.5,15.0,569.5,564.96,452.25
2016,5,23,8,30,759.0,123.0,2.5,15.0,616.0,617.46,492.66
2016,5,23,8,45,773.5,126.5,2.5,15.0,658.5,665.69,528.9
2016,5,23,9,0,788.0,130.0,2.5,15.0,701.0,713.32,563.35
2016,5,23,9,15,572.0,236.0,2.5,15.0,662.5,684.87,537.18
2016,5,23,9,30,356.0,342.0,2.5,15.0,624.0,634.87,494.38
2016,5,23,9,45,602.5,235.0,2.5,15.5,735.5,754.42,586.95
2016,5,23,10,0,849.0,128.0,2.5,16.0,847.0,875.72,671.31
2016,5,23,10,15,855.5,129.5,2.5,16.0,873.5,907.04,690.84
2016,5,23,10,30,862.0,131.0,2.5,16.0,900.0,935.88,709.43
2016,5,23,10,45,868.0,131.5,2.55,16.0,920.5,960.6,725.67
2016,5,23,11,0,874.0,132.0,2.6,16.0,941.0,982.52,740.1
2016,5,23,11,15,876.5,132.5,2.6,16.0,953.5,998.1,749.86
2016,5,23,11,30,879.0,133.0,2.6,16.0,966.0,1010.58,757.68
2016,5,23,11,45,613.5,287.5,2.65,16.0,870.5,918.36,694.09
2016,5,23,12,0,348.0,442.0,2.7,16.0,775.0,805.62,607.92
2016,5,23,12,15,615.5,287.0,2.7,16.0,874.5,922.12,698.99
2016,5,23,12,30,883.0,132.0,2.7,16.0,974.0,1019.53,765.21
2016,5,23,12,45,858.5,147.0,2.75,16.0,958.5,1003.71,754.37
2016,5,23,13,0,834.0,162.0,2.8,16.0,943.0,990.89,746.74
2016,5,23,13,15,830.0,160.5,2.8,16.0,926.5,972.96,735.23
2016,5,23,13,30,826.0,159.0,2.8,16.0,910.0,952.17,721.88
2016,5,23,13,45,828.5,152.0,2.85,16.0,888.5,929.03,707.36
2016,5,23,14,0,831.0,145.0,2.9,16.0,867.0,902.92,690.78
2016,5,23,14,15,823.0,143.0,2.9,16.0,837.0,869.9,668.96
2016,5,23,14,30,815.0,141.0,2.9,16.0,807.0,834.73,645.55
2016,5,23,14,45,810.5,135.5,2.95,16.0,773.0,796.85,620.34
2016,5,23,15,0,806.0,130.0,3.0,16.0,739.0,756.94,593.41
2016,5,23,15,15,792.0,127.0,3.0,16.0,698.0,710.8,561.35
2016,5,23,15,30,778.0,124.0,3.0,16.0,657.0,663.78,527.14
2016,5,23,15,45,765.0,118.5,3.05,16.0,613.0,614.24,489.95
2016,5,23,16,0,752.0,113.0,3.1,16.0,569.0,564.23,451.39
2016,5,23,16,15,427.0,167.5,3.1,15.5,422.0,401.64,322.72
2016,5,23,16,30,102.0,222.0,3.1,15.0,275.0,266.07,213.27
2016,5,23,16,45,377.5,158.0,3.15,15.0,325.0,323.61,259.55
2016,5,23,17,0,653.0,94.0,3.2,15.0,375.0,347.89,274.04
2016,5,23,17,15,613.0,88.0,3.2,14.5,325.0,291.8,225.18
2016,5,23,17,30,573.0,82.0,3.2,14.0,275.0,239.6,179.09
2016,5,23,17,45,521.0,74.0,3.2,14.0,226.5,186.89,132.76
2016,5,23,18,0,469.0,66.0,3.2,14.0,178.0,139.87,92.45
2016,5,23,18,15,390.0,56.0,3.1,13.5,134.0,93.81,56.78
2016,5,23,18,30,311.0,46.0,3.0,13.0,90.0,56.12,31.51
2016,5,23,18,45,202.0,32.0,2.9,13.0,56.0,24.61,14.65
2016,5,23,19,0,93.0,18.0,2.8,13.0,22.0,14.02,0.0
2016,5,23,19,15,46.5,9.0,2.75,12.5,11.0,8.85,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,47.0,17.5,2.6,12.0,22.0,14.86,0.0
2016,5,24,5,30,94.0,35.0,2.7,12.0,44.0,29.41,18.99
2016,5,24,5,45,141.5,53.0,2.85,12.5,76.0,55.12,35.93
2016,5,24,6,0,189.0,71.0,3.0,13.0,108.0,86.52,59.47
2016,5,24,6,15,219.0,89.5,3.0,13.0,144.5,120.93,87.82
2016,5,24,6,30,249.0,108.0,3.0,13.0,181.0,158.85,120.14
2016,5,24,6,45,276.0,124.5,3.0,13.0,220.0,197.44,153.57
2016,5,24,7,0,303.0,141.0,3.0,13.0,259.0,238.92,189.4
2016,5,24,7,15,501.5,119.5,3.0,13.0,347.0,314.93,251.42
2016,5,24,7,30,700.0,98.0,3.0,13.0,435.0,411.56,330.89
2016,5,24,7,45,546.5,154.5,3.0,13.5,435.0,427.08,344.63
2016,5,24,8,0,393.0,211.0,3.0,14.0,435.0,427.23,344.16
2016,5,24,8,15,589.0,163.0,3.0,14.0,530.5,519.41,419.09
2016,5,24,8,30,785.0,115.0,3.0,14.0,626.0,626.24,503.72
2016,5,24,8,45,799.0,118.5,3.0,14.5,669.0,675.22,539.56
2016,5,24,9,0,813.0,122.0,3.0,15.0,712.0,723.51,573.27
2016,5,24,9,15,825.0,124.5,2.95,15.0,750.5,768.29,604.04
2016,5,24,9,30,837.0,127.0,2.9,15.0,789.0,811.72,633.44
2016,5,24,9,45,845.5,129.0,2.9,15.0,822.0,847.09,657.1
2016,5,24,10,0,854.0,131.0,2.9,15.0,855.0,883.07,681.08
2016,5,24,10,15,860.5,132.5,2.9,15.0,882.0,914.52,701.74
2016,5,24,10,30,867.0,134.0,2.9,15.0,909.0,943.48,720.62
2016,5,24,10,45,566.0,292.5,2.95,15.5,803.0,844.01,646.82
2016,5,24,11,0,265.0,451.0,3.0,16.0,697.0,719.87,548.13
2016,5,24,11,15,141.5,385.5,3.0,16.0,517.0,530.6,409.23
2016,5,24,11,30,18.0,320.0,3.0,16.0,337.0,331.64,256.46
2016,5,24,11,45,258.0,357.0,3.0,16.0,604.0,627.0,486.2
2016,5,24,12,0,498.0,394.0,3.0,16.0,871.0,912.14,690.48
2016,5,24,12,15,362.5,435.5,3.0,16.0,782.5,813.3,615.69
2016,5,24,12,30,227.0,477.0,3.0,16.0,694.0,712.71,541.21
2016,5,24,12,45,196.5,474.5,3.05,16.0,661.0,677.87,516.51
2016,5,24,13,0,166.0,472.0,3.1,16.0,628.0,642.74,490.92
2016,5,24,13,15,101.5,426.0,3.1,16.0,521.0,524.46,403.6
2016,5,24,13,30,37.0,380.0,3.1,16.0,414.0,414.35,320.24
2016,5,24,13,45,68.5,399.0,3.15,16.0,460.0,461.56,357.65
2016,5,24,14,0,100.0,418.0,3.2,16.0,506.0,507.0,392.72
2016,5,24,14,15,86.0,396.0,3.2,16.0,469.5,469.14,364.35
2016,5,24,14,30,72.0,374.0,3.2,16.0,433.0,431.91,336.61
2016,5,24,14,45,72.0,357.0,3.25,16.0,413.5,411.77,322.13
2016,5,24,15,0,72.0,340.0,3.3,16.0,394.0,391.46,307.35
2016,5,24,15,15,98.5,327.5,3.3,15.5,397.5,394.81,311.89
2016,5,24,15,30,125.0,315.0,3.3,15.0,401.0,398.71,316.62
2016,5,24,15,45,63.0,242.0,3.3,15.0,285.5,277.57,221.28
2016,5,24,16,0,1.0,169.0,3.3,15.0,170.0,164.35,130.01
2016,5,24,16,15,0.5,152.5,3.3,14.5,153.0,147.88,117.39
2016,5,24,16,30,0.0,136.0,3.3,14.0,136.0,131.51,104.53
2016,5,24,16,45,15.0,148.5,3.35,14.0,155.0,150.01,120.23
2016,5,24,17,0,30.0,161.0,3.4,14.0,174.0,167.03,134.41
2016,5,24,17,15,24.5,141.0,3.4,13.5,151.0,143.6,115.37
2016,5,24,17,30,19.0,121.0,3.4,13.0,128.0,121.21,97.0
2016,5,24,17,45,12.0,101.5,3.4,13.0,105.5,99.64,78.97
2016,5,24,18,0,5.0,82.0,3.4,13.0,83.0,78.95,61.52
2016,5,24,18,15,2.5,62.0,3.3,12.5,62.5,59.26,44.63
2016,5,24,18,30,0.0,42.0,3.2,12.0,42.0,40.09,28.02
2016,5,24,18,45,0.0,26.5,3.1,12.0,26.5,25.51,15.61
2016,5,24,19,0,0.0,11.0,3.0,12.0,11.0,10.61,0.0
2016,5,24,19,15,0.0,5.5,2.95,12.0,5.5,5.41,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.5,17.5,2.3,12.0,29.0,13.52,0.0
2016,5,25,5,30,227.0,35.0,2.4,12.0,58.0,28.19,18.07
2016,5,25,5,45,317.5,46.5,2.55,12.5,98.5,58.68,33.1
2016,5,25,6,0,408.0,58.0,2.7,13.0,139.0,99.81,61.16
2016,5,25,6,15,204.0,64.5,2.7,13.0,105.0,95.6,67.14
2016,5,25,6,30,0.0,71.0,2.7,13.0,71.0,68.42,52.97
2016,5,25,6,45,0.0,86.0,2.75,13.0,86.0,82.88,65.24
2016,5,25,7,0,0.0,101.0,2.8,13.0,101.0,97.39,77.33
2016,5,25,7,15,0.0,91.5,2.8,13.0,91.5,88.42,69.55
2016,5,25,7,30,0.0,82.0,2.8,13.0,82.0,79.31,61.67
2016,5,25,7,45,0.0,90.5,2.85,13.5,90.5,87.55,68.23
2016,5,25,8,0,0.0,99.0,2.9,14.0,99.0,95.8,74.71
2016,5,25,8,15,0.0,130.5,2.9,14.0,131.0,126.37,99.66
2016,5,25,8,30,0.0,162.0,2.9,14.0,163.0,157.06,124.35
2016,5,25,8,45,1.5,171.0,2.95,14.5,173.0,166.95,131.77
2016,5,25,9,0,3.0,180.0,3.0,15.0,183.0,176.98,139.31
2016,5,25,9,15,6.0,202.0,3.0,15.0,207.5,201.02,158.29
2016,5,25,9,30,9.0,224.0,3.0,15.0,232.0,225.33,177.32
2016,5,25,9,45,10.5,239.0,3.0,15.0,248.0,241.76,189.95
2016,5,25,10,0,12.0,254.0,3.0,15.0,264.0,258.28,202.63
2016,5,25,10,15,15.5,283.0,3.0,15.0,297.0,290.51,227.53
2016,5,25,10,30,19.0,312.0,3.0,15.0,330.0,322.98,252.34
2016,5,25,10,45,17.0,300.0,3.0,15.5,316.5,309.73,241.3
2016,5,25,11,0,15.0,288.0,3.0,16.0,303.0,296.33,230.35
2016,5,25,11,15,42.5,367.5,3.0,16.0,408.5,408.91,316.88
2016,5,25,11,30,70.0,447.0,3.0,16.0,514.0,517.92,397.91
2016,5,25,11,45,169.5,458.5,3.05,16.0,621.0,636.3,487.17
2016,5,25,12,0,269.0,470.0,3.1,16.0,728.0,754.76,573.9
2016,5,25,12,15,591.0,292.0,3.15,16.0,857.0,902.38,688.54
2016,5,25,12,30,913.0,114.0,3.2,16.0,986.0,1031.37,777.78
2016,5,25,12,45,907.0,116.5,3.25,16.5,975.5,1021.21,768.95
2016,5,25,13,0,901.0,119.0,3.3,17.0,965.0,1007.87,759.37
2016,5,25,13,15,898.0,118.0,3.35,17.0,948.5,990.79,748.8
2016,5,25,13,30,895.0,117.0,3.4,17.0,932.0,970.63,736.19
2016,5,25,13,45,892.5,114.5,3.5,17.0,909.5,946.42,721.15
2016,5,25,14,0,890.0,112.0,3.6,17.0,887.0,919.3,704.04
2016,5,25,14,15,883.5,110.5,3.65,17.0,857.5,886.93,682.86
2016,5,25,14,30,877.0,109.0,3.7,17.0,828.0,852.14,659.85
2016,5,25,14,45,869.0,107.0,3.75,17.0,793.0,813.4,633.82
2016,5,25,15,0,861.0,105.0,3.8,17.0,758.0,772.72,606.15
2016,5,25,15,15,849.5,102.5,3.85,16.5,717.5,727.24,575.71
2016,5,25,15,30,838.0,100.0,3.9,16.0,677.0,680.53,543.83
2016,5,25,15,45,821.0,98.0,3.95,16.0,632.0,630.61,505.9
2016,5,25,16,0,804.0,96.0,4.0,16.0,587.0,579.3,465.8
2016,5,25,16,15,784.0,93.0,4.0,15.5,539.0,525.36,423.28
2016,5,25,16,30,764.0,90.0,4.0,15.0,491.0,472.01,379.88
2016,5,25,16,45,732.0,87.5,4.05,15.0,440.0,414.67,331.42
2016,5,25,17,0,700.0,85.0,4.1,15.0,389.0,358.84,283.01
2016,5,25,17,15,662.0,80.0,4.1,14.5,338.5,301.92,233.24
2016,5,25,17,30,624.0,75.0,4.1,14.0,288.0,248.59,185.65
2016,5,25,17,45,561.0,70.0,4.1,14.0,237.5,193.44,137.15
2016,5,25,18,0,498.0,65.0,4.1,14.0,187.0,145.14,95.83
2016,5,25,18,15,418.5,56.0,4.0,13.5,142.0,98.17,59.21
2016,5,25,18,30,339.0,47.0,3.9,13.0,97.0,60.27,33.8
2016,5,25,18,45,215.5,34.0,3.8,12.5,61.5,26.79,16.76
2016,5,25,19,0,92.0,21.0,3.7,12.0,26.0,16.44,0.0
2016,5,25,19,15,46.0,10.5,3.65,12.0,13.0,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,19.5,1.9,12.0,28.5,15.14,0.0
2016,5,26,5,30,173.0,39.0,1.9,12.0,57.0,31.46,20.9
2016,5,26,5,45,263.5,52.5,1.95,12.5,97.0,60.92,36.72
2016,5,26,6,0,354.0,66.0,2.0,13.0,137.0,100.48,64.03
2016,5,26,6,15,177.5,82.5,1.9,13.0,118.0,107.63,78.36
2016,5,26,6,30,1.0,99.0,1.8,13.0,99.0,94.9,75.31
2016,5,26,6,45,7.0,117.5,1.75,13.5,120.5,114.62,91.54
2016,5,26,7,0,13.0,136.0,1.7,14.0,142.0,135.08,108.1
2016,5,26,7,15,17.0,155.0,1.6,14.0,163.5,155.92,124.97
2016,5,26,7,30,21.0,174.0,1.5,14.0,185.0,177.24,142.0
2016,5,26,7,45,25.5,195.5,1.4,14.5,209.5,201.65,161.01
2016,5,26,8,0,30.0,217.0,1.3,15.0,234.0,227.94,181.15
2016,5,26,8,15,35.0,239.5,1.25,15.0,261.5,255.0,201.96
2016,5,26,8,30,40.0,262.0,1.2,15.0,289.0,282.57,222.89
2016,5,26,8,45,105.5,301.0,1.15,15.5,377.0,368.64,289.2
2016,5,26,9,0,171.0,340.0,1.1,16.0,465.0,463.78,359.72
2016,5,26,9,15,226.5,351.5,1.05,16.0,526.0,525.91,404.87
2016,5,26,9,30,282.0,363.0,1.0,16.0,587.0,595.75,454.66
2016,5,26,9,45,288.5,378.5,1.0,16.5,616.0,627.73,475.11
2016,5,26,10,0,295.0,394.0,1.0,17.0,645.0,659.26,495.29
2016,5,26,10,15,360.5,380.0,1.0,17.0,696.0,713.59,533.81
2016,5,26,10,30,426.0,366.0,1.0,17.0,747.0,774.78,575.94
2016,5,26,10,45,380.0,398.5,1.05,17.5,744.0,769.49,569.19
2016,5,26,11,0,334.0,431.0,1.1,18.0,741.0,765.82,564.21
2016,5,26,11,15,250.0,455.0,1.15,18.0,689.0,713.5,526.62
2016,5,26,11,30,166.0,479.0,1.2,18.0,637.0,652.07,482.68
2016,5,26,11,45,173.5,475.0,1.3,18.5,641.0,657.03,486.83
2016,5,26,12,0,181.0,471.0,1.4,19.0,645.0,661.27,489.82
2016,5,26,12,15,152.0,474.5,1.55,19.0,620.5,635.76,472.24
2016,5,26,12,30,123.0,478.0,1.7,19.0,596.0,609.62,454.17
2016,5,26,12,45,130.0,468.5,1.85,19.0,592.5,605.59,452.87
2016,5,26,13,0,137.0,459.0,2.0,19.0,589.0,600.82,450.84
2016,5,26,13,15,501.5,299.5,2.15,19.0,759.5,799.26,603.34
2016,5,26,13,30,866.0,140.0,2.3,19.0,930.0,966.51,720.35
2016,5,26,13,45,859.0,139.5,2.45,19.0,906.5,940.83,703.65
2016,5,26,14,0,852.0,139.0,2.6,19.0,883.0,912.55,686.96
2016,5,26,14,15,844.5,137.5,2.7,18.5,853.5,880.41,668.26
2016,5,26,14,30,837.0,136.0,2.8,18.0,824.0,849.17,649.9
2016,5,26,14,45,826.5,134.0,2.9,18.0,788.0,809.42,624.03
2016,5,26,15,0,816.0,132.0,3.0,18.0,752.0,768.01,596.66
2016,5,26,15,15,802.5,129.5,3.05,17.5,711.5,722.47,566.7
2016,5,26,15,30,789.0,127.0,3.1,17.0,671.0,675.98,534.43
2016,5,26,15,45,772.0,123.5,3.2,17.0,626.5,625.51,496.84
2016,5,26,16,0,755.0,120.0,3.3,17.0,582.0,574.9,458.11
2016,5,26,16,15,732.5,116.0,3.35,16.5,534.0,520.56,416.07
2016,5,26,16,30,710.0,112.0,3.4,16.0,486.0,467.3,373.52
2016,5,26,16,45,679.0,107.5,3.45,16.0,436.0,410.95,326.6
2016,5,26,17,0,648.0,103.0,3.5,16.0,386.0,356.96,280.42
2016,5,26,17,15,608.0,96.5,3.45,15.5,335.5,300.6,231.91
2016,5,26,17,30,568.0,90.0,3.4,15.0,285.0,248.11,185.88
2016,5,26,17,45,509.0,82.5,3.4,14.5,235.5,194.46,139.53
2016,5,26,18,0,450.0,75.0,3.4,14.0,186.0,146.43,98.93
2016,5,26,18,15,369.5,64.0,3.3,13.5,141.0,99.98,62.8
2016,5,26,18,30,289.0,53.0,3.2,13.0,96.0,62.53,37.18
2016,5,26,18,45,181.0,37.5,3.1,13.0,61.0,29.98,19.51
2016,5,26,19,0,73.0,22.0,3.0,13.0,26.0,18.48,0.06
2016,5,26,19,15,36.5,11.0,2.95,12.5,13.0,10.81,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,85.0,20.0,1.0,11.5,29.0,16.9,0.7
2016,5,27,5,30,170.0,40.0,1.0,12.0,58.0,32.42,21.81
2016,5,27,5,45,265.5,53.5,1.05,12.5,98.5,62.08,37.61
2016,5,27,6,0,361.0,67.0,1.1,13.0,139.0,102.38,65.27
2016,5,27,6,15,427.0,77.0,1.15,13.0,186.5,145.09,99.01
2016,5,27,6,30,493.0,87.0,1.2,13.0,234.0,196.02,141.7
2016,5,27,6,45,546.5,93.5,1.25,13.5,284.5,246.33,185.06
2016,5,27,7,0,600.0,100.0,1.3,14.0,335.0,302.27,232.97
2016,5,27,7,15,635.0,105.5,1.3,14.5,385.5,355.31,278.06
2016,5,27,7,30,670.0,111.0,1.3,15.0,436.0,411.41,324.36
2016,5,27,7,45,703.0,113.5,1.3,15.5,486.5,466.33,368.39
2016,5,27,8,0,736.0,116.0,1.3,16.0,537.0,523.5,412.72
2016,5,27,8,15,756.0,119.5,1.25,16.5,583.5,576.0,451.75
2016,5,27,8,30,776.0,123.0,1.2,17.0,630.0,628.55,489.44
2016,5,27,8,45,796.0,124.0,1.2,17.5,674.5,678.7,524.64
2016,5,27,9,0,816.0,125.0,1.2,18.0,719.0,728.66,557.8
2016,5,27,9,15,828.0,127.0,1.15,18.5,757.5,773.0,584.97
2016,5,27,9,30,840.0,129.0,1.1,19.0,796.0,815.98,610.65
2016,5,27,9,45,859.5,124.5,1.05,19.5,831.5,854.17,632.59
2016,5,27,10,0,879.0,120.0,1.0,20.0,867.0,893.61,654.93
2016,5,27,10,15,885.0,121.5,0.95,20.0,894.0,925.29,673.1
2016,5,27,10,30,891.0,123.0,0.9,20.0,921.0,954.38,689.49
2016,5,27,10,45,897.5,123.0,0.9,20.5,941.5,979.69,703.01
2016,5,27,11,0,904.0,123.0,0.9,21.0,962.0,1002.14,714.73
2016,5,27,11,15,906.5,123.5,0.95,21.0,975.0,1018.18,724.91
2016,5,27,11,30,909.0,124.0,1.0,21.0,988.0,1031.04,733.29
2016,5,27,11,45,910.5,124.0,1.1,21.5,993.5,1039.15,738.47
2016,5,27,12,0,912.0,124.0,1.2,22.0,999.0,1043.95,741.7
2016,5,27,12,15,911.5,124.0,1.35,22.0,997.5,1043.43,744.04
2016,5,27,12,30,911.0,124.0,1.5,22.0,996.0,1039.58,744.29
2016,5,27,12,45,905.0,126.5,1.65,22.0,985.5,1029.49,740.58
2016,5,27,13,0,899.0,129.0,1.8,22.0,975.0,1016.23,734.8
2016,5,27,13,15,896.0,128.0,1.9,22.0,958.5,999.27,725.91
2016,5,27,13,30,893.0,127.0,2.0,22.0,942.0,979.24,714.99
2016,5,27,13,45,886.0,127.0,2.15,22.0,918.0,953.53,700.83
2016,5,27,14,0,879.0,127.0,2.3,22.0,894.0,925.14,684.68
2016,5,27,14,15,871.5,125.5,2.35,21.5,864.0,892.29,665.68
2016,5,27,14,30,864.0,124.0,2.4,21.0,834.0,857.13,644.86
2016,5,27,14,45,852.5,122.5,2.5,21.0,798.0,816.59,619.2
2016,5,27,15,0,841.0,121.0,2.6,21.0,762.0,776.54,593.49
2016,5,27,15,15,828.5,118.5,2.6,21.0,721.0,730.82,562.78
2016,5,27,15,30,816.0,116.0,2.6,21.0,680.0,684.01,530.42
2016,5,27,15,45,796.5,114.5,2.65,21.0,634.5,632.83,493.01
2016,5,27,16,0,777.0,113.0,2.7,21.0,589.0,581.67,454.63
2016,5,27,16,15,755.0,109.0,2.7,20.5,540.5,526.94,413.16
2016,5,27,16,30,733.0,105.0,2.7,20.0,492.0,472.47,370.58
2016,5,27,16,45,700.5,101.5,2.75,19.5,441.0,415.32,324.65
2016,5,27,17,0,668.0,98.0,2.8,19.0,390.0,360.63,279.27
2016,5,27,17,15,628.5,92.0,2.75,18.5,339.5,303.87,231.1
2016,5,27,17,30,589.0,86.0,2.7,18.0,289.0,250.9,185.23
2016,5,27,17,45,531.0,79.0,2.65,17.5,239.0,196.76,138.93
2016,5,27,18,0,473.0,72.0,2.6,17.0,189.0,148.96,98.87
2016,5,27,18,15,395.0,61.5,2.5,16.5,144.0,101.23,61.96
2016,5,27,18,30,317.0,51.0,2.4,16.0,99.0,62.93,36.02
2016,5,27,18,45,207.0,36.5,2.35,15.5,63.0,29.64,19.11
2016,5,27,19,0,97.0,22.0,2.3,15.0,27.0,17.19,0.91
2016,5,27,19,15,48.5,11.0,2.3,14.5,13.5,10.81,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,110.5,18.5,1.5,13.5,30.0,14.28,0.25
2016,5,28,5,30,221.0,37.0,1.5,14.0,60.0,30.32,19.9
2016,5,28,5,45,312.0,49.0,1.55,14.5,101.0,61.09,34.9
2016,5,28,6,0,403.0,61.0,1.6,15.0,142.0,102.67,63.24
2016,5,28,6,15,466.5,70.0,1.65,15.0,189.5,146.21,97.66
2016,5,28,6,30,530.0,79.0,1.7,15.0,237.0,196.88,140.34
2016,5,28,6,45,577.0,85.5,1.75,15.5,287.0,247.36,184.21
2016,5,28,7,0,624.0,92.0,1.8,16.0,337.0,302.72,231.95
2016,5,28,7,15,658.0,97.5,1.75,16.5,387.5,356.59,277.8
2016,5,28,7,30,692.0,103.0,1.7,17.0,438.0,413.39,324.65
2016,5,28,7,45,718.5,107.0,1.65,17.5,488.0,467.61,368.08
2016,5,28,8,0,745.0,111.0,1.6,18.0,538.0,523.42,411.19
2016,5,28,8,15,764.5,114.5,1.55,18.5,585.0,576.06,450.42
2016,5,28,8,30,784.0,118.0,1.5,19.0,632.0,628.63,488.24
2016,5,28,8,45,799.5,121.0,1.45,19.5,675.0,678.01,522.49
2016,5,28,9,0,815.0,124.0,1.4,20.0,718.0,726.83,554.29
2016,5,28,9,15,827.0,126.5,1.3,20.0,757.0,771.61,582.43
2016,5,28,9,30,839.0,129.0,1.2,20.0,796.0,815.05,609.01
2016,5,28,9,45,847.5,131.5,1.2,20.5,829.0,850.95,630.18
2016,5,28,10,0,856.0,134.0,1.2,21.0,862.0,887.45,651.54
2016,5,28,10,15,863.0,135.5,1.2,21.0,889.0,919.39,670.93
2016,5,28,10,30,870.0,137.0,1.2,21.0,916.0,948.86,688.68
2016,5,28,10,45,874.5,138.0,1.2,21.5,936.0,972.84,701.54
2016,5,28,11,0,879.0,139.0,1.2,22.0,956.0,993.96,712.61
2016,5,28,11,15,882.0,140.0,1.25,22.0,969.5,1010.64,723.19
2016,5,28,11,30,885.0,141.0,1.3,22.0,983.0,1024.23,731.99
2016,5,28,11,45,886.0,141.5,1.4,22.5,988.5,1032.18,736.83
2016,5,28,12,0,887.0,142.0,1.5,23.0,994.0,1036.92,739.78
2016,5,28,12,15,887.0,142.0,1.6,22.5,992.5,1036.93,742.73
2016,5,28,12,30,887.0,142.0,1.7,22.0,991.0,1033.7,743.76
2016,5,28,12,45,876.0,147.0,1.8,22.0,979.0,1021.34,737.63
2016,5,28,13,0,865.0,152.0,1.9,22.0,967.0,1005.98,729.67
2016,5,28,13,15,861.5,151.0,1.95,22.0,950.5,989.09,720.08
2016,5,28,13,30,858.0,150.0,2.0,22.0,934.0,969.25,708.6
2016,5,28,13,45,853.0,148.0,2.1,22.0,911.0,944.19,694.25
2016,5,28,14,0,848.0,146.0,2.2,22.0,888.0,920.53,680.72
2016,5,28,14,15,840.0,144.5,2.25,22.0,858.0,887.78,660.49
2016,5,28,14,30,832.0,143.0,2.3,22.0,828.0,852.82,638.65
2016,5,28,14,45,822.5,140.0,2.35,22.0,792.5,813.1,613.33
2016,5,28,15,0,813.0,137.0,2.4,22.0,757.0,771.68,586.53
2016,5,28,15,15,799.5,134.0,2.4,21.5,716.0,725.83,557.0
2016,5,28,15,30,786.0,131.0,2.4,21.0,675.0,679.03,525.16
2016,5,28,15,45,769.5,127.0,2.45,21.0,630.0,628.59,488.56
2016,5,28,16,0,753.0,123.0,2.5,21.0,585.0,577.82,450.73
2016,5,28,16,15,730.0,118.5,2.5,20.5,537.0,523.0,409.4
2016,5,28,16,30,707.0,114.0,2.5,20.0,489.0,469.17,367.51
2016,5,28,16,45,678.5,108.5,2.5,19.5,439.0,413.13,322.59
2016,5,28,17,0,650.0,103.0,2.5,19.0,389.0,359.19,277.97
2016,5,28,17,15,610.0,96.5,2.4,18.5,338.5,302.71,230.26
2016,5,28,17,30,570.0,90.0,2.3,18.0,288.0,250.09,184.93
2016,5,28,17,45,516.0,82.0,2.25,17.5,238.5,196.92,139.54
2016,5,28,18,0,462.0,74.0,2.2,17.0,189.0,149.63,99.87
2016,5,28,18,15,384.5,63.0,2.1,16.5,144.0,101.95,62.97
2016,5,28,18,30,307.0,52.0,2.0,16.0,99.0,63.7,36.87
2016,5,28,18,45,201.5,37.0,1.9,15.5,63.5,30.41,19.85
2016,5,28,19,0,96.0,22.0,1.8,15.0,28.0,17.14,1.98
2016,5,28,19,15,48.0,11.0,1.8,14.5,14.0,10.81,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,112.0,19.0,1.65,12.0,31.0,14.67,0.97
2016,5,29,5,30,224.0,38.0,1.6,12.0,62.0,31.31,20.98
2016,5,29,5,45,318.5,50.0,1.55,12.5,103.5,62.51,36.13
2016,5,29,6,0,413.0,62.0,1.5,13.0,145.0,104.95,65.21
2016,5,29,6,15,206.5,75.5,1.4,13.5,117.0,106.44,75.97
2016,5,29,6,30,0.0,89.0,1.3,14.0,89.0,85.35,67.0
2016,5,29,6,45,0.0,107.5,1.25,14.5,107.5,103.22,81.81
2016,5,29,7,0,0.0,126.0,1.2,15.0,126.0,121.16,96.31
2016,5,29,7,15,133.5,160.0,1.15,15.0,224.5,207.65,165.45
2016,5,29,7,30,267.0,194.0,1.1,15.0,323.0,309.21,245.87
2016,5,29,7,45,511.0,152.5,1.05,15.5,433.5,407.53,322.73
2016,5,29,8,0,755.0,111.0,1.0,16.0,544.0,529.28,415.86
2016,5,29,8,15,774.5,114.5,1.0,16.5,591.0,581.98,454.38
2016,5,29,8,30,794.0,118.0,1.0,17.0,638.0,635.0,492.45
2016,5,29,8,45,808.5,121.0,1.0,17.5,681.5,684.11,526.52
2016,5,29,9,0,823.0,124.0,1.0,18.0,725.0,732.56,558.14
2016,5,29,9,15,835.0,126.5,1.05,18.0,763.5,777.64,587.91
2016,5,29,9,30,847.0,129.0,1.1,18.0,802.0,821.37,616.47
2016,5,29,9,45,852.5,132.5,1.15,18.5,834.0,856.02,637.55
2016,5,29,10,0,858.0,136.0,1.2,19.0,866.0,891.05,658.78
2016,5,29,10,15,864.5,137.5,1.25,19.0,893.0,922.59,678.83
2016,5,29,10,30,871.0,139.0,1.3,19.0,920.0,951.64,697.25
2016,5,29,10,45,873.5,141.5,1.4,19.0,939.5,975.25,712.98
2016,5,29,11,0,876.0,144.0,1.5,19.0,959.0,995.92,726.93
2016,5,29,11,15,879.0,144.5,1.55,19.0,972.0,1012.07,737.32
2016,5,29,11,30,882.0,145.0,1.6,19.0,985.0,1025.15,745.89
2016,5,29,11,45,881.0,146.5,1.7,19.5,990.0,1032.1,750.01
2016,5,29,12,0,880.0,148.0,1.8,20.0,995.0,1035.83,752.21
2016,5,29,12,15,880.0,148.0,1.85,20.0,993.0,1035.87,752.89
2016,5,29,12,30,880.0,148.0,1.9,20.0,991.0,1032.71,751.67
2016,5,29,12,45,871.5,151.5,1.95,20.0,980.0,1021.4,745.36
2016,5,29,13,0,863.0,155.0,2.0,20.0,969.0,1007.08,737.24
2016,5,29,13,15,859.0,154.0,2.05,20.0,952.5,989.78,727.24
2016,5,29,13,30,855.0,153.0,2.1,20.0,936.0,969.56,715.37
2016,5,29,13,45,852.0,150.0,2.15,20.0,913.5,949.98,703.92
2016,5,29,14,0,849.0,147.0,2.2,20.0,891.0,922.72,687.32
2016,5,29,14,15,600.5,254.5,2.25,19.5,772.0,791.62,598.87
2016,5,29,14,30,352.0,362.0,2.3,19.0,653.0,664.46,505.4
2016,5,29,14,45,337.5,348.5,2.35,19.0,618.0,625.94,479.43
2016,5,29,15,0,323.0,335.0,2.4,19.0,583.0,587.5,452.43
2016,5,29,15,15,557.0,232.5,2.4,19.0,631.0,646.37,501.68
2016,5,29,15,30,791.0,130.0,2.4,19.0,679.0,682.04,532.01
2016,5,29,15,45,485.0,202.5,2.45,19.0,532.0,519.12,407.1
2016,5,29,16,0,179.0,275.0,2.5,19.0,385.0,378.12,296.27
2016,5,29,16,15,108.5,240.5,2.5,18.5,306.0,295.78,233.2
2016,5,29,16,30,38.0,206.0,2.5,18.0,227.0,219.01,173.0
2016,5,29,16,45,22.5,177.0,2.55,18.0,189.0,180.79,142.9
2016,5,29,17,0,7.0,148.0,2.6,18.0,151.0,145.3,114.62
2016,5,29,17,15,3.5,130.0,2.6,17.5,131.5,126.16,99.55
2016,5,29,17,30,0.0,112.0,2.6,17.0,112.0,107.47,84.58
2016,5,29,17,45,235.0,93.0,2.65,16.5,152.5,142.53,105.71
2016,5,29,18,0,470.0,74.0,2.7,16.0,193.0,151.66,101.85
2016,5,29,18,15,391.5,63.5,2.6,15.5,147.5,103.81,64.49
2016,5,29,18,30,313.0,53.0,2.5,15.0,102.0,65.46,38.18
2016,5,29,18,45,205.0,38.5,2.45,14.5,66.0,32.07,21.43
2016,5,29,19,0,97.0,24.0,2.4,14.0,30.0,20.1,4.41
2016,5,29,19,15,48.5,12.0,2.4,13.5,15.0,11.8,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,123.5,18.5,0.85,12.0,32.0,14.24,1.22
2016,5,30,5,30,247.0,37.0,0.8,12.0,64.0,30.74,20.59
2016,5,30,5,45,344.0,48.0,0.8,12.5,106.5,62.99,35.67
2016,5,30,6,0,441.0,59.0,0.8,13.0,149.0,105.44,64.36
2016,5,30,6,15,504.5,67.0,0.75,13.5,197.0,150.14,99.66
2016,5,30,6,30,568.0,75.0,0.7,14.0,245.0,201.93,143.0
2016,5,30,6,45,285.0,102.0,0.7,14.5,187.5,179.23,136.38
2016,5,30,7,0,2.0,129.0,0.7,15.0,130.0,124.68,98.78
2016,5,30,7,15,5.5,146.0,0.7,15.5,149.0,142.77,113.24
2016,5,30,7,30,9.0,163.0,0.7,16.0,168.0,161.27,127.58
2016,5,30,7,45,18.5,189.5,0.75,16.5,200.5,192.32,151.77
2016,5,30,8,0,28.0,216.0,0.8,17.0,233.0,225.71,177.41
2016,5,30,8,15,26.5,230.5,0.8,17.0,247.5,239.28,187.36
2016,5,30,8,30,25.0,245.0,0.8,17.0,262.0,253.95,198.16
2016,5,30,8,45,56.5,288.0,0.85,17.5,329.0,321.75,249.77
2016,5,30,9,0,88.0,331.0,0.9,18.0,396.0,390.44,300.48
2016,5,30,9,15,81.0,346.5,0.95,18.0,408.5,404.63,309.88
2016,5,30,9,30,74.0,362.0,1.0,18.0,421.0,418.09,319.09
2016,5,30,9,45,93.5,386.0,1.1,18.5,464.0,461.73,350.58
2016,5,30,10,0,113.0,410.0,1.2,19.0,507.0,511.15,385.5
2016,5,30,10,15,156.5,426.5,1.25,19.0,564.5,571.12,428.69
2016,5,30,10,30,200.0,443.0,1.3,19.0,622.0,632.88,472.38
2016,5,30,10,45,148.5,448.0,1.4,19.5,583.0,594.25,442.78
2016,5,30,11,0,97.0,453.0,1.5,20.0,544.0,547.15,407.79
2016,5,30,11,15,169.0,462.5,1.55,20.0,623.0,635.29,472.15
2016,5,30,11,30,241.0,472.0,1.6,20.0,702.0,718.73,530.88
2016,5,30,11,45,255.5,471.5,1.7,20.5,717.0,740.79,545.03
2016,5,30,12,0,270.0,471.0,1.8,21.0,732.0,756.01,555.21
2016,5,30,12,15,281.0,460.0,1.85,21.0,730.5,755.84,555.89
2016,5,30,12,30,292.0,449.0,1.9,21.0,729.0,754.38,555.89
2016,5,30,12,45,260.5,459.0,1.95,21.0,707.0,730.79,539.28
2016,5,30,13,0,229.0,469.0,2.0,21.0,685.0,700.89,518.55
2016,5,30,13,15,246.5,456.0,2.05,21.0,685.5,706.21,523.64
2016,5,30,13,30,264.0,443.0,2.1,21.0,686.0,704.27,523.58
2016,5,30,13,45,298.0,421.5,2.2,21.0,688.5,707.36,527.99
2016,5,30,14,0,332.0,400.0,2.3,21.0,691.0,707.86,530.54
2016,5,30,14,15,280.0,397.0,2.35,20.5,637.0,648.91,489.65
2016,5,30,14,30,228.0,394.0,2.4,20.0,583.0,587.77,446.83
2016,5,30,14,45,251.0,371.0,2.5,20.0,570.5,578.53,442.24
2016,5,30,15,0,274.0,348.0,2.6,20.0,558.0,562.72,432.45
2016,5,30,15,15,338.5,310.5,2.6,20.0,556.0,560.49,433.17
2016,5,30,15,30,403.0,273.0,2.6,20.0,554.0,555.29,431.19
2016,5,30,15,45,331.0,269.0,2.65,20.0,489.5,482.62,376.43
2016,5,30,16,0,259.0,265.0,2.7,20.0,425.0,418.67,327.64
2016,5,30,16,15,262.5,241.5,2.65,19.5,392.5,383.61,301.72
2016,5,30,16,30,266.0,218.0,2.6,19.0,360.0,347.86,274.44
2016,5,30,16,45,135.5,182.0,2.6,19.0,254.0,238.14,187.86
2016,5,30,17,0,5.0,146.0,2.6,19.0,148.0,142.6,111.89
2016,5,30,17,15,2.5,128.5,2.5,18.5,129.5,124.41,97.72
2016,5,30,17,30,0.0,111.0,2.4,18.0,111.0,106.53,83.46
2016,5,30,17,45,0.0,92.5,2.35,17.5,92.5,88.65,68.87
2016,5,30,18,0,0.0,74.0,2.3,17.0,74.0,70.87,54.07
2016,5,30,18,15,0.0,57.0,2.15,16.5,57.0,54.6,40.26
2016,5,30,18,30,0.0,40.0,2.0,16.0,40.0,38.48,26.4
2016,5,30,18,45,0.0,26.0,1.95,15.5,26.0,25.1,14.6
2016,5,30,19,0,0.0,12.0,1.9,15.0,12.0,11.57,0.64
2016,5,30,19,15,0.0,6.0,1.9,14.5,6.0,5.9,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,11.0,1.55,12.5,11.0,10.61,0.0
2016,5,31,5,30,0.0,22.0,1.5,13.0,22.0,21.23,12.43
2016,5,31,5,45,0.0,36.5,1.5,13.5,36.5,35.26,24.0
2016,5,31,6,0,0.0,51.0,1.5,14.0,51.0,49.06,36.03
2016,5,31,6,15,0.0,68.0,1.45,14.0,68.0,65.28,50.03
2016,5,31,6,30,0.0,85.0,1.4,14.0,85.0,81.61,63.92
2016,5,31,6,45,0.0,102.5,1.35,14.5,102.5,98.5,77.88
2016,5,31,7,0,0.0,120.0,1.3,15.0,120.0,115.46,91.61
2016,5,31,7,15,0.0,134.0,1.3,15.5,134.0,129.14,102.38
2016,5,31,7,30,0.0,148.0,1.3,16.0,148.0,142.84,112.98
2016,5,31,7,45,8.0,174.0,1.3,16.5,179.0,172.12,136.03
2016,5,31,8,0,16.0,200.0,1.3,17.0,210.0,202.32,159.42
2016,5,31,8,15,21.0,223.0,1.25,17.5,236.5,228.68,179.35
2016,5,31,8,30,26.0,246.0,1.2,18.0,263.0,255.55,199.35
2016,5,31,8,45,30.5,268.5,1.2,18.5,290.0,284.52,220.7
2016,5,31,9,0,35.0,291.0,1.2,19.0,317.0,311.9,240.52
2016,5,31,9,15,41.5,316.0,1.2,19.0,348.0,343.69,263.91
2016,5,31,9,30,48.0,341.0,1.2,19.0,379.0,375.98,287.38
2016,5,31,9,45,48.0,355.0,1.25,19.5,395.0,392.19,298.22
2016,5,31,10,0,48.0,369.0,1.3,20.0,411.0,408.27,309.0
2016,5,31,10,15,45.0,376.0,1.35,20.0,416.5,414.46,313.06
2016,5,31,10,30,42.0,383.0,1.4,20.0,422.0,420.33,316.98
2016,5,31,10,45,75.5,421.0,1.45,20.5,491.5,491.92,368.75
2016,5,31,11,0,109.0,459.0,1.5,21.0,561.0,564.75,419.74
2016,5,31,11,15,139.0,470.0,1.55,21.0,601.5,613.38,453.92
2016,5,31,11,30,169.0,481.0,1.6,21.0,642.0,656.38,484.14
2016,5,31,11,45,174.5,479.0,1.65,21.5,646.0,661.46,486.75
2016,5,31,12,0,180.0,477.0,1.7,22.0,650.0,665.78,489.22
2016,5,31,12,15,202.0,473.0,1.75,22.0,667.5,683.79,502.57
2016,5,31,12,30,224.0,469.0,1.8,22.0,685.0,700.79,515.14
2016,5,31,12,45,219.0,470.5,1.9,22.0,680.0,695.41,511.92
2016,5,31,13,0,214.0,472.0,2.0,22.0,675.0,689.16,508.3
2016,5,31,13,15,179.0,464.5,2.05,22.0,632.0,643.98,476.77
2016,5,31,13,30,144.0,457.0,2.1,22.0,589.0,599.2,445.4
2016,5,31,13,45,169.0,444.0,2.2,22.0,595.5,605.33,451.76
2016,5,31,14,0,194.0,431.0,2.3,22.0,602.0,609.7,456.53
2016,5,31,14,15,233.0,409.0,2.3,22.0,607.0,615.3,462.28
2016,5,31,14,30,272.0,387.0,2.3,22.0,612.0,622.19,468.8
2016,5,31,14,45,228.0,375.0,2.35,22.0,558.0,560.0,424.23
2016,5,31,15,0,184.0,363.0,2.4,22.0,504.0,504.53,384.15
2016,5,31,15,15,148.5,341.0,2.4,21.5,451.0,448.23,343.66
2016,5,31,15,30,113.0,319.0,2.4,21.0,398.0,394.52,304.34
2016,5,31,15,45,85.5,289.0,2.45,21.0,346.0,338.48,262.35
2016,5,31,16,0,58.0,259.0,2.5,21.0,294.0,287.81,223.81
2016,5,31,16,15,56.0,237.5,2.45,20.5,269.5,262.18,204.91
2016,5,31,16,30,54.0,216.0,2.4,20.0,245.0,236.75,185.76
2016,5,31,16,45,52.5,195.0,2.4,20.0,221.0,212.24,166.72
2016,5,31,17,0,51.0,174.0,2.4,20.0,197.0,187.91,147.54
2016,5,31,17,15,45.5,153.5,2.3,19.5,172.0,162.9,127.78
2016,5,31,17,30,40.0,133.0,2.2,19.0,147.0,138.55,108.26
2016,5,31,17,45,299.5,98.5,2.15,18.5,177.0,163.09,119.43
2016,5,31,18,0,559.0,64.0,2.1,18.0,207.0,159.13,103.53
2016,5,31,18,15,483.0,55.5,2.05,17.5,159.5,109.15,64.42
2016,5,31,18,30,407.0,47.0,2.0,17.0,112.0,67.76,36.3
2016,5,31,18,45,289.0,35.5,1.95,16.5,73.5,31.59,17.39
2016,5,31,19,0,171.0,24.0,1.9,16.0,35.0,18.7,5.18
2016,5,31,19,15,85.5,12.0,1.95,15.5,17.5,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,142.0,19.0,2.35,12.5,34.5,14.63,2.05
2016,6,1,5,30,284.0,38.0,2.4,13.0,69.0,32.05,21.62
2016,6,1,5,45,375.0,48.5,2.5,13.5,112.0,65.56,36.54
2016,6,1,6,0,466.0,59.0,2.6,14.0,155.0,108.54,65.73
2016,6,1,6,15,233.0,69.5,2.55,14.0,117.5,104.82,73.46
2016,6,1,6,30,0.0,80.0,2.5,14.0,80.0,76.92,59.94
2016,6,1,6,45,0.0,96.5,2.5,14.5,96.5,92.83,73.2
2016,6,1,7,0,0.0,113.0,2.5,15.0,113.0,108.8,86.21
2016,6,1,7,15,0.0,118.0,2.5,15.0,118.0,113.83,90.1
2016,6,1,7,30,0.0,123.0,2.5,15.0,123.0,118.81,93.91
2016,6,1,7,45,0.0,138.0,2.5,15.5,138.0,133.41,105.38
2016,6,1,8,0,0.0,153.0,2.5,16.0,153.0,148.04,116.71
2016,6,1,8,15,2.0,168.0,2.45,16.0,169.5,163.91,129.17
2016,6,1,8,30,4.0,183.0,2.4,16.0,186.0,180.0,141.72
2016,6,1,8,45,5.0,190.5,2.4,16.5,194.5,188.3,147.69
2016,6,1,9,0,6.0,198.0,2.4,17.0,203.0,196.68,153.72
2016,6,1,9,15,8.0,212.0,2.35,17.0,218.5,212.26,165.69
2016,6,1,9,30,10.0,226.0,2.3,17.0,234.0,228.0,177.71
2016,6,1,9,45,10.5,232.0,2.3,17.5,241.0,234.77,182.32
2016,6,1,10,0,11.0,238.0,2.3,18.0,248.0,241.54,186.95
2016,6,1,10,15,18.0,288.5,2.3,18.0,305.0,298.03,230.26
2016,6,1,10,30,25.0,339.0,2.3,18.0,362.0,360.12,276.88
2016,6,1,10,45,26.5,352.5,2.3,18.5,377.5,376.06,287.76
2016,6,1,11,0,28.0,366.0,2.3,19.0,393.0,391.98,298.76
2016,6,1,11,15,26.5,364.5,2.3,19.0,390.0,389.7,296.77
2016,6,1,11,30,25.0,363.0,2.3,19.0,387.0,387.23,294.76
2016,6,1,11,45,26.5,371.5,2.3,19.0,397.5,397.71,302.47
2016,6,1,12,0,28.0,380.0,2.3,19.0,408.0,408.04,310.02
2016,6,1,12,15,29.0,379.0,2.3,19.0,407.5,408.04,310.02
2016,6,1,12,30,30.0,378.0,2.3,19.0,407.0,407.83,309.96
2016,6,1,12,45,28.5,372.0,2.35,19.0,399.5,399.86,304.22
