Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,0,27.0,366.0,2.4,19.0,392.0,391.76,298.43
2016,6,1,13,15,38.0,385.5,2.4,19.0,421.0,421.46,320.97
2016,6,1,13,30,49.0,405.0,2.4,19.0,450.0,450.6,342.81
2016,6,1,13,45,64.0,408.5,2.45,19.0,466.5,466.58,355.34
2016,6,1,14,0,79.0,412.0,2.5,19.0,483.0,481.6,367.23
2016,6,1,14,15,52.0,362.5,2.45,19.0,409.0,405.32,310.51
2016,6,1,14,30,25.0,313.0,2.4,19.0,335.0,330.78,254.46
2016,6,1,14,45,43.5,325.5,2.4,19.0,360.0,356.95,275.55
2016,6,1,15,0,62.0,338.0,2.4,19.0,385.0,381.59,294.96
2016,6,1,15,15,57.0,316.0,2.4,18.5,358.0,352.97,274.17
2016,6,1,15,30,52.0,294.0,2.4,18.0,331.0,324.7,253.62
2016,6,1,15,45,40.0,264.0,2.4,18.0,291.0,284.42,222.89
2016,6,1,16,0,28.0,234.0,2.4,18.0,251.0,245.32,192.75
2016,6,1,16,15,21.5,210.0,2.35,17.5,222.5,215.12,169.69
2016,6,1,16,30,15.0,186.0,2.3,17.0,194.0,187.26,148.15
2016,6,1,16,45,12.0,169.0,2.3,17.0,175.0,168.43,133.41
2016,6,1,17,0,9.0,152.0,2.3,17.0,156.0,149.93,118.76
2016,6,1,17,15,5.0,134.0,2.25,16.5,136.0,130.49,103.4
2016,6,1,17,30,1.0,116.0,2.2,16.0,116.0,111.54,88.22
2016,6,1,17,45,0.5,97.0,2.2,16.0,97.0,92.99,72.88
2016,6,1,18,0,0.0,78.0,2.2,16.0,78.0,74.6,57.42
2016,6,1,18,15,0.0,60.0,2.1,15.5,60.0,57.38,42.79
2016,6,1,18,30,0.0,42.0,2.0,15.0,42.0,40.34,28.11
2016,6,1,18,45,0.0,27.5,1.9,14.5,27.5,26.56,15.96
2016,6,1,19,0,0.0,13.0,1.8,14.0,13.0,12.54,2.08
2016,6,1,19,15,0.0,6.5,1.85,13.5,6.5,6.39,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,16.0,4.5,1.75,11.0,5.0,0.0,0.0
2016,6,2,5,0,32.0,9.0,1.7,11.0,10.0,8.85,0.0
2016,6,2,5,15,161.5,23.5,1.65,11.5,40.0,18.33,4.39
2016,6,2,5,30,291.0,38.0,1.6,12.0,70.0,32.97,22.56
2016,6,2,5,45,387.5,48.0,1.6,12.5,114.0,65.9,36.55
2016,6,2,6,0,484.0,58.0,1.6,13.0,158.0,109.75,66.17
2016,6,2,6,15,242.0,68.5,1.5,13.5,118.5,105.45,73.68
2016,6,2,6,30,0.0,79.0,1.4,14.0,79.0,75.98,59.11
2016,6,2,6,45,0.0,95.5,1.35,14.5,95.5,91.88,72.35
2016,6,2,7,0,0.0,112.0,1.3,15.0,112.0,107.85,85.3
2016,6,2,7,15,0.0,130.0,1.2,15.0,130.5,125.3,99.41
2016,6,2,7,30,0.0,148.0,1.1,15.0,149.0,142.82,113.34
2016,6,2,7,45,3.0,163.5,1.05,15.5,166.0,159.49,126.18
2016,6,2,8,0,6.0,179.0,1.0,16.0,183.0,176.48,139.11
2016,6,2,8,15,10.0,200.5,0.95,16.5,207.5,200.22,157.22
2016,6,2,8,30,14.0,222.0,0.9,17.0,232.0,224.39,175.34
2016,6,2,8,45,19.0,247.0,0.85,17.5,261.0,253.06,196.66
2016,6,2,9,0,24.0,272.0,0.8,18.0,290.0,282.21,217.94
2016,6,2,9,15,25.0,287.5,0.75,18.5,307.0,299.37,229.73
2016,6,2,9,30,26.0,303.0,0.7,19.0,324.0,320.14,244.11
2016,6,2,9,45,463.0,213.5,0.7,19.5,608.0,611.95,466.45
2016,6,2,10,0,900.0,124.0,0.7,20.0,892.0,914.91,666.82
2016,6,2,10,15,484.0,269.5,0.7,20.0,684.0,717.1,528.44
2016,6,2,10,30,68.0,415.0,0.7,20.0,476.0,476.62,351.95
2016,6,2,10,45,61.0,417.5,0.75,20.5,473.5,474.46,351.72
2016,6,2,11,0,54.0,420.0,0.8,21.0,471.0,471.76,348.97
2016,6,2,11,15,490.0,275.0,0.85,21.0,742.0,770.08,568.24
2016,6,2,11,30,926.0,130.0,0.9,21.0,1013.0,1053.31,748.52
2016,6,2,11,45,927.0,130.0,0.95,21.5,1018.5,1061.2,748.43
2016,6,2,12,0,928.0,130.0,1.0,22.0,1024.0,1065.74,750.59
2016,6,2,12,15,544.0,308.0,1.05,22.0,831.5,870.14,626.11
2016,6,2,12,30,160.0,486.0,1.1,22.0,639.0,654.0,473.76
2016,6,2,12,45,173.0,480.5,1.2,22.5,645.0,659.8,480.39
2016,6,2,13,0,186.0,475.0,1.3,23.0,651.0,664.6,484.13
2016,6,2,13,15,202.0,464.5,1.4,23.0,652.5,666.11,486.78
2016,6,2,13,30,218.0,454.0,1.5,23.0,654.0,666.32,488.58
2016,6,2,13,45,265.0,430.5,1.6,23.0,668.0,685.79,504.5
2016,6,2,14,0,312.0,407.0,1.7,23.0,682.0,696.94,514.65
2016,6,2,14,15,282.5,399.0,1.75,23.0,641.5,653.2,484.68
2016,6,2,14,30,253.0,391.0,1.8,23.0,601.0,610.24,455.29
2016,6,2,14,45,216.0,377.5,1.9,23.0,551.5,552.88,415.44
2016,6,2,15,0,179.0,364.0,2.0,23.0,502.0,501.75,379.27
2016,6,2,15,15,156.5,343.0,2.05,22.5,459.0,456.18,347.43
2016,6,2,15,30,134.0,322.0,2.1,22.0,416.0,412.1,316.04
2016,6,2,15,45,88.5,286.0,2.15,22.0,346.5,337.54,260.2
2016,6,2,16,0,43.0,250.0,2.2,22.0,277.0,270.01,208.74
2016,6,2,16,15,33.0,223.0,2.2,21.5,243.0,235.39,182.88
2016,6,2,16,30,23.0,196.0,2.2,21.0,209.0,200.94,156.63
2016,6,2,16,45,17.0,174.5,2.25,21.0,183.5,175.98,137.31
2016,6,2,17,0,11.0,153.0,2.3,21.0,158.0,151.7,118.3
2016,6,2,17,15,7.0,135.5,2.25,20.0,138.5,132.62,103.67
2016,6,2,17,30,3.0,118.0,2.2,19.0,119.0,114.01,89.16
2016,6,2,17,45,285.0,90.5,2.2,18.5,164.5,152.93,111.82
2016,6,2,18,0,567.0,63.0,2.2,18.0,210.0,161.11,105.03
2016,6,2,18,15,493.0,55.0,2.1,17.5,163.0,111.26,65.73
2016,6,2,18,30,419.0,47.0,2.0,17.0,116.0,69.75,37.26
2016,6,2,18,45,305.5,36.0,1.95,16.5,77.0,33.16,17.98
2016,6,2,19,0,192.0,25.0,1.9,16.0,38.0,19.46,6.79
2016,6,2,19,15,96.0,12.5,1.9,15.5,19.0,12.29,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,4.5,1.15,13.5,5.0,0.0,0.0
2016,6,3,5,0,46.0,9.0,1.1,14.0,10.0,8.85,0.0
2016,6,3,5,15,177.5,22.0,1.1,14.5,40.0,17.07,3.85
2016,6,3,5,30,309.0,35.0,1.1,15.0,70.0,30.15,19.92
2016,6,3,5,45,400.0,45.0,1.1,15.5,113.0,63.81,33.95
2016,6,3,6,0,491.0,55.0,1.1,16.0,156.0,107.7,63.37
2016,6,3,6,15,551.5,61.5,1.0,16.0,205.0,153.17,99.38
2016,6,3,6,30,612.0,68.0,0.9,16.0,254.0,205.34,143.36
2016,6,3,6,45,655.0,73.5,0.85,16.5,305.0,258.06,188.99
2016,6,3,7,0,698.0,79.0,0.8,17.0,356.0,315.12,237.62
2016,6,3,7,15,472.0,138.5,0.75,17.5,337.0,321.72,248.71
2016,6,3,7,30,246.0,198.0,0.7,18.0,318.0,303.29,236.73
2016,6,3,7,45,526.5,146.0,0.65,18.5,438.5,408.39,318.04
2016,6,3,8,0,807.0,94.0,0.6,19.0,559.0,540.15,416.45
2016,6,3,8,15,824.5,96.5,0.55,19.5,606.0,592.98,453.34
2016,6,3,8,30,842.0,99.0,0.5,20.0,653.0,645.84,489.59
2016,6,3,8,45,855.5,101.5,0.5,21.0,696.5,694.66,521.15
2016,6,3,9,0,869.0,104.0,0.5,22.0,740.0,743.36,549.99
2016,6,3,9,15,879.0,106.0,0.45,22.5,778.5,787.77,575.51
2016,6,3,9,30,889.0,108.0,0.4,23.0,817.0,830.56,599.4
2016,6,3,9,45,903.0,106.0,0.4,23.5,851.5,870.83,622.12
2016,6,3,10,0,917.0,104.0,0.4,24.0,886.0,909.29,643.36
2016,6,3,10,15,922.5,105.0,0.55,24.5,913.0,941.1,663.39
2016,6,3,10,30,928.0,106.0,0.7,25.0,940.0,970.2,681.84
2016,6,3,10,45,683.5,245.0,0.85,25.5,867.0,906.86,643.22
2016,6,3,11,0,439.0,384.0,1.0,26.0,794.0,822.89,584.25
2016,6,3,11,15,688.5,247.0,1.1,26.0,900.0,937.48,666.34
2016,6,3,11,30,938.0,110.0,1.2,26.0,1006.0,1044.89,732.42
2016,6,3,11,45,938.0,111.0,1.35,26.0,1011.0,1052.92,738.31
2016,6,3,12,0,938.0,112.0,1.5,26.0,1016.0,1057.56,743.45
2016,6,3,12,15,659.0,268.0,1.6,25.5,903.0,945.7,676.52
2016,6,3,12,30,380.0,424.0,1.7,25.0,790.0,816.45,587.53
2016,6,3,12,45,421.5,407.5,1.8,25.0,810.0,842.55,608.16
2016,6,3,13,0,463.0,391.0,1.9,25.0,830.0,861.63,622.78
2016,6,3,13,15,443.5,385.5,1.95,25.0,800.0,829.81,602.18
2016,6,3,13,30,424.0,380.0,2.0,25.0,770.0,796.9,581.13
2016,6,3,13,45,660.5,250.0,2.05,25.0,840.0,877.15,643.11
2016,6,3,14,0,897.0,120.0,2.1,25.0,910.0,936.46,682.72
2016,6,3,14,15,732.0,200.5,2.1,25.0,831.0,853.75,628.59
2016,6,3,14,30,567.0,281.0,2.1,25.0,752.0,769.92,570.09
2016,6,3,14,45,528.5,277.0,2.15,25.0,701.0,714.19,532.91
2016,6,3,15,0,490.0,273.0,2.2,25.0,650.0,659.6,495.51
2016,6,3,15,15,453.0,272.0,2.15,25.0,606.5,610.6,460.79
2016,6,3,15,30,416.0,271.0,2.1,25.0,563.0,563.35,426.79
2016,6,3,15,45,615.0,186.5,2.1,25.0,586.0,591.13,450.79
2016,6,3,16,0,814.0,102.0,2.1,25.0,609.0,597.56,457.56
2016,6,3,16,15,794.0,99.0,2.05,24.5,560.5,543.43,417.14
2016,6,3,16,30,774.0,96.0,2.0,24.0,512.0,489.84,376.23
2016,6,3,16,45,747.5,91.5,2.0,23.5,461.5,432.62,331.42
2016,6,3,17,0,721.0,87.0,2.0,23.0,411.0,376.24,285.8
2016,6,3,17,15,685.0,82.5,1.9,22.5,360.0,319.36,238.39
2016,6,3,17,30,649.0,78.0,1.8,22.0,309.0,265.77,192.67
2016,6,3,17,45,599.5,71.5,1.7,21.5,259.0,210.59,145.8
2016,6,3,18,0,550.0,65.0,1.6,21.0,209.0,160.67,103.92
2016,6,3,18,15,477.0,56.5,1.55,20.0,162.0,111.34,65.75
2016,6,3,18,30,404.0,48.0,1.5,19.0,115.0,70.23,37.73
2016,6,3,18,45,296.0,36.5,1.45,18.5,76.5,33.92,18.27
2016,6,3,19,0,188.0,25.0,1.4,18.0,38.0,19.42,7.13
2016,6,3,19,15,94.0,12.5,1.4,17.5,19.0,12.29,0.0
2016,6,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,14.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,15.0,5.0,4.91,0.0
2016,6,4,5,15,6.0,20.5,0.9,15.0,21.5,19.65,5.53
2016,6,4,5,30,12.0,36.0,0.8,15.0,38.0,33.35,22.66
2016,6,4,5,45,29.0,55.5,0.75,15.5,61.5,53.25,37.78
2016,6,4,6,0,46.0,75.0,0.7,16.0,85.0,75.52,55.83
2016,6,4,6,15,57.0,96.0,0.7,16.0,111.5,100.25,76.34
2016,6,4,6,30,68.0,117.0,0.7,16.0,138.0,126.44,98.04
2016,6,4,6,45,77.5,138.0,0.7,16.5,166.0,153.56,120.19
2016,6,4,7,0,87.0,159.0,0.7,17.0,194.0,181.82,142.92
2016,6,4,7,15,43.5,148.0,0.75,17.0,165.5,159.89,125.94
2016,6,4,7,30,0.0,137.0,0.8,17.0,137.0,132.25,103.66
2016,6,4,7,45,28.5,187.5,0.85,17.5,204.0,196.14,154.51
2016,6,4,8,0,57.0,238.0,0.9,18.0,271.0,262.79,206.01
2016,6,4,8,15,98.0,268.5,0.95,18.0,330.5,320.52,250.26
2016,6,4,8,30,139.0,299.0,1.0,18.0,390.0,384.58,298.61
2016,6,4,8,45,175.0,319.0,1.05,18.0,442.0,436.38,337.08
2016,6,4,9,0,211.0,339.0,1.1,18.0,494.0,490.96,377.12
2016,6,4,9,15,189.0,360.5,1.1,18.0,505.0,504.84,385.57
2016,6,4,9,30,167.0,382.0,1.1,18.0,516.0,516.6,392.66
2016,6,4,9,45,103.0,369.0,1.1,18.5,453.0,452.2,343.36
2016,6,4,10,0,39.0,356.0,1.1,19.0,390.0,387.06,293.27
2016,6,4,10,15,37.0,362.5,1.15,19.0,395.5,393.37,298.05
2016,6,4,10,30,35.0,369.0,1.2,19.0,401.0,399.43,302.2
2016,6,4,10,45,132.0,415.0,1.25,19.0,538.0,544.53,409.62
2016,6,4,11,0,229.0,461.0,1.3,19.0,675.0,687.92,510.48
2016,6,4,11,15,232.5,467.5,1.3,19.0,687.5,701.96,518.36
2016,6,4,11,30,236.0,474.0,1.3,19.0,700.0,715.16,526.98
2016,6,4,11,45,243.0,476.0,1.35,19.5,710.0,726.35,533.92
2016,6,4,12,0,250.0,478.0,1.4,20.0,720.0,742.42,544.06
2016,6,4,12,15,172.5,475.0,1.4,20.0,642.0,655.86,483.01
2016,6,4,12,30,95.0,472.0,1.4,20.0,564.0,568.37,420.78
2016,6,4,12,45,56.0,389.0,1.4,20.5,443.0,444.27,332.35
2016,6,4,13,0,17.0,306.0,1.4,21.0,322.0,316.28,238.23
2016,6,4,13,15,113.0,381.0,1.4,21.0,485.5,495.13,372.43
2016,6,4,13,30,209.0,456.0,1.4,21.0,649.0,659.75,488.37
2016,6,4,13,45,178.5,445.0,1.45,21.5,607.0,615.05,455.1
2016,6,4,14,0,148.0,434.0,1.5,22.0,565.0,571.09,423.94
2016,6,4,14,15,116.5,410.5,1.5,22.0,511.5,514.76,384.32
2016,6,4,14,30,85.0,387.0,1.5,22.0,458.0,455.65,342.16
2016,6,4,14,45,137.0,376.0,1.5,22.0,484.5,487.32,367.41
2016,6,4,15,0,189.0,365.0,1.5,22.0,511.0,510.62,385.79
2016,6,4,15,15,176.5,344.5,1.5,21.5,475.0,472.51,359.21
2016,6,4,15,30,164.0,324.0,1.5,21.0,439.0,435.03,333.06
2016,6,4,15,45,96.0,280.0,1.55,21.0,346.5,336.61,259.5
2016,6,4,16,0,28.0,236.0,1.6,21.0,254.0,247.29,191.16
2016,6,4,16,15,24.5,215.5,1.6,20.5,230.5,222.15,172.75
2016,6,4,16,30,21.0,195.0,1.6,20.0,207.0,199.0,155.38
2016,6,4,16,45,10.5,162.0,1.65,20.0,168.0,161.06,125.7
2016,6,4,17,0,0.0,129.0,1.7,20.0,129.0,124.38,96.66
2016,6,4,17,15,0.0,110.0,1.7,19.5,110.0,105.98,82.22
2016,6,4,17,30,0.0,91.0,1.7,19.0,91.0,87.66,67.54
2016,6,4,17,45,263.5,79.0,1.7,18.5,148.0,137.7,100.16
2016,6,4,18,0,527.0,67.0,1.7,18.0,205.0,159.09,105.06
2016,6,4,18,15,456.5,58.0,1.65,17.5,159.5,110.79,66.87
2016,6,4,18,30,386.0,49.0,1.6,17.0,114.0,70.44,38.77
2016,6,4,18,45,286.5,37.0,1.55,16.5,76.0,34.66,18.91
2016,6,4,19,0,187.0,25.0,1.5,16.0,38.0,19.38,7.59
2016,6,4,19,15,93.5,12.5,1.55,15.5,19.0,12.29,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,25.5,4.5,1.55,12.0,5.0,0.0,0.0
2016,6,5,5,0,51.0,9.0,1.6,12.0,10.0,8.85,0.0
2016,6,5,5,15,173.0,22.5,1.65,12.5,39.5,17.46,4.55
2016,6,5,5,30,295.0,36.0,1.7,13.0,69.0,31.01,20.85
2016,6,5,5,45,384.0,46.0,1.8,13.5,112.0,63.73,34.71
2016,6,5,6,0,473.0,56.0,1.9,14.0,155.0,106.45,63.68
2016,6,5,6,15,236.5,67.0,1.85,14.0,116.5,103.0,71.76
2016,6,5,6,30,0.0,78.0,1.8,14.0,78.0,75.04,58.34
2016,6,5,6,45,0.0,94.0,1.8,14.5,94.0,90.45,71.18
2016,6,5,7,0,0.0,110.0,1.8,15.0,110.0,105.93,83.76
2016,6,5,7,15,5.5,138.0,1.8,15.0,141.0,135.09,107.54
2016,6,5,7,30,11.0,166.0,1.8,15.0,172.0,164.97,131.6
2016,6,5,7,45,18.0,189.5,1.8,15.5,200.0,191.96,152.76
2016,6,5,8,0,25.0,213.0,1.8,16.0,228.0,219.74,174.26
2016,6,5,8,15,21.0,221.0,1.85,16.5,234.5,226.63,178.84
2016,6,5,8,30,17.0,229.0,1.9,17.0,241.0,233.08,183.06
2016,6,5,8,45,37.5,272.5,2.0,17.5,300.0,293.03,229.43
2016,6,5,9,0,58.0,316.0,2.1,18.0,359.0,353.18,274.86
2016,6,5,9,15,112.5,349.0,2.15,18.0,437.5,434.41,336.73
2016,6,5,9,30,167.0,382.0,2.2,18.0,516.0,516.47,397.87
2016,6,5,9,45,217.5,392.5,2.3,18.5,574.0,576.19,441.23
2016,6,5,10,0,268.0,403.0,2.4,19.0,632.0,642.99,488.97
2016,6,5,10,15,355.0,382.5,2.4,19.0,696.0,709.38,537.65
2016,6,5,10,30,442.0,362.0,2.4,19.0,760.0,783.63,590.81
2016,6,5,10,45,455.5,371.5,2.45,19.0,789.5,816.62,612.92
2016,6,5,11,0,469.0,381.0,2.5,19.0,819.0,848.48,634.48
2016,6,5,11,15,415.0,406.0,2.5,19.0,797.5,828.31,618.4
2016,6,5,11,30,361.0,431.0,2.5,19.0,776.0,800.87,597.85
2016,6,5,11,45,348.5,441.5,2.5,19.0,776.5,802.26,598.34
2016,6,5,12,0,336.0,452.0,2.5,19.0,777.0,802.05,597.55
2016,6,5,12,15,349.5,438.5,2.45,19.0,776.0,801.96,597.82
2016,6,5,12,30,363.0,425.0,2.4,19.0,775.0,800.34,597.09
2016,6,5,12,45,292.0,448.5,2.4,19.5,728.5,750.87,559.79
2016,6,5,13,0,221.0,472.0,2.4,20.0,682.0,695.75,518.78
2016,6,5,13,15,200.5,465.5,2.4,20.0,653.5,665.55,497.85
2016,6,5,13,30,180.0,459.0,2.4,20.0,625.0,635.21,476.49
2016,6,5,13,45,225.5,439.5,2.4,20.0,642.0,653.16,491.36
2016,6,5,14,0,271.0,420.0,2.4,20.0,659.0,673.05,507.09
2016,6,5,14,15,202.0,411.0,2.45,20.0,586.0,590.28,447.19
2016,6,5,14,30,133.0,402.0,2.5,20.0,513.0,515.62,392.49
2016,6,5,14,45,118.0,381.0,2.55,20.0,476.5,476.89,364.93
2016,6,5,15,0,103.0,360.0,2.6,20.0,440.0,435.35,334.76
2016,6,5,15,15,90.0,335.5,2.65,19.5,403.0,396.67,307.0
2016,6,5,15,30,77.0,311.0,2.7,19.0,366.0,358.91,279.46
2016,6,5,15,45,55.0,276.5,2.75,19.0,314.5,306.5,239.55
2016,6,5,16,0,33.0,242.0,2.8,19.0,263.0,256.18,200.72
2016,6,5,16,15,20.5,209.0,2.8,18.5,222.0,213.64,167.98
2016,6,5,16,30,8.0,176.0,2.8,18.0,181.0,174.11,137.09
2016,6,5,16,45,4.0,147.5,2.85,18.0,150.0,144.19,113.37
2016,6,5,17,0,0.0,119.0,2.9,18.0,119.0,114.81,89.77
2016,6,5,17,15,0.0,107.5,2.85,17.5,107.5,103.6,81.01
2016,6,5,17,30,0.0,96.0,2.8,17.0,96.0,92.4,72.08
2016,6,5,17,45,0.0,80.5,2.8,17.0,80.5,77.45,59.69
2016,6,5,18,0,0.0,65.0,2.8,17.0,65.0,62.57,47.17
2016,6,5,18,15,208.0,56.5,2.7,16.5,92.0,77.66,50.57
2016,6,5,18,30,416.0,48.0,2.6,16.0,119.0,72.22,39.24
2016,6,5,18,45,309.5,37.0,2.55,15.5,80.0,35.49,19.14
2016,6,5,19,0,203.0,26.0,2.5,15.0,41.0,20.18,8.53
2016,6,5,19,15,101.5,13.0,2.5,14.5,20.5,12.78,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,4.5,2.45,13.0,5.0,0.0,0.0
2016,6,6,5,0,54.0,9.0,2.5,13.0,10.0,8.85,0.0
2016,6,6,5,15,171.0,21.5,2.5,13.0,38.5,16.62,4.18
2016,6,6,5,30,288.0,34.0,2.5,13.0,67.0,28.97,19.11
2016,6,6,5,45,373.5,43.5,2.5,13.5,108.0,60.62,32.48
2016,6,6,6,0,459.0,53.0,2.5,14.0,149.0,101.86,60.48
2016,6,6,6,15,516.5,60.0,2.45,14.0,195.5,145.42,95.5
2016,6,6,6,30,574.0,67.0,2.4,14.0,242.0,195.34,138.38
2016,6,6,6,45,287.0,90.5,2.4,14.5,178.0,168.51,128.44
2016,6,6,7,0,0.0,114.0,2.4,15.0,114.0,109.73,86.85
2016,6,6,7,15,4.0,138.0,2.4,15.5,140.0,134.49,106.94
2016,6,6,7,30,8.0,162.0,2.4,16.0,166.0,159.78,127.04
2016,6,6,7,45,11.0,180.0,2.4,16.5,186.0,179.32,142.19
2016,6,6,8,0,14.0,198.0,2.4,17.0,206.0,199.19,157.43
2016,6,6,8,15,14.0,209.5,2.4,17.0,218.0,211.28,166.58
2016,6,6,8,30,14.0,221.0,2.4,17.0,230.0,223.34,175.67
2016,6,6,8,45,17.0,241.5,2.45,17.0,253.5,246.23,193.31
2016,6,6,9,0,20.0,262.0,2.5,17.0,277.0,269.4,211.0
2016,6,6,9,15,17.0,259.5,2.5,17.0,273.0,265.63,207.51
2016,6,6,9,30,14.0,257.0,2.5,17.0,269.0,261.56,203.89
2016,6,6,9,45,24.5,302.5,2.55,17.5,323.5,319.52,248.09
2016,6,6,10,0,35.0,348.0,2.6,18.0,378.0,375.43,289.68
2016,6,6,10,15,42.5,372.5,2.6,18.0,410.0,408.26,313.87
2016,6,6,10,30,50.0,397.0,2.6,18.0,442.0,441.45,338.21
2016,6,6,10,45,186.5,417.0,2.65,18.5,590.5,597.93,456.06
2016,6,6,11,0,323.0,437.0,2.7,19.0,739.0,759.4,571.61
2016,6,6,11,15,197.5,444.5,2.65,19.0,630.0,644.05,485.4
2016,6,6,11,30,72.0,452.0,2.6,19.0,521.0,523.95,395.4
2016,6,6,11,45,138.0,469.5,2.6,19.0,602.5,614.66,463.24
2016,6,6,12,0,204.0,487.0,2.6,19.0,684.0,699.43,524.24
2016,6,6,12,15,139.5,473.5,2.6,19.0,608.5,621.07,466.56
2016,6,6,12,30,75.0,460.0,2.6,19.0,533.0,536.01,404.14
2016,6,6,12,45,90.0,463.5,2.6,19.0,550.0,553.73,418.05
2016,6,6,13,0,105.0,467.0,2.6,19.0,567.0,570.77,430.85
2016,6,6,13,15,173.0,459.5,2.6,19.0,621.0,632.81,477.61
2016,6,6,13,30,241.0,452.0,2.6,19.0,675.0,691.31,520.88
2016,6,6,13,45,175.0,440.0,2.6,19.0,599.5,606.72,459.16
2016,6,6,14,0,109.0,428.0,2.6,19.0,524.0,524.81,399.05
2016,6,6,14,15,142.5,416.0,2.6,18.5,537.5,543.1,415.17
2016,6,6,14,30,176.0,404.0,2.6,18.0,551.0,554.07,425.42
2016,6,6,14,45,177.0,385.5,2.65,18.0,528.0,529.41,408.14
2016,6,6,15,0,178.0,367.0,2.7,18.0,505.0,504.2,390.49
2016,6,6,15,15,132.5,341.5,2.7,18.0,441.0,437.23,340.15
2016,6,6,15,30,87.0,316.0,2.7,18.0,377.0,370.84,289.67
2016,6,6,15,45,169.5,293.5,2.75,18.0,403.0,400.42,314.95
2016,6,6,16,0,252.0,271.0,2.8,18.0,429.0,421.59,332.7
2016,6,6,16,15,171.5,250.5,2.85,17.5,354.5,341.24,270.37
2016,6,6,16,30,91.0,230.0,2.9,17.0,280.0,269.3,214.01
2016,6,6,16,45,65.5,202.0,2.95,17.0,236.0,225.16,179.13
2016,6,6,17,0,40.0,174.0,3.0,17.0,192.0,183.78,146.09
2016,6,6,17,15,20.0,139.5,3.0,16.5,148.5,141.02,111.85
2016,6,6,17,30,0.0,105.0,3.0,16.0,105.0,100.92,79.43
2016,6,6,17,45,0.0,88.0,3.0,16.0,88.0,84.51,65.85
2016,6,6,18,0,0.0,71.0,3.0,16.0,71.0,68.18,52.08
2016,6,6,18,15,0.0,55.5,2.95,15.5,55.5,53.34,39.46
2016,6,6,18,30,0.0,40.0,2.9,15.0,40.0,38.61,26.76
2016,6,6,18,45,0.0,27.0,2.9,14.5,27.0,26.07,15.74
2016,6,6,19,0,0.0,14.0,2.9,14.0,14.0,13.5,4.08
2016,6,6,19,15,0.0,7.0,2.9,14.0,7.0,6.88,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,13.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,13.0,10.0,8.85,0.0
2016,6,7,5,15,147.0,23.5,2.4,13.0,38.5,18.27,5.27
2016,6,7,5,30,257.0,38.0,2.4,13.0,67.0,31.91,21.63
2016,6,7,5,45,348.5,48.0,2.45,13.5,108.5,63.29,35.57
2016,6,7,6,0,440.0,58.0,2.5,14.0,150.0,104.28,63.33
2016,6,7,6,15,220.0,66.0,2.45,14.0,112.0,99.07,69.19
2016,6,7,6,30,0.0,74.0,2.4,14.0,74.0,71.27,55.17
2016,6,7,6,45,0.0,89.5,2.35,14.5,89.5,86.19,67.62
2016,6,7,7,0,0.0,105.0,2.3,15.0,105.0,101.17,79.83
2016,6,7,7,15,32.5,152.0,2.25,15.0,168.0,159.28,127.33
2016,6,7,7,30,65.0,199.0,2.2,15.0,231.0,221.11,177.19
2016,6,7,7,45,45.0,206.5,2.15,15.5,229.5,222.57,177.54
2016,6,7,8,0,25.0,214.0,2.1,16.0,228.0,220.66,175.07
2016,6,7,8,15,29.0,235.0,2.1,16.0,253.0,246.48,195.17
2016,6,7,8,30,33.0,256.0,2.1,16.0,278.0,271.56,214.4
2016,6,7,8,45,41.5,282.5,2.15,16.5,312.0,305.54,240.06
2016,6,7,9,0,50.0,309.0,2.2,17.0,346.0,340.28,265.93
2016,6,7,9,15,96.0,345.5,2.25,17.0,421.0,414.52,322.91
2016,6,7,9,30,142.0,382.0,2.3,17.0,496.0,496.06,384.0
2016,6,7,9,45,126.0,396.5,2.35,17.5,500.5,503.03,387.0
2016,6,7,10,0,110.0,411.0,2.4,18.0,505.0,504.06,386.1
2016,6,7,10,15,108.5,424.0,2.45,18.0,519.5,519.52,396.96
2016,6,7,10,30,107.0,437.0,2.5,18.0,534.0,534.55,407.42
2016,6,7,10,45,69.0,406.5,2.6,18.5,470.0,470.51,358.74
2016,6,7,11,0,31.0,376.0,2.7,19.0,406.0,404.65,308.45
2016,6,7,11,15,28.5,371.0,2.75,19.0,398.5,397.92,303.57
2016,6,7,11,30,26.0,366.0,2.8,19.0,391.0,390.97,298.28
2016,6,7,11,45,63.0,421.0,2.85,19.0,482.0,484.12,368.27
2016,6,7,12,0,100.0,476.0,2.9,19.0,573.0,577.66,436.54
2016,6,7,12,15,145.5,481.0,2.9,19.0,621.5,634.66,478.21
2016,6,7,12,30,191.0,486.0,2.9,19.0,670.0,684.61,514.68
2016,6,7,12,45,126.0,461.5,2.95,19.0,583.0,593.47,448.09
2016,6,7,13,0,61.0,437.0,3.0,19.0,496.0,496.96,376.93
2016,6,7,13,15,89.0,445.5,3.0,19.0,529.5,531.49,403.79
2016,6,7,13,30,117.0,454.0,3.0,19.0,563.0,570.2,432.76
2016,6,7,13,45,120.5,439.0,3.05,19.0,548.5,555.02,422.31
2016,6,7,14,0,124.0,424.0,3.1,19.0,534.0,539.26,411.7
2016,6,7,14,15,113.0,410.0,3.1,18.5,507.5,511.17,392.13
2016,6,7,14,30,102.0,396.0,3.1,18.0,481.0,479.1,369.51
2016,6,7,14,45,114.5,380.5,3.15,18.0,472.5,473.58,366.59
2016,6,7,15,0,127.0,365.0,3.2,18.0,464.0,462.61,359.47
2016,6,7,15,15,82.0,323.0,3.2,18.0,386.0,378.42,295.4
2016,6,7,15,30,37.0,281.0,3.2,18.0,308.0,301.47,235.93
2016,6,7,15,45,41.0,267.5,3.2,18.0,295.0,288.56,226.73
2016,6,7,16,0,45.0,254.0,3.2,18.0,282.0,275.22,216.89
2016,6,7,16,15,23.5,208.5,3.15,17.5,223.0,214.87,169.71
2016,6,7,16,30,2.0,163.0,3.1,17.0,164.0,158.54,125.02
2016,6,7,16,45,27.5,171.0,3.1,17.0,183.5,178.09,141.46
2016,6,7,17,0,53.0,179.0,3.1,17.0,203.0,193.84,154.28
2016,6,7,17,15,44.0,156.5,3.1,16.5,175.0,165.57,131.63
2016,6,7,17,30,35.0,134.0,3.1,16.0,147.0,138.39,109.66
2016,6,7,17,45,27.0,114.0,3.1,16.0,123.0,114.89,90.28
2016,6,7,18,0,19.0,94.0,3.1,16.0,99.0,92.95,72.05
2016,6,7,18,15,9.5,75.0,3.0,15.5,77.5,72.34,54.98
2016,6,7,18,30,0.0,56.0,2.9,15.0,56.0,52.97,38.75
2016,6,7,18,45,0.0,37.5,2.85,14.5,37.5,35.59,23.56
2016,6,7,19,0,0.0,19.0,2.8,14.0,19.0,18.34,7.81
2016,6,7,19,15,0.0,9.5,2.8,14.0,9.5,9.34,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.93,0.0
2016,6,8,5,15,0.0,13.5,2.95,13.0,13.5,13.02,2.2
2016,6,8,5,30,0.0,23.0,3.0,13.0,23.0,22.2,13.35
2016,6,8,5,45,0.0,36.5,3.15,13.0,36.5,35.25,24.07
2016,6,8,6,0,0.0,50.0,3.3,13.0,50.0,48.16,35.42
2016,6,8,6,15,0.0,65.5,3.35,13.0,65.5,62.96,48.27
2016,6,8,6,30,0.0,81.0,3.4,13.0,81.0,77.85,61.02
2016,6,8,6,45,0.0,97.0,3.5,13.5,97.0,93.28,73.89
2016,6,8,7,0,0.0,113.0,3.6,14.0,113.0,108.77,86.56
2016,6,8,7,15,58.5,159.5,3.65,14.0,188.5,176.59,142.1
2016,6,8,7,30,117.0,206.0,3.7,14.0,264.0,251.86,203.35
2016,6,8,7,45,116.5,229.0,3.75,14.5,291.5,281.02,226.35
2016,6,8,8,0,116.0,252.0,3.8,15.0,319.0,310.08,248.89
2016,6,8,8,15,79.0,259.0,3.8,15.0,306.0,299.64,239.74
2016,6,8,8,30,42.0,266.0,3.8,15.0,293.0,287.1,228.65
2016,6,8,8,45,79.5,303.0,3.85,15.5,359.5,351.79,279.39
2016,6,8,9,0,117.0,340.0,3.9,16.0,426.0,422.87,333.91
2016,6,8,9,15,319.5,309.0,3.9,16.0,560.5,556.81,440.54
2016,6,8,9,30,522.0,278.0,3.9,16.0,695.0,706.02,555.05
2016,6,8,9,45,564.5,276.5,3.9,16.0,744.5,759.42,593.54
2016,6,8,10,0,607.0,275.0,3.9,16.0,794.0,814.63,633.34
2016,6,8,10,15,528.0,317.5,3.9,16.0,779.0,803.68,622.19
2016,6,8,10,30,449.0,360.0,3.9,16.0,764.0,787.48,607.6
2016,6,8,10,45,493.0,359.0,3.9,16.5,812.0,839.03,643.76
2016,6,8,11,0,537.0,358.0,3.9,17.0,860.0,890.5,678.84
2016,6,8,11,15,708.5,249.0,3.95,17.0,921.0,958.16,730.76
2016,6,8,11,30,880.0,140.0,4.0,17.0,982.0,1016.88,770.45
2016,6,8,11,45,879.5,141.5,4.05,17.0,987.5,1024.62,775.32
2016,6,8,12,0,879.0,143.0,4.1,17.0,993.0,1029.19,778.56
2016,6,8,12,15,878.5,143.0,4.1,16.5,991.5,1029.1,779.92
2016,6,8,12,30,878.0,143.0,4.1,16.0,990.0,1025.85,779.27
2016,6,8,12,45,862.0,152.0,4.1,16.0,977.0,1012.98,770.71
2016,6,8,13,0,846.0,161.0,4.1,16.0,964.0,1002.93,764.25
2016,6,8,13,15,842.5,160.0,4.05,16.0,948.5,986.52,753.17
2016,6,8,13,30,839.0,159.0,4.0,16.0,933.0,967.22,740.21
2016,6,8,13,45,841.0,153.0,4.0,16.0,912.5,945.15,725.71
2016,6,8,14,0,843.0,147.0,4.0,16.0,892.0,920.14,709.17
2016,6,8,14,15,835.5,145.0,3.95,16.0,863.0,887.99,687.32
2016,6,8,14,30,828.0,143.0,3.9,16.0,834.0,853.62,663.87
2016,6,8,14,45,699.0,195.5,3.85,16.0,762.0,774.48,607.86
2016,6,8,15,0,570.0,248.0,3.8,16.0,690.0,698.35,549.45
2016,6,8,15,15,552.0,236.5,3.8,15.5,646.0,650.03,515.26
2016,6,8,15,30,534.0,225.0,3.8,15.0,602.0,601.78,480.2
2016,6,8,15,45,567.5,196.5,3.8,15.0,574.0,570.71,457.58
2016,6,8,16,0,601.0,168.0,3.8,15.0,546.0,537.09,432.12
2016,6,8,16,15,622.5,145.0,3.8,15.0,509.5,496.33,400.04
2016,6,8,16,30,644.0,122.0,3.8,15.0,473.0,452.41,364.39
2016,6,8,16,45,535.5,135.5,3.8,15.0,408.0,381.58,305.98
2016,6,8,17,0,427.0,149.0,3.8,15.0,343.0,319.64,254.56
2016,6,8,17,15,467.5,122.0,3.75,14.5,311.5,283.62,222.72
2016,6,8,17,30,508.0,95.0,3.7,14.0,280.0,243.89,186.14
2016,6,8,17,45,454.5,89.5,3.7,14.0,235.5,195.4,143.73
2016,6,8,18,0,401.0,84.0,3.7,14.0,191.0,153.36,107.6
2016,6,8,18,15,348.5,70.5,3.55,14.0,149.5,109.88,71.95
2016,6,8,18,30,296.0,57.0,3.4,14.0,108.0,72.31,43.86
2016,6,8,18,45,219.0,42.5,3.3,14.0,73.5,39.23,23.14
2016,6,8,19,0,142.0,28.0,3.2,14.0,39.0,21.71,10.52
2016,6,8,19,15,71.0,14.0,3.15,13.5,19.5,13.76,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.0,3.0,12.5,5.5,0.0,0.0
2016,6,9,5,0,38.0,10.0,3.1,13.0,11.0,9.83,0.0
2016,6,9,5,15,152.5,24.0,3.25,13.0,40.0,18.67,5.67
2016,6,9,5,30,267.0,38.0,3.4,13.0,69.0,31.86,21.6
2016,6,9,5,45,356.5,48.5,3.6,13.5,111.0,64.07,36.0
2016,6,9,6,0,446.0,59.0,3.8,14.0,153.0,105.68,64.29
2016,6,9,6,15,223.0,75.5,3.8,14.0,122.5,109.04,77.49
2016,6,9,6,30,0.0,92.0,3.8,14.0,92.0,88.13,69.44
2016,6,9,6,45,0.5,110.0,3.8,14.5,110.5,105.66,83.99
2016,6,9,7,0,1.0,128.0,3.8,15.0,129.0,123.33,98.34
2016,6,9,7,15,58.5,167.0,3.75,15.0,196.0,183.65,147.35
2016,6,9,7,30,116.0,206.0,3.7,15.0,263.0,251.33,202.13
2016,6,9,7,45,92.0,224.0,3.7,15.5,272.5,262.67,210.65
2016,6,9,8,0,68.0,242.0,3.7,16.0,282.0,272.41,217.51
2016,6,9,8,15,79.5,267.0,3.65,16.0,317.0,307.68,245.16
2016,6,9,8,30,91.0,292.0,3.6,16.0,352.0,344.01,273.26
2016,6,9,8,45,107.0,316.0,3.55,16.0,391.5,383.41,303.53
2016,6,9,9,0,123.0,340.0,3.5,16.0,431.0,427.13,336.72
2016,6,9,9,15,107.5,355.5,3.45,16.0,438.0,433.14,340.09
2016,6,9,9,30,92.0,371.0,3.4,16.0,445.0,440.78,344.74
2016,6,9,9,45,75.0,376.0,3.4,16.5,438.0,435.29,338.89
2016,6,9,10,0,58.0,381.0,3.4,17.0,431.0,428.42,332.05
2016,6,9,10,15,195.5,397.0,3.35,17.0,571.5,575.19,445.34
2016,6,9,10,30,333.0,413.0,3.3,17.0,712.0,729.02,558.82
2016,6,9,10,45,226.5,437.5,3.3,17.0,643.5,656.17,501.97
2016,6,9,11,0,120.0,462.0,3.3,17.0,575.0,583.18,445.42
2016,6,9,11,15,96.5,457.5,3.3,17.0,549.5,552.2,422.26
2016,6,9,11,30,73.0,453.0,3.3,17.0,524.0,525.77,402.03
2016,6,9,11,45,76.0,453.0,3.35,17.5,527.0,529.57,404.32
2016,6,9,12,0,79.0,453.0,3.4,18.0,530.0,533.03,406.24
2016,6,9,12,15,193.5,457.0,3.45,18.0,644.0,658.23,501.04
2016,6,9,12,30,308.0,461.0,3.5,18.0,758.0,781.78,591.34
2016,6,9,12,45,610.0,290.0,3.55,18.0,871.5,911.68,692.35
2016,6,9,13,0,912.0,119.0,3.6,18.0,985.0,1020.38,767.78
2016,6,9,13,15,909.0,118.0,3.65,17.5,969.0,1003.85,757.92
2016,6,9,13,30,906.0,117.0,3.7,17.0,953.0,984.23,747.03
2016,6,9,13,45,665.5,238.0,3.75,17.0,844.5,870.75,669.48
2016,6,9,14,0,425.0,359.0,3.8,17.0,736.0,755.7,581.55
2016,6,9,14,15,383.5,365.0,3.8,17.0,696.0,708.24,547.53
2016,6,9,14,30,342.0,371.0,3.8,17.0,656.0,666.21,516.55
2016,6,9,14,45,605.5,238.5,3.85,17.0,718.0,741.42,580.25
2016,6,9,15,0,869.0,106.0,3.9,17.0,780.0,787.68,617.3
2016,6,9,15,15,857.5,104.0,3.95,17.0,740.0,743.1,585.94
2016,6,9,15,30,846.0,102.0,4.0,17.0,700.0,697.24,553.83
2016,6,9,15,45,830.5,99.5,4.05,17.0,655.5,647.99,517.29
2016,6,9,16,0,815.0,97.0,4.1,17.0,611.0,597.21,478.04
2016,6,9,16,15,796.0,94.0,4.1,16.5,563.0,543.78,436.43
2016,6,9,16,30,777.0,91.0,4.1,16.0,515.0,490.78,393.86
2016,6,9,16,45,751.5,87.5,4.15,16.0,465.5,434.98,347.16
2016,6,9,17,0,726.0,84.0,4.2,16.0,416.0,380.79,300.55
2016,6,9,17,15,692.5,79.5,4.2,15.5,365.5,323.62,250.98
2016,6,9,17,30,659.0,75.0,4.2,15.0,315.0,270.35,203.62
2016,6,9,17,45,612.0,69.5,4.2,15.0,265.5,216.03,155.17
2016,6,9,18,0,565.0,64.0,4.2,15.0,216.0,166.65,111.71
2016,6,9,18,15,497.5,56.5,4.1,14.5,170.0,117.75,71.91
2016,6,9,18,30,430.0,49.0,4.0,14.0,124.0,76.41,42.13
2016,6,9,18,45,330.5,38.0,3.95,14.0,85.0,38.58,20.62
2016,6,9,19,0,231.0,27.0,3.9,14.0,46.0,21.12,10.28
2016,6,9,19,15,115.5,13.5,3.85,13.5,23.0,13.27,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.0,3.3,12.5,6.0,0.0,0.0
2016,6,10,5,0,80.0,10.0,3.4,13.0,12.0,9.83,0.0
2016,6,10,5,15,209.0,21.5,3.55,13.0,42.0,16.53,4.41
2016,6,10,5,30,338.0,33.0,3.7,13.0,72.0,28.12,18.4
2016,6,10,5,45,418.0,42.0,3.85,13.5,114.0,61.58,31.87
2016,6,10,6,0,498.0,51.0,4.0,14.0,156.0,104.0,60.65
2016,6,10,6,15,555.0,57.5,4.05,14.0,203.5,149.02,97.0
2016,6,10,6,30,612.0,64.0,4.1,14.0,251.0,200.33,141.45
2016,6,10,6,45,648.0,70.0,4.2,14.5,300.0,251.3,187.32
2016,6,10,7,0,684.0,76.0,4.3,15.0,349.0,305.85,236.08
2016,6,10,7,15,714.0,80.0,4.3,15.5,399.0,360.38,284.1
2016,6,10,7,30,744.0,84.0,4.3,16.0,449.0,416.27,332.05
2016,6,10,7,45,765.0,88.0,4.3,16.5,497.5,469.87,376.89
2016,6,10,8,0,786.0,92.0,4.3,17.0,546.0,524.46,421.12
2016,6,10,8,15,804.0,95.0,4.3,17.0,593.0,576.97,463.3
2016,6,10,8,30,822.0,98.0,4.3,17.0,640.0,629.63,504.54
2016,6,10,8,45,833.0,102.0,4.3,17.0,682.5,677.39,541.07
2016,6,10,9,0,844.0,106.0,4.3,17.0,725.0,724.82,574.82
2016,6,10,9,15,855.5,108.5,4.25,17.0,764.0,769.91,606.14
2016,6,10,9,30,867.0,111.0,4.2,17.0,803.0,813.58,636.25
2016,6,10,9,45,879.0,110.5,4.2,17.5,837.5,853.01,661.91
2016,6,10,10,0,891.0,110.0,4.2,18.0,872.0,890.61,685.99
2016,6,10,10,15,898.0,111.5,4.2,18.0,899.5,923.67,707.98
2016,6,10,10,30,905.0,113.0,4.2,18.0,927.0,954.2,728.15
2016,6,10,10,45,909.5,114.0,4.25,18.0,948.5,979.18,744.74
2016,6,10,11,0,914.0,115.0,4.3,18.0,970.0,1001.23,759.38
2016,6,10,11,15,721.5,246.0,4.3,18.0,926.5,967.49,735.57
2016,6,10,11,30,529.0,377.0,4.3,18.0,883.0,916.92,694.51
2016,6,10,11,45,478.5,392.5,4.3,18.0,853.0,886.67,672.25
2016,6,10,12,0,428.0,408.0,4.3,18.0,823.0,853.84,647.93
2016,6,10,12,15,452.0,405.5,4.3,18.0,843.0,875.7,664.02
2016,6,10,12,30,476.0,403.0,4.3,18.0,863.0,895.6,678.36
2016,6,10,12,45,389.5,428.0,4.3,18.0,802.0,826.66,627.61
2016,6,10,13,0,303.0,453.0,4.3,18.0,741.0,762.46,580.06
2016,6,10,13,15,272.0,452.5,4.3,18.0,708.0,726.95,554.51
2016,6,10,13,30,241.0,452.0,4.3,18.0,675.0,691.31,528.52
2016,6,10,13,45,200.5,444.0,4.3,18.0,626.5,634.54,486.94
2016,6,10,14,0,160.0,436.0,4.3,18.0,578.0,584.01,449.46
2016,6,10,14,15,196.0,417.5,4.3,18.0,585.0,591.75,457.15
2016,6,10,14,30,232.0,399.0,4.3,18.0,592.0,596.82,462.56
2016,6,10,14,45,176.5,382.0,4.3,18.0,526.0,525.76,408.91
2016,6,10,15,0,121.0,365.0,4.3,18.0,460.0,458.08,357.35
2016,6,10,15,15,107.0,342.0,4.3,17.5,422.5,415.88,326.43
2016,6,10,15,30,93.0,319.0,4.3,17.0,385.0,378.17,298.39
2016,6,10,15,45,80.5,294.0,4.3,17.0,348.5,340.54,269.54
2016,6,10,16,0,68.0,269.0,4.3,17.0,312.0,303.97,241.23
2016,6,10,16,15,78.0,250.5,4.3,16.5,296.5,287.52,229.35
2016,6,10,16,30,88.0,232.0,4.3,16.0,281.0,270.01,216.25
2016,6,10,16,45,130.0,210.5,4.3,16.0,274.5,264.32,211.97
2016,6,10,17,0,172.0,189.0,4.3,16.0,268.0,252.83,202.19
2016,6,10,17,15,287.0,151.5,4.25,15.5,264.5,248.02,196.2
2016,6,10,17,30,402.0,114.0,4.2,15.0,261.0,230.32,177.27
2016,6,10,17,45,355.0,104.5,4.2,15.0,220.0,186.03,138.99
2016,6,10,18,0,308.0,95.0,4.2,15.0,179.0,146.76,105.63
2016,6,10,18,15,352.5,74.5,4.0,14.5,151.5,114.93,75.9
2016,6,10,18,30,397.0,54.0,3.8,14.0,124.0,79.11,45.56
2016,6,10,18,45,290.5,42.0,3.65,13.5,84.5,41.25,23.35
2016,6,10,19,0,184.0,30.0,3.5,13.0,45.0,23.32,12.21
2016,6,10,19,15,92.0,15.0,3.4,13.0,22.5,14.74,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,1.95,11.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,1.9,12.0,11.0,10.81,0.0
2016,6,11,5,15,135.0,24.5,1.95,12.5,40.5,19.08,6.01
2016,6,11,5,30,270.0,38.0,2.0,13.0,70.0,31.69,21.47
2016,6,11,5,45,361.5,48.5,2.1,13.5,112.0,64.1,35.93
2016,6,11,6,0,453.0,59.0,2.2,14.0,154.0,106.13,64.33
2016,6,11,6,15,503.5,68.0,2.2,14.5,200.0,149.9,99.48
2016,6,11,6,30,554.0,77.0,2.2,15.0,246.0,199.29,141.58
2016,6,11,6,45,626.5,71.5,2.2,15.5,295.5,246.34,182.23
2016,6,11,7,0,699.0,66.0,2.2,16.0,345.0,301.78,230.17
2016,6,11,7,15,668.5,86.0,2.15,16.5,382.0,347.16,270.75
2016,6,11,7,30,638.0,106.0,2.1,17.0,419.0,389.73,307.23
2016,6,11,7,45,600.0,133.0,2.1,17.5,451.5,431.59,341.35
2016,6,11,8,0,562.0,160.0,2.1,18.0,484.0,468.73,370.24
2016,6,11,8,15,475.5,208.5,2.0,18.5,498.5,492.02,386.3
2016,6,11,8,30,389.0,257.0,1.9,19.0,513.0,505.19,393.64
2016,6,11,8,45,442.0,254.5,1.85,19.5,564.0,560.54,434.18
2016,6,11,9,0,495.0,252.0,1.8,20.0,615.0,616.83,474.22
2016,6,11,9,15,266.0,289.0,1.7,20.0,485.5,495.25,380.59
2016,6,11,9,30,37.0,326.0,1.6,20.0,356.0,351.48,267.98
2016,6,11,9,45,92.5,371.0,1.55,20.5,450.0,444.82,337.99
2016,6,11,10,0,148.0,416.0,1.5,21.0,544.0,546.24,410.06
2016,6,11,10,15,160.0,431.0,1.4,21.5,572.5,577.26,429.5
2016,6,11,10,30,172.0,446.0,1.3,22.0,601.0,608.4,449.16
2016,6,11,10,45,234.5,445.5,1.25,22.5,662.0,671.58,492.28
2016,6,11,11,0,297.0,445.0,1.2,23.0,723.0,741.68,538.45
2016,6,11,11,15,331.0,436.5,1.2,23.0,751.0,771.58,558.25
2016,6,11,11,30,365.0,428.0,1.2,23.0,779.0,801.02,578.03
2016,6,11,11,45,401.0,418.5,1.2,23.5,805.0,830.59,596.7
2016,6,11,12,0,437.0,409.0,1.2,24.0,831.0,863.77,617.35
2016,6,11,12,15,670.5,269.5,1.3,24.0,917.0,958.24,686.51
2016,6,11,12,30,904.0,130.0,1.4,24.0,1003.0,1038.95,737.34
2016,6,11,12,45,911.0,124.5,1.55,24.0,997.5,1034.44,736.14
