Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,0,918.0,119.0,1.7,24.0,992.0,1026.53,733.82
2016,6,11,13,15,915.5,118.5,1.85,24.0,976.5,1011.01,726.64
2016,6,11,13,30,913.0,118.0,2.0,24.0,961.0,992.36,717.37
2016,6,11,13,45,907.0,118.0,2.2,24.0,938.5,967.91,704.74
2016,6,11,14,0,901.0,118.0,2.4,24.0,916.0,940.68,689.97
2016,6,11,14,15,895.0,116.5,2.5,23.5,887.0,909.3,672.56
2016,6,11,14,30,889.0,115.0,2.6,23.0,858.0,875.44,653.2
2016,6,11,14,45,878.0,114.5,2.75,23.0,822.5,836.2,628.93
2016,6,11,15,0,867.0,114.0,2.9,23.0,787.0,795.19,603.0
2016,6,11,15,15,855.5,112.0,2.95,22.5,747.0,750.75,574.78
2016,6,11,15,30,844.0,110.0,3.0,22.0,707.0,706.27,546.01
2016,6,11,15,45,824.5,109.0,3.05,22.0,661.5,654.93,509.0
2016,6,11,16,0,805.0,108.0,3.1,22.0,616.0,603.5,470.61
2016,6,11,16,15,785.5,104.5,3.05,21.5,568.5,549.77,430.05
2016,6,11,16,30,766.0,101.0,3.0,21.0,521.0,496.52,388.62
2016,6,11,16,45,735.5,98.0,3.0,20.5,470.0,438.65,342.46
2016,6,11,17,0,705.0,95.0,3.0,20.0,419.0,383.54,297.06
2016,6,11,17,15,670.0,90.0,2.95,19.5,368.5,327.28,249.55
2016,6,11,17,30,635.0,85.0,2.9,19.0,318.0,274.19,203.65
2016,6,11,17,45,585.0,78.5,2.85,18.5,268.0,219.37,156.43
2016,6,11,18,0,535.0,72.0,2.8,18.0,218.0,169.84,114.13
2016,6,11,18,15,466.0,63.0,2.75,17.5,171.5,120.82,74.9
2016,6,11,18,30,397.0,54.0,2.7,17.0,125.0,79.56,45.28
2016,6,11,18,45,296.5,42.0,2.65,16.5,85.5,41.78,23.21
2016,6,11,19,0,196.0,30.0,2.6,16.0,46.0,23.29,12.18
2016,6,11,19,15,98.0,15.0,2.55,15.5,23.0,14.74,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,2.1,13.0,11.0,9.83,0.0
2016,6,12,5,15,129.0,26.0,2.2,13.0,40.0,20.34,6.73
2016,6,12,5,30,234.0,42.0,2.3,13.0,69.0,34.65,23.99
2016,6,12,5,45,325.0,53.5,2.4,13.5,110.5,65.62,38.46
2016,6,12,6,0,416.0,65.0,2.5,14.0,152.0,106.57,66.32
2016,6,12,6,15,478.5,74.0,2.45,14.0,199.5,151.12,101.75
2016,6,12,6,30,541.0,83.0,2.4,14.0,247.0,201.83,144.69
2016,6,12,6,45,592.0,88.0,2.35,14.5,298.0,252.21,188.59
2016,6,12,7,0,643.0,93.0,2.3,15.0,349.0,307.86,236.78
2016,6,12,7,15,675.5,98.0,2.25,15.0,399.5,361.29,283.3
2016,6,12,7,30,708.0,103.0,2.2,15.0,450.0,417.48,330.94
2016,6,12,7,45,484.0,172.5,2.15,15.5,421.0,410.94,327.21
2016,6,12,8,0,260.0,242.0,2.1,16.0,392.0,380.2,301.97
2016,6,12,8,15,261.0,264.5,2.05,16.0,426.0,416.79,330.26
2016,6,12,8,30,262.0,287.0,2.0,16.0,460.0,453.08,357.36
2016,6,12,8,45,312.5,296.0,1.95,16.5,515.0,509.6,399.38
2016,6,12,9,0,363.0,305.0,1.9,17.0,570.0,569.74,443.01
2016,6,12,9,15,609.5,214.0,1.9,17.0,688.5,689.14,534.76
2016,6,12,9,30,856.0,123.0,1.9,17.0,807.0,815.99,624.89
2016,6,12,9,45,871.0,121.0,1.9,17.5,841.5,856.13,648.92
2016,6,12,10,0,886.0,119.0,1.9,18.0,876.0,894.64,672.36
2016,6,12,10,15,891.5,120.5,1.95,18.0,903.0,926.26,692.79
2016,6,12,10,30,897.0,122.0,2.0,18.0,930.0,955.31,711.52
2016,6,12,10,45,578.5,288.5,2.1,18.5,814.0,848.81,636.29
2016,6,12,11,0,260.0,455.0,2.2,19.0,698.0,716.01,534.48
2016,6,12,11,15,272.5,458.5,2.25,19.0,717.0,736.52,550.11
2016,6,12,11,30,285.0,462.0,2.3,19.0,736.0,756.24,563.94
2016,6,12,11,45,596.5,295.0,2.4,19.0,871.5,906.24,677.64
2016,6,12,12,0,908.0,128.0,2.5,19.0,1007.0,1043.04,769.61
2016,6,12,12,15,622.0,289.0,2.55,19.0,891.5,929.05,692.01
2016,6,12,12,30,336.0,450.0,2.6,19.0,776.0,798.48,594.75
2016,6,12,12,45,308.5,455.0,2.65,19.0,751.5,773.63,578.32
2016,6,12,13,0,281.0,460.0,2.7,19.0,727.0,747.93,560.32
2016,6,12,13,15,228.5,460.5,2.7,19.0,675.0,687.57,517.15
2016,6,12,13,30,176.0,461.0,2.7,19.0,623.0,633.41,477.91
2016,6,12,13,45,167.0,448.5,2.7,19.0,599.5,607.93,460.31
2016,6,12,14,0,158.0,436.0,2.7,19.0,576.0,582.26,442.28
2016,6,12,14,15,213.5,413.5,2.65,19.0,596.5,603.26,459.77
2016,6,12,14,30,269.0,391.0,2.6,19.0,617.0,624.59,476.94
2016,6,12,14,45,294.0,367.0,2.6,19.0,604.0,610.77,468.27
2016,6,12,15,0,319.0,343.0,2.6,19.0,591.0,594.44,457.88
2016,6,12,15,15,272.0,333.0,2.55,18.5,536.5,535.89,415.27
2016,6,12,15,30,225.0,323.0,2.5,18.0,482.0,477.55,372.37
2016,6,12,15,45,280.5,289.5,2.45,18.0,475.5,472.6,370.45
2016,6,12,16,0,336.0,256.0,2.4,18.0,469.0,459.41,361.56
2016,6,12,16,15,542.0,179.5,2.35,17.5,491.5,485.5,384.27
2016,6,12,16,30,748.0,103.0,2.3,17.0,514.0,489.93,388.09
2016,6,12,16,45,722.0,98.5,2.3,17.0,464.5,433.57,341.82
2016,6,12,17,0,696.0,94.0,2.3,17.0,415.0,379.54,296.45
2016,6,12,17,15,661.0,89.0,2.25,16.5,364.5,323.76,249.1
2016,6,12,17,30,626.0,84.0,2.2,16.0,314.0,271.16,203.34
2016,6,12,17,45,580.0,77.0,2.2,16.0,265.0,217.31,156.23
2016,6,12,18,0,534.0,70.0,2.2,16.0,216.0,168.31,113.73
2016,6,12,18,15,466.5,61.5,2.15,15.5,170.0,119.97,74.72
2016,6,12,18,30,399.0,53.0,2.1,15.0,124.0,79.21,45.2
2016,6,12,18,45,303.5,41.0,2.05,15.0,85.5,41.92,23.2
2016,6,12,19,0,208.0,29.0,2.0,15.0,47.0,22.43,11.74
2016,6,12,19,15,104.0,14.5,2.05,14.5,23.5,11.29,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,2.7,12.0,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,2.8,12.0,11.0,9.83,0.0
2016,6,13,5,15,160.5,24.0,2.8,12.0,40.5,18.67,5.72
2016,6,13,5,30,275.0,38.0,2.8,12.0,70.0,31.45,21.35
2016,6,13,5,45,368.5,47.5,2.85,12.5,112.0,63.21,35.18
2016,6,13,6,0,462.0,57.0,2.9,13.0,154.0,104.8,63.12
2016,6,13,6,15,231.0,57.5,2.9,13.0,106.0,92.49,63.41
2016,6,13,6,30,0.0,58.0,2.9,13.0,58.0,56.05,42.44
2016,6,13,6,45,0.0,69.5,2.95,13.5,69.5,67.18,51.81
2016,6,13,7,0,0.0,81.0,3.0,14.0,81.0,78.26,60.93
2016,6,13,7,15,0.0,98.0,3.0,14.0,98.0,94.64,74.48
2016,6,13,7,30,0.0,115.0,3.0,14.0,115.0,111.08,87.91
2016,6,13,7,45,4.5,151.0,3.05,14.5,154.0,148.1,117.97
2016,6,13,8,0,9.0,187.0,3.1,15.0,193.0,185.73,147.98
2016,6,13,8,15,25.0,225.5,3.15,15.0,242.5,233.2,185.93
2016,6,13,8,30,41.0,264.0,3.2,15.0,292.0,284.27,226.24
2016,6,13,8,45,35.5,273.5,3.25,15.5,299.0,292.28,231.38
2016,6,13,9,0,30.0,283.0,3.3,16.0,306.0,299.72,236.13
2016,6,13,9,15,45.5,317.5,3.3,16.0,353.5,347.52,273.12
2016,6,13,9,30,61.0,352.0,3.3,16.0,401.0,396.6,310.49
2016,6,13,9,45,104.0,384.0,3.3,16.0,471.0,467.33,364.66
2016,6,13,10,0,147.0,416.0,3.3,16.0,541.0,545.15,423.0
2016,6,13,10,15,106.5,414.5,3.4,16.0,507.0,507.65,393.32
2016,6,13,10,30,66.0,413.0,3.5,16.0,473.0,471.97,365.23
2016,6,13,10,45,87.0,435.5,3.6,16.5,516.5,516.52,398.32
2016,6,13,11,0,108.0,458.0,3.7,17.0,560.0,561.67,431.09
2016,6,13,11,15,148.5,469.5,3.8,17.0,611.0,620.8,475.29
2016,6,13,11,30,189.0,481.0,3.9,17.0,662.0,674.84,515.34
2016,6,13,11,45,554.5,301.0,4.0,17.0,837.0,870.16,667.78
2016,6,13,12,0,920.0,121.0,4.1,17.0,1012.0,1047.98,792.53
2016,6,13,12,15,920.0,121.0,4.15,17.0,1011.0,1048.64,791.82
2016,6,13,12,30,920.0,121.0,4.2,17.0,1010.0,1045.99,790.45
2016,6,13,12,45,919.0,120.0,4.3,17.0,1001.5,1038.03,785.92
2016,6,13,13,0,918.0,119.0,4.4,17.0,993.0,1026.8,779.45
2016,6,13,13,15,915.0,118.5,4.45,17.0,977.0,1010.9,769.58
2016,6,13,13,30,912.0,118.0,4.5,17.0,961.0,991.88,757.62
2016,6,13,13,45,904.0,118.5,4.55,17.0,937.5,966.19,741.05
2016,6,13,14,0,896.0,119.0,4.6,17.0,914.0,937.81,722.58
2016,6,13,14,15,889.0,117.5,4.6,17.0,884.5,905.78,701.07
2016,6,13,14,30,882.0,116.0,4.6,17.0,855.0,871.35,677.78
2016,6,13,14,45,870.5,116.0,4.7,17.0,819.5,832.52,651.81
2016,6,13,15,0,859.0,116.0,4.8,17.0,784.0,791.96,624.26
2016,6,13,15,15,847.0,113.5,4.8,16.5,744.0,747.03,593.76
2016,6,13,15,30,835.0,111.0,4.8,16.0,704.0,702.14,562.84
2016,6,13,15,45,827.0,105.0,4.85,16.0,661.0,653.75,526.42
2016,6,13,16,0,819.0,99.0,4.9,16.0,618.0,604.27,487.87
2016,6,13,16,15,800.0,96.0,4.9,15.5,570.5,550.73,445.71
2016,6,13,16,30,781.0,93.0,4.9,15.0,523.0,497.6,402.6
2016,6,13,16,45,762.5,87.5,4.9,15.0,474.0,442.87,356.24
2016,6,13,17,0,744.0,82.0,4.9,15.0,425.0,389.03,309.36
2016,6,13,17,15,711.5,77.5,4.9,14.5,374.5,332.29,259.65
2016,6,13,17,30,679.0,73.0,4.9,14.0,324.0,277.24,210.38
2016,6,13,17,45,628.0,68.5,4.9,14.0,273.5,221.69,160.55
2016,6,13,18,0,577.0,64.0,4.9,14.0,223.0,171.48,116.1
2016,6,13,18,15,511.0,57.0,4.8,14.0,176.5,122.35,75.42
2016,6,13,18,30,445.0,50.0,4.7,14.0,130.0,80.6,44.73
2016,6,13,18,45,336.5,40.0,4.65,14.0,89.5,42.23,22.75
2016,6,13,19,0,228.0,30.0,4.6,14.0,49.0,23.24,12.54
2016,6,13,19,15,114.0,15.0,4.6,13.5,24.5,11.69,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.0,5.5,3.7,11.5,6.0,0.0,0.0
2016,6,14,5,0,46.0,11.0,3.7,12.0,12.0,10.81,0.0
2016,6,14,5,15,167.0,24.0,3.7,12.0,41.5,18.68,5.65
2016,6,14,5,30,288.0,37.0,3.7,12.0,71.0,31.05,20.98
2016,6,14,5,45,390.5,45.0,3.75,12.5,114.0,61.94,33.43
2016,6,14,6,0,493.0,53.0,3.8,13.0,157.0,104.31,61.4
2016,6,14,6,15,551.0,60.0,3.8,13.0,204.5,149.56,97.88
2016,6,14,6,30,609.0,67.0,3.8,13.0,252.0,201.21,142.58
2016,6,14,6,45,657.0,70.0,3.85,13.5,303.0,252.41,188.32
2016,6,14,7,0,705.0,73.0,3.9,14.0,354.0,309.51,239.04
2016,6,14,7,15,734.0,77.0,3.85,14.5,404.0,363.6,286.88
2016,6,14,7,30,763.0,81.0,3.8,15.0,454.0,420.02,335.34
2016,6,14,7,45,786.0,83.5,3.75,15.5,503.5,474.02,380.53
2016,6,14,8,0,809.0,86.0,3.7,16.0,553.0,529.18,425.17
2016,6,14,8,15,825.5,88.5,3.65,16.0,599.0,581.12,466.79
2016,6,14,8,30,842.0,91.0,3.6,16.0,645.0,632.99,507.22
2016,6,14,8,45,854.0,93.5,3.55,16.0,687.5,681.49,543.73
2016,6,14,9,0,866.0,96.0,3.5,16.0,730.0,729.04,577.13
2016,6,14,9,15,876.0,98.0,3.5,16.0,768.5,773.38,607.95
2016,6,14,9,30,886.0,100.0,3.5,16.0,807.0,816.16,637.32
2016,6,14,9,45,887.0,105.5,3.5,16.5,838.0,853.16,661.05
2016,6,14,10,0,888.0,111.0,3.5,17.0,869.0,887.6,682.74
2016,6,14,10,15,894.0,112.0,3.55,17.0,896.5,919.28,703.95
2016,6,14,10,30,900.0,113.0,3.6,17.0,924.0,948.41,723.36
2016,6,14,10,45,905.0,113.5,3.65,17.0,944.5,973.38,739.91
2016,6,14,11,0,910.0,114.0,3.7,17.0,965.0,995.47,754.54
2016,6,14,11,15,912.5,114.5,3.75,17.0,978.5,1012.12,765.55
2016,6,14,11,30,915.0,115.0,3.8,17.0,992.0,1025.61,774.53
2016,6,14,11,45,916.5,115.5,3.9,17.0,998.0,1034.88,781.15
2016,6,14,12,0,918.0,116.0,4.0,17.0,1004.0,1040.89,785.68
2016,6,14,12,15,917.5,116.0,4.1,16.5,1003.0,1041.09,787.91
2016,6,14,12,30,917.0,116.0,4.2,16.0,1002.0,1037.99,788.04
2016,6,14,12,45,918.0,114.0,4.35,16.0,994.5,1031.08,784.58
2016,6,14,13,0,919.0,112.0,4.5,16.0,987.0,1020.86,779.42
2016,6,14,13,15,916.0,111.0,4.55,16.0,971.5,1004.48,769.11
2016,6,14,13,30,913.0,110.0,4.6,16.0,956.0,984.99,756.7
2016,6,14,13,45,907.5,110.0,4.65,16.0,933.0,961.15,741.27
2016,6,14,14,0,902.0,110.0,4.7,16.0,910.0,934.51,723.85
2016,6,14,14,15,896.0,108.5,4.7,15.5,881.5,903.24,704.07
2016,6,14,14,30,890.0,107.0,4.7,15.0,853.0,869.5,682.36
2016,6,14,14,45,883.5,104.5,4.7,15.0,819.0,832.03,656.47
2016,6,14,15,0,877.0,102.0,4.7,15.0,785.0,792.46,628.86
2016,6,14,15,15,866.5,100.0,4.7,15.0,745.5,748.51,597.75
2016,6,14,15,30,856.0,98.0,4.7,15.0,706.0,703.17,565.29
2016,6,14,15,45,842.5,95.5,4.75,15.0,662.5,654.19,528.82
2016,6,14,16,0,829.0,93.0,4.8,15.0,619.0,604.95,490.18
2016,6,14,16,15,607.0,147.5,4.8,15.0,516.5,493.17,399.46
2016,6,14,16,30,385.0,202.0,4.8,15.0,414.0,398.93,322.08
2016,6,14,16,45,527.5,145.5,4.85,15.0,406.5,389.28,313.75
2016,6,14,17,0,670.0,89.0,4.9,15.0,399.0,365.19,291.06
2016,6,14,17,15,673.0,81.5,4.9,14.5,361.5,322.02,252.06
2016,6,14,17,30,676.0,74.0,4.9,14.0,324.0,277.96,211.15
2016,6,14,17,45,626.0,69.5,4.9,14.0,274.0,222.78,161.61
2016,6,14,18,0,576.0,65.0,4.9,14.0,224.0,172.83,117.33
2016,6,14,18,15,509.5,57.5,4.8,13.5,177.0,123.15,76.32
2016,6,14,18,30,443.0,50.0,4.7,13.0,130.0,80.9,45.18
2016,6,14,18,45,333.5,40.5,4.6,12.5,90.0,42.99,23.43
2016,6,14,19,0,224.0,31.0,4.5,12.0,50.0,24.04,13.43
2016,6,14,19,15,112.0,15.5,4.45,12.0,25.0,12.09,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.8,11.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.8,12.0,12.0,11.8,0.0
2016,6,15,5,15,154.0,24.0,3.85,12.0,42.0,18.68,5.56
2016,6,15,5,30,308.0,36.0,3.9,12.0,72.0,30.0,20.08
2016,6,15,5,45,402.0,44.5,4.0,12.5,114.5,61.91,33.09
2016,6,15,6,0,496.0,53.0,4.1,13.0,157.0,104.35,61.33
2016,6,15,6,15,554.5,59.5,4.15,13.0,204.5,149.33,97.55
2016,6,15,6,30,613.0,66.0,4.2,13.0,252.0,200.77,142.1
2016,6,15,6,45,658.5,70.0,4.3,13.5,303.0,252.41,188.41
2016,6,15,7,0,704.0,74.0,4.4,14.0,354.0,309.71,239.51
2016,6,15,7,15,733.0,77.5,4.45,14.0,404.0,363.24,287.69
2016,6,15,7,30,762.0,81.0,4.5,14.0,454.0,419.09,336.8
2016,6,15,7,45,787.5,83.0,4.55,14.5,503.5,473.77,383.17
2016,6,15,8,0,813.0,85.0,4.6,15.0,553.0,529.85,429.31
2016,6,15,8,15,829.0,87.5,4.6,15.0,599.5,581.7,471.58
2016,6,15,8,30,845.0,90.0,4.6,15.0,646.0,633.41,512.68
2016,6,15,8,45,859.5,91.0,4.7,15.5,689.0,682.24,549.59
2016,6,15,9,0,874.0,92.0,4.8,16.0,732.0,730.34,583.57
2016,6,15,9,15,884.0,94.0,4.8,16.0,770.5,775.01,615.25
2016,6,15,9,30,894.0,96.0,4.8,16.0,809.0,818.1,645.46
2016,6,15,9,45,896.5,100.0,4.85,16.0,840.5,855.14,671.34
2016,6,15,10,0,899.0,104.0,4.9,16.0,872.0,889.7,695.32
2016,6,15,10,15,905.0,105.0,4.9,16.0,899.5,921.72,717.09
2016,6,15,10,30,911.0,106.0,4.9,16.0,927.0,951.16,736.95
2016,6,15,10,45,916.5,106.5,4.95,16.0,948.0,976.89,754.55
2016,6,15,11,0,922.0,107.0,5.0,16.0,969.0,999.71,770.17
2016,6,15,11,15,925.0,107.5,5.0,16.0,982.5,1017.07,781.64
2016,6,15,11,30,928.0,108.0,5.0,16.0,996.0,1031.25,791.0
2016,6,15,11,45,931.0,107.0,5.05,16.0,1003.0,1040.66,797.59
2016,6,15,12,0,934.0,106.0,5.1,16.0,1010.0,1046.76,802.03
2016,6,15,12,15,934.0,106.0,5.05,16.0,1009.5,1047.52,802.06
2016,6,15,12,30,934.0,106.0,5.0,16.0,1009.0,1044.93,799.92
2016,6,15,12,45,922.5,112.5,4.95,16.0,997.5,1034.13,792.23
2016,6,15,13,0,911.0,119.0,4.9,16.0,986.0,1020.19,782.54
2016,6,15,13,15,675.5,248.0,4.85,16.0,885.5,918.03,710.98
2016,6,15,13,30,440.0,377.0,4.8,16.0,785.0,809.94,626.54
2016,6,15,13,45,459.5,351.0,4.8,16.0,768.0,792.11,615.73
2016,6,15,14,0,479.0,325.0,4.8,16.0,751.0,771.77,602.54
2016,6,15,14,15,685.5,216.0,4.7,16.0,803.0,831.9,652.46
2016,6,15,14,30,892.0,107.0,4.6,16.0,855.0,871.63,681.04
2016,6,15,14,45,889.5,102.0,4.6,16.0,822.0,834.87,655.36
2016,6,15,15,0,887.0,97.0,4.6,16.0,789.0,795.73,628.24
2016,6,15,15,15,876.0,95.0,4.55,15.5,749.0,751.06,597.69
2016,6,15,15,30,865.0,93.0,4.5,15.0,709.0,705.03,565.73
2016,6,15,15,45,856.5,89.0,4.45,15.0,666.0,657.48,530.42
2016,6,15,16,0,848.0,85.0,4.4,15.0,623.0,608.8,492.11
2016,6,15,16,15,830.5,82.5,4.3,15.0,575.5,555.63,449.13
2016,6,15,16,30,813.0,80.0,4.2,15.0,528.0,502.39,405.08
2016,6,15,16,45,791.0,76.5,4.15,15.0,478.5,446.49,357.92
2016,6,15,17,0,769.0,73.0,4.1,15.0,429.0,391.77,310.47
2016,6,15,17,15,738.5,69.0,3.95,14.5,378.5,334.94,260.72
2016,6,15,17,30,708.0,65.0,3.8,14.0,328.0,280.72,212.09
2016,6,15,17,45,665.0,60.5,3.65,14.0,278.0,225.72,162.44
2016,6,15,18,0,622.0,56.0,3.5,14.0,228.0,173.85,116.16
2016,6,15,18,15,559.5,49.5,3.25,13.5,181.0,123.14,74.03
2016,6,15,18,30,497.0,43.0,3.0,13.0,134.0,79.37,41.66
2016,6,15,18,45,400.0,34.5,2.75,13.0,93.5,39.7,19.14
2016,6,15,19,0,303.0,26.0,2.5,13.0,53.0,19.76,10.08
2016,6,15,19,15,151.5,13.0,2.35,12.5,26.5,9.67,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,2.5,1.2,13.0,2.5,2.41,0.0
2016,6,16,5,30,0.0,5.0,1.2,13.0,5.0,4.82,0.0
2016,6,16,5,45,0.0,8.5,1.3,13.5,8.5,8.19,1.26
2016,6,16,6,0,0.0,12.0,1.4,14.0,12.0,11.57,4.23
2016,6,16,6,15,0.0,16.0,1.3,14.0,16.0,15.43,7.61
2016,6,16,6,30,0.0,20.0,1.2,14.0,20.0,19.29,10.95
2016,6,16,6,45,0.0,24.0,1.2,14.5,24.0,23.16,14.22
2016,6,16,7,0,0.0,28.0,1.2,15.0,28.0,27.03,17.44
2016,6,16,7,15,87.0,116.0,1.15,15.0,158.5,146.4,116.29
2016,6,16,7,30,174.0,204.0,1.1,15.0,289.0,274.35,218.66
2016,6,16,7,45,147.5,227.5,1.1,15.5,305.0,294.08,233.26
2016,6,16,8,0,121.0,251.0,1.1,16.0,321.0,311.04,245.58
2016,6,16,8,15,62.5,217.5,1.1,16.0,254.5,248.92,196.37
2016,6,16,8,30,4.0,184.0,1.1,16.0,188.0,180.86,141.52
2016,6,16,8,45,34.0,251.5,1.1,16.5,277.0,269.5,211.17
2016,6,16,9,0,64.0,319.0,1.1,17.0,366.0,359.85,279.16
2016,6,16,9,15,461.0,213.5,1.15,17.0,579.0,572.07,445.59
2016,6,16,9,30,858.0,108.0,1.2,17.0,792.0,800.92,608.69
2016,6,16,9,45,595.5,245.5,1.3,17.5,730.0,753.37,569.91
2016,6,16,10,0,333.0,383.0,1.4,18.0,668.0,677.54,509.42
2016,6,16,10,15,619.5,242.0,1.5,18.0,792.5,809.36,610.44
2016,6,16,10,30,906.0,101.0,1.6,18.0,917.0,941.16,698.67
2016,6,16,10,45,911.0,101.0,1.7,18.0,937.5,965.83,713.9
2016,6,16,11,0,916.0,101.0,1.8,18.0,958.0,987.61,728.56
2016,6,16,11,15,918.5,101.5,1.9,18.0,971.5,1004.44,740.1
2016,6,16,11,30,921.0,102.0,2.0,18.0,985.0,1018.09,749.7
2016,6,16,11,45,923.0,101.5,2.1,18.5,991.0,1027.0,754.91
2016,6,16,12,0,925.0,101.0,2.2,19.0,997.0,1032.62,758.1
2016,6,16,12,15,925.0,101.0,2.25,19.0,996.0,1033.42,759.13
2016,6,16,12,30,925.0,101.0,2.3,19.0,995.0,1030.9,758.15
2016,6,16,12,45,922.0,101.5,2.4,19.0,986.5,1022.58,754.09
2016,6,16,13,0,919.0,102.0,2.5,19.0,978.0,1011.01,747.98
2016,6,16,13,15,916.5,101.5,2.55,19.0,962.5,995.71,738.96
2016,6,16,13,30,914.0,101.0,2.6,19.0,947.0,977.29,727.92
2016,6,16,13,45,912.0,98.5,2.65,19.0,925.5,954.24,713.82
2016,6,16,14,0,910.0,96.0,2.7,19.0,904.0,928.22,697.7
2016,6,16,14,15,904.0,95.0,2.7,19.0,875.5,897.34,677.82
2016,6,16,14,30,898.0,94.0,2.7,19.0,847.0,863.96,656.16
2016,6,16,14,45,659.0,200.0,2.75,19.0,741.0,749.16,576.86
2016,6,16,15,0,420.0,306.0,2.8,19.0,635.0,640.91,494.08
2016,6,16,15,15,363.0,307.0,2.75,18.5,580.5,578.54,449.26
2016,6,16,15,30,306.0,308.0,2.7,18.0,526.0,523.17,408.43
2016,6,16,15,45,227.5,296.5,2.7,18.0,453.5,442.81,347.34
2016,6,16,16,0,149.0,285.0,2.7,18.0,381.0,371.75,292.41
2016,6,16,16,15,252.5,247.5,2.6,17.5,393.5,387.4,306.91
2016,6,16,16,30,356.0,210.0,2.5,17.0,406.0,390.66,310.32
2016,6,16,16,45,558.0,140.0,2.45,17.0,414.5,400.37,317.04
2016,6,16,17,0,760.0,70.0,2.4,17.0,423.0,385.72,301.63
2016,6,16,17,15,730.0,66.5,2.3,16.5,373.0,330.06,253.58
2016,6,16,17,30,700.0,63.0,2.2,16.0,323.0,276.95,206.7
2016,6,16,17,45,658.5,58.5,2.1,16.0,274.0,222.74,158.46
2016,6,16,18,0,617.0,54.0,2.0,16.0,225.0,172.82,114.37
2016,6,16,18,15,556.0,48.0,1.8,15.5,179.0,121.77,72.35
2016,6,16,18,30,495.0,42.0,1.6,15.0,133.0,78.75,40.78
2016,6,16,18,45,401.0,34.0,1.45,15.0,93.0,39.67,18.74
2016,6,16,19,0,307.0,26.0,1.3,15.0,53.0,19.71,10.03
2016,6,16,19,15,153.5,13.0,1.2,14.5,26.5,9.64,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.93,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,13.99,2.49
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,24.14,14.92
2016,6,17,5,45,0.0,40.0,1.7,14.5,40.0,38.48,26.6
2016,6,17,6,0,0.0,55.0,1.8,15.0,55.0,52.73,38.97
2016,6,17,6,15,0.0,72.0,1.8,15.0,72.0,68.95,52.93
2016,6,17,6,30,0.0,89.0,1.8,15.0,89.0,85.29,66.77
2016,6,17,6,45,0.0,106.5,1.8,15.5,106.5,102.18,80.68
2016,6,17,7,0,0.0,124.0,1.8,16.0,124.0,119.15,94.36
2016,6,17,7,15,59.0,164.5,1.8,16.0,193.5,181.07,144.19
2016,6,17,7,30,118.0,205.0,1.8,16.0,263.0,250.48,199.61
2016,6,17,7,45,67.0,202.5,1.85,16.5,236.5,229.1,181.95
2016,6,17,8,0,16.0,200.0,1.9,17.0,210.0,202.02,159.37
2016,6,17,8,15,12.5,202.5,1.95,17.0,211.0,203.43,160.13
2016,6,17,8,30,9.0,205.0,2.0,17.0,212.0,204.43,160.45
2016,6,17,8,45,30.0,257.0,2.05,17.5,279.5,272.15,213.27
2016,6,17,9,0,51.0,309.0,2.1,18.0,347.0,340.49,265.13
2016,6,17,9,15,34.5,292.5,2.15,18.0,318.5,314.15,243.94
2016,6,17,9,30,18.0,276.0,2.2,18.0,290.0,283.25,219.53
2016,6,17,9,45,44.0,333.0,2.3,18.5,370.0,365.88,282.49
2016,6,17,10,0,70.0,390.0,2.4,19.0,450.0,447.45,342.67
2016,6,17,10,15,44.0,349.0,2.45,19.0,387.5,385.49,295.37
2016,6,17,10,30,18.0,308.0,2.5,19.0,325.0,317.61,243.56
2016,6,17,10,45,36.5,364.5,2.55,19.0,399.0,396.94,303.68
2016,6,17,11,0,55.0,421.0,2.6,19.0,473.0,472.92,359.6
2016,6,17,11,15,38.0,381.5,2.65,19.0,417.5,417.51,317.97
2016,6,17,11,30,21.0,342.0,2.7,19.0,362.0,356.0,271.86
2016,6,17,11,45,27.5,370.5,2.75,19.0,397.0,397.15,302.92
2016,6,17,12,0,34.0,399.0,2.8,19.0,432.0,432.79,329.26
2016,6,17,12,15,35.5,402.0,2.8,19.0,436.5,437.4,332.53
2016,6,17,12,30,37.0,405.0,2.8,19.0,441.0,441.77,335.81
2016,6,17,12,45,27.5,362.0,2.85,19.0,388.5,388.36,296.26
2016,6,17,13,0,18.0,319.0,2.9,19.0,336.0,330.08,252.73
2016,6,17,13,15,23.5,341.5,2.9,19.0,364.0,362.64,277.72
2016,6,17,13,30,29.0,364.0,2.9,19.0,392.0,389.84,298.26
2016,6,17,13,45,30.0,358.5,2.9,19.0,386.5,384.25,294.29
2016,6,17,14,0,31.0,353.0,2.9,19.0,381.0,378.5,290.35
2016,6,17,14,15,21.0,295.0,2.9,18.5,314.0,306.49,236.56
2016,6,17,14,30,11.0,237.0,2.9,18.0,247.0,240.15,186.13
2016,6,17,14,45,7.0,202.0,2.95,18.0,208.5,202.12,156.77
2016,6,17,15,0,3.0,167.0,3.0,18.0,170.0,164.46,127.28
2016,6,17,15,15,4.0,180.5,3.05,17.5,184.0,178.17,138.79
2016,6,17,15,30,5.0,194.0,3.1,17.0,198.0,191.76,150.19
2016,6,17,15,45,2.5,146.0,3.2,17.0,148.0,143.11,111.52
2016,6,17,16,0,0.0,98.0,3.3,17.0,98.0,94.86,72.65
2016,6,17,16,15,0.0,108.0,3.4,16.5,108.0,104.51,80.99
2016,6,17,16,30,0.0,118.0,3.5,16.0,118.0,114.12,89.31
2016,6,17,16,45,0.0,67.5,3.6,16.0,67.5,65.26,49.11
2016,6,17,17,0,0.0,17.0,3.7,16.0,17.0,16.41,8.23
2016,6,17,17,15,0.0,46.5,3.7,15.5,46.5,44.92,32.46
2016,6,17,17,30,0.0,76.0,3.7,15.0,76.0,73.43,56.72
2016,6,17,17,45,0.0,64.5,3.7,15.0,64.5,62.34,47.43
2016,6,17,18,0,0.0,53.0,3.7,15.0,53.0,51.21,37.99
2016,6,17,18,15,0.0,42.0,3.5,14.5,42.0,40.56,28.89
2016,6,17,18,30,0.0,31.0,3.3,14.0,31.0,29.92,19.68
2016,6,17,18,45,0.0,21.5,3.15,14.0,21.5,20.74,11.58
2016,6,17,19,0,0.0,12.0,3.0,14.0,12.0,11.57,3.61
2016,6,17,19,15,0.0,6.0,2.85,13.5,6.0,5.78,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.65,12.5,6.0,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.7,13.0,12.0,9.83,0.0
2016,6,18,5,15,234.0,20.5,1.75,13.0,42.5,15.68,3.36
2016,6,18,5,30,371.0,31.0,1.8,13.0,73.0,24.82,15.55
2016,6,18,5,45,457.5,39.0,1.85,13.5,116.5,59.12,29.07
2016,6,18,6,0,544.0,47.0,1.9,14.0,160.0,103.07,57.94
2016,6,18,6,15,601.0,52.5,1.9,14.5,208.5,149.34,94.68
2016,6,18,6,30,658.0,58.0,1.9,15.0,257.0,203.11,140.55
2016,6,18,6,45,698.5,62.5,1.9,15.5,308.5,256.01,187.43
2016,6,18,7,0,739.0,67.0,1.9,16.0,360.0,312.97,237.45
2016,6,18,7,15,768.0,70.5,1.85,16.0,411.5,368.3,285.87
2016,6,18,7,30,797.0,74.0,1.8,16.0,463.0,425.92,334.82
2016,6,18,7,45,819.5,76.5,1.75,16.5,513.0,481.36,379.94
2016,6,18,8,0,842.0,79.0,1.7,17.0,563.0,538.01,424.29
2016,6,18,8,15,859.0,81.5,1.6,17.0,611.0,591.79,465.45
2016,6,18,8,30,876.0,84.0,1.5,17.0,659.0,645.55,505.12
2016,6,18,8,45,889.0,86.0,1.45,17.5,703.5,695.77,539.63
2016,6,18,9,0,902.0,88.0,1.4,18.0,748.0,745.07,571.03
2016,6,18,9,15,912.5,90.0,1.35,18.0,787.5,791.3,600.68
2016,6,18,9,30,923.0,92.0,1.3,18.0,827.0,835.93,628.71
2016,6,18,9,45,928.0,95.0,1.3,18.5,860.5,875.14,652.12
2016,6,18,10,0,933.0,98.0,1.3,19.0,894.0,911.95,673.65
2016,6,18,10,15,939.0,99.0,1.3,19.0,922.0,945.05,693.83
2016,6,18,10,30,945.0,100.0,1.3,19.0,950.0,975.46,712.2
2016,6,18,10,45,950.5,100.0,1.3,19.5,972.0,1001.55,726.37
2016,6,18,11,0,956.0,100.0,1.3,20.0,994.0,1024.63,738.62
2016,6,18,11,15,959.0,100.5,1.35,20.0,1008.0,1042.65,750.0
2016,6,18,11,30,962.0,101.0,1.4,20.0,1022.0,1057.36,759.47
2016,6,18,11,45,963.5,101.0,1.5,20.5,1029.0,1066.71,765.12
2016,6,18,12,0,965.0,101.0,1.6,21.0,1036.0,1072.61,768.74
2016,6,18,12,15,965.0,101.0,1.65,21.0,1035.0,1073.55,770.04
2016,6,18,12,30,965.0,101.0,1.7,21.0,1034.0,1071.02,769.32
2016,6,18,12,45,965.5,99.5,1.8,21.0,1026.5,1063.99,766.66
2016,6,18,13,0,966.0,98.0,1.9,21.0,1019.0,1053.5,761.88
2016,6,18,13,15,963.5,97.5,1.9,21.0,1003.5,1037.67,752.38
2016,6,18,13,30,961.0,97.0,1.9,21.0,988.0,1018.54,740.9
2016,6,18,13,45,957.0,96.5,1.95,21.0,965.5,994.8,727.14
2016,6,18,14,0,953.0,96.0,2.0,21.0,943.0,968.03,711.39
2016,6,18,14,15,947.0,95.0,2.0,21.0,914.0,936.07,691.6
2016,6,18,14,30,941.0,94.0,2.0,21.0,885.0,901.48,669.99
2016,6,18,14,45,932.0,93.5,2.05,21.0,849.5,862.47,645.74
2016,6,18,15,0,923.0,93.0,2.1,21.0,814.0,821.39,619.79
2016,6,18,15,15,912.5,91.0,2.1,20.5,773.5,775.81,591.09
2016,6,18,15,30,902.0,89.0,2.1,20.0,733.0,728.73,560.85
2016,6,18,15,45,886.5,88.0,2.15,20.0,687.5,678.06,526.3
2016,6,18,16,0,871.0,87.0,2.2,20.0,642.0,626.8,488.59
2016,6,18,16,15,853.5,84.5,2.2,20.0,593.5,572.57,447.34
2016,6,18,16,30,836.0,82.0,2.2,20.0,545.0,518.25,404.78
2016,6,18,16,45,812.5,79.0,2.25,20.0,494.5,460.98,358.81
2016,6,18,17,0,789.0,76.0,2.3,20.0,444.0,405.01,312.38
2016,6,18,17,15,757.5,72.0,2.3,19.5,392.0,346.71,263.31
2016,6,18,17,30,726.0,68.0,2.3,19.0,340.0,291.09,215.15
2016,6,18,17,45,683.5,63.0,2.3,18.5,289.0,234.65,165.97
2016,6,18,18,0,641.0,58.0,2.3,18.0,238.0,181.22,119.58
2016,6,18,18,15,577.5,52.0,2.3,17.5,189.5,129.62,77.39
2016,6,18,18,30,514.0,46.0,2.3,17.0,141.0,85.06,44.79
2016,6,18,18,45,417.0,37.0,2.35,16.5,99.0,43.72,21.25
2016,6,18,19,0,320.0,28.0,2.4,16.0,57.0,21.53,11.52
2016,6,18,19,15,160.0,14.0,2.4,15.5,28.5,10.49,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,48.5,5.0,1.2,13.5,6.0,0.0,0.0
2016,6,19,5,0,97.0,10.0,1.2,14.0,12.0,9.83,0.0
2016,6,19,5,15,237.5,21.0,1.15,14.5,43.5,16.19,3.41
2016,6,19,5,30,378.0,32.0,1.1,15.0,75.0,25.47,15.95
2016,6,19,5,45,466.0,40.0,1.1,15.5,119.0,60.17,29.53
2016,6,19,6,0,554.0,48.0,1.1,16.0,163.0,104.69,58.37
2016,6,19,6,15,609.5,53.5,1.1,16.0,211.5,151.23,95.1
2016,6,19,6,30,665.0,59.0,1.1,16.0,260.0,205.13,140.88
2016,6,19,6,45,704.5,63.5,1.1,16.5,311.0,258.12,187.32
2016,6,19,7,0,744.0,68.0,1.1,17.0,362.0,315.05,236.67
2016,6,19,7,15,771.5,71.5,1.1,17.5,413.0,370.06,283.68
2016,6,19,7,30,799.0,75.0,1.1,18.0,464.0,427.2,330.86
2016,6,19,7,45,819.5,77.5,1.15,18.5,513.5,481.77,374.77
2016,6,19,8,0,840.0,80.0,1.2,19.0,563.0,537.33,417.91
2016,6,19,8,15,856.0,82.5,1.15,19.5,610.0,590.44,457.1
2016,6,19,8,30,872.0,85.0,1.1,20.0,657.0,643.44,494.67
2016,6,19,8,45,883.0,87.5,1.1,20.5,700.0,692.64,528.15
2016,6,19,9,0,894.0,90.0,1.1,21.0,743.0,740.78,558.52
2016,6,19,9,15,904.0,91.5,1.1,21.5,782.0,785.83,586.19
2016,6,19,9,30,914.0,93.0,1.1,22.0,821.0,829.26,612.29
2016,6,19,9,45,927.5,91.0,1.1,22.5,856.0,870.2,636.33
2016,6,19,10,0,941.0,89.0,1.1,23.0,891.0,909.3,658.81
2016,6,19,10,15,946.0,90.0,1.15,23.0,918.5,941.76,678.91
2016,6,19,10,30,951.0,91.0,1.2,23.0,946.0,971.48,697.3
2016,6,19,10,45,952.5,93.5,1.25,23.5,966.5,996.52,711.41
2016,6,19,11,0,954.0,96.0,1.3,24.0,987.0,1018.39,723.56
2016,6,19,11,15,956.5,96.5,1.4,24.0,1001.0,1035.94,735.35
2016,6,19,11,30,959.0,97.0,1.5,24.0,1015.0,1050.18,745.22
2016,6,19,11,45,954.5,101.0,1.65,24.0,1020.0,1057.64,751.79
2016,6,19,12,0,950.0,105.0,1.8,24.0,1025.0,1061.6,756.26
2016,6,19,12,15,950.0,105.0,1.9,23.5,1024.0,1062.58,759.7
2016,6,19,12,30,950.0,105.0,2.0,23.0,1023.0,1060.13,761.08
2016,6,19,12,45,940.5,110.0,2.15,23.0,1012.5,1049.9,756.79
2016,6,19,13,0,931.0,115.0,2.3,23.0,1002.0,1036.44,750.44
2016,6,19,13,15,928.5,114.0,2.4,23.0,987.0,1020.63,741.98
2016,6,19,13,30,926.0,113.0,2.5,23.0,972.0,1001.64,731.45
2016,6,19,13,45,926.5,109.0,2.6,23.0,951.0,979.32,718.7
2016,6,19,14,0,927.0,105.0,2.7,23.0,930.0,953.86,703.81
2016,6,19,14,15,921.0,104.0,2.75,22.5,901.5,922.64,685.89
2016,6,19,14,30,915.0,103.0,2.8,22.0,873.0,888.86,666.05
2016,6,19,14,45,909.5,100.5,2.85,22.0,839.0,851.58,642.31
2016,6,19,15,0,904.0,98.0,2.9,22.0,805.0,812.05,616.77
2016,6,19,15,15,894.0,96.0,2.9,22.0,765.0,767.6,587.2
2016,6,19,15,30,884.0,94.0,2.9,22.0,725.0,721.64,556.22
2016,6,19,15,45,871.0,91.5,2.95,22.0,681.0,671.91,521.72
2016,6,19,16,0,858.0,89.0,3.0,22.0,637.0,621.39,484.24
2016,6,19,16,15,841.0,86.5,3.0,21.5,589.5,568.06,444.26
2016,6,19,16,30,824.0,84.0,3.0,21.0,542.0,514.65,402.89
2016,6,19,16,45,801.0,81.0,3.0,20.5,491.5,458.21,357.81
2016,6,19,17,0,778.0,78.0,3.0,20.0,441.0,403.03,312.2
2016,6,19,17,15,747.5,74.0,2.9,19.5,390.0,345.66,263.46
2016,6,19,17,30,717.0,70.0,2.8,19.0,339.0,290.87,215.68
2016,6,19,17,45,673.5,65.5,2.75,18.5,288.0,233.85,165.96
2016,6,19,18,0,630.0,61.0,2.7,18.0,237.0,182.42,121.16
2016,6,19,18,15,567.0,54.5,2.55,17.5,189.0,130.95,78.99
2016,6,19,18,30,504.0,48.0,2.4,17.0,141.0,86.49,46.31
2016,6,19,18,45,408.5,38.5,2.3,17.0,99.5,45.2,22.44
2016,6,19,19,0,313.0,29.0,2.2,17.0,58.0,22.46,12.25
2016,6,19,19,15,156.5,14.5,2.2,16.5,29.0,10.92,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,44.5,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,89.0,11.0,2.5,12.0,13.0,10.81,0.0
2016,6,20,5,15,234.0,22.0,2.5,12.5,44.5,17.2,3.8
2016,6,20,5,30,379.0,33.0,2.5,13.0,76.0,26.12,16.6
2016,6,20,5,45,475.0,40.5,2.55,13.5,121.0,60.76,30.09
2016,6,20,6,0,571.0,48.0,2.6,14.0,166.0,106.13,59.41
2016,6,20,6,15,627.5,53.5,2.5,14.5,215.5,153.73,97.21
2016,6,20,6,30,684.0,59.0,2.4,15.0,265.0,208.81,144.3
2016,6,20,6,45,726.5,62.5,2.35,15.5,317.5,262.66,192.14
2016,6,20,7,0,769.0,66.0,2.3,16.0,370.0,320.78,243.33
2016,6,20,7,15,796.5,69.0,2.3,16.5,421.5,376.61,292.09
2016,6,20,7,30,824.0,72.0,2.3,17.0,473.0,434.55,341.09
2016,6,20,7,45,845.0,75.0,2.35,17.5,524.0,491.55,387.92
2016,6,20,8,0,866.0,78.0,2.4,18.0,575.0,548.78,433.38
2016,6,20,8,15,881.5,80.0,2.4,18.0,622.5,602.35,475.35
2016,6,20,8,30,897.0,82.0,2.4,18.0,670.0,655.72,515.95
2016,6,20,8,45,909.0,84.0,2.4,18.5,714.5,706.23,551.58
2016,6,20,9,0,921.0,86.0,2.4,19.0,759.0,755.7,584.16
2016,6,20,9,15,930.5,87.5,2.4,19.0,798.0,801.47,614.7
2016,6,20,9,30,940.0,89.0,2.4,19.0,837.0,845.51,643.69
2016,6,20,9,45,936.5,96.5,2.4,19.5,868.5,882.88,666.52
2016,6,20,10,0,933.0,104.0,2.4,20.0,900.0,917.23,687.1
2016,6,20,10,15,938.5,105.0,2.45,20.0,927.5,949.96,708.21
2016,6,20,10,30,944.0,106.0,2.5,20.0,955.0,979.99,727.47
2016,6,20,10,45,948.5,106.5,2.55,20.5,976.0,1005.71,742.48
2016,6,20,11,0,953.0,107.0,2.6,21.0,997.0,1028.39,755.5
2016,6,20,11,15,955.0,107.5,2.65,21.0,1010.5,1045.47,766.39
2016,6,20,11,30,957.0,108.0,2.7,21.0,1024.0,1059.25,775.27
2016,6,20,11,45,959.0,107.5,2.75,21.0,1031.0,1068.64,781.45
2016,6,20,12,0,961.0,107.0,2.8,21.0,1038.0,1074.62,785.57
2016,6,20,12,15,960.5,107.0,2.85,21.0,1036.5,1075.15,786.33
2016,6,20,12,30,960.0,107.0,2.9,21.0,1035.0,1072.23,785.02
2016,6,20,12,45,960.0,105.0,3.0,21.0,1027.0,1064.33,781.1
2016,6,20,13,0,960.0,103.0,3.1,21.0,1019.0,1053.0,775.03
2016,6,20,13,15,957.0,102.5,3.15,21.0,1003.0,1036.86,765.43
2016,6,20,13,30,954.0,102.0,3.2,21.0,987.0,1017.46,753.76
2016,6,20,13,45,948.5,101.5,3.25,21.0,963.5,992.55,738.45
2016,6,20,14,0,943.0,101.0,3.3,21.0,940.0,964.7,721.15
2016,6,20,14,15,936.5,100.0,3.35,20.5,910.5,932.66,702.29
2016,6,20,14,30,930.0,99.0,3.4,20.0,881.0,898.03,681.45
2016,6,20,14,45,919.5,98.5,3.45,20.0,845.5,858.21,655.48
2016,6,20,15,0,909.0,98.0,3.5,20.0,810.0,816.46,627.89
2016,6,20,15,15,898.0,96.5,3.5,19.5,769.5,771.6,598.67
2016,6,20,15,30,887.0,95.0,3.5,19.0,729.0,725.3,567.93
2016,6,20,15,45,871.0,93.5,3.5,19.0,683.5,674.47,531.67
2016,6,20,16,0,855.0,92.0,3.5,19.0,638.0,623.12,492.65
2016,6,20,16,15,837.0,89.5,3.45,18.5,590.0,569.49,451.62
2016,6,20,16,30,819.0,87.0,3.4,18.0,542.0,515.66,409.17
2016,6,20,16,45,485.5,140.5,3.35,18.0,403.5,367.29,291.18
2016,6,20,17,0,152.0,194.0,3.3,18.0,265.0,250.84,198.55
2016,6,20,17,15,82.5,162.0,3.15,17.5,200.0,185.44,146.69
2016,6,20,17,30,13.0,130.0,3.0,17.0,135.0,128.6,101.62
2016,6,20,17,45,7.5,112.0,2.95,17.0,114.5,108.97,85.66
2016,6,20,18,0,2.0,94.0,2.9,17.0,94.0,90.01,70.05
2016,6,20,18,15,1.0,75.0,2.85,16.5,75.0,71.5,54.54
2016,6,20,18,30,0.0,56.0,2.8,16.0,56.0,53.28,39.02
2016,6,20,18,45,0.0,39.5,2.8,16.0,39.5,37.66,25.4
2016,6,20,19,0,0.0,23.0,2.8,16.0,23.0,22.21,12.16
2016,6,20,19,15,0.0,11.5,2.85,15.5,11.5,11.09,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,39.5,5.5,1.9,12.5,6.0,0.0,0.0
2016,6,21,5,0,79.0,11.0,1.9,13.0,12.0,10.81,0.0
2016,6,21,5,15,219.0,22.0,1.9,13.0,42.5,17.24,3.52
2016,6,21,5,30,359.0,33.0,1.9,13.0,73.0,25.75,16.27
2016,6,21,5,45,453.0,40.5,1.9,13.5,117.0,59.11,29.54
2016,6,21,6,0,547.0,48.0,1.9,14.0,161.0,102.97,57.8
2016,6,21,6,15,603.5,53.5,1.8,14.5,209.5,149.2,94.32
2016,6,21,6,30,660.0,59.0,1.7,15.0,258.0,202.91,139.99
2016,6,21,6,45,703.5,62.5,1.65,15.5,309.5,255.69,186.56
2016,6,21,7,0,747.0,66.0,1.6,16.0,361.0,312.86,236.53
2016,6,21,7,15,774.5,69.5,1.6,16.5,412.0,367.99,284.29
2016,6,21,7,30,802.0,73.0,1.6,17.0,463.0,425.26,332.29
2016,6,21,7,45,824.0,75.0,1.6,17.5,512.5,480.62,377.26
2016,6,21,8,0,846.0,77.0,1.6,18.0,562.0,536.34,420.93
2016,6,21,8,15,862.0,79.5,1.6,18.5,609.0,589.75,461.34
2016,6,21,8,30,878.0,82.0,1.6,19.0,656.0,643.04,500.26
2016,6,21,8,45,890.0,83.5,1.6,20.0,699.5,692.22,533.35
