Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,0,902.0,85.0,1.6,21.0,743.0,740.4,563.27
2016,6,21,9,15,911.5,86.5,1.6,21.0,782.0,785.44,592.59
2016,6,21,9,30,921.0,88.0,1.6,21.0,821.0,828.8,620.4
2016,6,21,9,45,923.0,92.0,1.6,21.5,853.0,866.58,642.92
2016,6,21,10,0,925.0,96.0,1.6,22.0,885.0,901.77,663.48
2016,6,21,10,15,930.5,97.5,1.65,22.5,912.5,934.81,683.05
2016,6,21,10,30,936.0,99.0,1.7,23.0,940.0,965.19,700.78
2016,6,21,10,45,938.5,100.5,1.75,23.5,960.0,989.9,714.82
2016,6,21,11,0,941.0,102.0,1.8,24.0,980.0,1011.54,726.93
2016,6,21,11,15,943.0,102.5,1.85,24.0,994.0,1028.49,737.57
2016,6,21,11,30,945.0,103.0,1.9,24.0,1008.0,1042.17,746.28
2016,6,21,11,45,945.0,104.0,2.0,24.0,1014.0,1051.04,752.77
2016,6,21,12,0,945.0,105.0,2.1,24.0,1020.0,1056.52,757.26
2016,6,21,12,15,944.5,105.0,2.2,24.0,1019.0,1057.09,758.77
2016,6,21,12,30,944.0,105.0,2.3,24.0,1018.0,1054.25,758.26
2016,6,21,12,45,939.5,106.5,2.4,24.0,1008.5,1045.58,754.12
2016,6,21,13,0,935.0,108.0,2.5,24.0,999.0,1033.61,747.97
2016,6,21,13,15,932.0,107.5,2.6,23.5,983.5,1017.85,740.85
2016,6,21,13,30,929.0,107.0,2.7,23.0,968.0,998.92,731.63
2016,6,21,13,45,924.5,106.0,2.85,23.0,946.0,974.99,718.09
2016,6,21,14,0,920.0,105.0,3.0,23.0,924.0,948.15,702.48
2016,6,21,14,15,913.5,103.5,3.05,22.5,895.0,916.25,683.89
2016,6,21,14,30,907.0,102.0,3.1,22.0,866.0,881.83,663.38
2016,6,21,14,45,899.0,100.5,3.2,22.0,831.5,843.84,639.21
2016,6,21,15,0,891.0,99.0,3.3,22.0,797.0,803.8,613.29
2016,6,21,15,15,880.5,97.5,3.35,21.5,757.5,760.03,585.26
2016,6,21,15,30,870.0,96.0,3.4,21.0,718.0,714.82,555.7
2016,6,21,15,45,856.0,94.0,3.45,21.0,674.0,665.56,520.94
2016,6,21,16,0,842.0,92.0,3.5,21.0,630.0,615.64,483.41
2016,6,21,16,15,824.5,89.0,3.5,20.5,582.5,562.41,443.1
2016,6,21,16,30,807.0,86.0,3.5,20.0,535.0,508.97,401.32
2016,6,21,16,45,783.5,83.0,3.5,19.5,485.5,453.15,356.33
2016,6,21,17,0,760.0,80.0,3.5,19.0,436.0,398.65,310.94
2016,6,21,17,15,729.0,76.0,3.45,18.5,385.0,342.01,262.57
2016,6,21,17,30,698.0,72.0,3.4,18.0,334.0,288.03,215.24
2016,6,21,17,45,653.5,67.0,3.4,17.5,284.0,231.22,165.51
2016,6,21,18,0,609.0,62.0,3.4,17.0,234.0,180.14,120.85
2016,6,21,18,15,545.5,55.5,3.3,16.5,186.5,129.66,79.26
2016,6,21,18,30,482.0,49.0,3.2,16.0,139.0,86.24,47.09
2016,6,21,18,45,385.0,39.5,3.1,15.5,98.0,45.95,23.47
2016,6,21,19,0,288.0,30.0,3.0,15.0,57.0,23.36,13.19
2016,6,21,19,15,144.0,15.0,3.0,14.5,28.5,11.34,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,37.5,5.5,3.5,11.5,6.0,0.0,0.0
2016,6,22,5,0,75.0,11.0,3.6,12.0,12.0,10.81,0.0
2016,6,22,5,15,219.0,22.5,3.65,12.0,43.0,17.78,3.5
2016,6,22,5,30,363.0,34.0,3.7,12.0,74.0,26.39,16.84
2016,6,22,5,45,451.0,42.0,3.75,12.5,117.5,60.0,30.58
2016,6,22,6,0,539.0,50.0,3.8,13.0,161.0,103.47,58.87
2016,6,22,6,15,597.5,56.0,3.8,13.5,210.0,150.02,95.82
2016,6,22,6,30,656.0,62.0,3.8,14.0,259.0,203.02,141.3
2016,6,22,6,45,695.5,66.5,3.8,14.5,310.0,256.79,189.48
2016,6,22,7,0,735.0,71.0,3.8,15.0,361.0,313.18,239.82
2016,6,22,7,15,764.0,74.5,3.75,15.0,412.0,368.27,289.04
2016,6,22,7,30,793.0,78.0,3.7,15.0,463.0,425.67,339.01
2016,6,22,7,45,816.0,80.5,3.65,15.5,513.5,481.17,385.51
2016,6,22,8,0,839.0,83.0,3.6,16.0,564.0,537.93,431.44
2016,6,22,8,15,855.5,85.5,3.55,16.0,611.0,591.34,474.2
2016,6,22,8,30,872.0,88.0,3.5,16.0,658.0,644.68,515.71
2016,6,22,8,45,887.0,88.5,3.5,16.5,702.0,694.66,552.39
2016,6,22,9,0,902.0,89.0,3.5,17.0,746.0,743.91,585.89
2016,6,22,9,15,911.5,90.5,3.45,17.0,785.0,788.99,616.72
2016,6,22,9,30,921.0,92.0,3.4,17.0,824.0,832.39,645.98
2016,6,22,9,45,929.0,93.0,3.35,17.5,858.0,872.15,671.05
2016,6,22,10,0,937.0,94.0,3.3,18.0,892.0,909.71,694.23
2016,6,22,10,15,942.5,95.0,3.3,18.0,919.5,942.63,715.64
2016,6,22,10,30,948.0,96.0,3.3,18.0,947.0,972.85,735.13
2016,6,22,10,45,952.0,96.5,3.3,18.5,968.5,998.27,749.92
2016,6,22,11,0,956.0,97.0,3.3,19.0,990.0,1020.64,762.62
2016,6,22,11,15,958.5,97.5,3.3,19.0,1004.0,1038.36,773.72
2016,6,22,11,30,961.0,98.0,3.3,19.0,1018.0,1052.78,782.72
2016,6,22,11,45,962.5,98.0,3.35,19.0,1025.0,1062.31,789.04
2016,6,22,12,0,964.0,98.0,3.4,19.0,1032.0,1068.41,793.25
2016,6,22,12,15,964.5,98.0,3.4,19.0,1031.5,1070.05,794.24
2016,6,22,12,30,965.0,98.0,3.4,19.0,1031.0,1068.22,793.1
2016,6,22,12,45,955.0,103.5,3.4,19.0,1021.0,1058.06,786.6
2016,6,22,13,0,945.0,109.0,3.4,19.0,1011.0,1044.63,778.1
2016,6,22,13,15,942.5,108.5,3.4,19.0,995.5,1029.28,768.43
2016,6,22,13,30,940.0,108.0,3.4,19.0,980.0,1010.69,756.68
2016,6,22,13,45,934.5,108.0,3.45,19.0,957.5,986.66,741.7
2016,6,22,14,0,929.0,108.0,3.5,19.0,935.0,959.72,724.75
2016,6,22,14,15,923.0,106.5,3.5,19.0,906.5,928.06,704.18
2016,6,22,14,30,917.0,105.0,3.5,19.0,878.0,893.82,681.76
2016,6,22,14,45,909.5,103.5,3.5,19.0,843.5,855.94,656.67
2016,6,22,15,0,902.0,102.0,3.5,19.0,809.0,815.94,629.9
2016,6,22,15,15,891.0,100.0,3.5,18.5,768.5,770.89,600.4
2016,6,22,15,30,880.0,98.0,3.5,18.0,728.0,724.4,569.41
2016,6,22,15,45,867.5,95.0,3.55,18.0,683.5,674.72,534.01
2016,6,22,16,0,855.0,92.0,3.6,18.0,639.0,624.21,495.68
2016,6,22,16,15,837.0,89.5,3.6,17.5,590.5,570.6,454.61
2016,6,22,16,30,819.0,87.0,3.6,17.0,542.0,516.78,412.07
2016,6,22,16,45,795.0,83.5,3.65,17.0,492.0,459.6,364.93
2016,6,22,17,0,771.0,80.0,3.7,17.0,442.0,403.79,317.51
2016,6,22,17,15,739.5,76.0,3.7,16.5,390.5,346.37,268.13
2016,6,22,17,30,708.0,72.0,3.7,16.0,339.0,291.64,219.8
2016,6,22,17,45,661.5,67.5,3.75,16.0,288.0,234.23,168.84
2016,6,22,18,0,615.0,63.0,3.8,16.0,237.0,182.74,123.34
2016,6,22,18,15,551.5,56.0,3.8,15.5,189.0,131.4,80.81
2016,6,22,18,30,488.0,49.0,3.8,15.0,141.0,87.13,47.75
2016,6,22,18,45,388.0,40.0,3.8,14.5,99.5,46.81,24.1
2016,6,22,19,0,288.0,31.0,3.8,14.0,58.0,24.32,14.06
2016,6,22,19,15,144.0,15.5,3.8,13.5,29.0,11.79,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,96.0,10.0,3.4,12.0,12.0,9.83,0.0
2016,6,23,5,15,243.5,20.5,3.4,12.0,43.5,15.87,2.18
2016,6,23,5,30,391.0,31.0,3.4,12.0,75.0,23.39,14.26
2016,6,23,5,45,484.5,38.5,3.45,12.5,119.5,58.1,28.09
2016,6,23,6,0,578.0,46.0,3.5,13.0,164.0,103.46,57.21
2016,6,23,6,15,634.0,51.0,3.5,13.5,213.5,152.1,95.92
2016,6,23,6,30,690.0,56.0,3.5,14.0,263.0,205.37,141.86
2016,6,23,6,45,731.5,59.5,3.55,14.5,315.0,259.19,190.24
2016,6,23,7,0,773.0,63.0,3.6,15.0,367.0,317.16,242.09
2016,6,23,7,15,800.0,66.0,3.5,15.5,418.5,372.97,291.54
2016,6,23,7,30,827.0,69.0,3.4,16.0,470.0,431.51,341.75
2016,6,23,7,45,848.5,71.0,3.35,16.5,520.5,487.27,388.29
2016,6,23,8,0,870.0,73.0,3.3,17.0,571.0,543.94,433.94
2016,6,23,8,15,884.5,75.0,3.25,17.0,618.0,597.15,476.3
2016,6,23,8,30,899.0,77.0,3.2,17.0,665.0,650.06,517.2
2016,6,23,8,45,910.5,78.5,3.15,17.5,708.5,699.87,552.77
2016,6,23,9,0,922.0,80.0,3.1,18.0,752.0,748.61,585.28
2016,6,23,9,15,929.5,81.5,3.05,18.0,790.0,792.98,615.2
2016,6,23,9,30,937.0,83.0,3.0,18.0,828.0,835.48,643.42
2016,6,23,9,45,937.0,87.5,3.0,18.5,859.0,872.74,666.72
2016,6,23,10,0,937.0,92.0,3.0,19.0,890.0,907.25,687.89
2016,6,23,10,15,940.5,93.0,3.05,19.0,916.0,938.43,708.31
2016,6,23,10,30,944.0,94.0,3.1,19.0,942.0,966.8,726.8
2016,6,23,10,45,947.0,94.0,3.2,19.5,961.5,990.73,741.3
2016,6,23,11,0,950.0,94.0,3.3,20.0,981.0,1011.58,753.77
2016,6,23,11,15,951.5,94.5,3.4,20.0,994.0,1028.28,764.99
2016,6,23,11,30,953.0,95.0,3.5,20.0,1007.0,1041.68,774.13
2016,6,23,11,45,954.0,94.5,3.6,20.0,1013.0,1050.19,780.16
2016,6,23,12,0,955.0,94.0,3.7,20.0,1019.0,1055.29,784.08
2016,6,23,12,15,954.5,94.0,3.8,20.0,1018.0,1055.96,785.19
2016,6,23,12,30,954.0,94.0,3.9,20.0,1017.0,1053.2,784.15
2016,6,23,12,45,950.5,95.0,4.0,20.0,1008.0,1045.05,779.63
2016,6,23,13,0,947.0,96.0,4.1,20.0,999.0,1033.55,772.97
2016,6,23,13,15,944.5,95.5,4.1,19.5,984.0,1018.2,764.62
2016,6,23,13,30,942.0,95.0,4.1,19.0,969.0,999.62,754.13
2016,6,23,13,45,940.0,93.0,4.2,19.0,947.5,976.82,739.96
2016,6,23,14,0,938.0,91.0,4.3,19.0,926.0,950.94,723.64
2016,6,23,14,15,932.0,90.0,4.35,19.0,897.5,919.59,703.13
2016,6,23,14,30,926.0,89.0,4.4,19.0,869.0,885.63,680.93
2016,6,23,14,45,920.5,86.5,4.45,19.0,835.0,848.12,656.04
2016,6,23,15,0,915.0,84.0,4.5,19.0,801.0,808.32,629.27
2016,6,23,15,15,904.5,82.5,4.5,18.5,761.0,763.71,599.59
2016,6,23,15,30,894.0,81.0,4.5,18.0,721.0,717.59,568.36
2016,6,23,15,45,881.0,79.0,4.5,18.0,676.5,668.03,532.99
2016,6,23,16,0,868.0,77.0,4.5,18.0,632.0,617.66,494.03
2016,6,23,16,15,851.0,75.0,4.5,17.5,584.5,564.44,452.72
2016,6,23,16,30,834.0,73.0,4.5,17.0,537.0,511.3,410.15
2016,6,23,16,45,810.0,70.5,4.5,17.0,487.0,454.69,362.78
2016,6,23,17,0,786.0,68.0,4.5,17.0,437.0,398.64,314.61
2016,6,23,17,15,756.5,64.5,4.4,16.5,386.5,341.71,265.0
2016,6,23,17,30,727.0,61.0,4.3,16.0,336.0,287.22,216.32
2016,6,23,17,45,684.0,57.5,4.25,16.0,285.5,231.95,166.57
2016,6,23,18,0,641.0,54.0,4.2,16.0,235.0,181.09,121.12
2016,6,23,18,15,581.0,48.5,4.05,15.5,188.0,129.03,77.6
2016,6,23,18,30,521.0,43.0,3.9,15.0,141.0,84.84,44.48
2016,6,23,18,45,423.5,35.0,3.8,15.0,99.5,43.68,20.54
2016,6,23,19,0,326.0,27.0,3.7,15.0,58.0,20.43,10.88
2016,6,23,19,15,163.0,13.5,3.65,14.5,29.0,9.96,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,196.0,15.5,3.1,12.0,37.0,11.3,0.0
2016,6,24,5,30,392.0,31.0,3.1,12.0,74.0,23.44,14.28
2016,6,24,5,45,479.0,38.5,3.15,12.5,118.0,57.32,27.76
2016,6,24,6,0,566.0,46.0,3.2,13.0,162.0,101.59,56.18
2016,6,24,6,15,303.5,78.0,3.1,13.5,142.0,120.97,83.95
2016,6,24,6,30,41.0,110.0,3.0,14.0,122.0,113.05,88.83
2016,6,24,6,45,46.0,130.0,2.9,14.5,146.5,136.3,108.23
2016,6,24,7,0,51.0,150.0,2.8,15.0,171.0,160.2,127.84
2016,6,24,7,15,61.5,173.5,2.65,15.5,201.5,190.11,151.95
2016,6,24,7,30,72.0,197.0,2.5,16.0,232.0,221.24,176.66
2016,6,24,7,45,58.5,212.5,2.35,16.5,243.0,234.14,186.32
2016,6,24,8,0,45.0,228.0,2.2,17.0,254.0,245.6,194.48
2016,6,24,8,15,76.0,259.5,2.1,17.0,308.0,297.32,234.98
2016,6,24,8,30,107.0,291.0,2.0,17.0,362.0,352.06,277.05
2016,6,24,8,45,140.0,314.5,1.95,17.5,413.0,405.69,317.14
2016,6,24,9,0,173.0,338.0,1.9,18.0,464.0,459.75,356.74
2016,6,24,9,15,256.5,341.5,1.85,18.5,539.5,538.08,414.65
2016,6,24,9,30,340.0,345.0,1.8,19.0,615.0,619.16,472.85
2016,6,24,9,45,265.5,378.5,1.8,19.5,595.0,603.68,457.64
2016,6,24,10,0,191.0,412.0,1.8,20.0,575.0,578.3,436.05
2016,6,24,10,15,177.0,427.5,1.8,20.0,582.0,587.85,441.99
2016,6,24,10,30,163.0,443.0,1.8,20.0,589.0,596.07,446.7
2016,6,24,10,45,559.5,271.5,1.85,20.5,791.0,811.86,608.12
2016,6,24,11,0,956.0,100.0,1.9,21.0,993.0,1023.24,746.35
2016,6,24,11,15,958.5,100.5,1.95,21.0,1007.0,1041.06,755.42
2016,6,24,11,30,961.0,101.0,2.0,21.0,1021.0,1055.58,764.73
2016,6,24,11,45,961.5,101.5,2.15,21.0,1027.5,1064.72,772.08
2016,6,24,12,0,962.0,102.0,2.3,21.0,1034.0,1070.42,777.33
2016,6,24,12,15,962.0,102.0,2.4,21.0,1033.5,1071.66,779.22
2016,6,24,12,30,962.0,102.0,2.5,21.0,1033.0,1069.43,779.01
2016,6,24,12,45,953.5,106.5,2.6,21.5,1022.5,1059.85,772.69
2016,6,24,13,0,945.0,111.0,2.7,22.0,1012.0,1046.98,764.36
2016,6,24,13,15,942.5,110.5,2.8,21.5,997.0,1031.71,757.45
2016,6,24,13,30,940.0,110.0,2.9,21.0,982.0,1013.21,748.4
2016,6,24,13,45,935.5,109.0,3.0,21.0,960.0,989.18,734.2
2016,6,24,14,0,931.0,108.0,3.1,21.0,938.0,962.19,717.97
2016,6,24,14,15,925.5,107.0,3.1,21.0,909.5,931.5,698.39
2016,6,24,14,30,920.0,106.0,3.1,21.0,881.0,898.18,676.97
2016,6,24,14,45,911.5,104.5,3.15,21.0,846.0,859.44,652.01
2016,6,24,15,0,903.0,103.0,3.2,21.0,811.0,818.62,625.36
2016,6,24,15,15,892.5,101.0,3.15,20.5,771.0,773.95,596.3
2016,6,24,15,30,882.0,99.0,3.1,20.0,731.0,727.79,565.76
2016,6,24,15,45,867.5,97.0,3.1,20.0,686.5,677.72,530.42
2016,6,24,16,0,853.0,95.0,3.1,20.0,642.0,626.98,492.31
2016,6,24,16,15,835.5,92.5,3.1,19.5,594.0,573.8,452.2
2016,6,24,16,30,818.0,90.0,3.1,19.0,546.0,520.29,410.53
2016,6,24,16,45,793.5,86.5,3.1,19.0,495.0,462.91,363.8
2016,6,24,17,0,769.0,83.0,3.1,19.0,444.0,406.92,316.86
2016,6,24,17,15,737.0,79.0,3.05,18.5,392.5,349.37,268.0
2016,6,24,17,30,705.0,75.0,3.0,18.0,341.0,293.41,219.29
2016,6,24,17,45,659.0,70.0,3.0,17.5,290.0,236.85,169.91
2016,6,24,18,0,613.0,65.0,3.0,17.0,239.0,185.04,124.76
2016,6,24,18,15,548.0,58.0,2.9,16.5,190.5,133.49,82.32
2016,6,24,18,30,483.0,51.0,2.8,16.0,142.0,89.18,49.36
2016,6,24,18,45,382.0,41.5,2.7,15.5,100.0,48.51,25.34
2016,6,24,19,0,281.0,32.0,2.6,15.0,58.0,25.27,14.82
2016,6,24,19,15,140.5,16.0,2.6,14.5,29.0,12.23,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,174.5,16.5,1.4,13.5,35.5,12.22,0.0
2016,6,25,5,30,349.0,33.0,1.4,14.0,71.0,25.41,15.78
2016,6,25,5,45,442.0,41.5,1.4,14.5,114.5,57.69,29.13
2016,6,25,6,0,535.0,50.0,1.4,15.0,158.0,101.44,56.9
2016,6,25,6,15,593.5,56.0,1.35,15.5,207.0,147.62,92.8
2016,6,25,6,30,652.0,62.0,1.3,16.0,256.0,200.26,137.05
2016,6,25,6,45,694.0,66.0,1.3,16.5,307.5,253.94,183.97
2016,6,25,7,0,736.0,70.0,1.3,17.0,359.0,310.51,233.11
2016,6,25,7,15,765.0,74.0,1.3,17.5,410.5,366.12,280.79
2016,6,25,7,30,794.0,78.0,1.3,18.0,462.0,424.05,328.85
2016,6,25,7,45,817.5,80.5,1.35,18.5,512.0,479.87,373.95
2016,6,25,8,0,841.0,83.0,1.4,19.0,562.0,537.0,418.51
2016,6,25,8,15,857.0,85.5,1.45,19.0,610.0,590.27,459.64
2016,6,25,8,30,873.0,88.0,1.5,19.0,658.0,643.44,499.56
2016,6,25,8,45,886.5,90.0,1.55,19.5,702.0,694.04,535.35
2016,6,25,9,0,900.0,92.0,1.6,20.0,746.0,743.8,567.87
2016,6,25,9,15,910.0,93.5,1.65,20.5,785.0,789.28,596.89
2016,6,25,9,30,920.0,95.0,1.7,21.0,824.0,833.15,624.41
2016,6,25,9,45,921.5,99.5,1.75,21.5,856.5,871.14,647.65
2016,6,25,10,0,923.0,104.0,1.8,22.0,889.0,906.53,668.97
2016,6,25,10,15,928.5,105.0,1.9,22.0,917.0,939.19,690.24
2016,6,25,10,30,934.0,106.0,2.0,22.0,945.0,969.19,709.77
2016,6,25,10,45,938.0,107.5,2.1,22.0,966.0,995.46,726.91
2016,6,25,11,0,942.0,109.0,2.2,22.0,987.0,1018.71,742.17
2016,6,25,11,15,944.5,109.5,2.25,22.0,1001.0,1036.36,753.34
2016,6,25,11,30,947.0,110.0,2.3,22.0,1015.0,1050.75,762.56
2016,6,25,11,45,947.5,110.5,2.4,22.5,1021.5,1059.82,767.61
2016,6,25,12,0,948.0,111.0,2.5,23.0,1028.0,1065.5,770.62
2016,6,25,12,15,948.0,111.0,2.55,22.5,1027.5,1066.76,773.37
2016,6,25,12,30,948.0,111.0,2.6,22.0,1027.0,1064.61,774.1
2016,6,25,12,45,949.0,109.0,2.7,22.0,1020.0,1058.02,771.13
2016,6,25,13,0,950.0,107.0,2.8,22.0,1013.0,1048.02,766.05
2016,6,25,13,15,947.0,106.5,2.85,22.0,998.0,1032.24,756.8
2016,6,25,13,30,944.0,106.0,2.9,22.0,983.0,1013.22,745.52
2016,6,25,13,45,939.5,105.5,2.95,22.0,960.5,989.66,731.27
2016,6,25,14,0,935.0,105.0,3.0,22.0,938.0,963.12,715.04
2016,6,25,14,15,929.0,103.5,3.05,22.0,909.0,931.4,695.26
2016,6,25,14,30,923.0,102.0,3.1,22.0,880.0,897.07,673.61
2016,6,25,14,45,915.0,100.5,3.15,22.0,845.5,858.67,648.98
2016,6,25,15,0,907.0,99.0,3.2,22.0,811.0,818.16,622.63
2016,6,25,15,15,896.5,97.5,3.2,21.5,771.0,773.86,594.2
2016,6,25,15,30,886.0,96.0,3.2,21.0,731.0,728.06,564.25
2016,6,25,15,45,873.0,93.5,3.25,21.0,686.5,678.33,529.6
2016,6,25,16,0,860.0,91.0,3.3,21.0,642.0,627.79,491.87
2016,6,25,16,15,842.5,88.5,3.25,20.5,594.0,574.11,451.3
2016,6,25,16,30,825.0,86.0,3.2,20.0,546.0,520.42,409.44
2016,6,25,16,45,802.0,82.5,3.2,20.0,495.5,463.4,363.08
2016,6,25,17,0,779.0,79.0,3.2,20.0,445.0,407.62,316.36
2016,6,25,17,15,748.0,75.0,3.15,19.5,393.5,349.9,267.43
2016,6,25,17,30,717.0,71.0,3.1,19.0,342.0,294.81,219.46
2016,6,25,17,45,673.5,66.0,3.05,18.5,291.0,237.14,169.14
2016,6,25,18,0,630.0,61.0,3.0,18.0,240.0,185.04,123.67
2016,6,25,18,15,566.5,54.5,2.85,17.5,191.5,133.22,80.99
2016,6,25,18,30,503.0,48.0,2.7,17.0,143.0,88.46,47.72
2016,6,25,18,45,404.5,39.0,2.6,16.5,101.0,47.18,23.52
2016,6,25,19,0,306.0,30.0,2.5,16.0,59.0,23.28,13.16
2016,6,25,19,15,153.0,15.0,2.55,15.5,29.5,11.29,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,12.5,1.9,13.0,12.5,12.06,0.0
2016,6,26,5,30,0.0,25.0,1.9,13.0,25.0,24.14,14.73
2016,6,26,5,45,0.0,40.5,1.9,13.5,40.5,38.81,26.89
2016,6,26,6,0,0.0,56.0,1.9,14.0,56.0,53.54,39.75
2016,6,26,6,15,0.0,73.5,1.8,14.5,73.5,70.24,54.08
2016,6,26,6,30,0.0,91.0,1.7,15.0,91.0,87.07,68.25
2016,6,26,6,45,1.0,109.0,1.6,15.5,109.5,104.73,82.77
2016,6,26,7,0,2.0,127.0,1.5,16.0,128.0,122.58,97.14
2016,6,26,7,15,39.5,162.0,1.45,16.5,181.0,170.75,135.58
2016,6,26,7,30,77.0,197.0,1.4,17.0,234.0,223.26,177.0
2016,6,26,7,45,65.0,214.0,1.4,17.5,248.0,238.63,188.47
2016,6,26,8,0,53.0,231.0,1.4,18.0,262.0,252.71,198.69
2016,6,26,8,15,45.5,244.5,1.4,18.5,272.5,264.77,207.12
2016,6,26,8,30,38.0,258.0,1.4,19.0,283.0,276.03,214.76
2016,6,26,8,45,51.5,287.5,1.45,19.5,324.0,316.48,245.0
2016,6,26,9,0,65.0,317.0,1.5,20.0,365.0,358.15,275.56
2016,6,26,9,15,78.0,341.5,1.55,20.5,402.0,395.6,302.51
2016,6,26,9,30,91.0,366.0,1.6,21.0,439.0,433.96,329.76
2016,6,26,9,45,85.5,380.0,1.7,21.5,450.5,447.2,338.12
2016,6,26,10,0,80.0,394.0,1.8,22.0,462.0,459.83,346.13
2016,6,26,10,15,106.0,417.0,1.85,22.0,510.5,509.1,381.88
2016,6,26,10,30,132.0,440.0,1.9,22.0,559.0,564.49,421.25
2016,6,26,10,45,142.5,452.5,2.0,22.5,583.5,590.83,438.83
2016,6,26,11,0,153.0,465.0,2.1,23.0,608.0,617.08,456.44
2016,6,26,11,15,134.0,469.0,2.15,23.0,596.0,605.68,447.63
2016,6,26,11,30,115.0,473.0,2.2,23.0,584.0,593.17,438.31
2016,6,26,11,45,523.0,289.5,2.3,23.5,795.5,825.97,612.19
2016,6,26,12,0,931.0,106.0,2.4,24.0,1007.0,1043.39,754.93
2016,6,26,12,15,930.5,106.0,2.5,24.0,1006.0,1044.17,754.2
2016,6,26,12,30,930.0,106.0,2.6,24.0,1005.0,1041.61,753.67
2016,6,26,12,45,919.0,112.0,2.75,24.0,994.5,1031.33,748.78
2016,6,26,13,0,908.0,118.0,2.9,24.0,984.0,1017.91,741.88
2016,6,26,13,15,905.0,117.0,2.95,23.5,969.0,1002.22,734.07
2016,6,26,13,30,902.0,116.0,3.0,23.0,954.0,983.43,724.23
2016,6,26,13,45,897.5,115.0,3.1,23.0,932.0,960.24,710.46
2016,6,26,14,0,893.0,114.0,3.2,23.0,910.0,934.2,694.72
2016,6,26,14,15,886.5,113.0,3.25,23.0,882.0,903.69,675.53
2016,6,26,14,30,880.0,112.0,3.3,23.0,854.0,870.73,654.56
2016,6,26,14,45,871.0,110.5,3.4,23.0,820.0,832.92,630.35
2016,6,26,15,0,862.0,109.0,3.5,23.0,786.0,793.19,604.52
2016,6,26,15,15,851.0,107.0,3.5,22.5,746.5,749.74,576.38
2016,6,26,15,30,840.0,105.0,3.5,22.0,707.0,704.93,546.85
2016,6,26,15,45,825.5,103.0,3.55,22.0,663.5,657.55,513.1
2016,6,26,16,0,811.0,101.0,3.6,22.0,620.0,608.4,476.25
2016,6,26,16,15,792.5,97.5,3.55,21.5,573.5,555.13,435.95
2016,6,26,16,30,774.0,94.0,3.5,21.0,527.0,502.18,394.7
2016,6,26,16,45,750.5,90.5,3.5,21.0,478.0,447.46,350.18
2016,6,26,17,0,727.0,87.0,3.5,21.0,429.0,394.09,305.52
2016,6,26,17,15,695.0,82.5,3.4,20.5,379.0,337.19,257.52
2016,6,26,17,30,663.0,78.0,3.3,20.0,329.0,283.95,211.4
2016,6,26,17,45,621.0,72.0,3.25,19.5,279.5,229.68,164.24
2016,6,26,18,0,579.0,66.0,3.2,19.0,230.0,179.75,120.93
2016,6,26,18,15,516.5,58.5,3.05,18.5,183.5,129.89,80.11
2016,6,26,18,30,454.0,51.0,2.9,18.0,137.0,86.99,48.26
2016,6,26,18,45,364.0,41.0,2.8,17.5,97.0,47.73,24.76
2016,6,26,19,0,274.0,31.0,2.7,17.0,57.0,24.24,13.88
2016,6,26,19,15,137.0,15.5,2.7,16.5,28.5,11.75,0.0
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,2.15,13.5,33.5,11.4,0.0
2016,6,27,5,30,343.0,31.0,2.1,14.0,67.0,23.62,14.17
2016,6,27,5,45,430.0,39.5,2.1,14.5,109.0,54.24,26.92
2016,6,27,6,0,517.0,48.0,2.1,15.0,151.0,96.51,53.66
2016,6,27,6,15,574.5,54.0,2.0,15.0,199.0,141.43,88.71
2016,6,27,6,30,632.0,60.0,1.9,15.0,247.0,192.69,132.24
2016,6,27,6,45,405.0,107.0,1.8,15.5,235.0,211.52,158.84
2016,6,27,7,0,178.0,154.0,1.7,16.0,223.0,205.27,161.09
2016,6,27,7,15,474.0,115.5,1.65,16.5,335.5,292.8,228.72
2016,6,27,7,30,770.0,77.0,1.6,17.0,448.0,411.24,321.73
2016,6,27,7,45,791.0,80.5,1.6,18.0,497.0,465.62,364.99
2016,6,27,8,0,812.0,84.0,1.6,19.0,546.0,521.0,407.66
2016,6,27,8,15,829.0,86.5,1.65,19.5,593.0,573.58,447.74
2016,6,27,8,30,846.0,89.0,1.7,20.0,640.0,626.12,486.53
2016,6,27,8,45,859.5,91.5,1.75,20.5,683.5,676.08,522.27
2016,6,27,9,0,873.0,94.0,1.8,21.0,727.0,725.26,554.64
2016,6,27,9,15,883.0,95.5,1.85,21.5,766.0,769.74,583.19
2016,6,27,9,30,893.0,97.0,1.9,22.0,805.0,812.67,610.31
2016,6,27,9,45,889.5,105.0,1.95,22.5,835.5,849.2,632.76
2016,6,27,10,0,886.0,113.0,2.0,23.0,866.0,882.87,653.13
2016,6,27,10,15,892.0,114.5,2.05,23.0,893.5,915.51,673.98
2016,6,27,10,30,898.0,116.0,2.1,23.0,921.0,945.62,693.1
2016,6,27,10,45,903.0,117.0,2.2,23.5,942.5,971.61,708.7
2016,6,27,11,0,908.0,118.0,2.3,24.0,964.0,994.74,722.46
2016,6,27,11,15,911.0,118.5,2.4,24.0,978.0,1012.44,734.17
2016,6,27,11,30,914.0,119.0,2.5,24.0,992.0,1027.01,744.01
2016,6,27,11,45,915.5,119.0,2.6,24.5,999.0,1036.38,749.17
2016,6,27,12,0,917.0,119.0,2.7,25.0,1006.0,1042.49,752.36
2016,6,27,12,15,917.0,119.0,2.8,25.0,1006.0,1043.8,754.07
2016,6,27,12,30,917.0,119.0,2.9,25.0,1006.0,1041.81,753.8
2016,6,27,12,45,921.0,115.5,3.0,25.0,999.5,1036.97,751.79
2016,6,27,13,0,925.0,112.0,3.1,25.0,993.0,1028.76,747.7
2016,6,27,13,15,922.0,111.5,3.15,24.5,978.5,1013.39,740.07
2016,6,27,13,30,919.0,111.0,3.2,24.0,964.0,994.87,730.43
2016,6,27,13,45,915.5,109.5,3.3,24.0,942.0,971.79,716.74
2016,6,27,14,0,912.0,108.0,3.4,24.0,920.0,945.78,701.04
2016,6,27,14,15,905.5,106.5,3.45,24.0,891.5,914.28,681.23
2016,6,27,14,30,899.0,105.0,3.5,24.0,863.0,880.28,659.62
2016,6,27,14,45,892.0,103.0,3.6,24.0,829.0,843.02,635.86
2016,6,27,15,0,885.0,101.0,3.7,24.0,795.0,803.64,610.34
2016,6,27,15,15,874.0,99.0,3.75,23.5,756.0,759.33,581.94
2016,6,27,15,30,863.0,97.0,3.8,23.0,717.0,713.62,552.04
2016,6,27,15,45,851.0,94.0,3.85,23.0,673.5,665.05,517.97
2016,6,27,16,0,839.0,91.0,3.9,23.0,630.0,615.64,480.97
2016,6,27,16,15,822.0,88.5,3.9,22.5,583.0,563.39,441.55
2016,6,27,16,30,805.0,86.0,3.9,22.0,536.0,510.82,400.64
2016,6,27,16,45,784.0,82.0,3.9,22.0,486.5,455.24,355.42
2016,6,27,17,0,763.0,78.0,3.9,22.0,437.0,400.72,309.76
2016,6,27,17,15,732.5,74.5,3.8,21.5,386.5,344.5,262.13
2016,6,27,17,30,702.0,71.0,3.7,21.0,336.0,290.85,215.49
2016,6,27,17,45,661.5,65.5,3.6,20.5,286.5,234.25,166.21
2016,6,27,18,0,621.0,60.0,3.5,20.0,237.0,182.88,121.49
2016,6,27,18,15,559.5,53.5,3.35,19.0,189.5,131.79,79.71
2016,6,27,18,30,498.0,47.0,3.2,18.0,142.0,87.52,46.91
2016,6,27,18,45,404.5,38.0,3.1,17.5,100.5,46.6,22.8
2016,6,27,19,0,311.0,29.0,3.0,17.0,59.0,22.29,12.31
2016,6,27,19,15,155.5,14.5,2.95,16.5,29.5,10.83,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,160.5,16.0,2.2,13.0,33.0,11.89,0.0
2016,6,28,5,30,321.0,32.0,2.1,13.0,66.0,24.65,15.05
2016,6,28,5,45,407.0,41.5,2.05,13.5,107.5,54.51,28.1
2016,6,28,6,0,493.0,51.0,2.0,14.0,149.0,96.27,54.72
2016,6,28,6,15,409.5,75.5,1.9,14.0,172.5,134.22,90.08
2016,6,28,6,30,326.0,100.0,1.8,14.0,196.0,163.47,119.93
2016,6,28,6,45,355.5,113.0,1.7,14.5,236.0,203.38,154.19
2016,6,28,7,0,385.0,126.0,1.6,15.0,276.0,246.39,190.87
2016,6,28,7,15,570.5,104.5,1.55,15.5,361.0,319.24,249.02
2016,6,28,7,30,756.0,83.0,1.5,16.0,446.0,410.46,321.83
2016,6,28,7,45,781.0,85.5,1.5,17.0,496.0,465.09,365.47
2016,6,28,8,0,806.0,88.0,1.5,18.0,546.0,521.14,408.71
2016,6,28,8,15,647.5,151.5,1.5,18.5,539.5,531.97,415.62
2016,6,28,8,30,489.0,215.0,1.5,19.0,533.0,524.94,408.02
2016,6,28,8,45,339.5,275.0,1.55,19.5,503.0,503.71,389.29
2016,6,28,9,0,190.0,335.0,1.6,20.0,473.0,468.57,359.36
2016,6,28,9,15,541.0,217.5,1.65,20.0,639.5,635.01,488.68
2016,6,28,9,30,892.0,100.0,1.7,20.0,806.0,814.43,615.77
2016,6,28,9,45,899.5,102.0,1.75,20.5,840.0,854.03,638.92
2016,6,28,10,0,907.0,104.0,1.8,21.0,874.0,891.5,661.83
2016,6,28,10,15,913.0,105.0,1.85,21.0,902.0,924.28,682.75
2016,6,28,10,30,919.0,106.0,1.9,21.0,930.0,954.48,701.96
2016,6,28,10,45,923.0,107.5,2.0,21.5,951.0,980.56,717.7
2016,6,28,11,0,927.0,109.0,2.1,22.0,972.0,1003.68,731.54
2016,6,28,11,15,930.0,109.5,2.15,22.0,986.5,1021.73,742.98
2016,6,28,11,30,933.0,110.0,2.2,22.0,1001.0,1036.58,752.51
2016,6,28,11,45,933.5,110.5,2.3,22.0,1008.0,1045.68,759.08
2016,6,28,12,0,934.0,111.0,2.4,22.0,1015.0,1051.43,763.66
2016,6,28,12,15,934.5,111.0,2.45,22.0,1015.0,1053.31,765.32
2016,6,28,12,30,935.0,111.0,2.5,22.0,1015.0,1051.83,764.97
2016,6,28,12,45,926.5,115.5,2.6,22.0,1005.5,1042.56,760.28
2016,6,28,13,0,918.0,120.0,2.7,22.0,996.0,1030.1,753.61
2016,6,28,13,15,915.5,119.5,2.75,22.0,981.0,1015.34,745.03
2016,6,28,13,30,913.0,119.0,2.8,22.0,966.0,997.44,734.43
2016,6,28,13,45,910.5,116.5,2.85,22.0,945.0,974.45,720.51
2016,6,28,14,0,908.0,114.0,2.9,22.0,924.0,948.49,704.62
2016,6,28,14,15,902.0,113.0,2.95,21.5,896.0,918.07,686.99
2016,6,28,14,30,896.0,112.0,3.0,21.0,868.0,885.13,667.46
2016,6,28,14,45,890.5,109.0,3.05,21.0,834.5,848.21,643.71
2016,6,28,15,0,885.0,106.0,3.1,21.0,801.0,809.07,618.17
2016,6,28,15,15,874.5,104.0,3.1,20.5,761.5,765.14,589.83
2016,6,28,15,30,864.0,102.0,3.1,20.0,722.0,719.76,560.01
2016,6,28,15,45,852.5,98.5,3.1,20.0,678.5,670.98,525.5
2016,6,28,16,0,841.0,95.0,3.1,20.0,635.0,621.29,488.2
2016,6,28,16,15,823.5,92.5,3.05,19.5,587.5,568.7,448.36
2016,6,28,16,30,806.0,90.0,3.0,19.0,540.0,515.77,407.03
2016,6,28,16,45,784.0,86.0,3.0,19.0,490.5,459.63,361.34
2016,6,28,17,0,762.0,82.0,3.0,19.0,441.0,404.65,315.23
2016,6,28,17,15,731.0,78.0,2.95,18.5,390.0,347.76,266.95
2016,6,28,17,30,700.0,74.0,2.9,18.0,339.0,292.37,218.74
2016,6,28,17,45,658.0,68.5,2.9,17.5,288.5,236.53,169.84
2016,6,28,18,0,616.0,63.0,2.9,17.0,238.0,185.0,124.73
2016,6,28,18,15,553.5,56.5,2.85,16.5,190.0,133.97,82.52
2016,6,28,18,30,491.0,50.0,2.8,16.0,142.0,89.9,49.52
2016,6,28,18,45,393.0,40.5,2.75,15.5,100.5,48.68,24.94
2016,6,28,19,0,295.0,31.0,2.7,15.0,59.0,24.25,14.02
2016,6,28,19,15,147.5,15.5,2.8,14.5,29.5,11.75,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,160.5,16.5,2.65,12.0,33.5,12.39,0.0
2016,6,29,5,30,321.0,33.0,2.6,12.0,67.0,25.72,15.95
2016,6,29,5,45,416.0,42.0,2.6,12.5,110.0,54.94,28.48
2016,6,29,6,0,511.0,51.0,2.6,13.0,153.0,97.55,55.32
2016,6,29,6,15,255.5,59.0,2.55,13.5,110.0,94.28,63.44
2016,6,29,6,30,0.0,67.0,2.5,14.0,67.0,64.6,49.52
2016,6,29,6,45,0.0,80.5,2.5,14.5,80.5,77.59,60.41
2016,6,29,7,0,0.0,94.0,2.5,15.0,94.0,90.63,71.09
2016,6,29,7,15,0.0,112.5,2.45,15.0,112.5,108.48,85.75
2016,6,29,7,30,0.0,131.0,2.4,15.0,131.0,126.41,100.25
2016,6,29,7,45,2.5,153.0,2.4,15.5,154.5,148.96,118.17
2016,6,29,8,0,5.0,175.0,2.4,16.0,178.0,171.86,136.1
2016,6,29,8,15,12.5,203.0,2.4,16.0,211.0,203.79,161.4
2016,6,29,8,30,20.0,231.0,2.4,16.0,244.0,236.54,187.06
2016,6,29,8,45,18.0,239.5,2.4,16.5,252.0,244.62,192.48
2016,6,29,9,0,16.0,248.0,2.4,17.0,260.0,252.47,197.75
2016,6,29,9,15,16.0,256.5,2.4,17.0,269.0,261.64,204.45
2016,6,29,9,30,16.0,265.0,2.4,17.0,278.0,270.76,211.11
2016,6,29,9,45,19.0,287.0,2.45,17.5,303.0,295.6,229.57
2016,6,29,10,0,22.0,309.0,2.5,18.0,328.0,320.66,247.95
2016,6,29,10,15,24.0,325.5,2.55,18.0,347.0,339.56,261.96
2016,6,29,10,30,26.0,342.0,2.6,18.0,366.0,363.37,279.63
2016,6,29,10,45,27.5,355.0,2.65,18.5,381.0,378.84,290.42
2016,6,29,11,0,29.0,368.0,2.7,19.0,396.0,394.3,301.17
2016,6,29,11,15,29.0,372.5,2.7,19.0,400.0,399.64,304.86
2016,6,29,11,30,29.0,377.0,2.7,19.0,404.0,404.84,308.52
2016,6,29,11,45,34.5,395.0,2.75,19.0,428.5,429.04,326.51
2016,6,29,12,0,40.0,413.0,2.8,19.0,453.0,453.15,344.3
2016,6,29,12,15,43.5,419.5,2.85,19.0,462.5,463.37,366.49
2016,6,29,12,30,47.0,426.0,2.9,19.0,472.0,473.34,359.34
2016,6,29,12,45,180.0,438.0,2.95,19.0,610.5,623.61,473.16
2016,6,29,13,0,313.0,450.0,3.0,19.0,749.0,770.44,579.72
2016,6,29,13,15,285.0,450.0,3.0,19.0,719.0,738.44,555.77
2016,6,29,13,30,257.0,450.0,3.0,19.0,689.0,706.11,532.76
2016,6,29,13,45,258.0,438.5,3.05,19.0,673.5,689.32,521.89
2016,6,29,14,0,259.0,427.0,3.1,19.0,658.0,671.55,510.16
2016,6,29,14,15,248.0,414.0,3.1,18.5,630.0,640.68,489.42
2016,6,29,14,30,237.0,401.0,3.1,18.0,602.0,605.36,465.37
2016,6,29,14,45,250.0,381.0,3.1,18.0,584.5,591.26,456.3
2016,6,29,15,0,263.0,361.0,3.1,18.0,567.0,571.35,442.81
2016,6,29,15,15,352.0,313.5,3.1,18.0,575.0,579.59,452.07
2016,6,29,15,30,441.0,266.0,3.1,18.0,583.0,583.25,457.28
2016,6,29,15,45,431.5,252.0,3.1,18.0,545.5,542.51,426.92
2016,6,29,16,0,422.0,238.0,3.1,18.0,508.0,501.68,396.19
2016,6,29,16,15,432.5,214.5,3.1,17.5,473.5,463.16,367.64
2016,6,29,16,30,443.0,191.0,3.1,17.0,439.0,422.94,336.82
2016,6,29,16,45,444.5,170.5,3.1,17.0,399.5,379.71,301.94
2016,6,29,17,0,446.0,150.0,3.1,17.0,360.0,335.81,265.54
2016,6,29,17,15,408.0,137.5,3.1,16.5,312.5,284.44,223.01
2016,6,29,17,30,370.0,125.0,3.1,16.0,265.0,236.81,182.91
2016,6,29,17,45,335.0,112.5,3.15,15.5,225.5,193.88,146.3
2016,6,29,18,0,300.0,100.0,3.2,15.0,186.0,155.13,113.31
2016,6,29,18,15,388.0,76.0,3.15,14.5,164.0,127.15,84.73
2016,6,29,18,30,476.0,52.0,3.1,14.0,142.0,90.57,51.09
2016,6,29,18,45,373.5,42.5,3.1,14.0,100.0,49.97,26.61
2016,6,29,19,0,271.0,33.0,3.1,14.0,58.0,26.26,15.72
2016,6,29,19,15,135.5,16.5,3.1,13.5,29.0,12.82,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,9.0,1.75,12.5,9.0,8.68,0.0
2016,6,30,5,30,0.0,18.0,1.7,13.0,18.0,17.37,8.85
2016,6,30,5,45,0.0,30.5,1.7,13.5,30.5,29.45,19.02
2016,6,30,6,0,0.0,43.0,1.7,14.0,43.0,41.54,29.59
2016,6,30,6,15,0.0,57.5,1.6,14.0,57.5,55.4,41.63
2016,6,30,6,30,0.0,72.0,1.5,14.0,72.0,69.3,53.53
2016,6,30,6,45,0.0,87.0,1.4,14.5,87.0,83.74,65.56
2016,6,30,7,0,0.0,102.0,1.3,15.0,102.0,98.23,77.38
2016,6,30,7,15,3.0,128.5,1.25,15.5,130.0,124.87,98.95
2016,6,30,7,30,6.0,155.0,1.2,16.0,158.0,151.96,120.46
2016,6,30,7,45,9.5,173.5,1.2,16.5,179.0,172.04,135.98
2016,6,30,8,0,13.0,192.0,1.2,17.0,200.0,192.52,151.63
2016,6,30,8,15,18.5,215.5,1.15,17.0,227.0,219.38,172.38
2016,6,30,8,30,24.0,239.0,1.1,17.0,254.0,246.82,193.3
2016,6,30,8,45,24.0,253.0,1.1,17.5,269.5,261.82,203.94
2016,6,30,9,0,24.0,267.0,1.1,18.0,285.0,276.78,214.49
2016,6,30,9,15,40.0,305.5,1.15,18.5,337.0,330.98,255.06
2016,6,30,9,30,56.0,344.0,1.2,19.0,389.0,384.08,293.79
2016,6,30,9,45,55.0,358.5,1.25,19.5,404.0,400.28,304.42
2016,6,30,10,0,54.0,373.0,1.3,20.0,419.0,416.28,315.05
2016,6,30,10,15,73.5,400.0,1.4,20.0,465.0,462.94,349.25
2016,6,30,10,30,93.0,427.0,1.5,20.0,511.0,510.54,383.56
2016,6,30,10,45,138.5,445.5,1.6,20.0,573.0,579.98,433.86
2016,6,30,11,0,184.0,464.0,1.7,20.0,635.0,645.83,480.78
2016,6,30,11,15,237.5,461.0,1.8,20.0,685.5,698.57,518.74
2016,6,30,11,30,291.0,458.0,1.9,20.0,736.0,757.47,560.5
2016,6,30,11,45,299.0,454.0,2.05,20.5,741.5,764.47,564.93
2016,6,30,12,0,307.0,450.0,2.2,21.0,747.0,770.29,569.03
2016,6,30,12,15,614.0,289.0,2.3,21.0,882.0,921.38,683.42
2016,6,30,12,30,921.0,128.0,2.4,21.0,1017.0,1055.1,770.34
2016,6,30,12,45,912.5,132.0,2.5,21.0,1007.0,1045.45,763.99
2016,6,30,13,0,904.0,136.0,2.6,21.0,997.0,1032.65,757.16
2016,6,30,13,15,900.5,135.0,2.65,21.0,982.0,1016.68,747.8
2016,6,30,13,30,897.0,134.0,2.7,21.0,967.0,997.64,736.47
2016,6,30,13,45,893.0,132.0,2.75,21.0,945.0,974.13,722.22
2016,6,30,14,0,889.0,130.0,2.8,21.0,923.0,947.77,706.05
2016,6,30,14,15,882.0,128.5,2.85,21.0,894.0,916.51,686.51
2016,6,30,14,30,875.0,127.0,2.9,21.0,865.0,882.83,665.21
2016,6,30,14,45,867.5,124.0,2.95,21.0,830.5,844.97,640.86
2016,6,30,15,0,860.0,121.0,3.0,21.0,796.0,805.09,614.84
2016,6,30,15,15,848.0,119.0,3.0,20.5,756.0,762.79,587.67
2016,6,30,15,30,836.0,117.0,3.0,20.0,716.0,717.04,557.6
2016,6,30,15,45,821.5,113.5,3.05,20.0,672.0,667.08,521.81
2016,6,30,16,0,807.0,110.0,3.1,20.0,628.0,616.54,484.14
2016,6,30,16,15,787.0,106.5,3.1,19.5,580.0,562.53,443.49
2016,6,30,16,30,767.0,103.0,3.1,19.0,532.0,508.98,401.92
2016,6,30,16,45,741.0,99.0,3.1,19.0,482.0,452.83,356.32
2016,6,30,17,0,715.0,95.0,3.1,19.0,432.0,397.41,310.07
2016,6,30,17,15,681.0,90.0,3.05,18.5,381.0,340.66,262.18
2016,6,30,17,30,647.0,85.0,3.0,18.0,330.0,286.91,215.66
2016,6,30,17,45,600.5,79.0,2.95,18.0,280.0,232.18,167.82
2016,6,30,18,0,554.0,73.0,2.9,18.0,230.0,182.3,124.46
2016,6,30,18,15,487.0,64.5,2.8,17.5,183.0,132.03,83.45
2016,6,30,18,30,420.0,56.0,2.7,17.0,136.0,89.27,51.63
2016,6,30,18,45,321.5,45.0,2.65,16.5,95.5,49.83,27.44
2016,6,30,19,0,223.0,34.0,2.6,16.0,55.0,26.36,15.63
2016,6,30,19,15,111.5,17.0,2.7,15.5,27.5,13.23,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
