Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,113.0,18.0,2.3,12.0,29.5,13.98,0.0
2016,7,1,5,30,226.0,36.0,2.3,12.0,59.0,27.88,17.59
2016,7,1,5,45,321.5,47.0,2.35,12.5,99.5,53.79,30.5
2016,7,1,6,0,417.0,58.0,2.4,13.0,140.0,93.62,56.04
2016,7,1,6,15,481.5,66.5,2.35,13.0,187.0,136.24,88.94
2016,7,1,6,30,546.0,75.0,2.3,13.0,234.0,186.1,130.8
2016,7,1,6,45,273.0,98.5,2.25,13.5,178.0,166.72,127.0
2016,7,1,7,0,0.0,122.0,2.2,14.0,122.0,117.17,93.45
2016,7,1,7,15,2.5,137.5,2.1,14.5,138.5,133.24,106.37
2016,7,1,7,30,5.0,153.0,2.0,15.0,155.0,149.61,119.23
2016,7,1,7,45,6.5,167.0,1.95,15.5,170.5,164.34,130.58
2016,7,1,8,0,8.0,181.0,1.9,16.0,186.0,179.24,141.92
2016,7,1,8,15,6.0,181.5,1.85,16.0,185.5,179.18,141.38
2016,7,1,8,30,4.0,182.0,1.8,16.0,185.0,178.87,140.67
2016,7,1,8,45,9.5,213.0,1.8,16.5,220.0,213.06,167.27
2016,7,1,9,0,15.0,244.0,1.8,17.0,255.0,247.84,193.79
2016,7,1,9,15,16.5,258.5,1.85,17.0,271.0,263.97,205.86
2016,7,1,9,30,18.0,273.0,1.9,17.0,287.0,280.2,218.02
2016,7,1,9,45,21.5,295.5,1.95,17.5,313.5,306.04,237.09
2016,7,1,10,0,25.0,318.0,2.0,18.0,340.0,336.19,259.16
2016,7,1,10,15,32.5,346.5,2.0,18.0,375.5,372.61,286.23
2016,7,1,10,30,40.0,375.0,2.0,18.0,411.0,409.45,313.29
2016,7,1,10,45,59.5,408.0,2.05,18.0,462.5,462.47,352.51
2016,7,1,11,0,79.0,441.0,2.1,18.0,514.0,516.23,391.67
2016,7,1,11,15,74.5,444.5,2.15,18.0,515.0,517.08,391.68
2016,7,1,11,30,70.0,448.0,2.2,18.0,516.0,517.48,391.74
2016,7,1,11,45,113.5,467.5,2.25,18.0,577.5,587.71,443.61
2016,7,1,12,0,157.0,487.0,2.3,18.0,639.0,652.01,490.09
2016,7,1,12,15,146.0,486.0,2.35,18.0,627.5,640.3,496.53
2016,7,1,12,30,135.0,485.0,2.4,18.0,616.0,627.86,472.39
2016,7,1,12,45,110.5,472.0,2.45,18.0,579.0,583.09,440.26
2016,7,1,13,0,86.0,459.0,2.5,18.0,542.0,544.36,412.24
2016,7,1,13,15,123.5,461.0,2.55,18.0,577.0,587.2,444.98
2016,7,1,13,30,161.0,463.0,2.6,18.0,612.0,622.41,471.58
2016,7,1,13,45,142.5,449.5,2.65,18.0,579.5,587.42,446.33
2016,7,1,14,0,124.0,436.0,2.7,18.0,547.0,552.7,421.49
2016,7,1,14,15,119.0,420.0,2.7,18.0,523.5,527.94,404.05
2016,7,1,14,30,114.0,404.0,2.7,18.0,500.0,503.08,386.38
2016,7,1,14,45,119.0,387.5,2.75,18.0,484.0,485.95,374.75
2016,7,1,15,0,124.0,371.0,2.8,18.0,468.0,468.15,362.48
2016,7,1,15,15,100.0,344.5,2.8,18.0,420.5,414.61,322.45
2016,7,1,15,30,76.0,318.0,2.8,18.0,373.0,366.5,286.13
2016,7,1,15,45,89.5,301.5,2.8,18.0,362.0,355.23,278.57
2016,7,1,16,0,103.0,285.0,2.8,18.0,351.0,342.61,269.63
2016,7,1,16,15,194.0,256.5,2.8,17.5,369.0,363.32,288.02
2016,7,1,16,30,285.0,228.0,2.8,17.0,387.0,374.36,297.82
2016,7,1,16,45,169.0,207.0,2.8,17.0,299.0,281.8,224.15
2016,7,1,17,0,53.0,186.0,2.8,17.0,211.0,201.74,160.31
2016,7,1,17,15,38.0,161.0,2.75,16.5,178.0,168.71,134.17
2016,7,1,17,30,23.0,136.0,2.7,16.0,145.0,137.56,109.2
2016,7,1,17,45,16.5,117.0,2.7,16.0,123.0,116.1,91.63
2016,7,1,18,0,10.0,98.0,2.7,16.0,101.0,95.43,74.54
2016,7,1,18,15,214.0,76.5,2.65,15.5,117.5,102.7,71.62
2016,7,1,18,30,418.0,55.0,2.6,15.0,134.0,88.22,51.26
2016,7,1,18,45,320.5,44.0,2.55,15.0,94.0,49.51,27.37
2016,7,1,19,0,223.0,33.0,2.5,15.0,54.0,25.54,15.02
2016,7,1,19,15,111.5,16.5,2.5,14.5,27.0,12.82,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,17.0,2.15,12.0,29.0,13.18,0.0
2016,7,2,5,30,241.0,34.0,2.2,12.0,58.0,26.27,16.15
2016,7,2,5,45,337.0,44.5,2.25,12.5,98.5,52.33,29.01
2016,7,2,6,0,433.0,55.0,2.3,13.0,139.0,91.8,53.89
2016,7,2,6,15,496.5,63.0,2.3,13.0,186.0,134.63,86.9
2016,7,2,6,30,560.0,71.0,2.3,13.0,233.0,184.57,128.92
2016,7,2,6,45,280.0,89.0,2.3,13.5,170.0,159.15,120.49
2016,7,2,7,0,0.0,107.0,2.3,14.0,107.0,102.97,81.62
2016,7,2,7,15,16.5,143.0,2.3,14.5,151.0,143.71,114.95
2016,7,2,7,30,33.0,179.0,2.3,15.0,195.0,186.85,149.63
2016,7,2,7,45,51.5,207.0,2.3,15.5,235.0,225.09,179.88
2016,7,2,8,0,70.0,235.0,2.3,16.0,275.0,265.36,211.34
2016,7,2,8,15,89.0,261.5,2.3,16.0,316.5,306.37,243.36
2016,7,2,8,30,108.0,288.0,2.3,16.0,358.0,349.18,276.41
2016,7,2,8,45,121.0,311.0,2.3,16.5,394.5,388.82,305.89
2016,7,2,9,0,134.0,334.0,2.3,17.0,431.0,427.15,333.93
2016,7,2,9,15,162.5,354.0,2.3,17.0,477.5,475.06,369.78
2016,7,2,9,30,191.0,374.0,2.3,17.0,524.0,524.84,406.49
2016,7,2,9,45,181.0,392.0,2.3,17.5,540.0,542.32,417.31
2016,7,2,10,0,171.0,410.0,2.3,18.0,556.0,558.63,427.31
2016,7,2,10,15,194.5,423.0,2.3,18.0,593.5,598.61,456.17
2016,7,2,10,30,218.0,436.0,2.3,18.0,631.0,639.25,485.04
2016,7,2,10,45,231.0,445.0,2.35,18.0,656.0,666.4,504.11
2016,7,2,11,0,244.0,454.0,2.4,18.0,681.0,698.55,526.62
2016,7,2,11,15,270.0,455.0,2.4,18.0,710.0,729.69,548.61
2016,7,2,11,30,296.0,456.0,2.4,18.0,739.0,760.46,570.21
2016,7,2,11,45,206.0,468.0,2.45,18.5,665.5,680.43,510.61
2016,7,2,12,0,116.0,480.0,2.5,19.0,592.0,603.88,453.16
2016,7,2,12,15,86.5,460.5,2.5,19.0,544.5,548.43,428.5
2016,7,2,12,30,57.0,441.0,2.5,19.0,497.0,498.77,376.8
2016,7,2,12,45,70.5,449.5,2.55,19.0,518.0,520.38,393.41
2016,7,2,13,0,84.0,458.0,2.6,19.0,539.0,541.43,409.2
2016,7,2,13,15,106.5,458.5,2.6,18.5,559.0,562.41,426.01
2016,7,2,13,30,129.0,459.0,2.6,18.0,579.0,587.83,445.95
2016,7,2,13,45,167.5,447.5,2.65,18.0,599.5,608.95,462.88
2016,7,2,14,0,206.0,436.0,2.7,18.0,620.0,627.8,478.16
2016,7,2,14,15,160.0,420.0,2.7,18.0,560.0,564.46,431.55
2016,7,2,14,30,114.0,404.0,2.7,18.0,500.0,503.19,386.26
2016,7,2,14,45,113.5,386.0,2.7,18.0,478.5,480.02,370.09
2016,7,2,15,0,113.0,368.0,2.7,18.0,457.0,456.58,353.38
2016,7,2,15,15,146.0,350.0,2.7,17.5,459.0,458.1,356.84
2016,7,2,15,30,179.0,332.0,2.7,17.0,461.0,456.68,357.81
2016,7,2,15,45,146.5,309.0,2.7,17.0,410.5,403.39,317.22
2016,7,2,16,0,114.0,286.0,2.7,17.0,360.0,352.75,278.39
2016,7,2,16,15,85.0,257.0,2.65,16.5,309.5,299.29,237.37
2016,7,2,16,30,56.0,228.0,2.6,16.0,259.0,250.89,199.71
2016,7,2,16,45,39.0,199.0,2.6,16.0,219.5,211.19,168.32
2016,7,2,17,0,22.0,170.0,2.6,16.0,180.0,173.0,137.8
2016,7,2,17,15,11.5,146.0,2.55,15.5,151.5,144.6,115.22
2016,7,2,17,30,1.0,122.0,2.5,15.0,123.0,117.44,93.39
2016,7,2,17,45,0.5,103.5,2.5,15.0,104.0,99.34,78.48
2016,7,2,18,0,0.0,85.0,2.5,15.0,85.0,81.38,63.44
2016,7,2,18,15,0.0,67.5,2.45,14.5,67.5,64.58,49.22
2016,7,2,18,30,0.0,50.0,2.4,14.0,50.0,47.93,34.88
2016,7,2,18,45,0.0,35.0,2.35,14.0,35.0,33.71,22.39
2016,7,2,19,0,0.0,20.0,2.3,14.0,20.0,19.3,10.02
2016,7,2,19,15,0.0,10.0,2.3,13.5,10.0,9.64,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,128.5,16.0,2.1,12.0,29.0,12.38,0.0
2016,7,3,5,30,257.0,32.0,2.2,12.0,58.0,25.11,15.09
2016,7,3,5,45,352.0,42.5,2.3,12.5,99.0,50.61,27.33
2016,7,3,6,0,447.0,53.0,2.4,13.0,140.0,90.71,52.44
2016,7,3,6,15,509.5,61.0,2.4,13.0,187.0,134.11,85.87
2016,7,3,6,30,572.0,69.0,2.4,13.0,234.0,184.5,128.34
2016,7,3,6,45,286.0,94.0,2.4,13.5,176.5,165.14,125.25
2016,7,3,7,0,0.0,119.0,2.4,14.0,119.0,114.33,91.12
2016,7,3,7,15,3.0,137.0,2.35,14.0,138.5,132.94,106.38
2016,7,3,7,30,6.0,155.0,2.3,14.0,158.0,151.94,121.68
2016,7,3,7,45,4.5,161.0,2.25,14.5,163.5,157.61,125.67
2016,7,3,8,0,3.0,167.0,2.2,15.0,169.0,163.07,129.44
2016,7,3,8,15,8.5,192.0,2.2,15.5,198.0,190.8,151.21
2016,7,3,8,30,14.0,217.0,2.2,16.0,227.0,219.13,173.12
2016,7,3,8,45,32.0,259.5,2.2,16.5,282.5,275.68,217.1
2016,7,3,9,0,50.0,302.0,2.2,17.0,338.0,332.43,260.25
2016,7,3,9,15,37.5,299.0,2.2,17.0,327.0,322.64,251.69
2016,7,3,9,30,25.0,296.0,2.2,17.0,316.0,308.35,239.96
2016,7,3,9,45,33.5,325.5,2.25,17.5,353.5,349.49,270.75
2016,7,3,10,0,42.0,355.0,2.3,18.0,391.0,387.92,298.85
2016,7,3,10,15,167.0,387.0,2.3,18.0,535.0,537.88,413.14
2016,7,3,10,30,292.0,419.0,2.3,18.0,679.0,694.75,527.08
2016,7,3,10,45,610.5,262.0,2.35,18.0,823.5,849.18,643.86
2016,7,3,11,0,929.0,105.0,2.4,18.0,968.0,1000.55,745.61
2016,7,3,11,15,650.0,263.5,2.45,18.0,871.5,912.37,684.75
2016,7,3,11,30,371.0,422.0,2.5,18.0,775.0,799.96,599.3
2016,7,3,11,45,322.5,445.5,2.55,18.5,754.5,779.4,583.37
2016,7,3,12,0,274.0,469.0,2.6,19.0,734.0,756.81,565.23
2016,7,3,12,15,274.5,469.0,2.6,19.0,734.5,757.9,578.87
2016,7,3,12,30,275.0,469.0,2.6,19.0,735.0,757.75,566.08
2016,7,3,12,45,258.5,469.0,2.65,19.0,717.5,739.44,553.3
2016,7,3,13,0,242.0,469.0,2.7,19.0,700.0,720.23,540.0
2016,7,3,13,15,213.0,465.0,2.7,18.5,666.0,678.63,511.46
2016,7,3,13,30,184.0,461.0,2.7,18.0,632.0,642.64,486.59
2016,7,3,13,45,128.0,436.5,2.75,18.0,554.0,560.89,427.09
2016,7,3,14,0,72.0,412.0,2.8,18.0,476.0,476.05,364.3
2016,7,3,14,15,97.0,408.5,2.8,18.0,492.0,492.29,378.0
2016,7,3,14,30,122.0,405.0,2.8,18.0,508.0,511.18,393.04
2016,7,3,14,45,130.0,388.5,2.8,18.0,494.0,496.26,382.79
2016,7,3,15,0,138.0,372.0,2.8,18.0,480.0,480.44,371.98
2016,7,3,15,15,107.0,345.0,2.75,17.5,426.5,420.54,327.59
2016,7,3,15,30,76.0,318.0,2.7,17.0,373.0,366.63,287.17
2016,7,3,15,45,60.5,289.0,2.7,17.0,331.5,323.67,254.52
2016,7,3,16,0,45.0,260.0,2.7,17.0,290.0,282.11,222.52
2016,7,3,16,15,28.5,224.0,2.7,16.5,242.5,234.67,185.85
2016,7,3,16,30,12.0,188.0,2.7,16.0,195.0,188.06,149.22
2016,7,3,16,45,8.5,169.5,2.7,16.0,174.5,167.66,133.19
2016,7,3,17,0,5.0,151.0,2.7,16.0,154.0,147.66,117.29
2016,7,3,17,15,2.5,120.0,2.65,15.5,121.5,116.54,92.22
2016,7,3,17,30,0.0,89.0,2.6,15.0,89.0,85.85,67.07
2016,7,3,17,45,0.0,75.5,2.6,15.0,75.5,72.83,56.26
2016,7,3,18,0,0.0,62.0,2.6,15.0,62.0,59.85,45.31
2016,7,3,18,15,215.5,57.5,2.55,14.5,98.0,84.72,56.78
2016,7,3,18,30,431.0,53.0,2.5,14.0,134.0,87.64,50.45
2016,7,3,18,45,339.0,42.0,2.5,13.5,94.0,48.38,26.12
2016,7,3,19,0,247.0,31.0,2.5,13.0,54.0,24.33,14.13
2016,7,3,19,15,123.5,15.5,2.5,13.0,27.0,12.02,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.0,2.3,12.0,29.0,11.29,0.0
2016,7,4,5,30,291.0,30.0,2.4,12.0,58.0,23.25,13.45
2016,7,4,5,45,389.5,39.0,2.55,12.5,99.5,48.36,24.66
2016,7,4,6,0,488.0,48.0,2.7,13.0,141.0,89.34,49.66
2016,7,4,6,15,244.0,63.5,2.65,13.5,110.0,95.06,64.49
2016,7,4,6,30,0.0,79.0,2.6,14.0,79.0,75.82,59.0
2016,7,4,6,45,0.0,96.0,2.6,14.5,96.0,92.19,72.71
2016,7,4,7,0,0.0,113.0,2.6,15.0,113.0,108.65,86.17
2016,7,4,7,15,1.5,131.5,2.55,15.0,132.5,127.15,101.24
2016,7,4,7,30,3.0,150.0,2.5,15.0,152.0,145.88,116.31
2016,7,4,7,45,7.0,168.0,2.45,15.5,172.5,165.53,131.72
2016,7,4,8,0,11.0,186.0,2.4,16.0,193.0,185.64,147.31
2016,7,4,8,15,14.5,206.5,2.35,16.0,216.0,208.31,165.05
2016,7,4,8,30,18.0,227.0,2.3,16.0,239.0,231.35,182.9
2016,7,4,8,45,26.0,255.0,2.3,16.5,273.0,265.08,208.72
2016,7,4,9,0,34.0,283.0,2.3,17.0,307.0,302.22,236.76
2016,7,4,9,15,37.0,303.0,2.3,17.0,330.5,326.23,254.67
2016,7,4,9,30,40.0,323.0,2.3,17.0,354.0,350.46,272.66
2016,7,4,9,45,60.0,357.0,2.35,17.5,406.5,402.94,311.83
2016,7,4,10,0,80.0,391.0,2.4,18.0,459.0,456.79,351.2
2016,7,4,10,15,147.5,413.0,2.4,18.0,543.0,546.7,418.44
2016,7,4,10,30,215.0,435.0,2.4,18.0,627.0,635.48,483.14
2016,7,4,10,45,176.0,447.5,2.45,18.0,607.5,617.3,468.03
2016,7,4,11,0,137.0,460.0,2.5,18.0,588.0,596.82,451.95
2016,7,4,11,15,120.5,463.5,2.5,18.0,577.5,587.2,444.32
2016,7,4,11,30,104.0,467.0,2.5,18.0,567.0,570.54,431.67
2016,7,4,11,45,98.0,468.0,2.55,18.5,562.5,566.81,428.09
2016,7,4,12,0,92.0,469.0,2.6,19.0,558.0,562.53,424.08
2016,7,4,12,15,62.5,431.5,2.6,19.0,492.0,494.89,389.16
2016,7,4,12,30,33.0,394.0,2.6,19.0,426.0,427.03,324.25
2016,7,4,12,45,96.5,435.5,2.65,19.0,528.0,532.14,403.82
2016,7,4,13,0,160.0,477.0,2.7,19.0,630.0,641.95,483.77
2016,7,4,13,15,141.0,467.0,2.7,19.0,600.5,610.65,460.5
2016,7,4,13,30,122.0,457.0,2.7,19.0,571.0,579.32,438.01
2016,7,4,13,45,137.0,447.5,2.7,19.0,572.0,580.58,440.04
2016,7,4,14,0,152.0,438.0,2.7,19.0,573.0,580.68,441.05
2016,7,4,14,15,225.0,412.5,2.7,18.5,605.5,614.92,469.54
2016,7,4,14,30,298.0,387.0,2.7,18.0,638.0,648.76,497.22
2016,7,4,14,45,364.5,345.0,2.7,18.0,639.5,650.68,501.14
2016,7,4,15,0,431.0,303.0,2.7,18.0,641.0,650.91,503.76
2016,7,4,15,15,300.0,317.5,2.7,17.5,547.0,545.35,424.85
2016,7,4,15,30,169.0,332.0,2.7,17.0,453.0,449.79,351.96
2016,7,4,15,45,125.5,305.5,2.75,17.0,392.5,386.11,303.72
2016,7,4,16,0,82.0,279.0,2.8,17.0,332.0,323.85,255.63
2016,7,4,16,15,48.5,235.5,2.75,16.5,266.0,257.44,204.11
2016,7,4,16,30,15.0,192.0,2.7,16.0,200.0,193.51,153.59
2016,7,4,16,45,11.5,174.0,2.7,16.0,180.0,173.42,137.87
2016,7,4,17,0,8.0,156.0,2.7,16.0,160.0,153.72,122.23
2016,7,4,17,15,4.0,126.5,2.7,15.5,128.5,123.3,97.79
2016,7,4,17,30,0.0,97.0,2.7,15.0,97.0,93.46,73.45
2016,7,4,17,45,0.0,82.0,2.7,15.0,82.0,78.98,61.44
2016,7,4,18,0,0.0,67.0,2.7,15.0,67.0,64.56,49.29
2016,7,4,18,15,223.5,58.5,2.65,14.5,101.0,86.86,58.23
2016,7,4,18,30,447.0,50.0,2.6,14.0,135.0,86.31,48.68
2016,7,4,18,45,353.5,40.0,2.55,14.0,94.5,47.03,24.59
2016,7,4,19,0,260.0,30.0,2.5,14.0,54.0,23.38,13.24
2016,7,4,19,15,130.0,15.0,2.5,13.5,27.0,11.37,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,6.0,2.65,12.5,6.0,5.78,0.0
2016,7,5,5,30,0.0,12.0,2.7,13.0,12.0,11.57,3.76
2016,7,5,5,45,0.0,21.0,2.75,13.5,21.0,20.26,11.25
2016,7,5,6,0,0.0,30.0,2.8,14.0,30.0,28.96,18.89
2016,7,5,6,15,0.0,40.0,2.75,14.0,40.0,38.62,27.34
2016,7,5,6,30,0.0,50.0,2.7,14.0,50.0,48.3,35.7
2016,7,5,6,45,0.0,61.0,2.65,14.5,61.0,58.95,44.67
2016,7,5,7,0,0.0,72.0,2.6,15.0,72.0,69.61,53.48
2016,7,5,7,15,0.0,85.0,2.55,15.0,85.0,82.15,63.83
2016,7,5,7,30,0.0,98.0,2.5,15.0,98.0,94.71,74.09
2016,7,5,7,45,0.0,118.5,2.45,15.5,118.5,114.54,90.05
2016,7,5,8,0,0.0,139.0,2.4,16.0,139.0,134.44,105.8
2016,7,5,8,15,1.0,155.5,2.35,16.0,156.5,151.1,118.96
2016,7,5,8,30,2.0,172.0,2.3,16.0,174.0,167.91,132.12
2016,7,5,8,45,9.5,210.0,2.3,16.5,217.5,210.14,165.29
2016,7,5,9,0,17.0,248.0,2.3,17.0,261.0,253.17,198.44
2016,7,5,9,15,28.5,285.0,2.35,17.0,307.5,301.97,236.07
2016,7,5,9,30,40.0,322.0,2.4,17.0,354.0,349.48,272.17
2016,7,5,9,45,29.5,308.5,2.45,17.0,333.0,329.23,255.87
2016,7,5,10,0,19.0,295.0,2.5,17.0,312.0,304.29,236.22
2016,7,5,10,15,23.0,319.0,2.55,17.0,340.0,332.28,257.52
2016,7,5,10,30,27.0,343.0,2.6,17.0,368.0,365.42,282.37
2016,7,5,10,45,46.0,385.5,2.65,17.5,428.0,427.15,328.3
2016,7,5,11,0,65.0,428.0,2.7,18.0,488.0,489.75,373.86
2016,7,5,11,15,77.5,444.5,2.75,18.0,517.5,520.17,395.99
2016,7,5,11,30,90.0,461.0,2.8,18.0,547.0,550.66,418.23
2016,7,5,11,45,137.0,473.0,2.85,18.0,605.0,616.99,467.35
2016,7,5,12,0,184.0,485.0,2.9,18.0,663.0,677.32,511.39
2016,7,5,12,15,143.0,479.5,2.95,18.0,618.0,631.0,492.16
2016,7,5,12,30,102.0,474.0,3.0,18.0,573.0,577.72,437.82
2016,7,5,12,45,82.5,457.0,3.05,18.0,536.5,540.19,410.62
2016,7,5,13,0,63.0,440.0,3.1,18.0,500.0,502.6,383.0
2016,7,5,13,15,81.5,445.0,3.1,18.0,522.0,524.56,400.14
2016,7,5,13,30,100.0,450.0,3.1,18.0,544.0,545.63,416.27
2016,7,5,13,45,111.0,442.0,3.1,18.0,544.0,550.74,420.6
2016,7,5,14,0,122.0,434.0,3.1,18.0,544.0,549.31,420.34
2016,7,5,14,15,108.5,415.5,3.1,17.5,511.0,509.75,392.24
2016,7,5,14,30,95.0,397.0,3.1,17.0,478.0,475.71,368.03
2016,7,5,14,45,59.5,343.5,3.15,17.0,393.0,389.01,302.67
2016,7,5,15,0,24.0,290.0,3.2,17.0,308.0,301.65,235.52
2016,7,5,15,15,32.0,290.0,3.2,17.0,313.5,309.56,242.59
2016,7,5,15,30,40.0,290.0,3.2,17.0,319.0,313.41,246.24
2016,7,5,15,45,22.5,238.0,3.25,17.0,254.5,246.13,193.76
2016,7,5,16,0,5.0,186.0,3.3,17.0,190.0,183.38,144.13
2016,7,5,16,15,2.5,171.5,3.35,16.5,173.5,167.47,132.07
2016,7,5,16,30,0.0,157.0,3.4,16.0,157.0,151.83,120.02
2016,7,5,16,45,0.0,124.5,3.45,16.0,124.5,120.32,94.63
2016,7,5,17,0,0.0,92.0,3.5,16.0,92.0,88.94,69.0
2016,7,5,17,15,0.0,77.0,3.55,15.5,77.0,74.46,57.27
2016,7,5,17,30,0.0,62.0,3.6,15.0,62.0,59.92,45.29
2016,7,5,17,45,0.0,52.5,3.65,14.5,52.5,50.72,37.67
2016,7,5,18,0,0.0,43.0,3.7,14.0,43.0,41.52,29.91
2016,7,5,18,15,237.0,47.0,3.65,13.5,91.5,78.39,50.74
2016,7,5,18,30,474.0,51.0,3.6,13.0,140.0,89.81,50.72
2016,7,5,18,45,367.5,41.5,3.55,13.0,98.0,49.01,26.0
2016,7,5,19,0,261.0,32.0,3.5,13.0,56.0,25.43,14.9
2016,7,5,19,15,130.5,16.0,3.45,12.5,28.0,12.45,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,128.0,15.5,2.75,12.0,27.5,12.04,0.0
2016,7,6,5,30,256.0,31.0,2.7,12.0,55.0,24.46,14.16
2016,7,6,5,45,355.5,40.5,2.7,12.5,95.0,47.42,25.13
2016,7,6,6,0,455.0,50.0,2.7,13.0,135.0,86.86,49.07
2016,7,6,6,15,227.5,52.5,2.55,13.0,95.0,81.89,54.17
2016,7,6,6,30,0.0,55.0,2.4,13.0,55.0,53.14,39.96
2016,7,6,6,45,0.0,67.0,2.3,13.5,67.0,64.75,49.78
2016,7,6,7,0,0.0,79.0,2.2,14.0,79.0,76.31,59.35
2016,7,6,7,15,0.0,97.0,2.1,14.0,97.0,93.65,73.73
2016,7,6,7,30,0.0,115.0,2.0,14.0,115.0,111.05,87.95
2016,7,6,7,45,0.5,138.0,1.9,14.5,138.5,133.57,106.0
2016,7,6,8,0,1.0,161.0,1.8,15.0,162.0,156.22,123.84
2016,7,6,8,15,3.0,173.0,1.75,15.0,175.0,169.21,133.91
2016,7,6,8,30,5.0,185.0,1.7,15.0,188.0,182.41,144.11
2016,7,6,8,45,6.0,194.0,1.7,15.5,198.0,192.21,151.26
2016,7,6,9,0,7.0,203.0,1.7,16.0,208.0,202.09,158.43
2016,7,6,9,15,8.0,210.5,1.75,16.0,216.5,210.58,164.81
2016,7,6,9,30,9.0,218.0,1.8,16.0,225.0,219.14,171.25
2016,7,6,9,45,9.5,224.0,1.85,16.5,232.0,225.87,175.9
2016,7,6,10,0,10.0,230.0,1.9,17.0,239.0,232.61,180.57
2016,7,6,10,15,10.0,226.5,1.95,17.0,235.5,229.57,177.99
2016,7,6,10,30,10.0,223.0,2.0,17.0,232.0,226.5,175.45
2016,7,6,10,45,13.0,262.0,2.15,17.5,274.0,268.04,207.15
2016,7,6,11,0,16.0,301.0,2.3,18.0,316.0,309.81,238.44
2016,7,6,11,15,15.0,287.0,2.4,18.0,301.0,295.36,227.25
2016,7,6,11,30,14.0,273.0,2.5,18.0,286.0,280.81,216.18
2016,7,6,11,45,15.5,292.5,2.65,18.0,307.5,301.8,232.28
2016,7,6,12,0,17.0,312.0,2.8,18.0,329.0,322.76,248.22
2016,7,6,12,15,17.5,317.5,2.9,18.0,335.0,328.76,264.11
2016,7,6,12,30,18.0,323.0,3.0,18.0,341.0,334.67,257.34
2016,7,6,12,45,21.5,342.5,3.15,18.0,363.5,357.37,274.77
2016,7,6,13,0,25.0,362.0,3.3,18.0,386.0,385.94,296.5
2016,7,6,13,15,25.5,357.5,3.4,18.0,382.0,381.29,293.19
2016,7,6,13,30,26.0,353.0,3.5,18.0,378.0,376.49,289.93
2016,7,6,13,45,25.5,344.5,3.6,18.0,368.5,366.58,282.8
2016,7,6,14,0,25.0,336.0,3.7,18.0,359.0,356.6,275.63
2016,7,6,14,15,20.5,308.5,3.7,17.5,327.0,319.7,248.2
2016,7,6,14,30,16.0,281.0,3.7,17.0,295.0,287.93,224.45
2016,7,6,14,45,14.0,261.0,3.75,17.0,273.0,265.92,207.74
2016,7,6,15,0,12.0,241.0,3.8,17.0,251.0,244.06,191.0
2016,7,6,15,15,14.5,243.5,3.8,16.5,254.5,247.78,194.78
2016,7,6,15,30,17.0,246.0,3.8,16.0,258.0,251.23,198.34
2016,7,6,15,45,44.0,260.5,3.8,16.0,289.5,284.73,225.92
2016,7,6,16,0,71.0,275.0,3.8,16.0,321.0,313.19,249.19
2016,7,6,16,15,53.0,244.5,3.75,16.0,277.5,268.89,214.23
2016,7,6,16,30,35.0,214.0,3.7,16.0,234.0,226.44,180.59
2016,7,6,16,45,87.0,204.5,3.7,16.0,247.5,239.49,191.82
2016,7,6,17,0,139.0,195.0,3.7,16.0,261.0,247.85,198.33
2016,7,6,17,15,408.5,133.0,3.7,15.5,294.0,281.24,222.01
2016,7,6,17,30,678.0,71.0,3.7,15.0,327.0,284.98,216.65
2016,7,6,17,45,637.5,65.5,3.7,14.5,278.0,229.47,167.12
2016,7,6,18,0,597.0,60.0,3.7,14.0,229.0,179.18,122.34
2016,7,6,18,15,534.5,53.5,3.6,13.5,182.0,128.99,80.22
2016,7,6,18,30,472.0,47.0,3.5,13.0,135.0,85.77,47.39
2016,7,6,18,45,378.0,37.5,3.45,13.0,95.0,45.55,22.9
2016,7,6,19,0,284.0,28.0,3.4,13.0,55.0,21.52,11.69
2016,7,6,19,15,142.0,14.0,3.35,13.0,27.5,10.5,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,13.5,3.1,13.0,27.5,10.1,0.0
2016,7,7,5,30,299.0,27.0,3.1,13.0,55.0,20.66,10.88
2016,7,7,5,45,394.0,35.5,3.1,13.5,95.5,43.64,21.16
2016,7,7,6,0,489.0,44.0,3.1,14.0,136.0,83.73,44.94
2016,7,7,6,15,550.0,50.5,3.0,14.0,182.5,127.57,78.22
2016,7,7,6,30,611.0,57.0,2.9,14.0,229.0,178.2,120.88
2016,7,7,6,45,305.5,61.0,2.85,14.5,147.0,137.63,101.27
2016,7,7,7,0,0.0,65.0,2.8,15.0,65.0,62.82,47.7
2016,7,7,7,15,0.0,96.5,2.8,15.0,96.5,93.17,73.08
2016,7,7,7,30,0.0,128.0,2.8,15.0,128.0,123.52,98.01
2016,7,7,7,45,0.0,140.0,2.8,15.5,140.0,135.26,107.09
2016,7,7,8,0,0.0,152.0,2.8,16.0,152.0,147.0,116.08
2016,7,7,8,15,24.0,206.5,2.8,16.0,222.0,213.76,169.9
2016,7,7,8,30,48.0,261.0,2.8,16.0,292.0,285.06,226.21
2016,7,7,8,45,38.5,268.0,2.85,16.0,294.0,288.4,227.96
2016,7,7,9,0,29.0,275.0,2.9,16.0,296.0,290.78,229.11
2016,7,7,9,15,65.5,320.0,2.95,16.0,370.5,364.61,286.83
2016,7,7,9,30,102.0,365.0,3.0,16.0,445.0,441.47,345.55
2016,7,7,9,45,68.0,352.5,3.1,16.5,407.0,405.09,315.78
2016,7,7,10,0,34.0,340.0,3.2,17.0,369.0,366.1,284.3
2016,7,7,10,15,28.0,332.5,3.25,17.0,357.5,354.69,275.26
2016,7,7,10,30,22.0,325.0,3.3,17.0,346.0,338.1,262.19
2016,7,7,10,45,45.0,377.5,3.35,17.0,419.5,418.2,323.43
2016,7,7,11,0,68.0,430.0,3.4,17.0,493.0,494.75,380.56
2016,7,7,11,15,117.0,453.5,3.4,17.0,564.0,573.82,439.67
2016,7,7,11,30,166.0,477.0,3.4,17.0,635.0,648.15,494.31
2016,7,7,11,45,175.0,472.0,3.4,17.0,640.0,653.98,498.31
2016,7,7,12,0,184.0,467.0,3.4,17.0,645.0,659.13,502.29
2016,7,7,12,15,145.5,471.0,3.4,17.0,611.5,625.03,491.29
2016,7,7,12,30,107.0,475.0,3.4,17.0,578.0,583.91,445.33
2016,7,7,12,45,127.0,475.5,3.4,17.0,597.5,609.79,465.07
2016,7,7,13,0,147.0,476.0,3.4,17.0,617.0,628.46,479.26
2016,7,7,13,15,190.0,465.0,3.35,17.0,644.0,656.73,501.18
2016,7,7,13,30,233.0,454.0,3.3,17.0,671.0,683.0,521.46
2016,7,7,13,45,361.5,398.5,3.3,17.0,725.0,747.22,571.97
2016,7,7,14,0,490.0,343.0,3.3,17.0,779.0,804.23,616.33
2016,7,7,14,15,504.5,323.5,3.3,17.0,760.0,783.5,602.42
2016,7,7,14,30,519.0,304.0,3.3,17.0,741.0,760.32,587.23
2016,7,7,14,45,414.0,326.0,3.3,17.0,666.0,676.99,525.16
2016,7,7,15,0,309.0,348.0,3.3,17.0,591.0,596.1,464.19
2016,7,7,15,15,368.5,309.5,3.3,17.0,584.5,589.45,462.0
2016,7,7,15,30,428.0,271.0,3.3,17.0,578.0,580.54,457.28
2016,7,7,15,45,627.0,180.5,3.35,17.0,598.5,605.98,480.89
2016,7,7,16,0,826.0,90.0,3.4,17.0,619.0,609.33,486.47
2016,7,7,16,15,585.0,152.5,3.45,16.5,513.0,493.21,394.7
2016,7,7,16,30,344.0,215.0,3.5,16.0,407.0,393.55,314.92
2016,7,7,16,45,298.5,200.5,3.6,16.0,356.0,338.9,271.28
2016,7,7,17,0,253.0,186.0,3.7,16.0,305.0,288.56,230.37
2016,7,7,17,15,128.0,155.0,3.75,15.5,215.0,197.11,157.0
2016,7,7,17,30,3.0,124.0,3.8,15.0,125.0,119.99,95.53
2016,7,7,17,45,1.5,105.5,3.9,14.5,106.0,101.49,80.47
2016,7,7,18,0,0.0,87.0,4.0,14.0,87.0,83.23,65.28
2016,7,7,18,15,242.5,66.0,3.9,13.5,111.5,96.58,65.81
2016,7,7,18,30,485.0,45.0,3.8,13.0,136.0,85.03,46.26
2016,7,7,18,45,393.0,36.0,3.75,13.0,95.5,44.65,21.82
2016,7,7,19,0,301.0,27.0,3.7,13.0,55.0,20.62,10.9
2016,7,7,19,15,150.5,13.5,3.6,12.5,27.5,10.08,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,159.5,12.5,3.1,13.0,27.0,9.26,0.0
2016,7,8,5,30,319.0,25.0,3.1,13.0,54.0,18.87,9.3
2016,7,8,5,45,412.5,32.5,3.15,13.5,94.0,40.98,18.76
2016,7,8,6,0,506.0,40.0,3.2,14.0,134.0,80.9,41.96
2016,7,8,6,15,564.5,45.5,3.15,14.0,180.0,125.53,75.86
2016,7,8,6,30,623.0,51.0,3.1,14.0,226.0,175.29,117.94
2016,7,8,6,45,329.0,95.0,3.05,14.5,189.0,175.53,131.95
2016,7,8,7,0,35.0,139.0,3.0,15.0,152.0,144.04,114.77
2016,7,8,7,15,104.0,166.0,2.9,15.0,213.0,198.3,158.58
2016,7,8,7,30,173.0,193.0,2.8,15.0,274.0,259.93,208.37
2016,7,8,7,45,151.5,217.0,2.75,15.5,293.5,283.1,226.73
2016,7,8,8,0,130.0,241.0,2.7,16.0,313.0,303.98,242.62
2016,7,8,8,15,182.0,260.5,2.65,16.5,371.5,360.44,286.71
2016,7,8,8,30,234.0,280.0,2.6,17.0,430.0,421.68,333.61
2016,7,8,8,45,203.5,305.5,2.6,17.5,442.0,438.19,344.32
2016,7,8,9,0,173.0,331.0,2.6,18.0,454.0,451.65,352.52
2016,7,8,9,15,153.5,350.5,2.6,18.0,464.5,464.54,361.05
2016,7,8,9,30,134.0,370.0,2.6,18.0,475.0,475.53,368.01
2016,7,8,9,45,129.0,387.0,2.6,18.5,491.5,494.22,380.31
2016,7,8,10,0,124.0,404.0,2.6,19.0,508.0,512.22,391.92
2016,7,8,10,15,99.5,409.0,2.65,19.0,494.5,495.28,378.35
2016,7,8,10,30,75.0,414.0,2.7,19.0,481.0,481.1,366.89
2016,7,8,10,45,87.5,431.5,2.8,19.0,511.5,512.81,390.36
2016,7,8,11,0,100.0,449.0,2.9,19.0,542.0,544.77,413.68
2016,7,8,11,15,115.5,461.0,2.95,19.0,570.5,580.06,439.24
2016,7,8,11,30,131.0,473.0,3.0,19.0,599.0,609.63,460.6
2016,7,8,11,45,163.0,478.0,3.05,19.5,635.0,648.24,488.1
2016,7,8,12,0,195.0,483.0,3.1,20.0,671.0,686.57,515.05
2016,7,8,12,15,174.0,483.5,3.15,20.0,651.5,666.49,500.12
2016,7,8,12,30,153.0,484.0,3.2,20.0,632.0,645.58,484.93
2016,7,8,12,45,162.5,480.5,3.25,20.0,636.0,650.37,489.09
2016,7,8,13,0,172.0,477.0,3.3,20.0,640.0,654.28,492.51
2016,7,8,13,15,191.5,467.5,3.35,20.0,646.5,660.86,498.32
2016,7,8,13,30,211.0,458.0,3.4,20.0,653.0,666.12,503.2
2016,7,8,13,45,202.0,447.0,3.45,20.0,630.5,641.59,486.05
2016,7,8,14,0,193.0,436.0,3.5,20.0,608.0,616.72,468.72
2016,7,8,14,15,203.5,413.0,3.5,19.5,589.5,596.85,456.44
2016,7,8,14,30,214.0,390.0,3.5,19.0,571.0,575.8,443.11
2016,7,8,14,45,544.0,240.5,3.55,19.0,673.5,700.85,545.14
2016,7,8,15,0,874.0,91.0,3.6,19.0,776.0,787.85,611.5
2016,7,8,15,15,864.0,89.5,3.6,19.0,737.5,745.25,581.43
2016,7,8,15,30,854.0,88.0,3.6,19.0,699.0,701.16,550.85
2016,7,8,15,45,542.0,184.5,3.65,19.0,564.0,553.17,437.06
2016,7,8,16,0,230.0,281.0,3.7,19.0,429.0,420.78,331.21
2016,7,8,16,15,211.5,260.0,3.65,18.5,388.0,377.48,298.8
2016,7,8,16,30,193.0,239.0,3.6,18.0,347.0,335.67,266.64
2016,7,8,16,45,114.5,208.5,3.55,18.0,270.5,257.77,204.72
2016,7,8,17,0,36.0,178.0,3.5,18.0,194.0,187.14,148.3
2016,7,8,17,15,37.5,159.0,3.4,17.5,174.5,166.82,132.32
2016,7,8,17,30,39.0,140.0,3.3,17.0,155.0,146.38,115.8
2016,7,8,17,45,328.5,96.5,3.25,17.0,191.0,177.75,132.75
2016,7,8,18,0,618.0,53.0,3.2,17.0,227.0,177.85,119.02
2016,7,8,18,15,557.5,47.5,3.1,16.5,180.5,126.6,76.25
2016,7,8,18,30,497.0,42.0,3.0,16.0,134.0,83.23,43.7
2016,7,8,18,45,406.0,33.5,2.95,15.5,94.0,42.71,19.72
2016,7,8,19,0,315.0,25.0,2.9,15.0,54.0,18.79,9.26
2016,7,8,19,15,157.5,12.5,2.9,15.0,27.0,9.22,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.0,12.0,2.1,14.0,26.5,8.87,0.0
2016,7,9,5,30,332.0,24.0,2.1,14.0,53.0,18.04,8.44
2016,7,9,5,45,424.0,31.0,2.15,14.5,93.0,39.42,17.39
2016,7,9,6,0,516.0,38.0,2.2,15.0,133.0,80.59,41.21
2016,7,9,6,15,574.0,43.5,2.25,15.5,179.0,124.23,73.82
2016,7,9,6,30,632.0,49.0,2.3,16.0,225.0,174.37,115.69
2016,7,9,6,45,319.5,87.5,2.4,16.5,177.0,165.62,122.91
2016,7,9,7,0,7.0,126.0,2.5,17.0,129.0,123.09,97.2
2016,7,9,7,15,19.5,150.0,2.55,17.0,159.0,151.32,120.09
2016,7,9,7,30,32.0,174.0,2.6,17.0,189.0,181.47,144.29
2016,7,9,7,45,26.0,186.5,2.65,17.5,199.5,192.29,152.4
2016,7,9,8,0,20.0,199.0,2.7,18.0,210.0,202.89,160.17
2016,7,9,8,15,30.5,226.5,2.7,18.0,245.5,238.34,187.99
2016,7,9,8,30,41.0,254.0,2.7,18.0,281.0,273.84,215.5
2016,7,9,8,45,48.0,278.5,2.75,18.5,311.5,305.1,238.94
2016,7,9,9,0,55.0,303.0,2.8,19.0,342.0,336.99,262.56
2016,7,9,9,15,44.0,306.5,2.85,19.0,339.5,335.05,260.22
2016,7,9,9,30,33.0,310.0,2.9,19.0,337.0,332.06,257.19
2016,7,9,9,45,32.0,321.0,3.0,19.5,348.0,343.89,265.31
2016,7,9,10,0,31.0,332.0,3.1,20.0,359.0,355.56,273.21
2016,7,9,10,15,57.0,375.0,3.15,20.0,425.5,423.27,324.33
2016,7,9,10,30,83.0,418.0,3.2,20.0,492.0,492.52,375.52
2016,7,9,10,45,87.5,431.5,3.25,20.0,511.0,512.86,389.89
2016,7,9,11,0,92.0,445.0,3.3,20.0,530.0,533.1,404.38
2016,7,9,11,15,65.0,422.5,3.35,20.0,483.5,485.83,368.87
2016,7,9,11,30,38.0,400.0,3.4,20.0,437.0,437.46,332.48
2016,7,9,11,45,161.5,432.0,3.5,20.0,587.5,599.91,455.72
2016,7,9,12,0,285.0,464.0,3.6,20.0,738.0,763.36,574.19
2016,7,9,12,15,165.0,442.5,3.7,20.0,601.5,615.71,465.7
2016,7,9,12,30,45.0,421.0,3.8,20.0,465.0,466.83,354.15
2016,7,9,12,45,183.5,433.0,3.9,20.0,608.0,622.96,473.88
2016,7,9,13,0,322.0,445.0,4.0,20.0,751.0,775.68,585.88
2016,7,9,13,15,286.0,447.5,4.05,19.5,716.0,738.4,559.08
2016,7,9,13,30,250.0,450.0,4.1,19.0,681.0,700.97,533.05
2016,7,9,13,45,583.5,268.5,4.2,19.0,792.0,830.75,638.36
2016,7,9,14,0,917.0,87.0,4.3,19.0,903.0,931.64,711.42
2016,7,9,14,15,913.0,86.0,4.35,19.0,876.5,902.93,691.72
2016,7,9,14,30,909.0,85.0,4.4,19.0,850.0,871.51,671.17
2016,7,9,14,45,904.0,83.5,4.45,19.0,818.0,836.2,647.71
2016,7,9,15,0,899.0,82.0,4.5,19.0,786.0,798.56,622.37
2016,7,9,15,15,891.5,80.5,4.5,18.5,748.5,756.89,594.73
2016,7,9,15,30,884.0,79.0,4.5,18.0,711.0,713.47,565.39
2016,7,9,15,45,873.5,77.5,4.55,18.0,669.5,666.48,532.11
2016,7,9,16,0,863.0,76.0,4.6,18.0,628.0,618.43,495.37
2016,7,9,16,15,849.5,74.0,4.6,17.5,582.5,567.31,455.67
2016,7,9,16,30,836.0,72.0,4.6,17.0,537.0,515.88,414.44
2016,7,9,16,45,815.5,70.0,4.6,16.5,488.5,461.05,369.16
2016,7,9,17,0,795.0,68.0,4.6,16.0,440.0,406.5,322.65
2016,7,9,17,15,768.5,64.5,4.55,15.5,390.0,349.81,273.02
2016,7,9,17,30,742.0,61.0,4.5,15.0,340.0,295.21,223.92
2016,7,9,17,45,698.5,58.0,4.45,15.0,289.0,239.01,173.01
2016,7,9,18,0,655.0,55.0,4.4,15.0,238.0,187.27,126.41
2016,7,9,18,15,595.0,49.0,4.25,14.5,190.0,133.47,81.03
2016,7,9,18,30,535.0,43.0,4.1,14.0,142.0,87.56,46.16
2016,7,9,18,45,432.0,35.0,3.95,14.0,99.5,44.95,21.13
2016,7,9,19,0,329.0,27.0,3.8,14.0,57.0,20.74,10.76
2016,7,9,19,15,164.5,13.5,3.75,13.5,28.5,10.15,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,156.5,13.0,3.15,13.0,26.5,12.78,0.0
2016,7,10,5,30,313.0,26.0,3.2,13.0,53.0,20.02,9.82
2016,7,10,5,45,413.0,34.5,3.25,13.5,94.5,41.66,19.82
2016,7,10,6,0,513.0,43.0,3.3,14.0,136.0,82.92,43.55
2016,7,10,6,15,575.5,49.0,3.25,14.5,184.0,127.68,76.94
2016,7,10,6,30,638.0,55.0,3.2,15.0,232.0,180.64,121.13
2016,7,10,6,45,682.5,59.0,3.15,15.5,282.5,232.5,167.09
2016,7,10,7,0,727.0,63.0,3.1,16.0,333.0,288.96,217.27
2016,7,10,7,15,757.0,66.5,3.0,16.0,384.5,343.98,266.46
2016,7,10,7,30,787.0,70.0,2.9,16.0,436.0,401.5,316.55
2016,7,10,7,45,811.5,72.5,2.85,16.5,486.5,457.65,363.63
2016,7,10,8,0,836.0,75.0,2.8,17.0,537.0,515.31,410.27
2016,7,10,8,15,853.0,77.0,2.75,17.5,585.0,568.84,452.19
2016,7,10,8,30,870.0,79.0,2.7,18.0,633.0,622.41,492.7
2016,7,10,8,45,884.5,80.5,2.65,18.5,678.0,673.59,530.06
2016,7,10,9,0,899.0,82.0,2.6,19.0,723.0,724.05,563.65
2016,7,10,9,15,909.0,83.5,2.6,19.0,763.0,770.14,594.86
2016,7,10,9,30,919.0,85.0,2.6,19.0,803.0,814.65,624.58
2016,7,10,9,45,925.5,87.5,2.6,19.5,837.0,855.48,650.19
2016,7,10,10,0,932.0,90.0,2.6,20.0,871.0,894.04,673.9
2016,7,10,10,15,938.0,91.0,2.65,20.0,900.0,928.15,696.09
2016,7,10,10,30,944.0,92.0,2.7,20.0,929.0,959.6,716.45
2016,7,10,10,45,947.5,93.0,2.8,20.0,951.0,985.89,733.8
2016,7,10,11,0,951.0,94.0,2.9,20.0,973.0,1009.09,749.18
2016,7,10,11,15,954.0,94.5,3.0,20.0,988.5,1028.11,761.89
2016,7,10,11,30,957.0,95.0,3.1,20.0,1004.0,1043.84,772.54
2016,7,10,11,45,958.5,95.5,3.25,20.5,1011.5,1054.69,779.05
2016,7,10,12,0,960.0,96.0,3.4,21.0,1019.0,1062.1,783.4
2016,7,10,12,15,960.0,96.0,3.45,21.0,1019.5,1064.0,784.93
2016,7,10,12,30,960.0,96.0,3.5,21.0,1020.0,1062.4,784.33
2016,7,10,12,45,954.5,99.0,3.6,21.0,1011.5,1054.9,780.37
2016,7,10,13,0,949.0,102.0,3.7,21.0,1003.0,1044.01,774.28
2016,7,10,13,15,946.5,101.5,3.7,21.0,989.0,1029.18,764.93
2016,7,10,13,30,944.0,101.0,3.7,21.0,975.0,1011.05,753.48
2016,7,10,13,45,941.5,99.5,3.75,21.0,953.5,988.68,739.6
2016,7,10,14,0,939.0,98.0,3.8,21.0,932.0,963.21,723.63
2016,7,10,14,15,933.5,97.0,3.75,21.0,904.0,932.58,703.52
2016,7,10,14,30,928.0,96.0,3.7,21.0,876.0,899.26,681.54
2016,7,10,14,45,921.5,94.0,3.7,21.0,842.0,861.56,656.7
2016,7,10,15,0,915.0,92.0,3.7,21.0,808.0,821.59,630.1
2016,7,10,15,15,905.0,90.5,3.65,21.0,768.5,777.39,600.04
2016,7,10,15,30,895.0,89.0,3.6,21.0,729.0,731.59,568.56
2016,7,10,15,45,883.0,86.5,3.6,21.0,684.5,682.06,534.18
2016,7,10,16,0,871.0,84.0,3.6,21.0,640.0,631.58,496.19
2016,7,10,16,15,854.0,81.5,3.55,20.5,592.5,577.49,455.21
2016,7,10,16,30,837.0,79.0,3.5,20.0,545.0,523.42,412.94
2016,7,10,16,45,814.5,76.0,3.5,20.0,494.5,466.18,366.24
2016,7,10,17,0,792.0,73.0,3.5,20.0,444.0,410.16,319.13
2016,7,10,17,15,762.0,69.5,3.4,19.5,392.0,352.27,269.79
2016,7,10,17,30,732.0,66.0,3.3,19.0,340.0,296.86,221.26
2016,7,10,17,45,688.5,61.5,3.25,18.5,289.0,239.68,171.05
2016,7,10,18,0,645.0,57.0,3.2,18.0,238.0,186.99,124.83
2016,7,10,18,15,581.5,51.0,3.1,17.5,189.0,133.15,80.28
2016,7,10,18,30,518.0,45.0,3.0,17.0,140.0,87.65,46.35
2016,7,10,18,45,414.5,36.5,2.9,16.5,97.5,45.5,21.84
2016,7,10,19,0,311.0,28.0,2.8,16.0,55.0,21.77,11.35
2016,7,10,19,15,155.5,14.0,2.8,15.5,27.5,10.65,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,149.5,13.0,1.2,13.5,25.5,12.78,0.0
2016,7,11,5,30,299.0,26.0,1.2,14.0,51.0,20.13,9.64
