Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,45,399.0,34.5,1.3,14.5,92.0,40.61,19.46
2016,7,11,6,0,499.0,43.0,1.4,15.0,133.0,80.99,42.39
2016,7,11,6,15,562.0,49.0,1.4,15.5,180.0,124.98,74.8
2016,7,11,6,30,625.0,55.0,1.4,16.0,227.0,176.01,116.82
2016,7,11,6,45,668.5,59.5,1.4,16.5,277.5,228.6,162.72
2016,7,11,7,0,712.0,64.0,1.4,17.0,328.0,284.46,211.56
2016,7,11,7,15,742.5,67.5,1.4,17.5,379.0,338.86,258.83
2016,7,11,7,30,773.0,71.0,1.4,18.0,430.0,395.84,306.83
2016,7,11,7,45,796.0,74.0,1.4,18.5,479.5,451.08,352.01
2016,7,11,8,0,819.0,77.0,1.4,19.0,529.0,507.69,396.59
2016,7,11,8,15,836.0,79.5,1.45,19.0,576.5,560.93,438.22
2016,7,11,8,30,853.0,82.0,1.5,19.0,624.0,614.26,478.74
2016,7,11,8,45,866.0,84.5,1.55,19.5,668.0,664.73,515.14
2016,7,11,9,0,879.0,87.0,1.6,20.0,712.0,714.4,548.16
2016,7,11,9,15,496.5,226.0,1.65,20.0,583.0,604.82,464.36
2016,7,11,9,30,114.0,365.0,1.7,20.0,454.0,454.79,346.16
2016,7,11,9,45,206.5,374.5,1.8,20.5,544.5,545.63,414.67
2016,7,11,10,0,299.0,384.0,1.9,21.0,635.0,646.64,486.99
2016,7,11,10,15,191.5,401.0,1.95,21.0,564.0,573.8,431.69
2016,7,11,10,30,84.0,418.0,2.0,21.0,493.0,493.53,371.05
2016,7,11,10,45,502.5,262.5,2.05,21.0,725.0,746.43,564.24
2016,7,11,11,0,921.0,107.0,2.1,21.0,957.0,993.51,730.67
2016,7,11,11,15,924.0,107.5,2.15,21.0,972.0,1012.08,740.03
2016,7,11,11,30,927.0,108.0,2.2,21.0,987.0,1027.45,749.93
2016,7,11,11,45,929.0,108.5,2.3,21.5,995.0,1038.55,756.33
2016,7,11,12,0,931.0,109.0,2.4,22.0,1003.0,1046.32,760.7
2016,7,11,12,15,931.5,109.0,2.45,22.0,1004.0,1048.69,762.64
2016,7,11,12,30,932.0,109.0,2.5,22.0,1005.0,1047.67,762.56
2016,7,11,12,45,936.0,105.5,2.65,22.0,999.5,1043.17,761.43
2016,7,11,13,0,940.0,102.0,2.8,22.0,994.0,1035.21,758.09
2016,7,11,13,15,938.0,101.5,2.85,21.5,980.5,1020.99,751.22
2016,7,11,13,30,936.0,101.0,2.9,21.0,967.0,1003.48,742.26
2016,7,11,13,45,933.0,100.5,3.0,21.0,946.0,981.84,729.56
2016,7,11,14,0,930.0,100.0,3.1,21.0,925.0,957.12,714.77
2016,7,11,14,15,925.0,98.5,3.15,21.0,897.5,926.67,695.66
2016,7,11,14,30,920.0,97.0,3.2,21.0,870.0,893.51,674.61
2016,7,11,14,45,914.0,95.5,3.25,21.0,836.5,856.99,651.07
2016,7,11,15,0,908.0,94.0,3.3,21.0,803.0,818.17,625.72
2016,7,11,15,15,898.5,92.0,3.3,20.5,764.0,774.09,597.26
2016,7,11,15,30,889.0,90.0,3.3,20.0,725.0,728.38,567.2
2016,7,11,15,45,877.5,87.5,3.3,20.0,681.5,679.42,533.17
2016,7,11,16,0,866.0,85.0,3.3,20.0,638.0,629.46,495.56
2016,7,11,16,15,849.5,82.5,3.3,19.5,590.0,575.87,455.05
2016,7,11,16,30,833.0,80.0,3.3,19.0,542.0,522.26,413.18
2016,7,11,16,45,812.0,76.5,3.3,19.0,492.0,465.42,366.71
2016,7,11,17,0,791.0,73.0,3.3,19.0,442.0,409.63,319.67
2016,7,11,17,15,761.0,69.5,3.25,18.5,390.5,351.76,270.27
2016,7,11,17,30,731.0,66.0,3.2,18.0,339.0,296.37,221.64
2016,7,11,17,45,688.5,61.0,3.2,17.5,288.0,238.99,171.1
2016,7,11,18,0,646.0,56.0,3.2,17.0,237.0,185.99,124.43
2016,7,11,18,15,582.5,50.0,3.1,16.5,188.0,132.12,79.69
2016,7,11,18,30,519.0,44.0,3.0,16.0,139.0,86.57,45.63
2016,7,11,18,45,419.0,35.5,2.95,15.5,97.0,44.52,21.12
2016,7,11,19,0,319.0,27.0,2.9,15.0,55.0,20.87,10.59
2016,7,11,19,15,159.5,13.5,2.95,14.5,27.5,10.23,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,161.0,12.0,3.15,13.0,25.5,11.8,0.0
2016,7,12,5,30,322.0,24.0,3.2,13.0,51.0,18.32,8.04
2016,7,12,5,45,420.5,32.0,3.25,13.5,92.0,38.36,17.5
2016,7,12,6,0,519.0,40.0,3.3,14.0,133.0,79.2,40.4
2016,7,12,6,15,296.0,71.5,3.25,14.0,128.0,107.16,72.06
2016,7,12,6,30,73.0,103.0,3.2,14.0,123.0,111.77,86.34
2016,7,12,6,45,80.0,124.0,3.15,14.5,150.0,138.21,108.68
2016,7,12,7,0,87.0,145.0,3.1,15.0,177.0,165.54,131.49
2016,7,12,7,15,167.0,164.0,3.05,15.0,237.0,218.91,174.58
2016,7,12,7,30,247.0,183.0,3.0,15.0,297.0,281.57,225.48
2016,7,12,7,45,298.5,196.5,2.95,15.5,350.0,333.25,267.05
2016,7,12,8,0,350.0,210.0,2.9,16.0,403.0,389.88,311.95
2016,7,12,8,15,608.0,145.0,2.8,16.0,516.0,495.74,397.29
2016,7,12,8,30,866.0,80.0,2.7,16.0,629.0,619.62,494.78
2016,7,12,8,45,878.5,82.5,2.65,16.5,673.5,670.4,531.69
2016,7,12,9,0,891.0,85.0,2.6,17.0,718.0,720.3,565.32
2016,7,12,9,15,902.0,87.0,2.55,17.0,758.5,767.44,597.25
2016,7,12,9,30,913.0,89.0,2.5,17.0,799.0,813.08,627.63
2016,7,12,9,45,922.5,89.5,2.45,17.5,835.0,854.22,653.21
2016,7,12,10,0,932.0,90.0,2.4,18.0,871.0,893.3,676.96
2016,7,12,10,15,938.5,91.0,2.4,18.0,900.0,927.96,699.14
2016,7,12,10,30,945.0,92.0,2.4,18.0,929.0,959.97,719.45
2016,7,12,10,45,949.0,93.5,2.4,18.5,951.5,987.36,735.21
2016,7,12,11,0,953.0,95.0,2.4,19.0,974.0,1011.68,748.9
2016,7,12,11,15,956.0,95.5,2.45,19.0,989.5,1030.82,761.18
2016,7,12,11,30,959.0,96.0,2.5,19.0,1005.0,1046.65,771.42
2016,7,12,11,45,961.0,96.0,2.55,19.0,1013.0,1057.58,778.61
2016,7,12,12,0,963.0,96.0,2.6,19.0,1021.0,1065.05,783.71
2016,7,12,12,15,963.0,96.0,2.65,19.0,1021.5,1067.02,785.39
2016,7,12,12,30,963.0,96.0,2.7,19.0,1022.0,1065.47,784.95
2016,7,12,12,45,954.0,101.5,2.8,19.5,1012.5,1057.07,779.21
2016,7,12,13,0,945.0,107.0,2.9,20.0,1003.0,1045.32,771.41
2016,7,12,13,15,942.5,106.0,2.95,20.0,988.0,1030.05,762.37
2016,7,12,13,30,940.0,105.0,3.0,20.0,973.0,1011.49,751.23
2016,7,12,13,45,936.0,104.0,3.1,20.0,951.5,988.32,737.47
2016,7,12,14,0,932.0,103.0,3.2,20.0,930.0,962.11,721.61
2016,7,12,14,15,926.0,102.0,3.2,19.5,901.5,931.22,703.1
2016,7,12,14,30,920.0,101.0,3.2,19.0,873.0,897.67,682.64
2016,7,12,14,45,912.5,99.0,3.25,19.0,838.5,859.38,657.73
2016,7,12,15,0,905.0,97.0,3.3,19.0,804.0,818.9,631.04
2016,7,12,15,15,894.5,95.0,3.3,19.0,764.0,774.16,600.75
2016,7,12,15,30,884.0,93.0,3.3,19.0,724.0,727.87,569.02
2016,7,12,15,45,871.5,90.5,3.3,19.0,680.0,678.43,534.36
2016,7,12,16,0,859.0,88.0,3.3,19.0,636.0,628.08,496.33
2016,7,12,16,15,841.5,85.0,3.25,18.5,587.5,573.71,454.95
2016,7,12,16,30,824.0,82.0,3.2,18.0,539.0,519.39,412.3
2016,7,12,16,45,802.0,78.5,3.2,18.0,489.0,462.55,365.71
2016,7,12,17,0,780.0,75.0,3.2,18.0,439.0,406.81,318.62
2016,7,12,17,15,749.0,71.5,3.1,17.5,387.5,349.12,269.2
2016,7,12,17,30,718.0,68.0,3.0,17.0,336.0,294.03,220.72
2016,7,12,17,45,676.0,63.0,2.95,17.0,285.0,237.47,170.42
2016,7,12,18,0,634.0,58.0,2.9,17.0,234.0,183.97,123.12
2016,7,12,18,15,570.0,51.5,2.8,16.5,185.5,131.43,79.6
2016,7,12,18,30,506.0,45.0,2.7,16.0,137.0,86.05,45.74
2016,7,12,18,45,404.5,36.0,2.6,15.5,95.0,44.23,21.31
2016,7,12,19,0,303.0,27.0,2.5,15.0,53.0,20.94,10.5
2016,7,12,19,15,151.5,13.5,2.5,14.5,26.5,13.27,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,12.5,1.75,13.0,24.5,12.29,0.0
2016,7,13,5,30,293.0,25.0,1.7,13.0,49.0,19.39,8.54
2016,7,13,5,45,396.5,34.0,1.65,13.5,90.0,38.91,18.72
2016,7,13,6,0,500.0,43.0,1.6,14.0,131.0,79.68,41.64
2016,7,13,6,15,565.0,49.5,1.45,14.5,179.5,124.37,74.4
2016,7,13,6,30,630.0,56.0,1.3,15.0,228.0,176.35,117.11
2016,7,13,6,45,321.5,91.5,1.2,15.5,180.0,168.4,124.92
2016,7,13,7,0,13.0,127.0,1.1,16.0,132.0,125.83,99.44
2016,7,13,7,15,18.0,146.5,1.0,16.5,154.5,147.37,116.73
2016,7,13,7,30,23.0,166.0,0.9,17.0,177.0,169.5,134.01
2016,7,13,7,45,30.5,189.5,0.85,17.5,205.5,198.03,156.09
2016,7,13,8,0,38.0,213.0,0.8,18.0,234.0,226.94,178.03
2016,7,13,8,15,38.5,232.0,0.75,18.5,255.0,248.29,193.63
2016,7,13,8,30,39.0,251.0,0.7,19.0,276.0,269.68,208.98
2016,7,13,8,45,57.0,282.0,0.7,19.5,321.0,314.57,242.25
2016,7,13,9,0,75.0,313.0,0.7,20.0,366.0,361.13,275.93
2016,7,13,9,15,91.5,338.0,0.75,20.5,406.5,402.09,305.1
2016,7,13,9,30,108.0,363.0,0.8,21.0,447.0,444.25,334.69
2016,7,13,9,45,103.5,379.0,0.85,21.5,462.0,461.1,345.3
2016,7,13,10,0,99.0,395.0,0.9,22.0,477.0,477.37,355.61
2016,7,13,10,15,124.0,414.5,1.0,22.0,521.5,527.69,391.61
2016,7,13,10,30,149.0,434.0,1.1,22.0,566.0,574.45,424.54
2016,7,13,10,45,176.0,445.0,1.25,22.0,604.5,615.22,453.65
2016,7,13,11,0,203.0,456.0,1.4,22.0,643.0,656.52,483.02
2016,7,13,11,15,335.0,422.5,1.5,22.0,737.0,760.59,557.73
2016,7,13,11,30,467.0,389.0,1.6,22.0,831.0,866.75,631.38
2016,7,13,11,45,479.5,380.5,1.7,22.5,837.5,875.65,636.25
2016,7,13,12,0,492.0,372.0,1.8,23.0,844.0,882.73,641.01
2016,7,13,12,15,712.5,244.5,1.9,23.0,928.0,976.56,708.98
2016,7,13,12,30,933.0,117.0,2.0,23.0,1012.0,1056.86,760.31
2016,7,13,12,45,935.5,114.0,2.15,23.0,1006.0,1051.42,758.05
2016,7,13,13,0,938.0,111.0,2.3,23.0,1000.0,1042.54,754.55
2016,7,13,13,15,935.5,110.5,2.4,23.0,985.5,1027.88,746.79
2016,7,13,13,30,933.0,110.0,2.5,23.0,971.0,1009.95,736.95
2016,7,13,13,45,542.5,273.0,2.6,23.0,771.0,797.37,594.36
2016,7,13,14,0,152.0,436.0,2.7,23.0,571.0,579.85,432.59
2016,7,13,14,15,532.0,270.5,2.75,23.0,721.0,755.66,570.49
2016,7,13,14,30,912.0,105.0,2.8,23.0,871.0,894.92,669.15
2016,7,13,14,45,904.5,103.5,2.85,23.0,836.5,857.38,643.85
2016,7,13,15,0,897.0,102.0,2.9,23.0,802.0,817.67,618.33
2016,7,13,15,15,886.0,100.0,2.95,22.5,762.0,772.83,590.06
2016,7,13,15,30,875.0,98.0,3.0,22.0,722.0,726.5,560.22
2016,7,13,15,45,861.5,95.5,3.05,22.0,677.5,676.73,525.87
2016,7,13,16,0,848.0,93.0,3.1,22.0,633.0,626.18,488.44
2016,7,13,16,15,830.0,90.5,3.1,21.5,585.0,572.82,448.53
2016,7,13,16,30,812.0,88.0,3.1,21.0,537.0,519.0,406.97
2016,7,13,16,45,788.5,84.5,3.1,21.0,486.5,461.99,360.88
2016,7,13,17,0,765.0,81.0,3.1,21.0,436.0,406.26,314.46
2016,7,13,17,15,733.0,76.5,3.05,20.5,384.5,347.95,265.33
2016,7,13,17,30,701.0,72.0,3.0,20.0,333.0,292.37,217.21
2016,7,13,17,45,656.5,67.0,2.95,19.5,282.0,234.88,167.26
2016,7,13,18,0,612.0,62.0,2.9,19.0,231.0,183.03,122.2
2016,7,13,18,15,546.0,55.0,2.7,18.5,182.5,130.92,79.55
2016,7,13,18,30,480.0,48.0,2.5,18.0,134.0,86.23,46.57
2016,7,13,18,45,376.5,38.0,2.4,17.5,92.5,44.87,22.38
2016,7,13,19,0,273.0,28.0,2.3,17.0,51.0,22.01,11.03
2016,7,13,19,15,136.5,14.0,2.25,16.5,25.5,13.76,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,146.5,12.5,1.45,13.5,24.0,12.29,0.0
2016,7,14,5,30,293.0,25.0,1.4,14.0,48.0,19.51,8.22
2016,7,14,5,45,399.5,34.0,1.35,14.5,89.5,38.41,18.45
2016,7,14,6,0,506.0,43.0,1.3,15.0,131.0,79.47,41.16
2016,7,14,6,15,571.5,49.5,1.2,15.5,179.5,124.51,73.88
2016,7,14,6,30,637.0,56.0,1.1,16.0,228.0,176.91,116.64
2016,7,14,6,45,337.0,96.0,1.0,16.5,189.0,176.16,130.07
2016,7,14,7,0,37.0,136.0,0.9,17.0,150.0,141.6,111.3
2016,7,14,7,15,23.5,145.5,0.9,17.0,155.0,148.39,117.17
2016,7,14,7,30,10.0,155.0,0.9,17.0,160.0,153.56,121.22
2016,7,14,7,45,20.0,180.5,0.9,17.5,191.5,183.63,144.73
2016,7,14,8,0,30.0,206.0,0.9,18.0,223.0,215.99,169.6
2016,7,14,8,15,45.0,235.5,0.9,18.5,263.5,255.41,199.58
2016,7,14,8,30,60.0,265.0,0.9,19.0,304.0,296.41,230.18
2016,7,14,8,45,78.0,292.5,0.95,19.5,346.0,338.88,261.53
2016,7,14,9,0,96.0,320.0,1.0,20.0,388.0,382.94,293.52
2016,7,14,9,15,113.0,343.0,1.05,20.0,427.5,426.71,325.35
2016,7,14,9,30,130.0,366.0,1.1,20.0,467.0,468.47,355.36
2016,7,14,9,45,174.0,382.5,1.2,20.5,524.5,526.91,397.31
2016,7,14,10,0,218.0,399.0,1.3,21.0,582.0,587.88,440.19
2016,7,14,10,15,171.5,414.5,1.35,21.0,561.5,569.82,425.4
2016,7,14,10,30,125.0,430.0,1.4,21.0,541.0,548.57,408.89
2016,7,14,10,45,94.5,426.5,1.5,21.5,511.5,514.65,383.61
2016,7,14,11,0,64.0,423.0,1.6,22.0,482.0,484.27,360.64
2016,7,14,11,15,232.5,413.0,1.7,22.0,632.0,651.3,483.99
2016,7,14,11,30,401.0,403.0,1.8,22.0,782.0,815.79,599.09
2016,7,14,11,45,413.5,394.5,1.9,22.0,788.0,824.14,604.25
2016,7,14,12,0,426.0,386.0,2.0,22.0,794.0,830.89,609.96
2016,7,14,12,15,245.5,416.0,2.05,22.0,651.5,676.03,500.21
2016,7,14,12,30,65.0,446.0,2.1,22.0,509.0,512.82,380.96
2016,7,14,12,45,65.5,443.0,2.2,22.0,506.0,509.76,380.22
2016,7,14,13,0,66.0,440.0,2.3,22.0,503.0,506.36,378.28
2016,7,14,13,15,108.5,449.0,2.35,22.0,550.5,561.94,419.66
2016,7,14,13,30,151.0,458.0,2.4,22.0,598.0,609.45,454.6
2016,7,14,13,45,105.5,428.5,2.45,22.0,525.5,527.39,395.46
2016,7,14,14,0,60.0,399.0,2.5,22.0,453.0,452.85,341.2
2016,7,14,14,15,58.5,384.5,2.5,21.5,435.5,434.77,329.41
2016,7,14,14,30,57.0,370.0,2.5,21.0,418.0,416.61,317.19
2016,7,14,14,45,48.5,345.5,2.55,21.0,385.5,382.56,292.36
2016,7,14,15,0,40.0,321.0,2.6,21.0,353.0,349.04,267.74
2016,7,14,15,15,41.0,305.5,2.6,20.5,336.5,332.27,256.25
2016,7,14,15,30,42.0,290.0,2.6,20.0,320.0,315.34,244.46
2016,7,14,15,45,33.5,263.0,2.6,20.0,286.5,280.55,218.12
2016,7,14,16,0,25.0,236.0,2.6,20.0,253.0,244.65,190.7
2016,7,14,16,15,14.0,202.0,2.6,19.5,211.5,203.78,159.32
2016,7,14,16,30,3.0,168.0,2.6,19.0,170.0,164.12,128.39
2016,7,14,16,45,1.5,148.0,2.6,19.0,149.0,143.73,112.45
2016,7,14,17,0,0.0,128.0,2.6,19.0,128.0,123.57,96.47
2016,7,14,17,15,0.0,100.5,2.55,18.5,100.5,97.01,75.19
2016,7,14,17,30,0.0,73.0,2.5,18.0,73.0,70.56,53.61
2016,7,14,17,45,0.0,61.5,2.5,17.5,61.5,59.44,44.52
2016,7,14,18,0,0.0,50.0,2.5,17.0,50.0,48.3,35.22
2016,7,14,18,15,226.5,50.0,2.45,16.5,90.5,78.97,50.97
2016,7,14,18,30,453.0,50.0,2.4,16.0,131.0,85.39,47.41
2016,7,14,18,45,347.5,39.5,2.35,15.5,90.0,45.05,23.5
2016,7,14,19,0,242.0,29.0,2.3,15.0,49.0,23.11,11.77
2016,7,14,19,15,121.0,14.5,2.35,15.0,24.5,14.25,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.5,2.25,12.5,5.5,5.41,0.0
2016,7,15,5,30,0.0,11.0,2.3,13.0,11.0,10.61,1.68
2016,7,15,5,45,0.0,21.5,2.35,13.5,21.5,20.75,11.42
2016,7,15,6,0,0.0,32.0,2.4,14.0,32.0,30.89,20.39
2016,7,15,6,15,0.0,44.0,2.3,14.0,44.0,42.5,30.55
2016,7,15,6,30,0.0,56.0,2.2,14.0,56.0,54.12,40.62
2016,7,15,6,45,0.0,69.0,2.15,14.5,69.0,66.61,51.16
2016,7,15,7,0,0.0,82.0,2.1,15.0,82.0,79.15,61.54
2016,7,15,7,15,0.0,101.5,2.05,15.0,101.5,97.94,77.09
2016,7,15,7,30,0.0,121.0,2.0,15.0,121.0,116.82,92.47
2016,7,15,7,45,0.5,140.5,1.95,15.5,141.0,136.0,107.69
2016,7,15,8,0,1.0,160.0,1.9,16.0,161.0,155.3,122.76
2016,7,15,8,15,4.5,178.0,1.9,16.0,181.0,174.96,138.22
2016,7,15,8,30,8.0,196.0,1.9,16.0,201.0,195.0,153.87
2016,7,15,8,45,16.5,229.5,1.9,16.5,241.0,233.86,184.03
2016,7,15,9,0,25.0,263.0,1.9,17.0,281.0,273.58,214.28
2016,7,15,9,15,30.0,286.5,1.9,17.0,309.0,304.83,237.89
2016,7,15,9,30,35.0,310.0,1.9,17.0,337.0,333.85,259.59
2016,7,15,9,45,44.0,337.0,1.95,17.5,372.5,370.04,286.19
2016,7,15,10,0,53.0,364.0,2.0,18.0,408.0,406.85,312.85
2016,7,15,10,15,45.5,365.0,2.05,18.0,404.0,403.3,309.46
2016,7,15,10,30,38.0,366.0,2.1,18.0,400.0,399.14,305.85
2016,7,15,10,45,124.0,410.0,2.15,18.5,523.5,531.18,404.76
2016,7,15,11,0,210.0,454.0,2.2,19.0,647.0,661.35,497.88
2016,7,15,11,15,165.5,461.0,2.25,19.0,615.5,629.39,472.86
2016,7,15,11,30,121.0,468.0,2.3,19.0,584.0,595.42,447.43
2016,7,15,11,45,83.0,443.0,2.35,19.5,523.0,527.16,397.1
2016,7,15,12,0,45.0,418.0,2.4,20.0,462.0,464.22,350.04
2016,7,15,12,15,51.0,427.0,2.4,20.0,476.5,479.59,361.68
2016,7,15,12,30,57.0,436.0,2.4,20.0,491.0,494.68,372.71
2016,7,15,12,45,54.0,429.0,2.4,20.0,480.5,484.09,364.97
2016,7,15,13,0,51.0,422.0,2.4,20.0,470.0,473.26,357.23
2016,7,15,13,15,44.5,404.0,2.4,20.0,446.0,447.64,338.66
2016,7,15,13,30,38.0,386.0,2.4,20.0,422.0,422.04,320.09
2016,7,15,13,45,39.0,376.5,2.4,20.0,412.5,412.22,313.33
2016,7,15,14,0,40.0,367.0,2.4,20.0,403.0,402.21,306.36
2016,7,15,14,15,39.5,355.5,2.4,19.5,390.0,388.66,297.3
2016,7,15,14,30,39.0,344.0,2.4,19.0,377.0,375.02,288.13
2016,7,15,14,45,35.0,324.0,2.4,19.0,352.5,349.88,269.62
2016,7,15,15,0,31.0,304.0,2.4,19.0,328.0,324.98,251.21
2016,7,15,15,15,30.0,289.0,2.4,18.5,311.5,307.6,238.95
2016,7,15,15,30,29.0,274.0,2.4,18.0,295.0,290.26,226.57
2016,7,15,15,45,28.5,256.5,2.4,18.0,276.0,270.83,212.06
2016,7,15,16,0,28.0,239.0,2.4,18.0,257.0,251.44,197.46
2016,7,15,16,15,18.5,210.0,2.35,17.5,221.5,214.16,168.74
2016,7,15,16,30,9.0,181.0,2.3,17.0,186.0,179.87,142.04
2016,7,15,16,45,4.5,159.0,2.3,17.0,161.5,155.77,123.03
2016,7,15,17,0,0.0,137.0,2.3,17.0,137.0,132.22,104.26
2016,7,15,17,15,0.0,113.5,2.3,16.5,113.5,109.46,86.07
2016,7,15,17,30,0.0,90.0,2.3,16.0,90.0,86.8,67.63
2016,7,15,17,45,0.0,75.5,2.35,16.0,75.5,72.81,56.03
2016,7,15,18,0,0.0,61.0,2.4,16.0,61.0,58.87,44.28
2016,7,15,18,15,0.0,48.0,2.35,15.5,48.0,46.37,33.64
2016,7,15,18,30,0.0,35.0,2.3,15.0,35.0,33.8,22.78
2016,7,15,18,45,0.0,24.0,2.3,15.0,24.0,23.16,13.4
2016,7,15,19,0,0.0,13.0,2.3,15.0,13.0,12.54,3.67
2016,7,15,19,15,0.0,6.5,2.35,14.5,6.5,6.39,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,3.5,2.2,13.0,3.5,3.44,0.0
2016,7,16,5,30,0.0,7.0,2.2,13.0,7.0,6.74,0.0
2016,7,16,5,45,0.0,14.0,2.2,13.5,14.0,13.5,5.44
2016,7,16,6,0,0.0,21.0,2.2,14.0,21.0,20.26,11.44
2016,7,16,6,15,0.0,29.5,2.1,14.0,29.5,28.47,18.64
2016,7,16,6,30,0.0,38.0,2.0,14.0,38.0,36.69,25.79
2016,7,16,6,45,0.0,46.5,1.9,14.5,46.5,44.91,32.77
2016,7,16,7,0,0.0,55.0,1.8,15.0,55.0,53.14,39.63
2016,7,16,7,15,0.0,60.5,1.7,15.5,60.5,58.47,43.92
2016,7,16,7,30,0.0,66.0,1.6,16.0,66.0,63.8,48.14
2016,7,16,7,45,0.0,95.0,1.55,16.5,95.0,91.88,71.13
2016,7,16,8,0,0.0,124.0,1.5,17.0,124.0,119.96,93.66
2016,7,16,8,15,0.0,143.5,1.5,17.0,144.0,138.94,108.65
2016,7,16,8,30,0.0,163.0,1.5,17.0,164.0,157.98,123.54
2016,7,16,8,45,4.5,188.0,1.5,17.5,191.5,185.41,144.8
2016,7,16,9,0,9.0,213.0,1.5,18.0,219.0,213.33,166.1
2016,7,16,9,15,20.5,259.0,1.55,18.0,274.5,267.54,208.0
2016,7,16,9,30,32.0,305.0,1.6,18.0,330.0,326.54,252.7
2016,7,16,9,45,36.5,326.5,1.65,18.5,356.5,353.4,271.89
2016,7,16,10,0,41.0,348.0,1.7,19.0,383.0,380.54,291.23
2016,7,16,10,15,40.0,358.0,1.8,19.0,393.0,391.43,298.93
2016,7,16,10,30,39.0,368.0,1.9,19.0,403.0,402.14,306.59
2016,7,16,10,45,98.5,412.5,2.0,19.0,503.0,504.29,383.15
2016,7,16,11,0,158.0,457.0,2.1,19.0,603.0,614.81,463.1
2016,7,16,11,15,180.5,464.0,2.15,19.0,633.0,647.15,485.68
2016,7,16,11,30,203.0,471.0,2.2,19.0,663.0,679.41,508.67
2016,7,16,11,45,234.0,469.0,2.3,19.5,692.5,710.57,530.5
2016,7,16,12,0,265.0,467.0,2.4,20.0,722.0,747.38,555.95
2016,7,16,12,15,206.0,474.0,2.4,19.5,672.0,689.86,515.06
2016,7,16,12,30,147.0,481.0,2.4,19.0,622.0,637.57,477.76
2016,7,16,12,45,120.5,470.5,2.45,19.0,585.5,599.41,450.62
2016,7,16,13,0,94.0,460.0,2.5,19.0,549.0,554.68,418.45
2016,7,16,13,15,91.5,451.0,2.5,19.0,537.0,541.52,409.45
2016,7,16,13,30,89.0,442.0,2.5,19.0,525.0,528.06,400.04
2016,7,16,13,45,82.5,427.0,2.55,19.0,502.5,504.47,383.34
2016,7,16,14,0,76.0,412.0,2.6,19.0,480.0,480.89,366.59
2016,7,16,14,15,71.0,395.0,2.6,19.0,457.0,456.7,349.25
2016,7,16,14,30,66.0,378.0,2.6,19.0,434.0,432.6,331.88
2016,7,16,14,45,46.5,337.5,2.6,19.0,376.5,373.02,287.45
2016,7,16,15,0,27.0,297.0,2.6,19.0,319.0,314.88,243.55
2016,7,16,15,15,24.0,276.0,2.6,18.5,294.5,287.06,223.26
2016,7,16,15,30,21.0,255.0,2.6,18.0,270.0,263.11,205.59
2016,7,16,15,45,22.5,244.5,2.65,18.0,259.5,252.71,198.08
2016,7,16,16,0,24.0,234.0,2.7,18.0,249.0,242.12,190.32
2016,7,16,16,15,12.0,196.0,2.7,17.5,204.0,196.83,155.05
2016,7,16,16,30,0.0,158.0,2.7,17.0,159.0,152.88,120.33
2016,7,16,16,45,0.0,133.5,2.7,17.0,134.0,129.05,101.4
2016,7,16,17,0,0.0,109.0,2.7,17.0,109.0,105.31,82.26
2016,7,16,17,15,0.0,86.0,2.7,16.5,86.0,83.1,64.26
2016,7,16,17,30,0.0,63.0,2.7,16.0,63.0,60.89,45.94
2016,7,16,17,45,0.0,53.0,2.7,16.0,53.0,51.2,37.85
2016,7,16,18,0,0.0,43.0,2.7,16.0,43.0,41.52,29.64
2016,7,16,18,15,238.5,45.5,2.7,15.5,87.5,76.28,48.37
2016,7,16,18,30,477.0,48.0,2.7,15.0,132.0,84.93,46.35
2016,7,16,18,45,365.5,38.0,2.7,14.5,90.5,43.65,22.3
2016,7,16,19,0,254.0,28.0,2.7,14.0,49.0,22.32,10.71
2016,7,16,19,15,127.0,14.0,2.75,14.0,24.5,13.76,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,126.5,12.0,2.95,13.0,21.5,11.8,0.0
2016,7,17,5,30,253.0,24.0,3.0,13.0,43.0,18.89,6.33
2016,7,17,5,45,368.5,33.5,3.05,13.5,83.5,35.45,17.45
2016,7,17,6,0,484.0,43.0,3.1,14.0,124.0,75.59,39.3
2016,7,17,6,15,552.0,49.5,3.05,14.0,172.0,119.57,71.12
2016,7,17,6,30,620.0,56.0,3.0,14.0,220.0,171.22,113.73
2016,7,17,6,45,310.0,60.5,3.0,14.5,142.5,134.63,98.06
2016,7,17,7,0,0.0,65.0,3.0,15.0,65.0,62.83,47.75
2016,7,17,7,15,0.0,99.5,2.95,15.0,99.5,96.03,75.56
2016,7,17,7,30,0.0,134.0,2.9,15.0,134.0,129.3,102.91
2016,7,17,7,45,0.0,143.5,2.85,15.5,143.5,138.67,110.01
2016,7,17,8,0,0.0,153.0,2.8,16.0,153.0,148.02,117.04
2016,7,17,8,15,0.0,154.5,2.8,16.0,154.5,149.62,117.94
2016,7,17,8,30,0.0,156.0,2.8,16.0,156.0,151.18,118.84
2016,7,17,8,45,2.0,171.0,2.85,16.5,172.5,167.2,131.21
2016,7,17,9,0,4.0,186.0,2.9,17.0,189.0,183.43,143.62
2016,7,17,9,15,9.0,218.5,2.95,17.0,225.5,219.23,171.76
2016,7,17,9,30,14.0,251.0,3.0,17.0,262.0,255.54,199.97
2016,7,17,9,45,17.5,274.5,3.05,17.5,289.0,282.21,219.95
2016,7,17,10,0,21.0,298.0,3.1,18.0,316.0,309.14,239.95
2016,7,17,10,15,17.0,279.0,3.1,18.0,293.5,287.6,222.91
2016,7,17,10,30,13.0,260.0,3.1,18.0,271.0,265.77,205.78
2016,7,17,10,45,13.0,262.5,3.15,18.0,274.5,268.65,207.88
2016,7,17,11,0,13.0,265.0,3.2,18.0,278.0,271.49,209.9
2016,7,17,11,15,14.5,283.0,3.25,18.0,297.5,291.07,224.85
2016,7,17,11,30,16.0,301.0,3.3,18.0,317.0,310.68,239.71
2016,7,17,11,45,15.0,290.0,3.4,18.0,305.0,299.0,230.69
2016,7,17,12,0,14.0,279.0,3.5,18.0,293.0,287.22,221.7
2016,7,17,12,15,15.0,292.0,3.55,18.0,307.0,301.16,232.43
2016,7,17,12,30,16.0,305.0,3.6,18.0,321.0,315.03,243.05
2016,7,17,12,45,23.5,342.5,3.65,18.0,365.5,365.77,281.83
2016,7,17,13,0,31.0,380.0,3.7,18.0,410.0,410.89,315.92
2016,7,17,13,15,28.5,365.0,3.75,18.0,392.5,392.55,302.16
2016,7,17,13,30,26.0,350.0,3.8,18.0,375.0,374.17,288.56
2016,7,17,13,45,20.0,311.5,3.85,18.0,330.5,323.81,250.48
2016,7,17,14,0,14.0,273.0,3.9,18.0,286.0,279.6,216.76
2016,7,17,14,15,16.0,279.0,3.95,17.5,293.5,286.82,223.21
2016,7,17,14,30,18.0,285.0,4.0,17.0,301.0,293.86,229.46
2016,7,17,14,45,20.0,284.5,4.05,17.0,301.5,294.28,230.21
2016,7,17,15,0,22.0,284.0,4.1,17.0,302.0,294.49,230.84
2016,7,17,15,15,17.0,256.0,4.15,17.0,269.0,262.15,205.89
2016,7,17,15,30,12.0,228.0,4.2,17.0,236.0,230.26,181.13
2016,7,17,15,45,27.5,241.5,4.3,17.0,259.0,255.43,202.01
2016,7,17,16,0,43.0,255.0,4.4,17.0,282.0,276.62,219.53
2016,7,17,16,15,139.5,243.0,4.4,16.5,321.0,319.78,256.16
2016,7,17,16,30,236.0,231.0,4.4,16.0,360.0,352.52,283.4
2016,7,17,16,45,235.0,207.5,4.45,16.0,326.0,315.59,253.49
2016,7,17,17,0,234.0,184.0,4.5,16.0,292.0,278.56,223.05
2016,7,17,17,15,182.0,164.5,4.45,15.5,242.5,225.9,180.11
2016,7,17,17,30,130.0,145.0,4.4,15.0,193.0,179.86,142.55
2016,7,17,17,45,117.5,124.5,4.4,14.5,162.5,148.79,116.42
2016,7,17,18,0,105.0,104.0,4.4,14.0,132.0,119.19,91.35
2016,7,17,18,15,280.5,75.5,4.3,13.5,129.5,109.73,75.03
2016,7,17,18,30,456.0,47.0,4.2,13.0,127.0,81.72,44.92
2016,7,17,18,45,343.5,37.0,4.1,13.0,86.5,41.64,21.41
2016,7,17,19,0,231.0,27.0,4.0,13.0,46.0,21.42,9.78
2016,7,17,19,15,115.5,13.5,3.95,13.0,23.0,13.27,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.0,11.5,3.1,13.0,20.0,11.3,0.0
2016,7,18,5,30,252.0,23.0,3.2,13.0,40.0,18.04,5.14
2016,7,18,5,45,364.0,31.5,3.3,13.5,79.5,32.91,15.72
2016,7,18,6,0,476.0,40.0,3.4,14.0,119.0,71.45,36.27
2016,7,18,6,15,238.0,43.0,3.4,14.0,82.5,70.91,44.02
2016,7,18,6,30,0.0,46.0,3.4,14.0,46.0,44.43,32.34
2016,7,18,6,45,0.0,57.0,3.4,14.5,57.0,55.08,41.39
2016,7,18,7,0,0.0,68.0,3.4,15.0,68.0,65.73,50.27
2016,7,18,7,15,4.5,109.5,3.3,15.0,111.5,107.2,84.85
2016,7,18,7,30,9.0,151.0,3.2,15.0,155.0,149.31,119.42
2016,7,18,7,45,40.5,188.0,3.15,15.5,209.5,201.22,161.21
2016,7,18,8,0,72.0,225.0,3.1,16.0,264.0,256.15,204.85
2016,7,18,8,15,52.5,233.5,3.05,16.0,263.5,257.73,205.38
2016,7,18,8,30,33.0,242.0,3.0,16.0,263.0,257.23,204.18
2016,7,18,8,45,57.0,277.0,3.0,16.5,316.0,309.72,245.02
2016,7,18,9,0,81.0,312.0,3.0,17.0,369.0,364.46,286.75
2016,7,18,9,15,82.0,331.0,3.0,17.0,392.0,388.14,304.14
2016,7,18,9,30,83.0,350.0,3.0,17.0,415.0,411.73,321.44
2016,7,18,9,45,58.5,342.0,3.0,17.5,388.5,387.13,300.93
2016,7,18,10,0,34.0,334.0,3.0,18.0,362.0,360.59,279.1
2016,7,18,10,15,147.0,376.5,3.0,18.0,504.5,509.98,394.41
2016,7,18,10,30,260.0,419.0,3.0,18.0,647.0,666.01,509.41
2016,7,18,10,45,153.5,409.5,3.05,18.0,545.0,558.53,427.64
2016,7,18,11,0,47.0,400.0,3.1,18.0,443.0,444.94,340.67
2016,7,18,11,15,486.5,251.0,3.1,18.0,708.5,740.73,572.41
2016,7,18,11,30,926.0,102.0,3.1,18.0,974.0,1019.68,765.36
2016,7,18,11,45,928.5,101.5,3.15,18.5,982.0,1030.46,768.58
2016,7,18,12,0,931.0,101.0,3.2,19.0,990.0,1037.89,772.19
2016,7,18,12,15,931.0,101.0,3.25,19.0,990.5,1039.92,773.82
2016,7,18,12,30,931.0,101.0,3.3,19.0,991.0,1038.52,773.34
2016,7,18,12,45,537.0,286.0,3.35,19.0,798.5,839.0,635.56
2016,7,18,13,0,143.0,471.0,3.4,19.0,606.0,620.95,469.07
2016,7,18,13,15,540.0,281.0,3.4,19.0,779.0,824.44,629.38
2016,7,18,13,30,937.0,91.0,3.4,19.0,952.0,994.35,747.86
2016,7,18,13,45,936.0,88.5,3.4,19.0,931.5,972.48,732.24
2016,7,18,14,0,935.0,86.0,3.4,19.0,911.0,947.41,716.13
2016,7,18,14,15,929.5,85.0,3.4,19.0,883.5,916.81,696.23
2016,7,18,14,30,924.0,84.0,3.4,19.0,856.0,883.5,674.41
2016,7,18,14,45,919.0,81.5,3.4,19.0,822.5,846.51,649.9
2016,7,18,15,0,914.0,79.0,3.4,19.0,789.0,807.13,623.53
2016,7,18,15,15,904.5,78.0,3.4,18.5,750.0,763.69,595.14
2016,7,18,15,30,895.0,77.0,3.4,18.0,711.0,718.59,565.11
2016,7,18,15,45,884.5,74.5,3.4,18.0,667.5,669.85,530.87
2016,7,18,16,0,874.0,72.0,3.4,18.0,624.0,620.0,493.23
2016,7,18,16,15,858.0,69.5,3.4,17.5,576.5,566.12,451.93
2016,7,18,16,30,842.0,67.0,3.4,17.0,529.0,512.16,409.18
2016,7,18,16,45,821.5,64.5,3.45,17.0,479.5,456.24,362.82
2016,7,18,17,0,801.0,62.0,3.5,17.0,430.0,401.22,315.72
2016,7,18,17,15,772.5,59.0,3.5,16.5,379.0,343.17,265.42
2016,7,18,17,30,744.0,56.0,3.5,16.0,328.0,287.98,216.17
2016,7,18,17,45,703.0,52.0,3.5,16.0,277.5,231.17,164.97
2016,7,18,18,0,662.0,48.0,3.5,16.0,227.0,178.56,117.84
2016,7,18,18,15,600.0,42.5,3.45,15.5,179.0,125.92,73.94
2016,7,18,18,30,538.0,37.0,3.4,15.0,131.0,80.28,40.16
2016,7,18,18,45,434.5,29.5,3.35,14.5,89.5,38.54,17.02
2016,7,18,19,0,331.0,22.0,3.3,14.0,48.0,16.69,6.03
2016,7,18,19,15,165.5,11.0,3.25,14.0,24.0,10.81,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,150.5,10.5,2.6,12.0,20.5,10.32,0.0
2016,7,19,5,30,301.0,21.0,2.7,12.0,41.0,16.22,3.4
2016,7,19,5,45,410.0,29.0,2.8,12.5,81.5,30.96,13.83
2016,7,19,6,0,519.0,37.0,2.9,13.0,122.0,72.63,35.92
2016,7,19,6,15,584.0,42.5,2.9,13.5,170.0,116.87,67.56
2016,7,19,6,30,649.0,48.0,2.9,14.0,218.0,168.51,110.1
2016,7,19,6,45,324.5,82.0,2.9,14.5,167.0,157.89,116.77
2016,7,19,7,0,0.0,116.0,2.9,15.0,116.0,111.43,88.52
2016,7,19,7,15,5.5,134.5,2.85,15.0,137.5,131.41,104.9
2016,7,19,7,30,11.0,153.0,2.8,15.0,159.0,152.05,121.58
2016,7,19,7,45,20.5,178.0,2.8,15.5,189.0,181.42,144.99
2016,7,19,8,0,30.0,203.0,2.8,16.0,219.0,213.12,169.94
2016,7,19,8,15,29.0,219.0,2.8,16.0,235.5,230.27,183.18
2016,7,19,8,30,28.0,235.0,2.8,16.0,252.0,247.31,196.21
2016,7,19,8,45,27.0,249.0,2.8,16.5,266.5,262.26,207.09
2016,7,19,9,0,26.0,263.0,2.8,17.0,281.0,274.34,215.61
2016,7,19,9,15,28.5,282.0,2.8,17.0,303.0,299.4,234.64
2016,7,19,9,30,31.0,301.0,2.8,17.0,325.0,321.91,251.52
2016,7,19,9,45,42.5,331.5,2.8,17.5,366.0,363.51,282.61
2016,7,19,10,0,54.0,362.0,2.8,18.0,407.0,405.95,313.78
2016,7,19,10,15,133.0,394.5,2.8,18.0,510.5,515.89,397.38
2016,7,19,10,30,212.0,427.0,2.8,18.0,614.0,625.25,477.95
2016,7,19,10,45,216.0,438.5,2.85,18.0,632.5,646.54,492.28
2016,7,19,11,0,220.0,450.0,2.9,18.0,651.0,667.22,506.71
2016,7,19,11,15,319.0,421.5,2.9,18.0,718.5,744.59,564.33
2016,7,19,11,30,418.0,393.0,2.9,18.0,786.0,823.06,621.23
2016,7,19,11,45,680.5,245.5,2.95,18.0,892.0,940.09,709.5
2016,7,19,12,0,943.0,98.0,3.0,18.0,998.0,1046.74,780.13
2016,7,19,12,15,943.0,98.0,3.0,18.0,998.5,1048.81,780.38
2016,7,19,12,30,943.0,98.0,3.0,18.0,999.0,1047.41,779.48
2016,7,19,12,45,938.0,100.5,3.05,18.0,991.0,1040.12,775.3
2016,7,19,13,0,933.0,103.0,3.1,18.0,983.0,1029.45,769.02
2016,7,19,13,15,930.5,102.5,3.1,18.0,968.5,1014.86,759.8
2016,7,19,13,30,928.0,102.0,3.1,18.0,954.0,996.99,748.49
2016,7,19,13,45,928.0,98.5,3.15,18.5,933.5,975.2,733.61
2016,7,19,14,0,928.0,95.0,3.2,19.0,913.0,950.2,716.62
2016,7,19,14,15,922.0,94.0,3.25,19.0,885.0,919.31,696.97
2016,7,19,14,30,916.0,93.0,3.3,19.0,857.0,885.77,675.38
2016,7,19,14,45,911.5,89.5,3.35,19.0,823.5,848.4,650.96
2016,7,19,15,0,907.0,86.0,3.4,19.0,790.0,808.61,624.61
2016,7,19,15,15,897.0,84.5,3.45,18.5,750.0,764.51,595.99
2016,7,19,15,30,887.0,83.0,3.5,18.0,710.0,718.8,565.71
2016,7,19,15,45,876.5,80.0,3.55,18.0,666.5,669.84,531.44
2016,7,19,16,0,866.0,77.0,3.6,18.0,623.0,619.79,493.5
2016,7,19,16,15,849.0,74.5,3.6,17.5,575.5,565.66,451.93
2016,7,19,16,30,832.0,72.0,3.6,17.0,528.0,511.56,409.0
2016,7,19,16,45,813.0,68.5,3.6,17.0,478.5,455.79,362.63
2016,7,19,17,0,794.0,65.0,3.6,17.0,429.0,400.26,315.06
2016,7,19,17,15,764.5,61.5,3.55,16.5,377.5,342.21,264.74
2016,7,19,17,30,735.0,58.0,3.5,16.0,326.0,286.61,215.18
2016,7,19,17,45,695.5,53.5,3.5,16.0,275.5,230.15,164.28
2016,7,19,18,0,656.0,49.0,3.5,16.0,225.0,177.75,117.32
2016,7,19,18,15,593.0,43.5,3.35,15.5,177.0,125.32,73.7
2016,7,19,18,30,530.0,38.0,3.2,15.0,129.0,80.01,40.33
2016,7,19,18,45,427.5,30.0,3.1,15.0,88.0,36.83,15.94
2016,7,19,19,0,325.0,22.0,3.0,15.0,47.0,16.79,5.69
2016,7,19,19,15,162.5,11.0,2.95,14.5,23.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,151.5,10.0,2.45,12.5,20.0,9.83,0.0
2016,7,20,5,30,303.0,20.0,2.5,13.0,40.0,15.38,2.11
2016,7,20,5,45,412.5,28.0,2.6,13.5,80.5,29.46,12.83
2016,7,20,6,0,522.0,36.0,2.7,14.0,121.0,71.13,34.56
2016,7,20,6,15,587.5,41.5,2.7,14.0,168.5,115.56,66.15
2016,7,20,6,30,653.0,47.0,2.7,14.0,216.0,167.44,108.91
2016,7,20,6,45,696.5,51.5,2.7,14.5,267.0,220.24,155.78
2016,7,20,7,0,740.0,56.0,2.7,15.0,318.0,277.59,207.11
2016,7,20,7,15,770.5,59.0,2.6,15.0,369.5,333.13,257.19
2016,7,20,7,30,801.0,62.0,2.5,15.0,421.0,391.82,308.68
2016,7,20,7,45,823.0,64.5,2.45,15.5,471.5,447.59,355.92
2016,7,20,8,0,845.0,67.0,2.4,16.0,522.0,504.46,402.31
2016,7,20,8,15,548.5,167.5,2.35,16.5,473.5,479.26,381.36
2016,7,20,8,30,252.0,268.0,2.3,17.0,425.0,422.07,333.28
2016,7,20,8,45,140.5,268.0,2.25,17.5,356.5,358.76,282.51
2016,7,20,9,0,29.0,268.0,2.2,18.0,288.0,284.21,221.71
2016,7,20,9,15,36.5,294.5,2.2,18.0,321.5,317.87,247.57
2016,7,20,9,30,44.0,321.0,2.2,18.0,355.0,352.18,273.25
2016,7,20,9,45,47.0,339.0,2.25,18.5,377.0,374.81,289.31
2016,7,20,10,0,50.0,357.0,2.3,19.0,399.0,397.56,305.36
2016,7,20,10,15,62.5,382.0,2.3,19.0,435.5,435.88,333.6
2016,7,20,10,30,75.0,407.0,2.3,19.0,472.0,474.82,361.92
2016,7,20,10,45,80.0,421.0,2.35,19.5,493.0,495.99,376.3
2016,7,20,11,0,85.0,435.0,2.4,20.0,514.0,517.12,390.66
2016,7,20,11,15,91.0,446.0,2.45,20.0,531.0,536.02,404.17
2016,7,20,11,30,97.0,457.0,2.5,20.0,548.0,554.75,417.56
2016,7,20,11,45,101.0,457.0,2.6,20.0,553.0,559.92,421.48
2016,7,20,12,0,105.0,457.0,2.7,20.0,558.0,564.69,425.25
2016,7,20,12,15,119.5,466.5,2.75,20.0,581.0,596.02,448.06
2016,7,20,12,30,134.0,476.0,2.8,20.0,604.0,620.04,465.51
2016,7,20,12,45,117.0,467.5,2.85,20.0,579.0,593.45,446.21
2016,7,20,13,0,100.0,459.0,2.9,20.0,554.0,560.04,422.29
2016,7,20,13,15,118.5,456.5,2.95,20.0,567.0,580.22,437.93
2016,7,20,13,30,137.0,454.0,3.0,20.0,580.0,592.83,447.93
2016,7,20,13,45,143.0,438.5,3.1,20.0,567.5,579.22,439.09
2016,7,20,14,0,149.0,423.0,3.2,20.0,555.0,564.84,429.79
2016,7,20,14,15,545.0,254.5,3.25,19.5,712.0,753.01,579.67
2016,7,20,14,30,941.0,86.0,3.3,19.0,869.0,899.86,686.54
2016,7,20,14,45,934.0,84.5,3.35,19.0,835.0,861.64,660.16
2016,7,20,15,0,927.0,83.0,3.4,19.0,801.0,821.1,633.4
2016,7,20,15,15,917.5,81.5,3.4,19.0,761.0,776.57,603.24
2016,7,20,15,30,908.0,80.0,3.4,19.0,721.0,730.33,571.52
2016,7,20,15,45,895.5,78.0,3.45,19.0,676.5,680.12,536.65
2016,7,20,16,0,883.0,76.0,3.5,19.0,632.0,628.94,498.21
2016,7,20,16,15,866.5,74.0,3.5,18.5,583.5,574.75,456.85
2016,7,20,16,30,850.0,72.0,3.5,18.0,535.0,520.51,414.05
2016,7,20,16,45,828.0,69.0,3.55,18.0,484.5,462.86,366.52
2016,7,20,17,0,806.0,66.0,3.6,18.0,434.0,405.75,317.98
2016,7,20,17,15,776.0,62.5,3.6,17.5,382.0,346.83,267.17
2016,7,20,17,30,746.0,59.0,3.6,17.0,330.0,290.4,217.11
2016,7,20,17,45,704.0,54.5,3.6,16.5,278.5,232.67,165.67
2016,7,20,18,0,662.0,50.0,3.6,16.0,227.0,179.29,118.27
2016,7,20,18,15,597.5,44.5,3.5,15.5,178.0,126.31,74.31
2016,7,20,18,30,533.0,39.0,3.4,15.0,129.0,80.67,40.84
2016,7,20,18,45,426.0,31.0,3.35,15.0,87.5,37.2,16.5
2016,7,20,19,0,319.0,23.0,3.3,15.0,46.0,17.85,5.94
2016,7,20,19,15,159.5,11.5,3.3,14.5,23.0,11.3,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
