Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,13.0,19.5,9.83,0.0
2016,7,21,5,30,298.0,20.0,3.0,13.0,39.0,15.49,1.22
2016,7,21,5,45,410.0,28.0,3.15,13.5,79.5,28.78,12.67
2016,7,21,6,0,522.0,36.0,3.3,14.0,120.0,70.39,34.09
2016,7,21,6,15,587.5,42.0,3.3,14.0,168.0,115.25,65.9
2016,7,21,6,30,653.0,48.0,3.3,14.0,216.0,167.58,109.01
2016,7,21,6,45,697.0,52.0,3.3,14.5,266.5,220.01,155.63
2016,7,21,7,0,741.0,56.0,3.3,15.0,317.0,277.04,206.86
2016,7,21,7,15,771.0,59.0,3.2,15.5,368.5,332.48,256.64
2016,7,21,7,30,801.0,62.0,3.1,16.0,420.0,391.02,307.66
2016,7,21,7,45,824.0,64.5,3.05,16.5,471.0,447.29,355.46
2016,7,21,8,0,847.0,67.0,3.0,17.0,522.0,504.76,402.54
2016,7,21,8,15,863.5,69.0,2.95,17.0,570.0,559.0,446.34
2016,7,21,8,30,880.0,71.0,2.9,17.0,618.0,613.23,488.79
2016,7,21,8,45,893.5,72.5,2.85,17.5,663.0,664.7,526.95
2016,7,21,9,0,907.0,74.0,2.8,18.0,708.0,715.34,561.13
2016,7,21,9,15,917.5,75.5,2.8,18.0,748.5,762.68,593.56
2016,7,21,9,30,928.0,77.0,2.8,18.0,789.0,808.45,624.46
2016,7,21,9,45,933.5,79.5,2.8,18.5,823.5,849.34,650.36
2016,7,21,10,0,939.0,82.0,2.8,19.0,858.0,887.85,674.3
2016,7,21,10,15,945.5,83.0,2.85,19.0,887.5,923.12,697.47
2016,7,21,10,30,952.0,84.0,2.9,19.0,917.0,955.72,718.75
2016,7,21,10,45,957.5,84.0,2.95,19.5,940.0,983.5,735.36
2016,7,21,11,0,963.0,84.0,3.0,20.0,963.0,1008.22,749.92
2016,7,21,11,15,966.5,84.5,3.1,20.0,979.0,1028.34,763.32
2016,7,21,11,30,970.0,85.0,3.2,20.0,995.0,1045.09,774.62
2016,7,21,11,45,972.0,85.0,3.3,20.0,1004.0,1056.38,782.45
2016,7,21,12,0,974.0,85.0,3.4,20.0,1013.0,1064.13,788.1
2016,7,21,12,15,974.5,85.0,3.45,20.0,1013.5,1066.79,790.13
2016,7,21,12,30,975.0,85.0,3.5,20.0,1014.0,1065.85,789.95
2016,7,21,12,45,967.5,89.5,3.6,20.0,1005.5,1058.0,785.75
2016,7,21,13,0,960.0,94.0,3.7,20.0,997.0,1046.69,779.37
2016,7,21,13,15,958.0,93.5,3.7,20.0,983.0,1032.22,770.24
2016,7,21,13,30,956.0,93.0,3.7,20.0,969.0,1014.36,758.93
2016,7,21,13,45,956.0,90.0,3.75,20.0,948.5,992.48,745.34
2016,7,21,14,0,956.0,87.0,3.8,20.0,928.0,967.29,729.52
2016,7,21,14,15,951.0,86.0,3.8,19.5,900.0,936.5,710.9
2016,7,21,14,30,946.0,85.0,3.8,19.0,872.0,902.91,690.21
2016,7,21,14,45,942.0,82.0,3.8,19.0,838.0,865.41,665.32
2016,7,21,15,0,938.0,79.0,3.8,19.0,804.0,825.37,638.46
2016,7,21,15,15,928.5,77.5,3.75,19.0,764.0,780.38,607.6
2016,7,21,15,30,919.0,76.0,3.7,19.0,724.0,733.66,575.2
2016,7,21,15,45,908.5,73.5,3.7,19.0,679.5,683.75,540.25
2016,7,21,16,0,898.0,71.0,3.7,19.0,635.0,632.67,501.8
2016,7,21,16,15,882.0,69.0,3.65,18.5,586.5,578.03,459.86
2016,7,21,16,30,866.0,67.0,3.6,18.0,538.0,523.25,416.45
2016,7,21,16,45,845.0,64.0,3.6,18.0,487.0,465.24,368.43
2016,7,21,17,0,824.0,61.0,3.6,18.0,436.0,408.14,319.69
2016,7,21,17,15,794.5,58.0,3.55,17.5,383.5,349.15,268.63
2016,7,21,17,30,765.0,55.0,3.5,17.0,331.0,291.63,217.51
2016,7,21,17,45,721.5,51.5,3.45,16.5,279.0,233.46,165.6
2016,7,21,18,0,678.0,48.0,3.4,16.0,227.0,179.78,117.92
2016,7,21,18,15,614.5,42.5,3.3,15.5,178.0,126.07,73.33
2016,7,21,18,30,551.0,37.0,3.2,15.0,129.0,79.58,39.33
2016,7,21,18,45,441.0,29.5,3.1,15.0,87.0,37.22,16.49
2016,7,21,19,0,331.0,22.0,3.0,15.0,45.0,17.0,4.86
2016,7,21,19,15,165.5,11.0,2.95,14.5,22.5,10.81,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,9.5,2.15,12.5,18.5,9.34,0.0
2016,7,22,5,30,295.0,19.0,2.2,13.0,37.0,14.65,0.0
2016,7,22,5,45,407.5,28.0,2.25,13.5,78.0,28.12,12.53
2016,7,22,6,0,520.0,37.0,2.3,14.0,119.0,70.5,34.41
2016,7,22,6,15,268.5,62.5,2.2,14.5,106.0,91.37,59.65
2016,7,22,6,30,17.0,88.0,2.1,15.0,93.0,87.03,67.35
2016,7,22,6,45,22.5,107.5,2.05,15.5,115.0,108.08,84.91
2016,7,22,7,0,28.0,127.0,2.0,16.0,137.0,130.2,103.07
2016,7,22,7,15,30.5,147.0,1.95,16.0,159.0,152.44,121.3
2016,7,22,7,30,33.0,167.0,1.9,16.0,181.0,175.03,139.54
2016,7,22,7,45,28.5,181.0,1.85,16.5,194.5,188.92,150.19
2016,7,22,8,0,24.0,195.0,1.8,17.0,208.0,201.05,159.19
2016,7,22,8,15,29.0,217.5,1.8,17.5,234.5,228.87,180.57
2016,7,22,8,30,34.0,240.0,1.8,18.0,261.0,256.0,201.02
2016,7,22,8,45,39.5,263.5,1.8,18.5,289.5,284.95,222.6
2016,7,22,9,0,45.0,287.0,1.8,19.0,318.0,314.43,244.26
2016,7,22,9,15,51.0,309.5,1.8,19.0,347.0,343.75,266.0
2016,7,22,9,30,57.0,332.0,1.8,19.0,376.0,373.52,287.86
2016,7,22,9,45,67.5,355.5,1.85,19.5,410.0,408.36,312.95
2016,7,22,10,0,78.0,379.0,1.9,20.0,444.0,443.83,338.14
2016,7,22,10,15,71.0,388.0,1.95,20.0,448.5,449.64,341.61
2016,7,22,10,30,64.0,397.0,2.0,20.0,453.0,454.82,344.81
2016,7,22,10,45,59.5,403.0,2.05,20.5,456.5,458.69,346.54
2016,7,22,11,0,55.0,409.0,2.1,21.0,460.0,462.13,347.99
2016,7,22,11,15,53.5,414.0,2.2,21.0,464.5,467.07,351.49
2016,7,22,11,30,52.0,419.0,2.3,21.0,469.0,471.72,354.81
2016,7,22,11,45,69.0,438.5,2.4,21.5,504.5,509.35,381.83
2016,7,22,12,0,86.0,458.0,2.5,22.0,540.0,546.95,408.38
2016,7,22,12,15,63.5,432.5,2.6,22.0,493.0,498.47,373.14
2016,7,22,12,30,41.0,407.0,2.7,22.0,446.0,449.69,337.67
2016,7,22,12,45,66.0,430.5,2.8,22.0,493.0,498.3,374.22
2016,7,22,13,0,91.0,454.0,2.9,22.0,540.0,546.27,409.52
2016,7,22,13,15,94.0,444.0,2.95,21.5,532.0,537.47,404.27
2016,7,22,13,30,97.0,434.0,3.0,21.0,524.0,528.21,398.99
2016,7,22,13,45,303.5,382.0,3.1,21.0,651.0,678.1,514.12
2016,7,22,14,0,510.0,330.0,3.2,21.0,778.0,811.47,613.12
2016,7,22,14,15,722.0,212.0,3.2,21.0,824.0,867.51,657.11
2016,7,22,14,30,934.0,94.0,3.2,21.0,870.0,901.64,681.05
2016,7,22,14,45,926.0,93.0,3.25,21.0,835.0,863.26,655.75
2016,7,22,15,0,918.0,92.0,3.3,21.0,800.0,822.65,629.22
2016,7,22,15,15,907.5,90.0,3.3,20.5,760.0,777.11,599.79
2016,7,22,15,30,897.0,88.0,3.3,20.0,720.0,729.96,568.74
2016,7,22,15,45,883.0,86.5,3.3,20.0,674.5,679.63,533.62
2016,7,22,16,0,869.0,85.0,3.3,20.0,629.0,628.48,495.03
2016,7,22,16,15,851.0,82.5,3.3,19.5,580.5,573.48,453.36
2016,7,22,16,30,833.0,80.0,3.3,19.0,532.0,518.67,410.44
2016,7,22,16,45,808.0,77.5,3.3,19.0,480.5,460.61,362.84
2016,7,22,17,0,783.0,75.0,3.3,19.0,429.0,403.95,314.95
2016,7,22,17,15,750.5,71.0,3.25,18.5,377.0,344.75,264.34
2016,7,22,17,30,718.0,67.0,3.2,18.0,325.0,288.35,214.79
2016,7,22,17,45,667.5,62.5,3.15,18.0,272.5,228.9,162.42
2016,7,22,18,0,617.0,58.0,3.1,18.0,220.0,175.69,115.9
2016,7,22,18,15,546.0,51.0,3.0,17.5,171.5,122.78,72.93
2016,7,22,18,30,475.0,44.0,2.9,17.0,123.0,77.93,40.64
2016,7,22,18,45,355.5,34.0,2.85,16.5,82.0,37.11,18.04
2016,7,22,19,0,236.0,24.0,2.8,16.0,41.0,19.07,5.38
2016,7,22,19,15,118.0,12.0,2.8,15.5,20.5,11.8,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,111.0,10.0,1.55,13.5,17.0,9.83,0.0
2016,7,23,5,30,222.0,20.0,1.5,14.0,34.0,15.72,0.0
2016,7,23,5,45,344.0,30.0,1.45,14.5,73.0,28.49,13.75
2016,7,23,6,0,466.0,40.0,1.4,15.0,112.0,67.36,33.75
2016,7,23,6,15,538.0,47.0,1.4,15.5,160.0,110.94,63.95
2016,7,23,6,30,610.0,54.0,1.4,16.0,208.0,162.71,105.35
2016,7,23,6,45,660.0,58.5,1.4,16.5,259.5,215.87,151.24
2016,7,23,7,0,710.0,63.0,1.4,17.0,311.0,273.14,201.19
2016,7,23,7,15,743.0,67.0,1.4,17.5,363.0,329.02,249.95
2016,7,23,7,30,776.0,71.0,1.4,18.0,415.0,387.81,299.74
2016,7,23,7,45,498.5,147.5,1.4,19.0,378.5,376.6,294.18
2016,7,23,8,0,221.0,224.0,1.4,20.0,342.0,333.08,260.13
2016,7,23,8,15,205.5,249.0,1.45,20.5,366.5,361.08,281.26
2016,7,23,8,30,190.0,274.0,1.5,21.0,391.0,387.31,300.03
2016,7,23,8,45,264.0,282.0,1.55,21.5,458.5,456.7,351.95
2016,7,23,9,0,338.0,290.0,1.6,22.0,526.0,529.53,405.1
2016,7,23,9,15,626.0,189.5,1.65,22.0,656.5,663.94,507.08
2016,7,23,9,30,914.0,89.0,1.7,22.0,787.0,809.02,608.12
2016,7,23,9,45,922.5,90.0,1.8,22.5,822.5,850.41,633.16
2016,7,23,10,0,931.0,91.0,1.9,23.0,858.0,889.65,657.57
2016,7,23,10,15,594.0,254.0,1.95,23.0,749.5,792.29,589.39
2016,7,23,10,30,257.0,417.0,2.0,23.0,641.0,661.75,490.21
2016,7,23,10,45,343.0,394.5,2.15,23.5,702.0,726.26,537.8
2016,7,23,11,0,429.0,372.0,2.3,24.0,763.0,798.45,588.19
2016,7,23,11,15,691.0,236.0,2.4,24.0,877.5,924.19,679.43
2016,7,23,11,30,953.0,100.0,2.5,24.0,992.0,1043.56,756.24
2016,7,23,11,45,952.5,101.5,2.6,24.0,999.5,1053.78,762.29
2016,7,23,12,0,952.0,103.0,2.7,24.0,1007.0,1060.48,767.32
2016,7,23,12,15,952.5,103.0,2.75,24.0,1008.0,1063.11,769.37
2016,7,23,12,30,953.0,103.0,2.8,24.0,1009.0,1062.2,769.32
2016,7,23,12,45,951.5,103.0,2.85,24.0,1002.0,1055.78,765.87
2016,7,23,13,0,950.0,103.0,2.9,24.0,995.0,1045.86,760.31
2016,7,23,13,15,947.5,102.5,2.95,23.5,980.5,1031.01,753.14
2016,7,23,13,30,945.0,102.0,3.0,23.0,966.0,1012.8,743.83
2016,7,23,13,45,941.0,101.5,3.05,23.0,944.5,989.93,730.03
2016,7,23,14,0,937.0,101.0,3.1,23.0,923.0,963.95,714.17
2016,7,23,14,15,931.5,99.5,3.1,23.0,894.5,932.65,694.34
2016,7,23,14,30,926.0,98.0,3.1,23.0,866.0,898.61,672.61
2016,7,23,14,45,918.0,97.0,3.15,23.0,831.5,860.45,648.26
2016,7,23,15,0,910.0,96.0,3.2,23.0,797.0,820.08,622.13
2016,7,23,15,15,899.5,94.0,3.2,22.5,757.0,774.8,593.15
2016,7,23,15,30,889.0,92.0,3.2,22.0,717.0,727.93,562.58
2016,7,23,15,45,875.0,90.0,3.25,22.0,672.0,677.38,527.6
2016,7,23,16,0,861.0,88.0,3.3,22.0,627.0,626.04,489.36
2016,7,23,16,15,843.0,85.5,3.25,21.5,578.0,571.36,448.11
2016,7,23,16,30,825.0,83.0,3.2,21.0,529.0,516.94,405.71
2016,7,23,16,45,800.0,80.0,3.2,20.5,478.0,458.73,359.11
2016,7,23,17,0,775.0,77.0,3.2,20.0,427.0,401.94,312.05
2016,7,23,17,15,741.5,73.0,3.15,19.5,374.5,342.78,261.73
2016,7,23,17,30,708.0,69.0,3.1,19.0,322.0,286.53,212.57
2016,7,23,17,45,658.0,64.0,3.05,18.5,270.0,227.25,160.92
2016,7,23,18,0,608.0,59.0,3.0,18.0,218.0,174.19,114.91
2016,7,23,18,15,535.0,52.0,2.95,17.5,169.5,121.55,72.35
2016,7,23,18,30,462.0,45.0,2.9,17.0,121.0,77.22,40.64
2016,7,23,18,45,340.5,34.5,2.85,16.5,80.0,36.74,18.21
2016,7,23,19,0,219.0,24.0,2.8,16.0,39.0,19.22,4.58
2016,7,23,19,15,109.5,12.0,2.85,15.5,19.5,11.8,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,90.0,10.5,1.65,13.5,15.5,10.32,0.0
2016,7,24,5,30,180.0,21.0,1.6,14.0,31.0,16.86,0.0
2016,7,24,5,45,301.5,32.0,1.55,14.5,69.5,29.39,15.08
2016,7,24,6,0,423.0,43.0,1.5,15.0,108.0,66.64,34.8
2016,7,24,6,15,499.5,51.0,1.4,15.0,155.5,109.23,64.31
2016,7,24,6,30,576.0,59.0,1.3,15.0,203.0,160.58,105.26
2016,7,24,6,45,627.0,64.5,1.2,15.5,254.0,211.99,149.51
2016,7,24,7,0,678.0,70.0,1.1,16.0,305.0,268.87,198.81
2016,7,24,7,15,490.5,117.5,1.05,16.5,301.5,287.43,221.27
2016,7,24,7,30,303.0,165.0,1.0,17.0,298.0,284.49,223.08
2016,7,24,7,45,285.0,190.5,1.0,17.5,328.5,318.55,250.56
2016,7,24,8,0,267.0,216.0,1.0,18.0,359.0,350.48,275.09
2016,7,24,8,15,181.0,243.0,1.0,18.5,343.5,341.38,266.9
2016,7,24,8,30,95.0,270.0,1.0,19.0,328.0,322.86,250.84
2016,7,24,8,45,149.5,293.5,1.05,19.5,393.0,389.94,301.56
2016,7,24,9,0,204.0,317.0,1.1,20.0,458.0,459.16,352.25
2016,7,24,9,15,170.0,338.5,1.15,20.0,461.0,465.0,354.84
2016,7,24,9,30,136.0,360.0,1.2,20.0,464.0,467.7,355.46
2016,7,24,9,45,93.0,357.5,1.3,20.5,430.0,431.39,327.26
2016,7,24,10,0,50.0,355.0,1.4,21.0,396.0,395.86,299.48
2016,7,24,10,15,53.0,371.5,1.5,21.0,416.5,417.2,315.2
2016,7,24,10,30,56.0,388.0,1.6,21.0,437.0,438.58,330.55
2016,7,24,10,45,57.0,399.5,1.7,21.5,450.5,452.99,340.14
2016,7,24,11,0,58.0,411.0,1.8,22.0,464.0,467.25,349.64
2016,7,24,11,15,85.0,436.0,1.85,22.0,515.0,520.39,388.22
2016,7,24,11,30,112.0,461.0,1.9,22.0,566.0,580.69,431.0
2016,7,24,11,45,115.5,466.0,2.0,22.0,575.0,590.8,438.02
2016,7,24,12,0,119.0,471.0,2.1,22.0,584.0,600.4,445.08
2016,7,24,12,15,175.5,471.0,2.2,22.0,637.5,657.36,487.03
2016,7,24,12,30,232.0,471.0,2.3,22.0,691.0,713.54,527.65
2016,7,24,12,45,234.5,466.5,2.4,22.0,688.0,709.95,525.55
2016,7,24,13,0,237.0,462.0,2.5,22.0,685.0,705.32,523.21
2016,7,24,13,15,245.0,447.5,2.55,22.0,674.5,700.92,521.06
2016,7,24,13,30,253.0,433.0,2.6,22.0,664.0,688.96,513.8
2016,7,24,13,45,591.5,267.5,2.7,22.0,790.5,838.68,629.46
2016,7,24,14,0,930.0,102.0,2.8,22.0,917.0,958.34,712.23
2016,7,24,14,15,923.5,101.0,2.85,21.5,888.0,926.82,692.66
2016,7,24,14,30,917.0,100.0,2.9,21.0,859.0,892.63,672.44
2016,7,24,14,45,908.0,99.0,2.95,21.0,824.0,853.91,647.57
2016,7,24,15,0,899.0,98.0,3.0,21.0,789.0,813.06,620.98
2016,7,24,15,15,887.5,96.0,3.0,20.5,748.5,767.4,591.54
2016,7,24,15,30,876.0,94.0,3.0,20.0,708.0,720.27,560.56
2016,7,24,15,45,582.0,178.5,3.0,20.0,575.5,572.97,449.12
2016,7,24,16,0,288.0,263.0,3.0,20.0,443.0,441.85,346.11
2016,7,24,16,15,217.5,248.0,2.95,19.5,378.0,369.18,290.84
2016,7,24,16,30,147.0,233.0,2.9,19.0,313.0,305.76,241.58
2016,7,24,16,45,220.5,201.5,2.9,19.0,308.0,300.79,238.03
2016,7,24,17,0,294.0,170.0,2.9,19.0,303.0,289.16,227.7
2016,7,24,17,15,226.5,154.5,2.9,18.5,249.5,232.43,182.05
2016,7,24,17,30,159.0,139.0,2.9,18.0,196.0,182.46,141.97
2016,7,24,17,45,143.5,119.0,2.9,17.5,164.0,149.48,114.5
2016,7,24,18,0,128.0,99.0,2.9,17.0,132.0,118.31,88.36
2016,7,24,18,15,285.5,71.5,2.9,16.5,124.0,104.63,69.44
2016,7,24,18,30,443.0,44.0,2.9,16.0,116.0,74.12,39.08
2016,7,24,18,45,326.5,33.5,2.9,16.0,76.5,34.96,17.25
2016,7,24,19,0,210.0,23.0,2.9,16.0,37.0,18.36,3.08
2016,7,24,19,15,105.0,11.5,2.9,15.5,18.5,11.3,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,94.5,10.0,2.0,12.5,15.0,9.83,0.0
2016,7,25,5,30,189.0,20.0,2.0,13.0,30.0,15.99,0.0
2016,7,25,5,45,313.0,30.5,2.0,13.5,68.5,27.63,13.86
2016,7,25,6,0,437.0,41.0,2.0,14.0,107.0,65.07,33.28
2016,7,25,6,15,513.0,48.5,1.9,14.0,155.0,107.85,62.85
2016,7,25,6,30,589.0,56.0,1.8,14.0,203.0,159.31,104.13
2016,7,25,6,45,294.5,77.5,1.75,14.5,151.0,144.28,105.92
2016,7,25,7,0,0.0,99.0,1.7,15.0,99.0,95.32,75.01
2016,7,25,7,15,86.0,139.0,1.65,15.5,177.0,164.88,130.95
2016,7,25,7,30,172.0,179.0,1.6,16.0,255.0,243.76,193.9
2016,7,25,7,45,193.5,201.0,1.55,16.5,296.0,285.23,226.65
2016,7,25,8,0,215.0,223.0,1.5,17.0,337.0,328.82,260.51
2016,7,25,8,15,124.5,230.5,1.5,17.0,298.0,297.42,235.21
2016,7,25,8,30,34.0,238.0,1.5,17.0,259.0,254.14,199.81
2016,7,25,8,45,36.0,257.5,1.5,17.5,281.5,276.84,216.81
2016,7,25,9,0,38.0,277.0,1.5,18.0,304.0,299.73,233.43
2016,7,25,9,15,68.0,314.0,1.5,18.0,365.0,361.05,280.14
2016,7,25,9,30,98.0,351.0,1.5,18.0,426.0,424.87,327.64
2016,7,25,9,45,68.0,344.0,1.55,18.5,397.0,397.39,305.1
2016,7,25,10,0,38.0,337.0,1.6,19.0,368.0,367.53,281.22
2016,7,25,10,15,28.5,319.0,1.6,19.0,342.5,342.53,262.11
2016,7,25,10,30,19.0,301.0,1.6,19.0,317.0,311.99,238.75
2016,7,25,10,45,31.0,345.0,1.65,19.5,373.0,373.37,284.33
2016,7,25,11,0,43.0,389.0,1.7,20.0,429.0,430.59,325.5
2016,7,25,11,15,52.0,408.5,1.75,20.0,457.5,460.31,346.88
2016,7,25,11,30,61.0,428.0,1.8,20.0,486.0,490.14,368.37
2016,7,25,11,45,56.0,426.0,1.85,20.5,479.5,483.95,362.89
2016,7,25,12,0,51.0,424.0,1.9,21.0,473.0,477.38,357.42
2016,7,25,12,15,54.5,428.5,1.9,21.0,480.5,485.69,363.49
2016,7,25,12,30,58.0,433.0,1.9,21.0,488.0,493.69,369.29
2016,7,25,12,45,65.5,436.5,1.95,21.0,498.5,504.31,377.35
2016,7,25,13,0,73.0,440.0,2.0,21.0,509.0,514.5,385.11
2016,7,25,13,15,98.5,444.5,2.05,21.0,535.5,542.72,406.44
2016,7,25,13,30,124.0,449.0,2.1,21.0,562.0,576.01,431.07
2016,7,25,13,45,110.5,433.5,2.15,21.0,532.5,544.34,408.56
2016,7,25,14,0,97.0,418.0,2.2,21.0,503.0,507.15,382.37
2016,7,25,14,15,102.0,405.5,2.2,21.0,492.0,495.78,375.05
2016,7,25,14,30,107.0,393.0,2.2,21.0,481.0,483.8,367.12
2016,7,25,14,45,92.0,370.0,2.25,21.0,443.5,444.06,338.44
2016,7,25,15,0,77.0,347.0,2.3,21.0,406.0,405.17,310.19
2016,7,25,15,15,64.5,320.5,2.25,20.5,368.5,365.63,281.58
2016,7,25,15,30,52.0,294.0,2.2,20.0,331.0,327.06,253.27
2016,7,25,15,45,41.0,265.5,2.2,20.0,294.0,288.56,224.27
2016,7,25,16,0,30.0,237.0,2.2,20.0,257.0,251.13,195.74
2016,7,25,16,15,19.5,206.5,2.2,19.5,219.0,211.45,165.43
2016,7,25,16,30,9.0,176.0,2.2,19.0,181.0,175.13,137.3
2016,7,25,16,45,9.5,163.5,2.2,19.0,168.5,162.55,127.69
2016,7,25,17,0,10.0,151.0,2.2,19.0,156.0,149.91,117.85
2016,7,25,17,15,6.0,133.5,2.15,18.5,136.5,130.79,102.83
2016,7,25,17,30,2.0,116.0,2.1,18.0,117.0,112.15,88.01
2016,7,25,17,45,312.0,85.5,2.05,18.0,166.0,159.82,117.31
2016,7,25,18,0,622.0,55.0,2.0,18.0,215.0,171.47,111.82
2016,7,25,18,15,550.5,48.0,1.85,17.5,166.5,118.37,68.9
2016,7,25,18,30,479.0,41.0,1.7,17.0,118.0,73.4,37.06
2016,7,25,18,45,361.5,31.0,1.55,16.5,77.5,32.81,15.21
2016,7,25,19,0,244.0,21.0,1.4,16.0,37.0,16.51,1.05
2016,7,25,19,15,122.0,10.5,1.4,15.5,18.5,10.32,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.0,1.0,13.5,14.5,8.85,0.0
2016,7,26,5,30,201.0,18.0,0.9,14.0,29.0,14.14,0.0
2016,7,26,5,45,321.5,29.0,0.85,14.5,67.5,25.8,12.53
2016,7,26,6,0,442.0,40.0,0.8,15.0,106.0,63.82,32.1
2016,7,26,6,15,517.0,47.5,0.75,15.5,153.5,106.69,61.25
2016,7,26,6,30,592.0,55.0,0.7,16.0,201.0,158.14,101.79
2016,7,26,6,45,318.0,91.5,0.7,16.5,172.0,162.8,118.93
2016,7,26,7,0,44.0,128.0,0.7,17.0,143.0,135.74,106.29
2016,7,26,7,15,69.5,153.0,0.7,17.5,181.5,171.69,135.06
2016,7,26,7,30,95.0,178.0,0.7,18.0,220.0,210.58,165.64
2016,7,26,7,45,146.5,201.0,0.7,18.5,274.0,263.67,206.84
2016,7,26,8,0,198.0,224.0,0.7,19.0,328.0,321.04,250.64
2016,7,26,8,15,214.5,245.5,0.65,19.5,368.0,362.46,281.07
2016,7,26,8,30,231.0,267.0,0.6,20.0,408.0,405.21,311.77
2016,7,26,8,45,197.5,292.0,0.6,21.0,419.5,419.9,320.04
2016,7,26,9,0,164.0,317.0,0.6,22.0,431.0,431.21,325.65
2016,7,26,9,15,192.0,335.5,0.65,22.0,476.5,478.38,359.67
2016,7,26,9,30,220.0,354.0,0.7,22.0,522.0,527.36,394.18
2016,7,26,9,45,215.5,373.0,0.8,22.5,543.5,551.86,410.04
2016,7,26,10,0,211.0,392.0,0.9,23.0,565.0,575.45,425.33
2016,7,26,10,15,311.5,374.5,0.95,23.5,640.0,658.75,483.92
2016,7,26,10,30,412.0,357.0,1.0,24.0,715.0,746.7,543.45
2016,7,26,10,45,345.0,395.0,1.1,24.5,700.5,728.89,528.21
2016,7,26,11,0,278.0,433.0,1.2,25.0,686.0,711.91,514.4
2016,7,26,11,15,294.0,436.5,1.3,25.0,708.0,736.56,531.95
2016,7,26,11,30,310.0,440.0,1.4,25.0,730.0,760.5,548.58
2016,7,26,11,45,319.5,435.5,1.5,25.0,736.0,768.83,554.97
2016,7,26,12,0,329.0,431.0,1.6,25.0,742.0,775.93,560.74
2016,7,26,12,15,634.5,271.5,1.7,25.0,872.0,926.57,670.06
2016,7,26,12,30,940.0,112.0,1.8,25.0,1002.0,1058.0,753.47
2016,7,26,12,45,652.5,264.5,1.9,25.0,880.0,932.82,673.94
2016,7,26,13,0,365.0,417.0,2.0,25.0,758.0,791.9,574.62
2016,7,26,13,15,365.0,410.0,2.05,25.0,747.0,779.49,568.38
2016,7,26,13,30,365.0,403.0,2.1,25.0,736.0,765.64,559.99
2016,7,26,13,45,371.0,388.0,2.2,25.0,719.5,747.82,549.58
2016,7,26,14,0,377.0,373.0,2.3,25.0,703.0,728.41,537.99
2016,7,26,14,15,388.0,356.5,2.3,24.5,686.5,710.31,527.76
2016,7,26,14,30,399.0,340.0,2.3,24.0,670.0,694.82,519.09
2016,7,26,14,45,643.0,222.5,2.35,24.0,727.5,764.97,575.45
2016,7,26,15,0,887.0,105.0,2.4,24.0,785.0,809.86,608.64
2016,7,26,15,15,875.5,103.0,2.4,23.5,744.5,764.57,579.4
2016,7,26,15,30,864.0,101.0,2.4,23.0,704.0,717.83,549.41
2016,7,26,15,45,550.0,185.5,2.45,23.0,560.5,558.05,430.79
2016,7,26,16,0,236.0,270.0,2.5,23.0,417.0,413.7,319.45
2016,7,26,16,15,176.5,250.0,2.45,22.5,355.0,347.63,270.08
2016,7,26,16,30,117.0,230.0,2.4,22.0,293.0,287.16,223.86
2016,7,26,16,45,113.0,206.5,2.4,22.0,262.5,255.16,199.21
2016,7,26,17,0,109.0,183.0,2.4,22.0,232.0,223.55,174.34
2016,7,26,17,15,101.5,162.0,2.3,21.5,203.0,193.51,150.56
2016,7,26,17,30,94.0,141.0,2.2,21.0,174.0,164.31,127.03
2016,7,26,17,45,339.5,100.0,2.15,20.5,191.0,180.02,131.43
2016,7,26,18,0,585.0,59.0,2.1,20.0,208.0,167.44,109.01
2016,7,26,18,15,512.0,51.0,1.95,19.0,160.0,115.31,67.62
2016,7,26,18,30,439.0,43.0,1.8,18.0,112.0,71.53,36.97
2016,7,26,18,45,324.0,32.0,1.65,17.5,72.5,32.45,15.61
2016,7,26,19,0,209.0,21.0,1.5,17.0,33.0,16.66,0.0
2016,7,26,19,15,104.5,10.5,1.45,16.5,16.5,10.32,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.5,8.0,1.5,14.0,10.5,7.86,0.0
2016,7,27,5,30,97.0,16.0,1.5,14.0,21.0,12.43,0.0
2016,7,27,5,45,193.5,31.0,1.5,14.5,55.0,25.91,15.43
2016,7,27,6,0,290.0,46.0,1.5,15.0,89.0,58.63,33.09
2016,7,27,6,15,362.0,58.0,1.4,15.5,132.5,96.74,59.73
2016,7,27,6,30,434.0,70.0,1.3,16.0,176.0,143.84,96.72
2016,7,27,6,45,224.5,94.5,1.2,16.5,150.0,143.24,106.39
2016,7,27,7,0,15.0,119.0,1.1,17.0,124.0,118.65,93.23
2016,7,27,7,15,17.5,137.5,1.1,17.5,144.5,138.45,109.21
2016,7,27,7,30,20.0,156.0,1.1,18.0,165.0,158.56,125.03
2016,7,27,7,45,52.0,188.5,1.15,18.5,215.0,206.97,163.17
2016,7,27,8,0,84.0,221.0,1.2,19.0,265.0,258.29,202.95
2016,7,27,8,15,83.5,242.5,1.2,19.5,290.0,284.05,221.96
2016,7,27,8,30,83.0,264.0,1.2,20.0,315.0,309.68,240.6
2016,7,27,8,45,69.5,278.0,1.25,20.5,323.0,319.22,246.61
2016,7,27,9,0,56.0,292.0,1.3,21.0,331.0,327.39,251.5
2016,7,27,9,15,73.0,319.5,1.35,21.0,373.5,370.4,283.54
2016,7,27,9,30,90.0,347.0,1.4,21.0,416.0,414.74,315.97
2016,7,27,9,45,82.5,360.5,1.45,21.5,426.0,426.07,322.74
2016,7,27,10,0,75.0,374.0,1.5,22.0,436.0,436.65,329.11
2016,7,27,10,15,86.5,394.5,1.55,22.0,468.0,470.4,353.36
2016,7,27,10,30,98.0,415.0,1.6,22.0,500.0,504.59,377.59
2016,7,27,10,45,135.0,432.0,1.65,22.5,553.0,565.27,420.32
2016,7,27,11,0,172.0,449.0,1.7,23.0,606.0,621.42,458.98
2016,7,27,11,15,178.5,457.5,1.75,23.0,622.0,640.01,471.45
2016,7,27,11,30,185.0,466.0,1.8,23.0,638.0,658.07,483.86
2016,7,27,11,45,243.0,458.5,1.85,23.5,687.0,716.69,524.58
2016,7,27,12,0,301.0,451.0,1.9,24.0,736.0,768.69,559.97
2016,7,27,12,15,304.0,450.0,1.95,24.0,738.0,771.47,561.8
2016,7,27,12,30,307.0,449.0,2.0,24.0,740.0,772.9,563.24
2016,7,27,12,45,266.0,455.5,2.1,24.0,706.0,736.93,538.62
2016,7,27,13,0,225.0,462.0,2.2,24.0,672.0,693.87,509.26
2016,7,27,13,15,211.0,456.0,2.25,23.5,650.5,670.73,494.86
2016,7,27,13,30,197.0,450.0,2.3,23.0,629.0,647.13,479.83
2016,7,27,13,45,167.0,438.5,2.4,23.0,587.5,602.64,448.9
2016,7,27,14,0,137.0,427.0,2.5,23.0,546.0,558.82,418.11
2016,7,27,14,15,136.5,412.0,2.5,22.5,527.5,538.58,405.28
2016,7,27,14,30,136.0,397.0,2.5,22.0,509.0,517.92,391.87
2016,7,27,14,45,122.0,376.5,2.55,22.0,474.0,480.19,364.97
2016,7,27,15,0,108.0,356.0,2.6,22.0,439.0,438.8,335.17
2016,7,27,15,15,118.0,338.0,2.55,21.5,424.0,427.31,328.25
2016,7,27,15,30,128.0,320.0,2.5,21.0,409.0,410.42,317.07
2016,7,27,15,45,98.5,292.0,2.5,21.0,358.0,353.14,273.93
2016,7,27,16,0,69.0,264.0,2.5,21.0,307.0,301.98,234.99
2016,7,27,16,15,56.5,237.5,2.5,20.5,270.5,264.75,207.05
2016,7,27,16,30,44.0,211.0,2.5,20.0,234.0,228.81,179.62
2016,7,27,16,45,33.5,186.0,2.5,20.0,203.0,196.62,154.48
2016,7,27,17,0,23.0,161.0,2.5,20.0,172.0,164.89,129.43
2016,7,27,17,15,18.5,141.5,2.45,19.5,149.5,142.91,112.17
2016,7,27,17,30,14.0,122.0,2.4,19.0,127.0,121.46,95.05
2016,7,27,17,45,279.0,90.0,2.35,18.5,161.0,155.23,114.3
2016,7,27,18,0,544.0,58.0,2.3,18.0,195.0,157.91,103.7
2016,7,27,18,15,472.0,50.0,2.3,17.5,149.5,108.32,64.02
2016,7,27,18,30,400.0,42.0,2.3,17.0,104.0,66.97,34.94
2016,7,27,18,45,293.5,30.5,2.3,16.5,67.0,29.92,14.28
2016,7,27,19,0,187.0,19.0,2.3,16.0,30.0,14.82,0.0
2016,7,27,19,15,93.5,9.5,2.3,15.5,15.0,9.34,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,1.7,13.0,12.5,12.29,0.0
2016,7,28,5,30,0.0,25.0,1.7,13.0,25.0,22.47,0.0
2016,7,28,5,45,207.5,31.0,1.7,13.5,61.0,25.66,15.08
2016,7,28,6,0,415.0,37.0,1.7,14.0,97.0,58.04,28.63
2016,7,28,6,15,489.0,44.5,1.65,14.0,142.5,99.12,56.59
2016,7,28,6,30,563.0,52.0,1.6,14.0,188.0,148.66,96.09
2016,7,28,6,45,281.5,80.0,1.6,14.5,148.0,142.67,104.83
2016,7,28,7,0,0.0,108.0,1.6,15.0,108.0,103.87,82.15
2016,7,28,7,15,13.5,133.5,1.55,15.5,139.5,133.24,106.01
2016,7,28,7,30,27.0,159.0,1.5,16.0,171.0,164.95,131.36
2016,7,28,7,45,26.0,176.0,1.45,16.5,188.5,182.0,144.55
2016,7,28,8,0,25.0,193.0,1.4,17.0,206.0,199.64,157.97
2016,7,28,8,15,49.5,226.5,1.4,17.5,256.0,249.36,196.76
2016,7,28,8,30,74.0,260.0,1.4,18.0,306.0,300.29,235.65
2016,7,28,8,45,61.0,272.5,1.4,18.5,312.0,308.24,240.33
2016,7,28,9,0,48.0,285.0,1.4,19.0,318.0,314.87,244.06
2016,7,28,9,15,79.0,318.5,1.45,19.0,377.0,373.9,288.88
2016,7,28,9,30,110.0,352.0,1.5,19.0,436.0,435.45,334.55
2016,7,28,9,45,88.5,360.0,1.6,19.5,429.5,430.55,329.08
2016,7,28,10,0,67.0,368.0,1.7,20.0,423.0,423.86,322.67
2016,7,28,10,15,146.5,393.5,1.75,20.0,519.0,527.7,400.24
2016,7,28,10,30,226.0,419.0,1.8,20.0,615.0,630.68,474.46
2016,7,28,10,45,188.0,433.5,1.9,20.5,599.5,616.32,461.51
2016,7,28,11,0,150.0,448.0,2.0,21.0,584.0,599.59,447.76
2016,7,28,11,15,154.5,456.5,2.05,21.0,598.5,615.88,459.32
2016,7,28,11,30,159.0,465.0,2.1,21.0,613.0,631.65,470.29
2016,7,28,11,45,168.5,459.5,2.2,21.0,618.0,637.36,474.93
2016,7,28,12,0,178.0,454.0,2.3,21.0,623.0,642.45,479.24
2016,7,28,12,15,240.5,452.0,2.35,21.0,679.5,710.15,528.34
2016,7,28,12,30,303.0,450.0,2.4,21.0,736.0,770.07,571.07
2016,7,28,12,45,264.0,455.5,2.45,21.0,704.0,735.09,545.81
2016,7,28,13,0,225.0,461.0,2.5,21.0,672.0,692.97,516.25
2016,7,28,13,15,189.0,455.5,2.5,21.0,630.5,648.96,485.03
2016,7,28,13,30,153.0,450.0,2.5,21.0,589.0,605.2,453.67
2016,7,28,13,45,150.5,438.5,2.55,21.0,572.5,587.32,441.83
2016,7,28,14,0,148.0,427.0,2.6,21.0,556.0,568.98,429.43
2016,7,28,14,15,206.5,405.5,2.6,20.5,579.0,594.07,450.85
2016,7,28,14,30,265.0,384.0,2.6,20.0,602.0,620.25,472.58
2016,7,28,14,45,270.0,365.0,2.65,20.0,579.0,595.1,455.37
2016,7,28,15,0,275.0,346.0,2.7,20.0,556.0,568.81,437.46
2016,7,28,15,15,214.5,333.0,2.65,19.5,491.5,494.48,382.87
2016,7,28,15,30,154.0,320.0,2.6,19.0,427.0,428.81,333.87
2016,7,28,15,45,143.0,297.5,2.6,19.0,391.5,391.24,306.07
2016,7,28,16,0,132.0,275.0,2.6,19.0,356.0,354.43,278.34
2016,7,28,16,15,107.5,249.5,2.6,18.5,312.0,305.51,241.13
2016,7,28,16,30,83.0,224.0,2.6,18.0,268.0,261.69,207.35
2016,7,28,16,45,68.0,198.5,2.6,18.0,232.0,224.8,178.29
2016,7,28,17,0,53.0,173.0,2.6,18.0,196.0,189.56,150.21
2016,7,28,17,15,48.5,152.0,2.55,17.5,171.0,164.08,129.91
2016,7,28,17,30,44.0,131.0,2.5,17.0,146.0,139.17,109.68
2016,7,28,17,45,293.5,93.5,2.5,17.0,169.0,161.73,119.75
2016,7,28,18,0,543.0,56.0,2.5,17.0,192.0,154.97,101.65
2016,7,28,18,15,471.0,48.5,2.45,16.5,146.5,106.0,62.39
2016,7,28,18,30,399.0,41.0,2.4,16.0,101.0,65.28,33.85
2016,7,28,18,45,288.5,29.5,2.4,16.0,64.5,28.37,13.38
2016,7,28,19,0,178.0,18.0,2.4,16.0,28.0,13.99,0.0
2016,7,28,19,15,89.0,9.0,2.4,15.5,14.0,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,61.5,7.5,1.75,13.0,10.5,7.37,0.0
2016,7,29,5,30,123.0,15.0,1.8,13.0,21.0,11.68,0.0
2016,7,29,5,45,227.5,28.0,1.85,13.5,54.5,22.99,12.71
2016,7,29,6,0,332.0,41.0,1.9,14.0,88.0,56.25,30.02
2016,7,29,6,15,406.5,50.5,1.85,14.5,131.5,94.5,56.19
2016,7,29,6,30,481.0,60.0,1.8,15.0,175.0,141.34,93.03
2016,7,29,6,45,252.5,90.5,1.75,15.5,152.0,145.49,107.75
2016,7,29,7,0,24.0,121.0,1.7,16.0,129.0,123.28,97.32
2016,7,29,7,15,13.5,130.0,1.65,16.0,135.0,129.89,103.03
2016,7,29,7,30,3.0,139.0,1.6,16.0,141.0,135.41,107.43
2016,7,29,7,45,13.5,165.0,1.6,16.5,172.5,165.7,131.53
2016,7,29,8,0,24.0,191.0,1.6,17.0,204.0,197.2,156.21
2016,7,29,8,15,56.5,227.5,1.6,17.5,261.0,254.27,200.95
2016,7,29,8,30,89.0,264.0,1.6,18.0,318.0,313.38,246.32
2016,7,29,8,45,89.0,285.0,1.65,18.5,343.0,339.02,264.81
2016,7,29,9,0,89.0,306.0,1.7,19.0,368.0,364.53,283.07
2016,7,29,9,15,83.0,323.0,1.75,19.0,383.5,381.45,295.06
2016,7,29,9,30,77.0,340.0,1.8,19.0,399.0,397.7,306.49
2016,7,29,9,45,144.0,365.0,1.85,19.5,481.0,485.65,372.14
2016,7,29,10,0,211.0,390.0,1.9,20.0,563.0,573.67,435.73
2016,7,29,10,15,159.5,403.5,1.95,20.0,536.5,549.44,415.89
2016,7,29,10,30,108.0,417.0,2.0,20.0,510.0,515.94,390.04
2016,7,29,10,45,133.5,432.5,2.05,20.5,551.0,564.68,424.83
2016,7,29,11,0,159.0,448.0,2.1,21.0,592.0,608.31,455.06
2016,7,29,11,15,180.5,455.5,2.15,21.0,621.0,640.19,477.66
2016,7,29,11,30,202.0,463.0,2.2,21.0,650.0,671.98,500.16
2016,7,29,11,45,217.5,465.0,2.25,21.0,668.5,691.79,514.2
2016,7,29,12,0,233.0,467.0,2.3,21.0,687.0,710.88,527.84
2016,7,29,12,15,262.0,460.0,2.35,21.0,707.0,740.06,548.87
2016,7,29,12,30,291.0,453.0,2.4,21.0,727.0,761.32,564.49
2016,7,29,12,45,330.0,433.0,2.45,21.0,742.0,777.63,577.35
2016,7,29,13,0,369.0,413.0,2.5,21.0,757.0,791.99,588.94
2016,7,29,13,15,308.5,426.5,2.5,21.0,711.5,741.79,552.76
2016,7,29,13,30,248.0,440.0,2.5,21.0,666.0,692.01,516.98
2016,7,29,13,45,259.5,426.0,2.55,21.0,657.0,682.55,511.89
2016,7,29,14,0,271.0,412.0,2.6,21.0,648.0,671.63,505.46
2016,7,29,14,15,277.0,395.5,2.6,20.5,630.0,651.75,493.31
2016,7,29,14,30,283.0,379.0,2.6,20.0,612.0,630.6,480.18
2016,7,29,14,45,232.0,369.5,2.6,20.0,555.0,563.69,431.5
2016,7,29,15,0,181.0,360.0,2.6,20.0,498.0,504.67,388.0
2016,7,29,15,15,154.5,339.0,2.6,19.5,452.5,455.68,352.75
2016,7,29,15,30,128.0,318.0,2.6,19.0,407.0,408.48,318.16
2016,7,29,15,45,125.5,296.0,2.6,19.0,378.5,378.18,295.88
2016,7,29,16,0,123.0,274.0,2.6,19.0,350.0,347.89,273.24
2016,7,29,16,15,202.5,244.0,2.55,18.5,356.5,356.18,281.71
2016,7,29,16,30,282.0,214.0,2.5,18.0,363.0,358.43,284.38
2016,7,29,16,45,152.0,186.5,2.45,18.0,266.0,253.6,201.09
2016,7,29,17,0,22.0,159.0,2.4,18.0,169.0,162.54,128.42
2016,7,29,17,15,18.0,139.5,2.4,17.5,147.0,140.79,111.33
2016,7,29,17,30,14.0,120.0,2.4,17.0,125.0,119.53,94.22
2016,7,29,17,45,297.0,86.0,2.4,17.0,160.0,155.02,114.07
2016,7,29,18,0,580.0,52.0,2.4,17.0,195.0,157.1,101.78
2016,7,29,18,15,508.5,45.0,2.35,16.5,149.0,106.67,61.29
2016,7,29,18,30,437.0,38.0,2.3,16.0,103.0,64.41,31.91
2016,7,29,18,45,321.0,27.5,2.3,16.0,65.5,26.41,11.75
2016,7,29,19,0,205.0,17.0,2.3,16.0,28.0,13.16,0.0
2016,7,29,19,15,102.5,8.5,2.3,15.5,14.0,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,91.5,7.5,1.5,13.0,11.0,7.37,0.0
2016,7,30,5,30,183.0,15.0,1.5,13.0,22.0,14.74,0.0
2016,7,30,5,45,306.5,25.5,1.55,13.5,58.5,20.53,10.52
2016,7,30,6,0,430.0,36.0,1.6,14.0,95.0,56.84,27.43
2016,7,30,6,15,505.5,43.0,1.6,14.0,141.5,98.33,55.23
2016,7,30,6,30,581.0,50.0,1.6,14.0,188.0,148.48,95.01
2016,7,30,6,45,291.0,80.0,1.65,14.5,149.5,144.28,105.73
2016,7,30,7,0,1.0,110.0,1.7,15.0,111.0,106.06,83.97
2016,7,30,7,15,0.5,119.0,1.65,15.5,119.5,114.9,91.08
2016,7,30,7,30,0.0,128.0,1.6,16.0,128.0,123.63,97.82
2016,7,30,7,45,11.0,158.5,1.6,16.5,164.5,158.29,125.57
2016,7,30,8,0,22.0,189.0,1.6,17.0,201.0,194.26,153.89
2016,7,30,8,15,35.0,217.5,1.65,17.5,238.5,232.5,183.6
2016,7,30,8,30,48.0,246.0,1.7,18.0,276.0,270.76,212.86
2016,7,30,8,45,33.5,245.0,1.75,18.5,266.5,263.05,205.64
2016,7,30,9,0,19.0,244.0,1.8,19.0,257.0,250.99,195.18
2016,7,30,9,15,44.5,290.0,1.9,19.0,323.0,319.92,248.46
2016,7,30,9,30,70.0,336.0,2.0,19.0,389.0,388.3,300.05
2016,7,30,9,45,55.0,337.0,2.1,19.5,380.5,380.12,292.28
2016,7,30,10,0,40.0,338.0,2.2,20.0,372.0,370.69,283.95
2016,7,30,10,15,63.5,373.0,2.25,20.0,427.5,428.57,327.32
2016,7,30,10,30,87.0,408.0,2.3,20.0,483.0,487.8,370.72
2016,7,30,10,45,78.5,413.5,2.4,20.0,483.0,488.03,370.13
2016,7,30,11,0,70.0,419.0,2.5,20.0,483.0,487.59,369.41
2016,7,30,11,15,83.0,435.0,2.55,20.0,512.0,518.17,391.82
2016,7,30,11,30,96.0,451.0,2.6,20.0,541.0,548.84,414.02
2016,7,30,11,45,73.0,435.5,2.65,20.5,504.5,511.21,385.26
2016,7,30,12,0,50.0,420.0,2.7,21.0,468.0,472.88,356.24
2016,7,30,12,15,55.5,426.5,2.7,20.5,479.5,485.24,366.24
2016,7,30,12,30,61.0,433.0,2.7,20.0,491.0,497.31,375.84
2016,7,30,12,45,75.5,441.0,2.75,20.0,512.0,519.5,392.56
2016,7,30,13,0,90.0,449.0,2.8,20.0,533.0,541.13,408.8
2016,7,30,13,15,82.5,436.5,2.75,20.0,512.5,519.53,392.97
2016,7,30,13,30,75.0,424.0,2.7,20.0,492.0,497.82,377.27
2016,7,30,13,45,69.0,409.0,2.7,20.0,470.5,474.94,360.89
2016,7,30,14,0,63.0,394.0,2.7,20.0,449.0,452.1,344.46
2016,7,30,14,15,71.5,386.0,2.65,19.5,446.5,449.33,343.82
2016,7,30,14,30,80.0,378.0,2.6,19.0,444.0,445.84,342.56
2016,7,30,14,45,69.5,354.5,2.6,19.0,410.5,410.21,316.3
2016,7,30,15,0,59.0,331.0,2.6,19.0,377.0,375.2,290.39
2016,7,30,15,15,60.5,314.0,2.55,19.0,359.0,356.4,276.84
2016,7,30,15,30,62.0,297.0,2.5,19.0,341.0,337.37,262.93
2016,7,30,15,45,48.5,268.0,2.5,19.0,300.5,296.23,231.62
2016,7,30,16,0,35.0,239.0,2.5,19.0,260.0,256.37,201.01
2016,7,30,16,15,43.0,225.5,2.5,18.5,249.5,245.33,193.43
2016,7,30,16,30,51.0,212.0,2.5,18.0,239.0,233.42,184.86
2016,7,30,16,45,32.0,181.5,2.5,17.5,198.0,191.57,151.96
2016,7,30,17,0,13.0,151.0,2.5,17.0,157.0,151.15,119.85
2016,7,30,17,15,9.0,133.0,2.5,16.5,137.0,131.38,104.19
2016,7,30,17,30,5.0,115.0,2.5,16.0,117.0,112.09,88.65
2016,7,30,17,45,317.0,81.0,2.55,16.0,159.0,154.61,113.48
2016,7,30,18,0,629.0,47.0,2.6,16.0,201.0,161.29,103.55
2016,7,30,18,15,558.0,41.0,2.55,15.5,153.5,109.33,61.6
2016,7,30,18,30,487.0,35.0,2.5,15.0,106.0,64.22,30.29
2016,7,30,18,45,243.5,32.0,2.5,14.5,67.5,28.69,14.51
2016,7,30,19,0,0.0,29.0,2.5,14.0,29.0,25.45,0.0
2016,7,30,19,15,0.0,14.5,2.45,14.0,14.5,14.25,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
