Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,105.5,7.0,1.7,12.5,11.0,6.88,0.0
2016,7,31,5,30,211.0,14.0,1.8,13.0,22.0,13.76,0.0
2016,7,31,5,45,337.5,23.5,1.9,13.5,59.0,18.25,8.48
2016,7,31,6,0,464.0,33.0,2.0,14.0,96.0,55.38,25.28
2016,7,31,6,15,538.5,39.5,2.0,14.0,143.0,99.27,54.62
2016,7,31,6,30,613.0,46.0,2.0,14.0,190.0,150.45,95.28
2016,7,31,6,45,306.5,59.0,2.0,14.5,131.0,127.45,91.22
2016,7,31,7,0,0.0,72.0,2.0,15.0,72.0,69.55,53.45
2016,7,31,7,15,0.0,98.5,1.9,15.0,98.5,95.09,74.84
2016,7,31,7,30,0.0,125.0,1.8,15.0,125.0,120.76,95.91
2016,7,31,7,45,0.0,136.0,1.75,15.5,136.0,131.56,104.23
2016,7,31,8,0,0.0,147.0,1.7,16.0,147.0,142.36,112.45
2016,7,31,8,15,0.0,146.0,1.65,16.5,146.0,141.49,111.12
2016,7,31,8,30,0.0,145.0,1.6,17.0,145.0,140.59,109.82
2016,7,31,8,45,5.0,180.0,1.6,17.5,184.0,178.1,139.36
2016,7,31,9,0,10.0,215.0,1.6,18.0,223.0,216.23,168.75
2016,7,31,9,15,15.5,243.5,1.6,18.0,256.0,248.88,193.78
2016,7,31,9,30,21.0,272.0,1.6,18.0,289.0,282.05,218.93
2016,7,31,9,45,29.5,302.5,1.65,18.5,326.5,324.57,250.57
2016,7,31,10,0,38.0,333.0,1.7,19.0,364.0,364.02,279.38
2016,7,31,10,15,39.0,347.0,1.75,19.0,380.0,380.68,291.27
2016,7,31,10,30,40.0,361.0,1.8,19.0,396.0,397.29,303.23
2016,7,31,10,45,51.0,386.0,1.85,19.5,431.5,434.39,329.92
2016,7,31,11,0,62.0,411.0,1.9,20.0,467.0,471.89,356.45
2016,7,31,11,15,80.5,431.0,1.95,20.0,505.0,511.77,385.42
2016,7,31,11,30,99.0,451.0,2.0,20.0,543.0,551.92,414.33
2016,7,31,11,45,85.5,446.5,2.05,20.0,526.5,535.09,401.65
2016,7,31,12,0,72.0,442.0,2.1,20.0,510.0,517.63,388.89
2016,7,31,12,15,103.0,456.0,2.15,20.0,553.0,563.3,422.8
2016,7,31,12,30,134.0,470.0,2.2,20.0,596.0,615.65,460.61
2016,7,31,12,45,119.5,462.0,2.25,20.0,574.0,592.06,443.48
2016,7,31,13,0,105.0,454.0,2.3,20.0,552.0,561.17,421.69
2016,7,31,13,15,149.5,450.5,2.35,20.0,587.5,605.84,455.58
2016,7,31,13,30,194.0,447.0,2.4,20.0,623.0,641.64,482.54
2016,7,31,13,45,161.5,434.5,2.45,20.0,578.5,593.86,448.09
2016,7,31,14,0,129.0,422.0,2.5,20.0,534.0,546.89,414.35
2016,7,31,14,15,141.0,408.0,2.55,19.5,526.5,538.9,410.74
2016,7,31,14,30,153.0,394.0,2.6,19.0,519.0,529.75,406.01
2016,7,31,14,45,164.5,376.0,2.65,19.0,505.0,514.89,396.32
2016,7,31,15,0,176.0,358.0,2.7,19.0,491.0,498.76,385.61
2016,7,31,15,15,136.5,334.0,2.75,18.5,434.5,437.27,340.28
2016,7,31,15,30,97.0,310.0,2.8,18.0,378.0,375.07,293.73
2016,7,31,15,45,75.5,281.0,2.85,18.0,332.0,327.03,257.18
2016,7,31,16,0,54.0,252.0,2.9,18.0,286.0,280.94,221.59
2016,7,31,16,15,51.0,230.5,2.9,17.5,260.5,254.79,201.95
2016,7,31,16,30,48.0,209.0,2.9,17.0,235.0,228.94,182.17
2016,7,31,16,45,34.0,182.5,2.9,17.0,199.5,193.47,153.96
2016,7,31,17,0,20.0,156.0,2.9,17.0,164.0,158.81,126.16
2016,7,31,17,15,16.0,137.0,2.85,16.5,143.0,137.67,109.32
2016,7,31,17,30,12.0,118.0,2.8,16.0,122.0,117.01,92.59
2016,7,31,17,45,307.5,84.0,2.75,15.5,159.0,154.71,114.03
2016,7,31,18,0,603.0,50.0,2.7,15.0,196.0,158.43,102.53
2016,7,31,18,15,529.5,43.0,2.6,14.5,149.0,105.56,59.93
2016,7,31,18,30,456.0,36.0,2.5,14.0,102.0,62.16,30.0
2016,7,31,18,45,336.0,26.0,2.45,14.0,64.0,23.89,10.31
2016,7,31,19,0,216.0,16.0,2.4,14.0,26.0,12.47,0.0
2016,7,31,19,15,108.0,8.0,2.3,13.5,13.0,7.86,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,83.5,7.0,1.75,12.5,10.0,6.88,0.0
2016,8,1,5,30,167.0,14.0,1.8,13.0,20.0,13.76,0.0
2016,8,1,5,45,297.0,24.5,1.9,13.5,56.0,18.7,8.54
2016,8,1,6,0,427.0,35.0,2.0,14.0,92.0,54.54,25.92
2016,8,1,6,15,504.0,42.0,2.0,14.0,138.0,95.9,53.29
2016,8,1,6,30,581.0,49.0,2.0,14.0,184.0,146.11,92.94
2016,8,1,6,45,290.5,70.0,2.05,14.5,137.5,134.01,97.2
2016,8,1,7,0,0.0,91.0,2.1,15.0,91.0,87.7,68.71
2016,8,1,7,15,7.5,120.0,2.05,15.0,123.5,118.27,94.04
2016,8,1,7,30,15.0,149.0,2.0,15.0,156.0,149.84,119.8
2016,8,1,7,45,20.0,169.5,1.95,15.5,179.5,173.02,138.13
2016,8,1,8,0,25.0,190.0,1.9,16.0,203.0,196.76,156.66
2016,8,1,8,15,31.5,213.5,1.85,16.5,231.5,226.7,179.84
2016,8,1,8,30,38.0,237.0,1.8,17.0,260.0,255.9,202.04
2016,8,1,8,45,52.5,265.5,1.8,17.5,300.0,295.95,232.52
2016,8,1,9,0,67.0,294.0,1.8,18.0,340.0,337.38,263.5
2016,8,1,9,15,77.5,318.0,1.85,18.0,374.0,372.58,289.81
2016,8,1,9,30,88.0,342.0,1.9,18.0,408.0,408.54,316.46
2016,8,1,9,45,141.0,365.5,1.95,18.5,477.0,484.03,372.61
2016,8,1,10,0,194.0,389.0,2.0,19.0,546.0,558.51,426.56
2016,8,1,10,15,196.0,404.0,2.05,19.0,568.0,582.4,442.84
2016,8,1,10,30,198.0,419.0,2.1,19.0,590.0,605.76,459.02
2016,8,1,10,45,207.5,430.0,2.15,19.0,613.0,631.41,477.06
2016,8,1,11,0,217.0,441.0,2.2,19.0,636.0,656.72,494.76
2016,8,1,11,15,259.0,439.5,2.25,19.0,676.5,706.64,530.67
2016,8,1,11,30,301.0,438.0,2.3,19.0,717.0,750.45,561.94
2016,8,1,11,45,335.0,427.5,2.35,19.5,740.0,776.73,579.88
2016,8,1,12,0,369.0,417.0,2.4,20.0,763.0,802.08,597.22
2016,8,1,12,15,385.5,408.5,2.45,20.0,770.5,810.7,603.8
2016,8,1,12,30,402.0,400.0,2.5,20.0,778.0,823.45,613.24
2016,8,1,12,45,666.0,251.0,2.55,20.0,870.5,932.18,696.13
2016,8,1,13,0,930.0,102.0,2.6,20.0,963.0,1022.85,755.88
2016,8,1,13,15,927.0,101.5,2.65,19.5,948.5,1007.54,747.24
2016,8,1,13,30,924.0,101.0,2.7,19.0,934.0,988.92,737.49
2016,8,1,13,45,921.5,99.0,2.75,19.0,912.5,966.0,723.47
2016,8,1,14,0,919.0,97.0,2.8,19.0,891.0,939.94,707.34
2016,8,1,14,15,912.5,96.0,2.8,19.0,862.5,908.38,687.02
2016,8,1,14,30,906.0,95.0,2.8,19.0,834.0,874.17,664.82
2016,8,1,14,45,899.0,92.5,2.85,19.0,799.5,835.53,639.74
2016,8,1,15,0,892.0,90.0,2.9,19.0,765.0,794.65,612.83
2016,8,1,15,15,632.0,183.5,2.95,18.5,649.0,664.67,519.83
2016,8,1,15,30,372.0,277.0,3.0,18.0,533.0,542.38,425.53
2016,8,1,15,45,370.0,257.0,3.1,18.0,497.0,503.29,397.38
2016,8,1,16,0,368.0,237.0,3.2,18.0,461.0,463.6,367.64
2016,8,1,16,15,249.0,230.5,3.2,17.5,377.0,371.04,295.39
2016,8,1,16,30,130.0,224.0,3.2,17.0,293.0,287.64,229.4
2016,8,1,16,45,118.5,200.5,3.2,16.5,258.0,251.46,201.09
2016,8,1,17,0,107.0,177.0,3.2,16.0,223.0,216.45,173.08
2016,8,1,17,15,396.0,120.0,3.15,15.5,258.5,257.61,202.1
2016,8,1,17,30,685.0,63.0,3.1,15.0,294.0,265.14,197.96
2016,8,1,17,45,631.5,58.0,3.1,15.0,243.0,206.62,145.75
2016,8,1,18,0,578.0,53.0,3.1,15.0,192.0,154.7,100.31
2016,8,1,18,15,501.5,45.5,3.0,14.5,145.0,103.53,59.46
2016,8,1,18,30,425.0,38.0,2.9,14.0,98.0,61.16,30.42
2016,8,1,18,45,295.5,27.0,2.85,14.0,61.0,23.81,13.2
2016,8,1,19,0,166.0,16.0,2.8,14.0,24.0,12.61,0.0
2016,8,1,19,15,83.0,8.0,2.75,13.5,12.0,7.86,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.0,2.3,12.5,9.0,0.0,0.0
2016,8,2,5,30,124.0,14.0,2.4,13.0,18.0,13.76,0.0
2016,8,2,5,45,261.0,26.0,2.5,13.5,54.0,20.28,9.35
2016,8,2,6,0,398.0,38.0,2.6,14.0,90.0,55.25,27.54
2016,8,2,6,15,481.0,46.0,2.55,14.0,136.5,96.51,54.79
2016,8,2,6,30,564.0,54.0,2.5,14.0,183.0,147.36,94.67
2016,8,2,6,45,282.0,50.0,2.5,14.5,114.5,112.58,79.62
2016,8,2,7,0,0.0,46.0,2.5,15.0,46.0,44.43,32.23
2016,8,2,7,15,0.0,56.0,2.45,15.0,56.0,54.11,40.41
2016,8,2,7,30,0.0,66.0,2.4,15.0,66.0,63.8,48.45
2016,8,2,7,45,0.0,89.5,2.35,15.5,89.5,86.57,67.2
2016,8,2,8,0,0.0,113.0,2.3,16.0,113.0,109.38,85.64
2016,8,2,8,15,0.0,129.5,2.25,16.0,129.5,125.46,98.48
2016,8,2,8,30,0.0,146.0,2.2,16.0,146.0,141.59,111.24
2016,8,2,8,45,5.0,179.5,2.15,16.5,183.0,177.65,139.76
2016,8,2,9,0,10.0,213.0,2.1,17.0,220.0,214.31,168.22
2016,8,2,9,15,12.0,229.0,2.05,17.0,238.0,232.06,181.69
2016,8,2,9,30,14.0,245.0,2.0,17.0,256.0,249.98,195.26
2016,8,2,9,45,14.0,252.0,2.0,17.5,263.5,257.51,200.3
2016,8,2,10,0,14.0,259.0,2.0,18.0,271.0,265.02,205.34
2016,8,2,10,15,19.5,291.0,2.0,18.0,308.0,302.13,233.57
2016,8,2,10,30,25.0,323.0,2.0,18.0,345.0,345.22,265.85
2016,8,2,10,45,32.0,349.5,2.05,18.5,378.0,379.65,290.89
2016,8,2,11,0,39.0,376.0,2.1,19.0,411.0,414.38,315.89
2016,8,2,11,15,48.5,397.5,2.1,19.0,442.0,446.59,339.41
2016,8,2,11,30,58.0,419.0,2.1,19.0,473.0,478.95,362.87
2016,8,2,11,45,54.5,418.0,2.15,19.5,469.0,475.22,359.16
2016,8,2,12,0,51.0,417.0,2.2,20.0,465.0,471.16,355.48
2016,8,2,12,15,103.0,443.0,2.2,20.0,540.0,550.1,414.12
2016,8,2,12,30,155.0,469.0,2.2,20.0,615.0,635.88,475.74
2016,8,2,12,45,189.0,463.0,2.2,20.0,639.0,662.33,494.92
2016,8,2,13,0,223.0,457.0,2.2,20.0,663.0,687.44,513.52
2016,8,2,13,15,159.5,445.0,2.25,20.0,591.0,610.13,457.8
2016,8,2,13,30,96.0,433.0,2.3,20.0,519.0,527.46,397.83
2016,8,2,13,45,222.5,409.0,2.35,20.0,602.5,624.8,472.88
2016,8,2,14,0,349.0,385.0,2.4,20.0,686.0,715.13,540.09
2016,8,2,14,15,307.5,382.0,2.45,20.0,640.5,664.98,503.82
2016,8,2,14,30,266.0,379.0,2.5,20.0,595.0,616.1,469.04
2016,8,2,14,45,308.5,350.0,2.55,20.0,590.5,611.32,468.1
2016,8,2,15,0,351.0,321.0,2.6,20.0,586.0,602.71,463.94
2016,8,2,15,15,363.5,298.0,2.6,19.5,559.0,573.77,444.73
2016,8,2,15,30,376.0,275.0,2.6,19.0,532.0,542.91,423.8
2016,8,2,15,45,292.0,270.5,2.65,19.0,462.5,465.31,364.87
2016,8,2,16,0,208.0,266.0,2.7,19.0,393.0,391.67,308.19
2016,8,2,16,15,189.0,244.0,2.7,18.5,352.0,348.01,275.32
2016,8,2,16,30,170.0,222.0,2.7,18.0,311.0,305.99,242.96
2016,8,2,16,45,154.5,199.0,2.75,18.0,273.5,266.36,211.54
2016,8,2,17,0,139.0,176.0,2.8,18.0,236.0,228.29,180.88
2016,8,2,17,15,128.5,155.0,2.8,17.5,204.5,195.53,154.28
2016,8,2,17,30,118.0,134.0,2.8,17.0,173.0,163.93,128.15
2016,8,2,17,45,322.5,97.5,2.85,17.0,179.0,170.09,125.22
2016,8,2,18,0,527.0,61.0,2.9,17.0,185.0,152.31,99.55
2016,8,2,18,15,444.0,51.5,2.85,16.5,138.5,101.42,59.69
2016,8,2,18,30,361.0,42.0,2.8,16.0,92.0,60.15,31.66
2016,8,2,18,45,228.5,29.0,2.8,15.5,56.0,24.31,13.12
2016,8,2,19,0,96.0,16.0,2.8,15.0,20.0,15.73,0.0
2016,8,2,19,15,48.0,8.0,2.8,14.5,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,46.5,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,93.0,13.0,1.2,14.0,16.0,12.78,0.0
2016,8,3,5,45,226.5,26.0,1.15,14.5,50.5,20.44,8.98
2016,8,3,6,0,360.0,39.0,1.1,15.0,85.0,53.67,27.43
2016,8,3,6,15,445.5,48.0,0.95,15.0,131.5,93.89,53.86
2016,8,3,6,30,531.0,57.0,0.8,15.0,178.0,144.04,92.52
2016,8,3,6,45,265.5,67.5,0.65,15.5,128.0,125.38,90.09
2016,8,3,7,0,0.0,78.0,0.5,16.0,78.0,75.28,57.94
2016,8,3,7,15,0.0,94.5,0.45,16.5,94.5,91.25,71.1
2016,8,3,7,30,0.0,111.0,0.4,17.0,111.0,107.28,83.86
2016,8,3,7,45,1.0,134.0,0.4,17.5,134.5,130.11,101.88
2016,8,3,8,0,2.0,157.0,0.4,18.0,158.0,153.13,119.68
2016,8,3,8,15,4.0,170.0,0.45,18.0,172.5,167.14,130.37
2016,8,3,8,30,6.0,183.0,0.5,18.0,187.0,181.36,141.2
2016,8,3,8,45,10.0,205.5,0.6,18.5,212.0,206.41,160.22
2016,8,3,9,0,14.0,228.0,0.7,19.0,237.0,231.87,179.28
2016,8,3,9,15,18.0,249.5,0.8,19.0,262.5,256.73,198.04
2016,8,3,9,30,22.0,271.0,0.9,19.0,288.0,281.94,216.93
2016,8,3,9,45,90.5,329.5,1.05,19.5,402.5,401.77,307.65
2016,8,3,10,0,159.0,388.0,1.2,20.0,517.0,528.07,399.11
2016,8,3,10,15,121.5,395.0,1.3,20.0,496.0,508.05,382.69
2016,8,3,10,30,84.0,402.0,1.4,20.0,475.0,479.43,361.16
2016,8,3,10,45,84.5,413.5,1.55,20.5,488.0,494.13,371.42
2016,8,3,11,0,85.0,425.0,1.7,21.0,501.0,508.56,381.13
2016,8,3,11,15,122.5,442.5,1.85,21.0,554.5,571.48,427.13
2016,8,3,11,30,160.0,460.0,2.0,21.0,608.0,628.45,468.2
2016,8,3,11,45,138.0,461.0,2.15,21.0,589.5,609.65,454.43
2016,8,3,12,0,116.0,462.0,2.3,21.0,571.0,589.84,440.37
2016,8,3,12,15,93.5,450.5,2.4,21.0,538.5,548.51,410.91
2016,8,3,12,30,71.0,439.0,2.5,21.0,506.0,514.0,386.03
2016,8,3,12,45,67.0,432.0,2.65,21.0,495.0,502.29,378.17
2016,8,3,13,0,63.0,425.0,2.8,21.0,484.0,490.32,369.96
2016,8,3,13,15,69.0,422.5,2.85,20.5,486.0,492.48,372.85
2016,8,3,13,30,75.0,420.0,2.9,20.0,488.0,494.16,375.38
2016,8,3,13,45,73.5,408.5,3.0,20.0,473.5,479.06,364.86
2016,8,3,14,0,72.0,397.0,3.1,20.0,459.0,463.77,354.24
2016,8,3,14,15,58.0,370.0,3.15,19.5,419.0,421.44,323.7
2016,8,3,14,30,44.0,343.0,3.2,19.0,379.0,379.84,293.33
2016,8,3,14,45,42.5,326.0,3.3,19.0,359.5,359.48,278.62
2016,8,3,15,0,41.0,309.0,3.4,19.0,340.0,339.15,263.74
2016,8,3,15,15,30.0,275.5,3.4,18.5,298.0,295.22,230.67
2016,8,3,15,30,19.0,242.0,3.4,18.0,256.0,249.28,195.56
2016,8,3,15,45,12.5,213.5,3.45,18.0,222.5,215.99,169.72
2016,8,3,16,0,6.0,185.0,3.5,18.0,189.0,183.38,144.11
2016,8,3,16,15,3.0,163.0,3.5,17.5,165.0,159.8,125.81
2016,8,3,16,30,0.0,141.0,3.5,17.0,141.0,136.59,107.55
2016,8,3,16,45,0.0,122.5,3.55,17.0,122.5,118.54,93.13
2016,8,3,17,0,0.0,104.0,3.6,17.0,104.0,100.54,78.58
2016,8,3,17,15,0.0,90.0,3.55,16.5,90.0,86.94,67.64
2016,8,3,17,30,0.0,76.0,3.5,16.0,76.0,73.39,56.52
2016,8,3,17,45,279.5,66.0,3.5,16.0,131.5,129.34,93.61
2016,8,3,18,0,559.0,56.0,3.5,16.0,187.0,152.06,98.41
2016,8,3,18,15,477.0,47.5,3.35,15.5,140.0,100.56,57.82
2016,8,3,18,30,395.0,39.0,3.2,15.0,93.0,58.55,29.53
2016,8,3,18,45,258.5,27.0,3.1,14.5,56.5,22.4,11.28
2016,8,3,19,0,122.0,15.0,3.0,14.0,20.0,14.74,0.0
2016,8,3,19,15,61.0,7.5,2.95,14.0,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,42.5,6.0,2.6,13.0,7.5,0.0,0.0
2016,8,4,5,30,85.0,12.0,2.7,13.0,15.0,11.8,0.0
2016,8,4,5,45,223.5,25.0,2.8,13.5,49.5,19.6,7.9
2016,8,4,6,0,362.0,38.0,2.9,14.0,84.0,52.34,26.49
2016,8,4,6,15,447.5,47.0,2.9,14.0,130.5,92.6,52.98
2016,8,4,6,30,533.0,56.0,2.9,14.0,177.0,142.79,92.06
2016,8,4,6,45,266.5,51.5,2.95,14.5,112.0,109.96,77.9
2016,8,4,7,0,0.0,47.0,3.0,15.0,47.0,45.39,33.05
2016,8,4,7,15,0.0,56.5,2.95,15.0,56.5,54.59,40.83
2016,8,4,7,30,0.0,66.0,2.9,15.0,66.0,63.8,48.47
2016,8,4,7,45,0.0,86.5,2.9,15.5,86.5,83.66,64.81
2016,8,4,8,0,0.0,107.0,2.9,16.0,107.0,103.56,80.91
2016,8,4,8,15,0.0,113.0,2.95,16.0,113.0,109.42,85.43
2016,8,4,8,30,0.0,119.0,3.0,16.0,119.0,115.29,89.96
2016,8,4,8,45,0.5,143.0,3.05,16.5,143.5,139.06,108.83
2016,8,4,9,0,1.0,167.0,3.1,17.0,168.0,162.95,127.52
2016,8,4,9,15,7.5,206.0,3.15,17.0,212.0,206.14,161.78
2016,8,4,9,30,14.0,245.0,3.2,17.0,256.0,250.04,196.13
2016,8,4,9,45,22.0,280.5,3.3,17.0,298.0,292.33,228.91
2016,8,4,10,0,30.0,316.0,3.4,17.0,340.0,340.39,265.75
2016,8,4,10,15,25.5,313.0,3.4,17.0,334.0,334.67,260.67
2016,8,4,10,30,21.0,310.0,3.4,17.0,328.0,323.14,251.38
2016,8,4,10,45,65.5,372.5,3.45,17.0,431.0,434.51,337.34
2016,8,4,11,0,110.0,435.0,3.5,17.0,534.0,542.75,418.34
2016,8,4,11,15,79.5,420.5,3.5,17.0,493.0,500.51,385.35
2016,8,4,11,30,49.0,406.0,3.5,17.0,452.0,456.99,351.88
2016,8,4,11,45,50.5,407.5,3.55,17.0,455.0,460.7,354.83
2016,8,4,12,0,52.0,409.0,3.6,17.0,458.0,464.16,357.45
2016,8,4,12,15,38.0,379.0,3.6,17.0,415.0,419.45,323.56
2016,8,4,12,30,24.0,349.0,3.6,17.0,372.0,374.61,289.45
2016,8,4,12,45,24.0,347.5,3.6,17.0,370.5,372.84,288.34
2016,8,4,13,0,24.0,346.0,3.6,17.0,369.0,364.08,281.83
2016,8,4,13,15,37.0,370.5,3.6,17.0,404.5,408.1,315.77
2016,8,4,13,30,50.0,395.0,3.6,17.0,440.0,444.74,343.76
2016,8,4,13,45,33.5,343.0,3.6,17.0,373.0,374.76,290.69
2016,8,4,14,0,17.0,291.0,3.6,17.0,306.0,300.66,233.96
2016,8,4,14,15,19.0,290.5,3.6,17.0,306.5,301.36,235.08
2016,8,4,14,30,21.0,290.0,3.6,17.0,307.0,301.89,235.89
2016,8,4,14,45,35.5,304.0,3.65,17.0,331.5,331.54,259.71
2016,8,4,15,0,50.0,318.0,3.7,17.0,356.0,355.34,278.87
2016,8,4,15,15,39.0,288.5,3.7,16.5,317.5,315.03,248.29
2016,8,4,15,30,28.0,259.0,3.7,16.0,279.0,275.67,218.23
2016,8,4,15,45,50.0,257.5,3.7,16.0,289.5,286.9,228.23
2016,8,4,16,0,72.0,256.0,3.7,16.0,300.0,295.93,236.22
2016,8,4,16,15,36.5,205.5,3.7,15.5,227.5,222.0,177.49
2016,8,4,16,30,1.0,155.0,3.7,15.0,155.0,150.74,119.97
2016,8,4,16,45,0.5,120.5,3.7,15.0,120.5,116.83,92.46
2016,8,4,17,0,0.0,86.0,3.7,15.0,86.0,83.16,64.67
2016,8,4,17,15,0.0,74.5,3.65,14.5,74.5,72.02,55.62
2016,8,4,17,30,0.0,63.0,3.6,14.0,63.0,60.89,46.39
2016,8,4,17,45,284.5,57.5,3.6,14.0,123.0,121.79,87.76
2016,8,4,18,0,569.0,52.0,3.6,14.0,183.0,148.8,95.92
2016,8,4,18,15,488.5,44.0,3.5,13.5,136.5,97.53,55.26
2016,8,4,18,30,408.0,36.0,3.4,13.0,90.0,55.56,27.1
2016,8,4,18,45,275.0,24.5,3.3,13.0,54.0,19.42,8.64
2016,8,4,19,0,142.0,13.0,3.2,13.0,18.0,12.78,0.0
2016,8,4,19,15,71.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,39.5,5.5,2.25,14.0,6.5,0.0,0.0
2016,8,5,5,30,79.0,11.0,2.3,14.0,13.0,10.81,0.0
2016,8,5,5,45,210.5,24.5,2.4,14.0,47.0,19.27,7.04
2016,8,5,6,0,342.0,38.0,2.5,14.0,81.0,50.87,25.98
2016,8,5,6,15,428.5,48.0,2.45,14.0,127.0,90.97,52.42
2016,8,5,6,30,515.0,58.0,2.4,14.0,173.0,141.14,91.32
2016,8,5,6,45,257.5,67.5,2.4,14.5,125.0,123.08,89.09
2016,8,5,7,0,0.0,77.0,2.4,15.0,77.0,74.33,57.5
2016,8,5,7,15,0.0,92.0,2.35,15.0,92.0,88.86,69.67
2016,8,5,7,30,0.0,107.0,2.3,15.0,107.0,103.44,81.64
2016,8,5,7,45,12.5,147.0,2.25,15.0,153.5,147.88,118.08
2016,8,5,8,0,25.0,187.0,2.2,15.0,200.0,193.9,155.23
2016,8,5,8,15,15.0,184.0,2.15,15.0,192.0,186.92,148.96
2016,8,5,8,30,5.0,181.0,2.1,15.0,184.0,178.84,141.85
2016,8,5,8,45,4.0,178.5,2.05,15.5,181.0,176.07,138.94
2016,8,5,9,0,3.0,176.0,2.0,16.0,178.0,173.17,135.95
2016,8,5,9,15,7.0,202.0,2.0,16.0,207.0,201.85,158.56
2016,8,5,9,30,11.0,228.0,2.0,16.0,236.0,230.94,181.18
2016,8,5,9,45,11.0,234.5,2.0,16.5,243.5,237.85,185.8
2016,8,5,10,0,11.0,241.0,2.0,17.0,251.0,244.74,190.46
2016,8,5,10,15,20.5,288.5,2.0,17.0,306.5,300.64,233.52
2016,8,5,10,30,30.0,336.0,2.0,17.0,362.0,363.28,280.73
2016,8,5,10,45,71.5,385.5,2.0,17.5,449.5,453.53,348.11
2016,8,5,11,0,113.0,435.0,2.0,18.0,537.0,552.38,419.46
2016,8,5,11,15,196.0,438.0,2.05,18.0,617.5,638.18,482.67
2016,8,5,11,30,279.0,441.0,2.1,18.0,698.0,732.54,550.43
2016,8,5,11,45,214.5,453.5,2.15,18.5,652.0,677.88,508.72
2016,8,5,12,0,150.0,466.0,2.2,19.0,606.0,628.17,471.17
2016,8,5,12,15,190.0,463.5,2.25,19.0,641.0,665.86,499.63
2016,8,5,12,30,230.0,461.0,2.3,19.0,676.0,702.7,526.66
2016,8,5,12,45,341.5,417.0,2.4,19.0,733.0,773.05,579.74
2016,8,5,13,0,453.0,373.0,2.5,19.0,790.0,839.45,629.12
2016,8,5,13,15,361.5,400.5,2.55,19.0,730.0,766.71,576.43
2016,8,5,13,30,270.0,428.0,2.6,19.0,670.0,701.29,528.9
2016,8,5,13,45,388.0,374.0,2.65,19.0,711.5,749.17,567.76
2016,8,5,14,0,506.0,320.0,2.7,19.0,753.0,796.5,604.77
2016,8,5,14,15,514.0,300.0,2.75,18.5,727.5,768.28,587.17
2016,8,5,14,30,522.0,280.0,2.8,18.0,702.0,737.86,568.31
2016,8,5,14,45,516.0,268.0,2.9,18.0,670.0,701.95,543.88
2016,8,5,15,0,510.0,256.0,3.0,18.0,638.0,664.88,518.2
2016,8,5,15,15,413.0,273.5,3.0,17.5,571.5,589.06,461.82
2016,8,5,15,30,316.0,291.0,3.0,17.0,505.0,516.27,406.85
2016,8,5,15,45,316.0,267.5,3.0,17.0,469.5,477.27,378.14
2016,8,5,16,0,316.0,244.0,3.0,17.0,434.0,437.63,348.18
2016,8,5,16,15,283.5,227.0,3.0,16.5,386.5,385.82,308.31
2016,8,5,16,30,251.0,210.0,3.0,16.0,339.0,336.78,269.89
2016,8,5,16,45,166.0,190.0,3.05,16.0,271.5,262.26,210.03
2016,8,5,17,0,81.0,170.0,3.1,16.0,204.0,197.53,157.84
2016,8,5,17,15,70.5,148.5,3.1,15.5,175.5,167.91,133.84
2016,8,5,17,30,60.0,127.0,3.1,15.0,147.0,139.51,110.42
2016,8,5,17,45,234.0,99.5,3.1,15.0,156.0,149.53,112.03
2016,8,5,18,0,408.0,72.0,3.1,15.0,165.0,138.48,93.5
2016,8,5,18,15,323.5,59.0,3.0,14.5,121.0,91.3,56.9
2016,8,5,18,30,239.0,46.0,2.9,14.0,77.0,53.85,31.06
2016,8,5,18,45,137.0,29.0,2.85,14.0,45.0,22.68,10.27
2016,8,5,19,0,35.0,12.0,2.8,14.0,13.0,11.8,0.0
2016,8,5,19,15,17.5,6.0,2.75,13.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,2.35,12.5,5.5,0.0,0.0
2016,8,6,5,30,41.0,10.0,2.4,13.0,11.0,9.83,0.0
2016,8,6,5,45,160.5,25.5,2.5,13.5,43.0,19.9,6.72
2016,8,6,6,0,280.0,41.0,2.6,14.0,75.0,49.52,26.75
2016,8,6,6,15,368.0,52.5,2.55,14.0,119.5,88.39,52.83
2016,8,6,6,30,456.0,64.0,2.5,14.0,164.0,136.69,90.06
2016,8,6,6,45,228.0,59.5,2.5,14.5,109.5,108.58,78.01
2016,8,6,7,0,0.0,55.0,2.5,15.0,55.0,53.14,39.62
2016,8,6,7,15,0.0,66.0,2.45,15.0,66.0,63.79,48.61
2016,8,6,7,30,0.0,77.0,2.4,15.0,77.0,74.45,57.44
2016,8,6,7,45,0.0,80.0,2.4,15.5,80.0,77.37,59.55
2016,8,6,8,0,0.0,83.0,2.4,16.0,83.0,80.28,61.64
2016,8,6,8,15,0.0,95.0,2.35,16.0,95.0,91.93,71.06
2016,8,6,8,30,0.0,107.0,2.3,16.0,107.0,103.62,80.4
2016,8,6,8,45,0.0,127.0,2.3,16.5,127.0,123.13,95.86
2016,8,6,9,0,0.0,147.0,2.3,17.0,147.0,142.7,111.16
2016,8,6,9,15,1.5,160.5,2.3,17.0,162.0,157.07,122.39
2016,8,6,9,30,3.0,174.0,2.3,17.0,177.0,171.59,133.7
2016,8,6,9,45,3.5,175.0,2.3,17.0,178.0,173.14,134.66
2016,8,6,10,0,4.0,176.0,2.3,17.0,179.0,174.72,135.7
2016,8,6,10,15,6.5,199.5,2.3,17.0,205.0,200.23,155.68
2016,8,6,10,30,9.0,223.0,2.3,17.0,231.0,225.94,175.61
2016,8,6,10,45,10.5,237.0,2.35,17.5,246.5,241.48,187.14
2016,8,6,11,0,12.0,251.0,2.4,18.0,262.0,257.07,198.67
2016,8,6,11,15,20.5,307.0,2.4,18.0,326.0,321.32,247.8
2016,8,6,11,30,29.0,363.0,2.4,18.0,390.0,393.41,301.72
2016,8,6,11,45,23.0,335.5,2.45,18.0,357.0,352.91,270.93
2016,8,6,12,0,17.0,308.0,2.5,18.0,324.0,319.59,245.77
2016,8,6,12,15,22.0,333.5,2.5,18.0,354.0,350.14,269.1
2016,8,6,12,30,27.0,359.0,2.5,18.0,384.0,388.05,297.5
2016,8,6,12,45,23.0,338.5,2.55,18.0,360.0,355.94,273.34
2016,8,6,13,0,19.0,318.0,2.6,18.0,336.0,331.22,254.88
2016,8,6,13,15,20.5,323.0,2.65,18.0,342.0,337.35,259.86
2016,8,6,13,30,22.0,328.0,2.7,18.0,348.0,343.36,264.66
2016,8,6,13,45,22.0,319.0,2.75,18.0,338.5,333.81,257.72
2016,8,6,14,0,22.0,310.0,2.8,18.0,329.0,324.2,250.79
2016,8,6,14,15,26.5,314.0,2.85,18.0,336.0,336.87,260.99
2016,8,6,14,30,31.0,318.0,2.9,18.0,343.0,343.62,266.64
2016,8,6,14,45,35.5,311.5,3.0,18.0,338.5,339.29,264.0
2016,8,6,15,0,40.0,305.0,3.1,18.0,334.0,334.52,261.08
2016,8,6,15,15,28.5,270.0,3.15,17.5,290.0,288.75,226.43
2016,8,6,15,30,17.0,235.0,3.2,17.0,246.0,241.03,189.77
2016,8,6,15,45,48.5,246.0,3.3,17.0,275.5,274.46,217.54
2016,8,6,16,0,80.0,257.0,3.4,17.0,305.0,301.75,239.98
2016,8,6,16,15,46.5,216.0,3.5,16.5,243.5,237.97,189.7
2016,8,6,16,30,13.0,175.0,3.6,16.0,182.0,176.31,140.47
2016,8,6,16,45,60.5,173.0,3.7,16.0,199.0,196.12,157.21
2016,8,6,17,0,108.0,171.0,3.8,16.0,216.0,210.45,168.51
2016,8,6,17,15,98.5,149.5,3.8,15.5,186.5,179.29,142.85
2016,8,6,17,30,89.0,128.0,3.8,15.0,157.0,149.22,117.77
2016,8,6,17,45,294.5,94.0,3.85,15.0,164.5,157.97,116.87
2016,8,6,18,0,500.0,60.0,3.9,15.0,172.0,142.49,92.91
2016,8,6,18,15,412.0,50.0,3.85,14.5,126.5,92.66,54.29
2016,8,6,18,30,324.0,40.0,3.8,14.0,81.0,53.12,27.97
2016,8,6,18,45,192.5,26.0,3.75,14.0,47.5,20.26,7.76
2016,8,6,19,0,61.0,12.0,3.7,14.0,14.0,11.8,0.0
2016,8,6,19,15,30.5,6.0,3.7,13.5,7.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,41.0,5.0,2.8,12.0,6.0,0.0,0.0
2016,8,7,5,30,82.0,10.0,2.9,12.0,12.0,9.83,0.0
2016,8,7,5,45,230.5,22.5,3.0,12.5,46.0,17.61,4.52
2016,8,7,6,0,379.0,35.0,3.1,13.0,80.0,48.88,23.61
2016,8,7,6,15,468.0,43.5,3.0,13.5,126.5,89.77,49.89
2016,8,7,6,30,557.0,52.0,2.9,14.0,173.0,141.02,89.32
2016,8,7,6,45,278.5,67.5,2.85,14.5,128.0,127.25,91.74
2016,8,7,7,0,0.0,83.0,2.8,15.0,83.0,80.07,62.34
2016,8,7,7,15,0.0,99.0,2.65,15.0,99.0,95.6,75.34
2016,8,7,7,30,0.0,115.0,2.5,15.0,115.0,111.18,88.11
2016,8,7,7,45,2.0,137.0,2.45,15.5,138.0,133.52,106.08
2016,8,7,8,0,4.0,159.0,2.4,16.0,161.0,156.16,124.0
2016,8,7,8,15,6.5,174.5,2.3,16.0,178.5,173.0,137.22
2016,8,7,8,30,9.0,190.0,2.2,16.0,196.0,190.11,150.55
2016,8,7,8,45,20.0,224.5,2.1,16.5,238.0,231.68,183.03
2016,8,7,9,0,31.0,259.0,2.0,17.0,280.0,277.76,218.33
2016,8,7,9,15,34.0,279.0,1.9,17.5,303.5,301.78,235.76
2016,8,7,9,30,37.0,299.0,1.8,18.0,327.0,326.03,253.18
2016,8,7,9,45,40.0,317.5,1.75,18.5,349.0,348.96,269.43
2016,8,7,10,0,43.0,336.0,1.7,19.0,371.0,372.05,285.6
2016,8,7,10,15,35.5,333.5,1.75,19.0,363.5,364.61,279.39
2016,8,7,10,30,28.0,331.0,1.8,19.0,356.0,356.59,272.93
2016,8,7,10,45,58.5,377.5,1.85,19.0,430.0,433.5,330.7
2016,8,7,11,0,89.0,424.0,1.9,19.0,504.0,511.88,387.9
2016,8,7,11,15,151.5,438.5,1.95,19.0,576.5,596.02,449.47
2016,8,7,11,30,214.0,453.0,2.0,19.0,649.0,674.69,505.99
2016,8,7,11,45,219.0,456.5,2.1,19.5,658.5,685.69,512.56
2016,8,7,12,0,224.0,460.0,2.2,20.0,668.0,695.81,519.09
2016,8,7,12,15,241.0,456.5,2.25,20.0,680.5,709.65,529.43
2016,8,7,12,30,258.0,453.0,2.3,20.0,693.0,729.6,543.86
2016,8,7,12,45,273.0,445.5,2.35,20.0,697.5,734.93,548.36
2016,8,7,13,0,288.0,438.0,2.4,20.0,702.0,738.82,552.03
2016,8,7,13,15,619.0,268.5,2.45,20.0,823.5,887.57,665.8
2016,8,7,13,30,950.0,99.0,2.5,20.0,945.0,1008.08,747.03
2016,8,7,13,45,946.0,98.0,2.55,20.0,922.5,983.96,731.07
2016,8,7,14,0,942.0,97.0,2.6,20.0,900.0,956.67,714.43
2016,8,7,14,15,936.0,96.0,2.65,20.0,870.5,924.58,694.5
2016,8,7,14,30,930.0,95.0,2.7,20.0,841.0,889.73,672.55
2016,8,7,14,45,920.5,93.5,2.75,20.0,805.0,848.92,646.3
2016,8,7,15,0,911.0,92.0,2.8,20.0,769.0,805.96,618.26
2016,8,7,15,15,899.5,90.0,2.8,19.5,727.0,759.09,587.9
2016,8,7,15,30,888.0,88.0,2.8,19.0,685.0,710.7,555.93
2016,8,7,15,45,871.5,86.5,2.8,19.0,638.5,658.31,518.3
2016,8,7,16,0,855.0,85.0,2.8,19.0,592.0,605.36,478.08
2016,8,7,16,15,834.5,82.0,2.8,19.0,542.0,548.97,434.11
2016,8,7,16,30,814.0,79.0,2.8,19.0,492.0,492.13,388.47
2016,8,7,16,45,784.5,76.0,2.8,19.0,439.5,431.96,338.86
2016,8,7,17,0,755.0,73.0,2.8,19.0,387.0,373.77,289.36
2016,8,7,17,15,716.5,68.5,2.75,18.5,334.0,313.3,237.37
2016,8,7,17,30,678.0,64.0,2.7,18.0,281.0,256.41,187.26
2016,8,7,17,45,619.0,58.5,2.7,17.5,229.0,196.87,135.55
2016,8,7,18,0,560.0,53.0,2.7,17.0,177.0,144.59,91.09
2016,8,7,18,15,471.0,44.5,2.65,16.5,129.5,92.82,51.48
2016,8,7,18,30,382.0,36.0,2.6,16.0,82.0,51.41,24.82
2016,8,7,18,45,232.0,23.5,2.55,15.5,47.5,18.47,5.57
2016,8,7,19,0,82.0,11.0,2.5,15.0,13.0,10.81,0.0
2016,8,7,19,15,41.0,5.5,2.5,14.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,36.5,4.5,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,73.0,9.0,2.2,13.0,11.0,8.85,0.0
2016,8,8,5,45,217.0,21.5,2.25,13.5,43.5,16.77,3.07
2016,8,8,6,0,361.0,34.0,2.3,14.0,76.0,46.6,22.27
2016,8,8,6,15,450.0,42.5,2.15,14.5,121.5,86.37,47.62
2016,8,8,6,30,539.0,51.0,2.0,15.0,167.0,136.5,85.84
2016,8,8,6,45,269.5,72.5,1.9,15.5,130.5,129.81,93.67
2016,8,8,7,0,0.0,94.0,1.8,16.0,94.0,90.59,70.85
2016,8,8,7,15,0.0,112.0,1.7,16.0,112.0,108.11,85.4
2016,8,8,7,30,0.0,130.0,1.6,16.0,130.0,125.7,99.66
2016,8,8,7,45,1.0,142.5,1.55,16.5,143.0,138.44,109.52
2016,8,8,8,0,2.0,155.0,1.5,17.0,156.0,151.29,119.34
2016,8,8,8,15,11.0,183.5,1.5,17.5,190.5,184.3,145.28
2016,8,8,8,30,20.0,212.0,1.5,18.0,225.0,218.33,171.57
2016,8,8,8,45,28.0,238.0,1.5,18.5,256.5,253.09,197.96
2016,8,8,9,0,36.0,264.0,1.5,19.0,288.0,286.33,222.75
2016,8,8,9,15,40.5,286.0,1.55,19.0,315.0,313.7,243.17
2016,8,8,9,30,45.0,308.0,1.6,19.0,342.0,341.44,263.71
2016,8,8,9,45,64.0,338.5,1.7,19.5,389.0,389.89,299.54
2016,8,8,10,0,83.0,369.0,1.8,20.0,436.0,439.67,335.67
2016,8,8,10,15,94.0,388.0,1.9,20.0,466.5,471.75,358.91
2016,8,8,10,30,105.0,407.0,2.0,20.0,497.0,504.21,382.4
2016,8,8,10,45,162.0,421.0,2.15,20.5,563.5,580.89,438.3
2016,8,8,11,0,219.0,435.0,2.3,21.0,630.0,653.36,489.95
2016,8,8,11,15,291.0,422.0,2.4,21.0,685.0,720.5,538.62
2016,8,8,11,30,363.0,409.0,2.5,21.0,740.0,781.94,582.93
2016,8,8,11,45,650.5,257.0,2.65,21.0,857.0,921.38,687.7
2016,8,8,12,0,938.0,105.0,2.8,21.0,974.0,1044.15,768.95
2016,8,8,12,15,938.0,105.0,2.9,21.0,974.0,1046.03,769.86
2016,8,8,12,30,938.0,105.0,3.0,21.0,974.0,1044.34,769.73
2016,8,8,12,45,938.0,104.0,3.15,21.0,967.0,1038.05,767.14
2016,8,8,13,0,938.0,103.0,3.3,21.0,960.0,1028.21,762.28
2016,8,8,13,15,935.0,102.5,3.35,20.5,945.0,1012.48,754.22
2016,8,8,13,30,932.0,102.0,3.4,20.0,930.0,993.39,743.96
2016,8,8,13,45,929.0,100.0,3.5,20.0,908.0,969.46,729.39
2016,8,8,14,0,926.0,98.0,3.6,20.0,886.0,942.38,712.62
2016,8,8,14,15,919.5,97.0,3.65,20.0,856.5,910.23,691.97
2016,8,8,14,30,913.0,96.0,3.7,20.0,827.0,875.4,669.34
2016,8,8,14,45,904.5,94.0,3.75,20.0,791.0,835.39,642.9
2016,8,8,15,0,896.0,92.0,3.8,20.0,755.0,793.21,614.67
2016,8,8,15,15,884.0,90.0,3.8,19.5,714.0,746.51,583.74
2016,8,8,15,30,872.0,88.0,3.8,19.0,673.0,698.37,551.26
2016,8,8,15,45,857.0,85.5,3.8,19.0,627.0,646.58,513.29
2016,8,8,16,0,842.0,83.0,3.8,19.0,581.0,594.14,472.81
2016,8,8,16,15,821.0,80.5,3.75,18.5,531.5,538.6,429.51
2016,8,8,16,30,800.0,78.0,3.7,18.0,482.0,482.68,384.53
2016,8,8,16,45,774.5,74.0,3.7,18.0,430.5,424.01,335.37
2016,8,8,17,0,749.0,70.0,3.7,18.0,379.0,366.92,286.06
2016,8,8,17,15,711.0,65.5,3.65,17.5,326.5,306.98,233.86
2016,8,8,17,30,673.0,61.0,3.6,17.0,274.0,250.58,183.63
2016,8,8,17,45,619.5,55.0,3.6,17.0,223.0,192.18,131.99
2016,8,8,18,0,566.0,49.0,3.6,17.0,172.0,140.4,87.37
2016,8,8,18,15,477.5,41.0,3.55,16.5,125.5,89.01,48.14
2016,8,8,18,30,389.0,33.0,3.5,16.0,79.0,47.91,22.03
2016,8,8,18,45,239.0,21.5,3.5,15.5,45.5,16.72,3.36
2016,8,8,19,0,89.0,10.0,3.5,15.0,12.0,9.83,0.0
2016,8,8,19,15,44.5,5.0,3.45,14.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,177.0,17.0,1.2,13.5,37.0,12.65,0.07
2016,8,9,6,0,354.0,34.0,1.2,14.0,74.0,45.85,21.96
2016,8,9,6,15,444.5,42.5,1.0,14.5,119.5,85.28,46.93
2016,8,9,6,30,535.0,51.0,0.8,15.0,165.0,135.26,84.69
2016,8,9,6,45,275.0,80.5,0.6,15.5,139.5,138.46,100.15
2016,8,9,7,0,15.0,110.0,0.4,16.0,114.0,110.01,86.22
2016,8,9,7,15,20.0,129.5,0.4,16.0,136.5,131.61,104.01
2016,8,9,7,30,25.0,149.0,0.4,16.0,159.0,153.82,121.84
2016,8,9,7,45,37.5,174.0,0.4,16.5,192.0,186.6,147.57
2016,8,9,8,0,50.0,199.0,0.4,17.0,225.0,219.9,173.19
2016,8,9,8,15,70.5,226.5,0.45,17.5,266.5,261.44,204.94
2016,8,9,8,30,91.0,254.0,0.5,18.0,308.0,305.09,237.71
2016,8,9,8,45,109.0,278.5,0.6,18.5,348.0,346.05,268.05
2016,8,9,9,0,127.0,303.0,0.7,19.0,388.0,392.39,301.9
2016,8,9,9,15,127.5,322.5,0.7,19.5,412.0,418.79,319.73
2016,8,9,9,30,128.0,342.0,0.7,20.0,436.0,444.94,337.23
2016,8,9,9,45,128.5,359.0,0.75,20.5,457.5,468.27,352.79
2016,8,9,10,0,129.0,376.0,0.8,21.0,479.0,491.27,367.98
2016,8,9,10,15,143.0,391.5,0.85,21.0,509.5,524.2,391.16
2016,8,9,10,30,157.0,407.0,0.9,21.0,540.0,557.47,414.32
2016,8,9,10,45,152.0,422.5,0.95,21.5,554.5,573.33,423.87
2016,8,9,11,0,147.0,438.0,1.0,22.0,569.0,588.41,433.0
2016,8,9,11,15,143.0,445.5,1.1,22.0,575.0,595.41,437.94
2016,8,9,11,30,139.0,453.0,1.2,22.0,581.0,601.66,442.47
2016,8,9,11,45,192.5,453.5,1.35,22.0,631.5,656.67,482.77
2016,8,9,12,0,246.0,454.0,1.5,22.0,682.0,718.9,527.01
2016,8,9,12,15,591.0,278.0,1.6,22.0,825.0,888.79,652.44
2016,8,9,12,30,936.0,102.0,1.7,22.0,968.0,1038.68,750.02
2016,8,9,12,45,932.0,103.5,1.85,22.0,959.5,1031.0,745.65
2016,8,9,13,0,928.0,105.0,2.0,22.0,951.0,1019.86,740.93
2016,8,9,13,15,591.0,261.0,2.1,22.0,797.0,852.36,631.38
2016,8,9,13,30,254.0,417.0,2.2,22.0,643.0,674.9,501.76
2016,8,9,13,45,247.0,412.0,2.35,22.0,627.0,657.15,491.73
2016,8,9,14,0,240.0,407.0,2.5,22.0,611.0,632.61,475.66
2016,8,9,14,15,179.0,393.5,2.55,22.0,542.5,557.96,421.76
2016,8,9,14,30,118.0,380.0,2.6,22.0,474.0,486.28,369.21
2016,8,9,14,45,202.0,355.0,2.65,22.0,507.5,523.99,400.37
2016,8,9,15,0,286.0,330.0,2.7,22.0,541.0,559.95,429.15
2016,8,9,15,15,247.5,316.0,2.7,21.5,491.5,504.85,389.15
2016,8,9,15,30,209.0,302.0,2.7,21.0,442.0,448.31,347.91
2016,8,9,15,45,152.5,279.0,2.7,21.0,377.5,378.31,294.8
2016,8,9,16,0,96.0,256.0,2.7,21.0,313.0,310.26,242.42
2016,8,9,16,15,93.5,234.5,2.65,20.5,286.0,282.18,221.6
2016,8,9,16,30,91.0,213.0,2.6,20.0,259.0,254.27,200.38
2016,8,9,16,45,400.5,146.0,2.6,20.0,314.5,326.3,256.97
2016,8,9,17,0,710.0,79.0,2.6,20.0,370.0,358.73,276.83
2016,8,9,17,15,669.5,73.5,2.55,19.5,318.0,298.96,225.43
2016,8,9,17,30,629.0,68.0,2.5,19.0,266.0,243.06,176.63
2016,8,9,17,45,563.5,62.5,2.5,18.5,214.5,185.81,127.56
2016,8,9,18,0,498.0,57.0,2.5,18.0,163.0,135.82,85.88
2016,8,9,18,15,405.5,47.0,2.45,17.5,118.0,86.17,48.59
2016,8,9,18,30,313.0,37.0,2.4,17.0,73.0,47.34,23.75
2016,8,9,18,45,156.5,18.5,2.4,16.5,36.5,14.02,0.61
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
