Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,17.5,2.05,13.5,34.5,13.21,0.0
2016,8,10,6,0,304.0,35.0,2.1,14.0,69.0,44.22,22.01
2016,8,10,6,15,396.5,45.0,2.0,14.0,113.5,82.32,46.59
2016,8,10,6,30,489.0,55.0,1.9,14.0,158.0,131.23,83.77
2016,8,10,6,45,546.5,62.5,1.8,14.5,207.5,180.76,125.82
2016,8,10,7,0,604.0,70.0,1.7,15.0,257.0,236.68,174.46
2016,8,10,7,15,308.0,105.5,1.6,15.5,201.5,207.79,161.49
2016,8,10,7,30,12.0,141.0,1.5,16.0,146.0,141.04,111.93
2016,8,10,7,45,78.0,176.5,1.45,16.5,215.0,207.02,165.02
2016,8,10,8,0,144.0,212.0,1.4,17.0,284.0,281.6,223.79
2016,8,10,8,15,177.0,233.5,1.4,17.0,331.0,329.35,260.97
2016,8,10,8,30,210.0,255.0,1.4,17.0,378.0,380.2,300.11
2016,8,10,8,45,521.5,177.5,1.4,17.5,515.5,521.01,410.59
2016,8,10,9,0,833.0,100.0,1.4,18.0,653.0,682.66,531.29
2016,8,10,9,15,571.5,211.0,1.45,18.0,601.5,639.85,494.19
2016,8,10,9,30,310.0,322.0,1.5,18.0,550.0,569.98,437.79
2016,8,10,9,45,306.0,341.0,1.55,18.5,575.5,598.78,457.71
2016,8,10,10,0,302.0,360.0,1.6,19.0,601.0,626.41,475.68
2016,8,10,10,15,247.5,386.0,1.65,19.0,588.0,615.88,466.06
2016,8,10,10,30,193.0,412.0,1.7,19.0,575.0,595.24,449.57
2016,8,10,10,45,326.5,380.5,1.75,19.5,665.5,698.13,525.11
2016,8,10,11,0,460.0,349.0,1.8,20.0,756.0,805.68,600.49
2016,8,10,11,15,687.0,231.5,1.85,20.0,850.5,914.26,678.85
2016,8,10,11,30,914.0,114.0,1.9,20.0,945.0,1014.74,743.48
2016,8,10,11,45,916.5,114.0,2.0,20.0,953.5,1025.91,750.49
2016,8,10,12,0,919.0,114.0,2.1,20.0,962.0,1033.66,756.44
2016,8,10,12,15,919.0,114.0,2.15,20.0,962.0,1035.43,758.05
2016,8,10,12,30,919.0,114.0,2.2,20.0,962.0,1033.69,757.58
2016,8,10,12,45,916.5,114.5,2.3,20.0,954.0,1026.51,754.31
2016,8,10,13,0,914.0,115.0,2.4,20.0,946.0,1015.88,748.9
2016,8,10,13,15,910.5,114.0,2.4,20.0,930.5,999.36,738.64
2016,8,10,13,30,907.0,113.0,2.4,20.0,915.0,979.57,726.35
2016,8,10,13,45,544.0,263.0,2.45,20.0,740.5,784.96,593.27
2016,8,10,14,0,181.0,413.0,2.5,20.0,566.0,585.54,443.11
2016,8,10,14,15,177.0,397.5,2.5,19.5,543.0,560.33,427.56
2016,8,10,14,30,173.0,382.0,2.5,19.0,520.0,534.77,410.45
2016,8,10,14,45,164.0,363.5,2.5,19.0,490.0,501.83,386.85
2016,8,10,15,0,155.0,345.0,2.5,19.0,460.0,469.07,363.19
2016,8,10,15,15,160.5,324.5,2.5,18.5,437.0,445.2,346.99
2016,8,10,15,30,166.0,304.0,2.5,18.0,414.0,420.5,329.83
2016,8,10,15,45,121.5,277.0,2.5,18.0,355.0,356.21,280.46
2016,8,10,16,0,77.0,250.0,2.5,18.0,296.0,292.85,231.25
2016,8,10,16,15,48.5,215.0,2.5,17.5,243.0,238.07,188.74
2016,8,10,16,30,20.0,180.0,2.5,17.0,190.0,184.7,146.6
2016,8,10,16,45,10.0,142.5,2.55,17.0,147.5,142.47,112.74
2016,8,10,17,0,0.0,105.0,2.6,17.0,105.0,101.55,79.44
2016,8,10,17,15,0.0,90.0,2.6,16.5,90.0,86.96,67.69
2016,8,10,17,30,0.0,75.0,2.6,16.0,75.0,72.41,55.7
2016,8,10,17,45,258.0,63.5,2.6,16.0,118.0,118.21,84.35
2016,8,10,18,0,516.0,52.0,2.6,16.0,161.0,132.62,83.13
2016,8,10,18,15,424.0,42.5,2.55,15.5,115.5,82.66,45.38
2016,8,10,18,30,332.0,33.0,2.5,15.0,70.0,43.44,20.52
2016,8,10,18,45,166.0,16.5,2.45,14.5,35.0,12.33,0.0
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,138.0,17.0,1.6,13.5,32.0,13.12,0.0
2016,8,11,6,0,276.0,34.0,1.7,14.0,64.0,41.69,20.74
2016,8,11,6,15,365.5,45.5,1.7,14.0,108.0,79.26,45.34
2016,8,11,6,30,455.0,57.0,1.7,14.0,152.0,127.28,81.86
2016,8,11,6,45,507.0,67.0,1.75,14.5,200.5,176.08,123.32
2016,8,11,7,0,559.0,77.0,1.8,15.0,249.0,230.71,170.84
2016,8,11,7,15,279.5,96.5,1.75,15.5,182.5,189.32,147.09
2016,8,11,7,30,0.0,116.0,1.7,16.0,116.0,112.2,88.42
2016,8,11,7,45,0.0,114.0,1.65,16.5,114.0,110.36,86.59
2016,8,11,8,0,0.0,112.0,1.6,17.0,112.0,108.46,84.57
2016,8,11,8,15,0.0,128.0,1.6,17.0,128.0,124.08,97.02
2016,8,11,8,30,0.0,144.0,1.6,17.0,144.0,139.75,109.36
2016,8,11,8,45,3.0,170.0,1.65,17.5,172.5,167.2,130.85
2016,8,11,9,0,6.0,196.0,1.7,18.0,201.0,195.03,152.3
2016,8,11,9,15,8.0,210.5,1.7,18.0,217.0,211.11,164.54
2016,8,11,9,30,10.0,225.0,1.7,18.0,233.0,227.37,176.88
2016,8,11,9,45,11.0,234.5,1.75,18.5,243.5,238.02,184.47
2016,8,11,10,0,12.0,244.0,1.8,19.0,254.0,248.73,192.08
2016,8,11,10,15,15.5,270.0,1.85,19.0,283.0,278.08,214.37
2016,8,11,10,30,19.0,296.0,1.9,19.0,312.0,307.67,236.59
2016,8,11,10,45,36.5,344.0,1.95,19.5,376.0,379.2,289.92
2016,8,11,11,0,54.0,392.0,2.0,20.0,440.0,446.23,338.56
2016,8,11,11,15,54.0,399.0,2.05,20.0,447.5,454.65,344.17
2016,8,11,11,30,54.0,406.0,2.1,20.0,455.0,462.84,349.98
2016,8,11,11,45,55.0,408.0,2.15,20.0,459.0,466.59,352.69
2016,8,11,12,0,56.0,410.0,2.2,20.0,463.0,470.08,355.28
2016,8,11,12,15,76.0,428.5,2.25,20.0,499.5,509.3,384.41
2016,8,11,12,30,96.0,447.0,2.3,20.0,536.0,548.2,412.87
2016,8,11,12,45,136.5,449.5,2.35,20.0,574.5,597.57,449.45
2016,8,11,13,0,177.0,452.0,2.4,20.0,613.0,638.04,479.43
2016,8,11,13,15,120.5,427.5,2.45,20.0,536.5,555.39,419.23
2016,8,11,13,30,64.0,403.0,2.5,20.0,460.0,467.06,354.36
2016,8,11,13,45,65.5,393.5,2.55,20.0,450.0,457.0,347.99
2016,8,11,14,0,67.0,384.0,2.6,20.0,440.0,446.64,340.99
2016,8,11,14,15,63.5,367.5,2.6,20.0,419.5,424.4,324.97
2016,8,11,14,30,60.0,351.0,2.6,20.0,399.0,402.21,308.95
2016,8,11,14,45,46.5,320.5,2.6,20.0,356.5,357.72,275.8
2016,8,11,15,0,33.0,290.0,2.6,20.0,314.0,314.23,243.1
2016,8,11,15,15,32.0,273.5,2.6,19.5,296.0,295.14,229.55
2016,8,11,15,30,31.0,257.0,2.6,19.0,278.0,276.1,215.81
2016,8,11,15,45,26.5,235.0,2.6,19.0,252.0,246.37,193.09
2016,8,11,16,0,22.0,213.0,2.6,19.0,226.0,220.6,173.28
2016,8,11,16,15,13.0,185.5,2.6,18.5,193.0,187.44,147.59
2016,8,11,16,30,4.0,158.0,2.6,18.0,160.0,155.28,122.36
2016,8,11,16,45,2.0,140.5,2.6,18.0,141.5,137.0,107.92
2016,8,11,17,0,0.0,123.0,2.6,18.0,123.0,118.98,93.51
2016,8,11,17,15,0.0,105.0,2.6,17.5,105.0,101.42,79.41
2016,8,11,17,30,0.0,87.0,2.6,17.0,87.0,83.91,65.07
2016,8,11,17,45,238.5,71.5,2.6,16.5,121.0,121.13,87.19
2016,8,11,18,0,477.0,56.0,2.6,16.0,155.0,129.12,81.76
2016,8,11,18,15,385.5,45.0,2.5,15.5,110.0,80.2,44.98
2016,8,11,18,30,294.0,34.0,2.4,15.0,65.0,42.01,20.48
2016,8,11,18,45,147.0,17.0,2.3,14.5,32.5,12.94,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,153.5,16.5,1.9,12.5,32.5,12.5,0.0
2016,8,12,6,0,307.0,33.0,2.0,13.0,65.0,41.7,20.07
2016,8,12,6,15,399.5,43.5,1.95,13.5,110.0,80.29,44.89
2016,8,12,6,30,492.0,54.0,1.9,14.0,155.0,129.71,82.23
2016,8,12,6,45,554.5,61.0,1.9,14.5,205.5,179.94,124.68
2016,8,12,7,0,617.0,68.0,1.9,15.0,256.0,237.15,174.4
2016,8,12,7,15,320.0,107.0,1.9,15.0,205.5,212.82,165.77
2016,8,12,7,30,23.0,146.0,1.9,15.0,155.0,150.17,119.91
2016,8,12,7,45,42.0,173.0,1.9,15.5,193.0,187.73,150.28
2016,8,12,8,0,61.0,200.0,1.9,16.0,231.0,226.48,180.97
2016,8,12,8,15,61.0,221.0,1.85,16.5,254.5,250.94,199.63
2016,8,12,8,30,61.0,242.0,1.8,17.0,278.0,275.37,217.93
2016,8,12,8,45,64.5,263.5,1.8,17.5,304.5,302.52,238.12
2016,8,12,9,0,68.0,285.0,1.8,18.0,331.0,329.93,258.18
2016,8,12,9,15,100.5,313.0,1.85,18.0,385.0,385.37,300.55
2016,8,12,9,30,133.0,341.0,1.9,18.0,439.0,448.17,347.61
2016,8,12,9,45,162.5,359.5,1.95,18.5,484.5,496.67,382.73
2016,8,12,10,0,192.0,378.0,2.0,19.0,530.0,546.83,418.56
2016,8,12,10,15,209.5,391.5,2.1,19.0,563.0,582.7,444.38
2016,8,12,10,30,227.0,405.0,2.2,19.0,596.0,618.9,470.35
2016,8,12,10,45,333.0,379.0,2.3,19.5,667.5,702.74,531.82
2016,8,12,11,0,439.0,353.0,2.4,20.0,739.0,789.88,593.84
2016,8,12,11,15,470.5,353.5,2.45,20.0,774.0,829.07,620.63
2016,8,12,11,30,502.0,354.0,2.5,20.0,809.0,867.28,646.99
2016,8,12,11,45,480.5,363.0,2.6,20.0,801.5,860.61,642.03
2016,8,12,12,0,459.0,372.0,2.7,20.0,794.0,851.58,635.87
2016,8,12,12,15,407.0,394.0,2.75,20.0,768.5,823.34,615.24
2016,8,12,12,30,355.0,416.0,2.8,20.0,743.0,787.66,589.64
2016,8,12,12,45,304.5,428.0,2.85,20.0,706.5,748.08,561.3
2016,8,12,13,0,254.0,440.0,2.9,20.0,670.0,707.92,532.27
2016,8,12,13,15,215.5,437.0,2.9,20.0,630.0,656.72,495.72
2016,8,12,13,30,177.0,434.0,2.9,20.0,590.0,613.01,464.03
2016,8,12,13,45,168.5,422.0,2.9,20.0,567.5,588.42,446.88
2016,8,12,14,0,160.0,410.0,2.9,20.0,545.0,563.58,429.35
2016,8,12,14,15,166.0,394.5,2.85,20.0,530.0,547.64,418.58
2016,8,12,14,30,172.0,379.0,2.8,20.0,515.0,530.81,407.06
2016,8,12,14,45,174.0,360.5,2.8,20.0,493.0,506.76,390.23
2016,8,12,15,0,176.0,342.0,2.8,20.0,471.0,482.07,372.82
2016,8,12,15,15,148.5,320.5,2.75,20.0,425.0,432.22,335.59
2016,8,12,15,30,121.0,299.0,2.7,20.0,379.0,384.32,299.52
2016,8,12,15,45,121.5,277.0,2.65,20.0,352.5,356.07,278.66
2016,8,12,16,0,122.0,255.0,2.6,20.0,326.0,327.58,257.24
2016,8,12,16,15,90.0,226.5,2.5,19.5,276.5,272.07,214.45
2016,8,12,16,30,58.0,198.0,2.4,19.0,227.0,222.9,176.11
2016,8,12,16,45,29.0,161.5,2.35,19.0,176.0,170.64,134.55
2016,8,12,17,0,0.0,125.0,2.3,19.0,125.0,120.94,94.67
2016,8,12,17,15,0.0,107.0,2.15,18.5,107.0,103.35,80.67
2016,8,12,17,30,0.0,89.0,2.0,18.0,89.0,85.83,66.38
2016,8,12,17,45,256.0,70.5,1.9,18.0,122.5,123.32,87.66
2016,8,12,18,0,512.0,52.0,1.8,18.0,156.0,129.4,79.64
2016,8,12,18,15,416.5,42.0,1.8,17.5,110.5,79.25,42.61
2016,8,12,18,30,321.0,32.0,1.8,17.0,65.0,40.29,18.43
2016,8,12,18,45,160.5,16.0,1.8,16.5,32.5,12.18,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,147.0,16.0,2.0,13.5,31.5,12.14,0.0
2016,8,13,6,0,294.0,32.0,2.1,14.0,63.0,39.85,18.83
2016,8,13,6,15,388.0,42.5,2.05,14.5,107.0,77.76,43.09
2016,8,13,6,30,482.0,53.0,2.0,15.0,151.0,126.67,79.77
2016,8,13,6,45,544.5,60.0,1.95,15.5,201.0,176.28,121.49
2016,8,13,7,0,607.0,67.0,1.9,16.0,251.0,232.88,170.48
2016,8,13,7,15,324.0,109.5,1.85,16.5,210.0,216.38,167.57
2016,8,13,7,30,41.0,152.0,1.8,17.0,169.0,163.99,130.07
2016,8,13,7,45,43.0,172.5,1.75,17.5,192.0,187.72,149.04
2016,8,13,8,0,45.0,193.0,1.7,18.0,215.0,211.7,167.63
2016,8,13,8,15,37.5,206.5,1.7,18.0,226.0,223.74,176.71
2016,8,13,8,30,30.0,220.0,1.7,18.0,237.0,234.98,184.99
2016,8,13,8,45,51.5,253.5,1.7,18.5,286.0,284.18,222.87
2016,8,13,9,0,73.0,287.0,1.7,19.0,335.0,335.49,261.51
2016,8,13,9,15,100.5,313.5,1.75,19.5,384.5,385.97,299.08
2016,8,13,9,30,128.0,340.0,1.8,20.0,434.0,443.42,341.11
2016,8,13,9,45,122.5,357.5,1.85,20.5,450.5,462.46,353.45
2016,8,13,10,0,117.0,375.0,1.9,21.0,467.0,480.76,365.36
2016,8,13,10,15,103.5,385.5,1.95,21.0,469.0,478.13,362.6
2016,8,13,10,30,90.0,396.0,2.0,21.0,471.0,480.02,363.2
2016,8,13,10,45,105.0,412.5,2.05,21.5,503.0,513.47,386.77
2016,8,13,11,0,120.0,429.0,2.1,22.0,535.0,554.25,415.02
2016,8,13,11,15,102.0,430.0,2.15,22.0,521.0,533.29,399.22
2016,8,13,11,30,84.0,431.0,2.2,22.0,507.0,518.36,388.01
2016,8,13,11,45,81.5,433.0,2.3,22.0,507.5,518.95,388.58
2016,8,13,12,0,79.0,435.0,2.4,22.0,508.0,519.13,388.81
2016,8,13,12,15,83.0,437.5,2.45,22.0,514.0,525.88,393.89
2016,8,13,12,30,87.0,440.0,2.5,22.0,520.0,532.24,398.7
2016,8,13,12,45,105.0,442.5,2.55,22.0,538.5,551.93,413.61
2016,8,13,13,0,123.0,445.0,2.6,22.0,557.0,578.32,433.1
2016,8,13,13,15,127.0,434.0,2.65,22.0,547.5,568.62,426.7
2016,8,13,13,30,131.0,423.0,2.7,22.0,538.0,558.24,420.05
2016,8,13,13,45,508.5,268.0,2.75,22.0,697.0,756.11,573.39
2016,8,13,14,0,886.0,113.0,2.8,22.0,856.0,917.11,686.83
2016,8,13,14,15,878.5,111.5,2.8,21.5,826.5,884.34,665.41
2016,8,13,14,30,871.0,110.0,2.8,21.0,797.0,849.06,643.79
2016,8,13,14,45,694.5,176.5,2.85,21.0,708.5,750.44,576.52
2016,8,13,15,0,518.0,243.0,2.9,21.0,620.0,653.48,504.24
2016,8,13,15,15,507.0,231.0,2.9,21.0,582.0,611.13,474.37
2016,8,13,15,30,496.0,219.0,2.9,21.0,544.0,568.31,443.24
2016,8,13,15,45,469.0,210.5,2.9,21.0,500.5,518.52,406.04
2016,8,13,16,0,442.0,202.0,2.9,21.0,457.0,470.13,369.22
2016,8,13,16,15,381.5,194.5,2.9,20.5,400.5,403.24,317.97
2016,8,13,16,30,321.0,187.0,2.9,20.0,344.0,345.27,272.68
2016,8,13,16,45,269.0,171.0,2.9,20.0,292.5,288.39,227.16
2016,8,13,17,0,217.0,155.0,2.9,20.0,241.0,236.8,185.42
2016,8,13,17,15,202.0,135.0,2.8,19.5,206.0,198.89,154.13
2016,8,13,17,30,187.0,115.0,2.7,19.0,171.0,162.61,123.64
2016,8,13,17,45,168.0,94.0,2.65,18.5,137.0,126.24,93.01
2016,8,13,18,0,149.0,73.0,2.6,18.0,103.0,92.19,64.51
2016,8,13,18,15,116.0,53.0,2.6,17.5,72.5,60.16,39.1
2016,8,13,18,30,83.0,33.0,2.6,17.0,42.0,32.34,17.49
2016,8,13,18,45,41.5,16.5,2.6,16.5,21.0,14.02,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,15.5,2.1,13.5,31.5,11.78,0.0
2016,8,14,6,0,315.0,31.0,2.2,14.0,63.0,39.37,17.94
2016,8,14,6,15,411.5,40.5,2.15,14.0,107.5,77.67,42.15
2016,8,14,6,30,508.0,50.0,2.1,14.0,152.0,127.28,79.41
2016,8,14,6,45,254.0,62.0,2.1,14.5,113.0,115.01,81.98
2016,8,14,7,0,0.0,74.0,2.1,15.0,74.0,71.46,55.08
2016,8,14,7,15,0.0,89.0,2.1,15.5,89.0,86.01,67.2
2016,8,14,7,30,0.0,104.0,2.1,16.0,104.0,100.61,79.06
2016,8,14,7,45,0.0,124.5,2.1,16.5,124.5,120.61,95.14
2016,8,14,8,0,0.0,145.0,2.1,17.0,145.0,140.68,111.0
2016,8,14,8,15,9.0,175.0,2.1,17.5,180.0,175.04,138.23
2016,8,14,8,30,18.0,205.0,2.1,18.0,215.0,210.44,165.84
2016,8,14,8,45,18.5,219.0,2.1,18.5,230.5,225.53,176.89
2016,8,14,9,0,19.0,233.0,2.1,19.0,246.0,240.64,187.88
2016,8,14,9,15,30.0,265.5,2.1,19.0,287.0,285.87,222.7
2016,8,14,9,30,41.0,298.0,2.1,19.0,328.0,328.84,255.2
2016,8,14,9,45,46.0,319.0,2.15,19.5,354.0,356.14,274.88
2016,8,14,10,0,51.0,340.0,2.2,20.0,380.0,383.74,294.64
2016,8,14,10,15,56.5,358.5,2.2,20.0,405.0,409.45,313.31
2016,8,14,10,30,62.0,377.0,2.2,20.0,430.0,435.34,332.01
2016,8,14,10,45,49.0,369.5,2.25,20.5,412.0,417.38,317.39
2016,8,14,11,0,36.0,362.0,2.3,21.0,394.0,398.65,302.44
2016,8,14,11,15,77.5,403.0,2.35,21.0,472.5,481.81,364.62
2016,8,14,11,30,119.0,444.0,2.4,21.0,551.0,573.66,431.1
2016,8,14,11,45,143.5,450.5,2.45,21.5,581.0,605.98,453.39
2016,8,14,12,0,168.0,457.0,2.5,22.0,611.0,638.0,475.63
2016,8,14,12,15,188.5,455.5,2.55,22.0,628.5,657.11,489.66
2016,8,14,12,30,209.0,454.0,2.6,22.0,646.0,675.34,503.17
2016,8,14,12,45,231.5,446.0,2.65,22.0,656.5,687.65,512.78
2016,8,14,13,0,254.0,438.0,2.7,22.0,667.0,705.9,526.45
2016,8,14,13,15,290.5,420.0,2.75,22.0,677.5,718.15,536.67
2016,8,14,13,30,327.0,402.0,2.8,22.0,688.0,728.09,545.35
2016,8,14,13,45,304.0,396.5,2.85,22.0,657.0,693.53,521.25
2016,8,14,14,0,281.0,391.0,2.9,22.0,626.0,658.83,497.14
2016,8,14,14,15,284.5,373.5,2.95,21.5,604.0,634.96,482.35
2016,8,14,14,30,288.0,356.0,3.0,21.0,582.0,609.93,466.43
2016,8,14,14,45,331.0,327.5,3.05,21.0,576.0,604.22,464.54
2016,8,14,15,0,374.0,299.0,3.1,21.0,570.0,594.51,459.43
2016,8,14,15,15,398.5,273.0,3.15,20.5,547.0,569.6,443.4
2016,8,14,15,30,423.0,247.0,3.2,20.0,524.0,545.86,427.73
2016,8,14,15,45,401.5,232.0,3.25,20.0,479.5,496.26,390.57
2016,8,14,16,0,380.0,217.0,3.3,20.0,435.0,444.4,351.13
2016,8,14,16,15,298.5,209.0,3.3,19.5,371.0,372.32,295.15
2016,8,14,16,30,217.0,201.0,3.3,19.0,307.0,305.56,242.61
2016,8,14,16,45,229.0,176.0,3.35,19.0,276.5,275.47,218.26
2016,8,14,17,0,241.0,151.0,3.4,19.0,246.0,241.52,189.89
2016,8,14,17,15,218.5,132.5,3.3,18.5,209.0,201.35,156.47
2016,8,14,17,30,196.0,114.0,3.2,18.0,172.0,163.6,124.68
2016,8,14,17,45,320.0,85.0,3.15,17.5,157.5,149.26,106.51
2016,8,14,18,0,444.0,56.0,3.1,17.0,143.0,120.48,75.38
2016,8,14,18,15,345.0,44.0,3.0,16.5,99.5,72.48,40.25
2016,8,14,18,30,246.0,32.0,2.9,16.0,56.0,35.49,16.48
2016,8,14,18,45,123.0,16.0,2.85,15.5,28.0,12.51,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,15.5,2.15,12.5,31.0,11.89,0.0
2016,8,15,6,0,321.0,31.0,2.2,13.0,62.0,39.26,17.78
2016,8,15,6,15,421.5,40.5,2.15,13.0,108.0,78.2,42.36
2016,8,15,6,30,522.0,50.0,2.1,13.0,154.0,128.93,80.41
2016,8,15,6,45,261.0,52.0,2.1,13.5,104.0,106.57,74.91
2016,8,15,7,0,0.0,54.0,2.1,14.0,54.0,52.17,38.96
2016,8,15,7,15,0.0,65.5,2.05,14.5,65.5,63.31,48.34
2016,8,15,7,30,0.0,77.0,2.0,15.0,77.0,74.45,57.5
2016,8,15,7,45,0.0,104.5,2.0,15.5,104.5,101.16,79.46
2016,8,15,8,0,0.0,132.0,2.0,16.0,132.0,128.0,101.09
2016,8,15,8,15,0.0,142.5,1.95,16.0,142.5,138.31,109.1
2016,8,15,8,30,0.0,153.0,1.9,16.0,153.0,148.63,117.09
2016,8,15,8,45,11.0,196.0,1.85,16.5,203.5,198.03,156.32
2016,8,15,9,0,22.0,239.0,1.8,17.0,254.0,248.69,195.61
2016,8,15,9,15,74.5,288.5,1.8,17.5,342.0,341.75,267.84
2016,8,15,9,30,127.0,338.0,1.8,18.0,430.0,440.88,342.16
2016,8,15,9,45,104.0,349.5,1.85,18.5,427.5,434.3,334.99
2016,8,15,10,0,81.0,361.0,1.9,19.0,425.0,430.68,330.57
2016,8,15,10,15,88.5,378.5,1.95,19.0,451.0,458.1,350.64
2016,8,15,10,30,96.0,396.0,2.0,19.0,477.0,485.7,370.54
2016,8,15,10,45,124.5,413.5,2.1,19.0,521.0,539.59,410.18
2016,8,15,11,0,153.0,431.0,2.2,19.0,565.0,587.81,445.25
2016,8,15,11,15,136.5,437.0,2.25,19.0,558.0,581.34,439.59
2016,8,15,11,30,120.0,443.0,2.3,19.0,551.0,573.77,433.55
2016,8,15,11,45,119.5,447.0,2.4,19.5,555.5,578.9,436.61
2016,8,15,12,0,119.0,451.0,2.5,20.0,560.0,583.45,439.19
2016,8,15,12,15,108.0,447.0,2.5,20.0,546.0,560.83,422.72
2016,8,15,12,30,97.0,443.0,2.5,20.0,532.0,545.51,411.54
2016,8,15,12,45,90.0,435.0,2.55,20.0,517.0,529.59,400.24
2016,8,15,13,0,83.0,427.0,2.6,20.0,502.0,513.39,388.71
2016,8,15,13,15,136.0,428.5,2.6,20.0,548.0,571.72,432.93
2016,8,15,13,30,189.0,430.0,2.6,20.0,594.0,620.26,469.25
2016,8,15,13,45,131.0,406.5,2.6,20.0,519.0,537.93,408.62
2016,8,15,14,0,73.0,383.0,2.6,20.0,444.0,451.34,344.46
2016,8,15,14,15,79.0,372.0,2.6,19.5,435.5,442.82,339.94
2016,8,15,14,30,85.0,361.0,2.6,19.0,427.0,433.7,334.55
2016,8,15,14,45,76.0,339.5,2.6,19.0,397.0,401.12,310.51
2016,8,15,15,0,67.0,318.0,2.6,19.0,367.0,369.05,286.75
2016,8,15,15,15,63.0,297.0,2.6,18.5,341.0,341.7,267.03
2016,8,15,15,30,59.0,276.0,2.6,18.0,315.0,314.6,247.21
2016,8,15,15,45,43.5,245.5,2.6,18.0,273.5,270.91,213.48
2016,8,15,16,0,28.0,215.0,2.6,18.0,232.0,228.76,180.61
2016,8,15,16,15,19.5,189.5,2.55,17.5,201.0,194.91,154.34
2016,8,15,16,30,11.0,164.0,2.5,17.0,170.0,164.63,130.56
2016,8,15,16,45,9.5,148.0,2.5,17.0,152.5,147.63,117.09
2016,8,15,17,0,8.0,132.0,2.5,17.0,135.0,130.8,103.58
2016,8,15,17,15,4.0,113.5,2.45,16.5,115.0,110.94,87.56
2016,8,15,17,30,0.0,95.0,2.4,16.0,95.0,91.58,71.72
2016,8,15,17,45,266.0,71.5,2.35,15.5,122.5,124.4,88.7
2016,8,15,18,0,532.0,48.0,2.3,15.0,150.0,124.3,75.2
2016,8,15,18,15,429.0,38.5,2.15,14.5,104.0,73.51,38.18
2016,8,15,18,30,326.0,29.0,2.0,14.0,58.0,34.82,14.56
2016,8,15,18,45,163.0,14.5,1.95,14.0,29.0,14.25,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,132.5,15.5,2.0,12.5,28.5,12.01,0.0
2016,8,16,6,0,265.0,31.0,2.1,13.0,57.0,36.9,17.11
2016,8,16,6,15,363.5,42.5,2.05,13.5,101.0,74.25,41.36
2016,8,16,6,30,462.0,54.0,2.0,14.0,145.0,123.16,77.81
2016,8,16,6,45,523.5,63.0,2.0,14.5,195.0,173.28,119.97
2016,8,16,7,0,585.0,72.0,2.0,15.0,245.0,230.35,169.44
2016,8,16,7,15,292.5,85.0,2.0,15.0,171.5,181.35,140.56
2016,8,16,7,30,0.0,98.0,2.0,15.0,98.0,94.81,74.41
2016,8,16,7,45,0.0,116.0,2.0,15.5,116.0,112.36,88.73
2016,8,16,8,0,0.0,134.0,2.0,16.0,134.0,129.97,102.7
2016,8,16,8,15,4.0,159.0,1.95,16.0,161.5,156.67,124.11
2016,8,16,8,30,8.0,184.0,1.9,16.0,189.0,183.87,145.65
2016,8,16,8,45,24.5,223.5,1.9,16.5,239.5,233.91,185.03
2016,8,16,9,0,41.0,263.0,1.9,17.0,290.0,289.5,227.88
2016,8,16,9,15,35.0,270.5,1.9,17.5,295.0,294.79,230.65
2016,8,16,9,30,29.0,278.0,1.9,18.0,300.0,299.48,233.14
2016,8,16,9,45,23.5,276.5,1.9,18.5,295.0,290.1,224.92
2016,8,16,10,0,18.0,275.0,1.9,19.0,290.0,284.84,219.95
2016,8,16,10,15,23.0,300.0,1.95,19.0,319.5,314.82,242.62
2016,8,16,10,30,28.0,325.0,2.0,19.0,349.0,351.48,269.98
2016,8,16,10,45,34.0,346.5,2.05,19.5,376.0,380.08,290.57
2016,8,16,11,0,40.0,368.0,2.1,20.0,403.0,408.89,311.15
2016,8,16,11,15,36.0,365.5,2.15,20.0,398.0,403.36,306.67
2016,8,16,11,30,32.0,363.0,2.2,20.0,393.0,397.55,302.18
2016,8,16,11,45,52.0,395.0,2.25,20.0,443.0,450.81,341.97
2016,8,16,12,0,72.0,427.0,2.3,20.0,493.0,504.28,381.12
2016,8,16,12,15,120.5,441.0,2.3,20.0,551.0,574.9,433.07
2016,8,16,12,30,169.0,455.0,2.3,20.0,609.0,637.04,478.12
2016,8,16,12,45,143.0,447.5,2.35,20.0,577.0,602.47,452.81
2016,8,16,13,0,117.0,440.0,2.4,20.0,545.0,567.65,427.78
2016,8,16,13,15,118.5,430.5,2.4,20.0,535.5,557.14,420.86
2016,8,16,13,30,120.0,421.0,2.4,20.0,526.0,546.07,413.41
2016,8,16,13,45,125.5,411.5,2.45,20.0,518.5,538.12,408.52
2016,8,16,14,0,131.0,402.0,2.5,20.0,511.0,529.44,403.09
2016,8,16,14,15,102.0,377.5,2.5,20.0,461.0,468.49,358.39
2016,8,16,14,30,73.0,353.0,2.5,20.0,411.0,415.48,319.13
2016,8,16,14,45,69.0,334.0,2.5,20.0,386.0,389.91,300.71
2016,8,16,15,0,65.0,315.0,2.5,20.0,361.0,364.49,282.13
2016,8,16,15,15,57.5,292.0,2.5,19.5,331.0,332.66,258.93
2016,8,16,15,30,50.0,269.0,2.5,19.0,301.0,301.41,235.87
2016,8,16,15,45,48.5,248.5,2.5,19.0,278.0,277.12,217.62
2016,8,16,16,0,47.0,228.0,2.5,19.0,255.0,252.96,199.24
2016,8,16,16,15,36.5,202.5,2.5,18.5,222.5,219.11,173.19
2016,8,16,16,30,26.0,177.0,2.5,18.0,190.0,184.64,146.26
2016,8,16,16,45,18.5,155.0,2.5,18.0,163.5,158.33,125.32
2016,8,16,17,0,11.0,133.0,2.5,18.0,137.0,132.89,104.86
2016,8,16,17,15,5.5,114.0,2.5,17.5,116.0,111.9,87.99
2016,8,16,17,30,0.0,95.0,2.5,17.0,95.0,91.59,71.43
2016,8,16,17,45,0.0,75.0,2.55,16.5,75.0,72.15,55.12
2016,8,16,18,0,0.0,55.0,2.6,16.0,55.0,52.83,38.62
2016,8,16,18,15,0.0,37.5,2.5,15.5,37.5,36.03,24.0
2016,8,16,18,30,0.0,20.0,2.4,15.0,20.0,19.31,8.38
2016,8,16,18,45,0.0,10.0,2.35,15.0,10.0,9.83,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,104.0,15.5,2.0,13.5,25.0,12.12,0.0
2016,8,17,6,0,208.0,31.0,2.1,14.0,50.0,34.1,15.95
2016,8,17,6,15,302.5,44.0,2.05,14.5,92.0,69.05,39.35
2016,8,17,6,30,397.0,57.0,2.0,15.0,134.0,115.81,74.16
2016,8,17,6,45,462.0,66.5,1.95,15.5,182.0,163.35,113.57
2016,8,17,7,0,527.0,76.0,1.9,16.0,230.0,218.28,160.56
2016,8,17,7,15,264.5,102.0,1.85,16.0,179.5,187.39,145.39
2016,8,17,7,30,2.0,128.0,1.8,16.0,129.0,124.73,98.83
2016,8,17,7,45,1.0,127.0,1.75,16.5,127.5,123.54,97.51
2016,8,17,8,0,0.0,126.0,1.7,17.0,126.0,122.17,95.88
2016,8,17,8,15,3.5,154.0,1.65,17.5,156.0,151.52,119.19
2016,8,17,8,30,7.0,182.0,1.6,18.0,186.0,181.34,142.41
2016,8,17,8,45,14.0,209.0,1.6,18.5,218.0,212.87,166.69
2016,8,17,9,0,21.0,236.0,1.6,19.0,250.0,245.12,191.15
2016,8,17,9,15,16.5,234.5,1.6,19.0,246.0,241.29,187.51
2016,8,17,9,30,12.0,233.0,1.6,19.0,242.0,237.05,183.71
2016,8,17,9,45,20.0,267.0,1.65,19.5,283.0,277.84,214.6
2016,8,17,10,0,28.0,301.0,1.7,20.0,324.0,324.83,249.46
2016,8,17,10,15,40.5,333.0,1.75,20.0,367.0,369.67,282.84
2016,8,17,10,30,53.0,365.0,1.8,20.0,410.0,415.28,316.38
2016,8,17,10,45,47.5,368.0,1.9,20.5,409.0,414.87,314.92
2016,8,17,11,0,42.0,371.0,2.0,21.0,408.0,414.02,313.42
2016,8,17,11,15,44.0,381.0,2.05,21.0,420.5,427.23,323.01
2016,8,17,11,30,46.0,391.0,2.1,21.0,433.0,440.33,332.45
2016,8,17,11,45,66.0,413.0,2.15,21.0,473.5,483.43,364.28
2016,8,17,12,0,86.0,435.0,2.2,21.0,514.0,526.6,395.69
2016,8,17,12,15,75.0,427.0,2.25,21.0,495.5,507.53,381.55
2016,8,17,12,30,64.0,419.0,2.3,21.0,477.0,488.12,367.49
2016,8,17,12,45,74.0,422.5,2.4,21.0,489.0,501.08,377.68
2016,8,17,13,0,84.0,426.0,2.5,21.0,501.0,513.54,387.37
2016,8,17,13,15,103.0,425.0,2.55,21.0,515.5,529.29,399.72
2016,8,17,13,30,122.0,424.0,2.6,21.0,530.0,551.16,416.37
2016,8,17,13,45,91.5,398.0,2.65,21.0,476.5,486.12,368.92
2016,8,17,14,0,61.0,372.0,2.7,21.0,423.0,429.39,327.19
2016,8,17,14,15,75.0,366.0,2.7,20.5,426.0,433.28,331.89
2016,8,17,14,30,89.0,360.0,2.7,20.0,429.0,436.09,335.53
2016,8,17,14,45,91.0,343.0,2.7,20.0,410.5,416.77,321.76
2016,8,17,15,0,93.0,326.0,2.7,20.0,392.0,397.09,307.72
2016,8,17,15,15,74.5,298.5,2.7,19.5,350.0,351.56,273.96
2016,8,17,15,30,56.0,271.0,2.7,19.0,308.0,307.52,240.91
2016,8,17,15,45,61.0,253.5,2.7,19.0,290.5,290.08,228.15
2016,8,17,16,0,66.0,236.0,2.7,19.0,273.0,272.08,214.68
2016,8,17,16,15,43.5,204.0,2.7,18.5,228.0,224.35,177.51
2016,8,17,16,30,21.0,172.0,2.7,18.0,183.0,177.31,140.4
2016,8,17,16,45,14.5,151.0,2.75,18.0,158.0,152.71,120.84
2016,8,17,17,0,8.0,130.0,2.8,18.0,133.0,128.86,101.65
2016,8,17,17,15,4.0,110.5,2.75,17.5,112.0,108.05,84.87
2016,8,17,17,30,0.0,91.0,2.7,17.0,91.0,87.76,68.25
2016,8,17,17,45,186.5,74.0,2.7,16.5,108.5,109.1,78.55
2016,8,17,18,0,373.0,57.0,2.7,16.0,126.0,106.97,67.27
2016,8,17,18,15,274.5,43.0,2.65,15.5,85.0,62.1,34.79
2016,8,17,18,30,176.0,29.0,2.6,15.0,44.0,28.63,11.86
2016,8,17,18,45,88.0,14.5,2.55,15.0,22.0,14.25,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,16.0,1.7,13.5,24.0,15.73,0.0
2016,8,18,6,0,185.0,32.0,1.8,14.0,48.0,33.98,16.1
2016,8,18,6,15,281.5,45.5,1.8,14.0,89.5,68.21,39.56
2016,8,18,6,30,378.0,59.0,1.8,14.0,131.0,113.71,73.45
2016,8,18,6,45,443.5,69.0,1.8,14.5,179.0,161.54,113.09
2016,8,18,7,0,509.0,79.0,1.8,15.0,227.0,216.01,159.7
2016,8,18,7,15,286.5,115.5,1.8,15.5,202.0,207.65,161.65
2016,8,18,7,30,64.0,152.0,1.8,16.0,177.0,172.94,137.72
2016,8,18,7,45,47.0,166.5,1.8,16.5,186.0,183.78,146.52
2016,8,18,8,0,30.0,181.0,1.8,17.0,195.0,192.72,153.16
2016,8,18,8,15,47.0,209.0,1.75,17.0,234.5,231.75,184.1
2016,8,18,8,30,64.0,237.0,1.7,17.0,274.0,272.6,215.97
2016,8,18,8,45,102.0,266.0,1.7,17.5,329.5,329.56,259.87
2016,8,18,9,0,140.0,295.0,1.7,18.0,385.0,394.15,308.57
2016,8,18,9,15,98.0,302.0,1.7,18.0,367.5,372.91,290.7
2016,8,18,9,30,56.0,309.0,1.7,18.0,350.0,352.07,273.33
2016,8,18,9,45,49.0,317.0,1.75,18.5,354.0,357.01,276.03
2016,8,18,10,0,42.0,325.0,1.8,19.0,358.0,361.3,278.1
2016,8,18,10,15,61.0,355.5,1.85,19.0,405.0,410.82,315.22
2016,8,18,10,30,80.0,386.0,1.9,19.0,452.0,461.4,352.41
2016,8,18,10,45,66.0,385.0,1.95,19.5,441.0,449.67,342.17
2016,8,18,11,0,52.0,384.0,2.0,20.0,430.0,437.06,331.69
2016,8,18,11,15,44.0,377.5,2.05,20.0,417.0,423.74,321.63
2016,8,18,11,30,36.0,371.0,2.1,20.0,404.0,409.98,311.24
2016,8,18,11,45,37.5,372.5,2.15,20.0,407.0,413.48,313.93
2016,8,18,12,0,39.0,374.0,2.2,20.0,410.0,416.8,316.45
2016,8,18,12,15,80.5,410.5,2.25,20.0,484.0,495.85,375.66
2016,8,18,12,30,122.0,447.0,2.3,20.0,558.0,582.58,438.69
2016,8,18,12,45,162.0,444.0,2.35,20.0,589.5,617.6,464.71
2016,8,18,13,0,202.0,441.0,2.4,20.0,621.0,651.24,489.94
2016,8,18,13,15,171.0,433.0,2.4,20.0,583.5,610.07,459.94
2016,8,18,13,30,140.0,425.0,2.4,20.0,546.0,569.15,430.38
2016,8,18,13,45,102.0,399.0,2.45,20.0,486.0,496.84,377.96
2016,8,18,14,0,64.0,373.0,2.5,20.0,426.0,433.19,330.96
2016,8,18,14,15,55.0,350.0,2.5,19.5,394.5,399.55,307.1
2016,8,18,14,30,46.0,327.0,2.5,19.0,363.0,366.36,283.11
2016,8,18,14,45,80.5,328.0,2.55,19.0,387.5,392.99,305.01
2016,8,18,15,0,115.0,329.0,2.6,19.0,412.0,421.81,328.09
2016,8,18,15,15,89.5,301.5,2.6,18.5,363.5,365.4,285.8
2016,8,18,15,30,64.0,274.0,2.6,18.0,315.0,315.99,248.47
2016,8,18,15,45,56.0,250.0,2.65,18.0,284.0,283.39,223.67
2016,8,18,16,0,48.0,226.0,2.7,18.0,253.0,251.53,199.09
2016,8,18,16,15,40.5,202.5,2.7,17.5,224.0,221.25,175.77
2016,8,18,16,30,33.0,179.0,2.7,17.0,195.0,191.78,152.75
2016,8,18,16,45,18.5,152.5,2.7,17.0,161.5,155.87,123.87
2016,8,18,17,0,4.0,126.0,2.7,17.0,128.0,123.5,97.67
2016,8,18,17,15,2.0,106.0,2.65,16.5,107.0,103.08,81.12
2016,8,18,17,30,0.0,86.0,2.6,16.0,86.0,82.97,64.5
2016,8,18,17,45,0.0,66.5,2.55,15.5,66.5,64.06,48.51
2016,8,18,18,0,0.0,47.0,2.5,15.0,47.0,45.27,32.37
2016,8,18,18,15,0.0,30.5,2.4,15.0,30.5,29.46,18.5
2016,8,18,18,30,0.0,14.0,2.3,15.0,14.0,13.5,3.27
2016,8,18,18,45,0.0,7.0,2.25,15.0,7.0,6.88,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,44.0,13.0,2.0,13.5,17.0,12.78,0.0
2016,8,19,6,0,88.0,26.0,2.1,14.0,34.0,26.22,11.96
2016,8,19,6,15,150.5,47.0,2.1,14.5,71.0,57.75,36.06
2016,8,19,6,30,213.0,68.0,2.1,15.0,108.0,97.1,66.47
2016,8,19,6,45,267.0,86.5,2.1,15.5,153.0,139.82,101.45
2016,8,19,7,0,321.0,105.0,2.1,16.0,198.0,189.9,143.41
2016,8,19,7,15,160.5,95.0,2.05,16.0,141.5,146.55,114.03
2016,8,19,7,30,0.0,85.0,2.0,16.0,85.0,82.22,63.7
2016,8,19,7,45,0.0,105.5,1.95,16.5,105.5,102.17,80.02
2016,8,19,8,0,0.0,126.0,1.9,17.0,126.0,122.21,96.01
2016,8,19,8,15,0.0,138.5,1.85,17.0,138.5,134.47,105.62
2016,8,19,8,30,0.0,151.0,1.8,17.0,151.0,146.75,115.18
2016,8,19,8,45,4.0,175.5,1.8,17.5,178.0,173.44,136.06
2016,8,19,9,0,8.0,200.0,1.8,18.0,205.0,200.59,156.96
2016,8,19,9,15,8.0,206.0,1.8,18.0,212.0,206.9,161.47
2016,8,19,9,30,8.0,212.0,1.8,18.0,219.0,213.2,166.02
2016,8,19,9,45,10.0,226.0,1.8,18.5,234.0,229.04,177.75
2016,8,19,10,0,12.0,240.0,1.8,19.0,249.0,245.02,189.45
2016,8,19,10,15,15.0,264.0,1.85,19.0,276.5,271.98,209.92
2016,8,19,10,30,18.0,288.0,1.9,19.0,304.0,299.15,230.36
2016,8,19,10,45,31.5,330.0,1.95,19.5,357.5,361.14,276.62
2016,8,19,11,0,45.0,372.0,2.0,20.0,411.0,418.16,318.15
2016,8,19,11,15,59.5,394.5,2.05,20.0,447.5,456.4,346.16
2016,8,19,11,30,74.0,417.0,2.1,20.0,484.0,494.9,374.23
2016,8,19,11,45,77.0,423.0,2.2,20.0,493.0,504.94,381.48
2016,8,19,12,0,80.0,429.0,2.3,20.0,502.0,514.67,388.73
2016,8,19,12,15,76.0,426.0,2.35,20.0,495.0,507.73,383.66
2016,8,19,12,30,72.0,423.0,2.4,20.0,488.0,500.44,378.47
2016,8,19,12,45,106.0,431.5,2.45,20.0,526.5,542.01,410.0
2016,8,19,13,0,140.0,440.0,2.5,20.0,565.0,590.25,445.64
2016,8,19,13,15,144.5,427.5,2.55,20.0,554.5,579.09,438.08
2016,8,19,13,30,149.0,415.0,2.6,20.0,544.0,567.19,430.38
2016,8,19,13,45,122.5,402.0,2.65,20.0,506.0,525.68,400.17
2016,8,19,14,0,96.0,389.0,2.7,20.0,468.0,478.35,365.58
2016,8,19,14,15,88.0,370.5,2.7,20.0,441.5,449.26,344.66
2016,8,19,14,30,80.0,352.0,2.7,20.0,415.0,420.42,323.66
2016,8,19,14,45,79.5,334.5,2.7,20.0,394.0,398.9,308.25
2016,8,19,15,0,79.0,317.0,2.7,20.0,373.0,377.24,292.58
2016,8,19,15,15,79.5,298.0,2.7,19.5,351.0,354.63,276.63
2016,8,19,15,30,80.0,279.0,2.7,19.0,329.0,331.84,260.31
2016,8,19,15,45,85.5,259.0,2.75,19.0,309.5,310.98,244.94
2016,8,19,16,0,91.0,239.0,2.8,19.0,290.0,289.49,228.8
2016,8,19,16,15,79.5,214.5,2.8,18.5,256.0,253.85,201.37
2016,8,19,16,30,68.0,190.0,2.8,18.0,222.0,219.37,174.46
2016,8,19,16,45,46.0,163.0,2.8,18.0,183.5,179.24,142.28
2016,8,19,17,0,24.0,136.0,2.8,18.0,145.0,140.57,111.05
2016,8,19,17,15,14.5,115.0,2.8,17.5,120.5,115.66,90.93
2016,8,19,17,30,5.0,94.0,2.8,17.0,96.0,91.91,71.51
2016,8,19,17,45,2.5,72.0,2.8,16.5,73.0,69.76,52.93
2016,8,19,18,0,0.0,50.0,2.8,16.0,50.0,48.07,34.5
2016,8,19,18,15,0.0,31.5,2.75,15.5,31.5,30.36,19.09
2016,8,19,18,30,0.0,13.0,2.7,15.0,13.0,12.54,1.97
2016,8,19,18,45,0.0,6.5,2.65,15.0,6.5,6.39,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
