Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,11.5,1.8,13.5,15.0,11.3,0.0
2016,8,20,6,0,74.0,23.0,1.9,14.0,30.0,23.0,9.56
2016,8,20,6,15,130.5,45.5,1.9,14.5,66.0,54.44,34.09
2016,8,20,6,30,187.0,68.0,1.9,15.0,102.0,93.07,64.19
2016,8,20,6,45,238.0,88.0,1.95,15.5,146.5,135.06,98.55
2016,8,20,7,0,289.0,108.0,2.0,16.0,191.0,183.05,138.67
2016,8,20,7,15,144.5,108.5,1.95,16.0,150.0,153.47,120.0
2016,8,20,7,30,0.0,109.0,1.9,16.0,109.0,105.55,83.11
2016,8,20,7,45,0.0,127.5,1.9,16.5,127.5,123.66,97.71
2016,8,20,8,0,0.0,146.0,1.9,17.0,146.0,141.82,112.0
2016,8,20,8,15,0.5,155.0,1.9,17.0,155.0,150.96,119.0
2016,8,20,8,30,1.0,164.0,1.9,17.0,164.0,160.16,126.02
2016,8,20,8,45,5.0,184.0,1.9,17.5,187.5,182.5,143.33
2016,8,20,9,0,9.0,204.0,1.9,18.0,211.0,205.27,160.73
2016,8,20,9,15,11.5,222.0,1.95,18.0,230.5,225.36,176.14
2016,8,20,9,30,14.0,240.0,2.0,18.0,250.0,245.67,191.64
2016,8,20,9,45,13.0,241.5,2.05,18.5,251.5,246.91,191.8
2016,8,20,10,0,12.0,243.0,2.1,19.0,253.0,248.05,191.98
2016,8,20,10,15,14.0,259.5,2.15,19.0,271.5,266.66,206.1
2016,8,20,10,30,16.0,276.0,2.2,19.0,290.0,285.38,220.19
2016,8,20,10,45,27.0,318.0,2.3,19.5,341.5,344.75,264.82
2016,8,20,11,0,38.0,360.0,2.4,20.0,393.0,399.27,304.89
2016,8,20,11,15,36.5,363.0,2.45,20.0,395.0,401.79,306.29
2016,8,20,11,30,35.0,366.0,2.5,20.0,397.0,404.09,307.83
2016,8,20,11,45,54.0,394.5,2.6,20.0,443.0,452.79,344.39
2016,8,20,12,0,73.0,423.0,2.7,20.0,489.0,501.64,380.49
2016,8,20,12,15,82.0,428.0,2.75,20.0,502.0,515.87,390.98
2016,8,20,12,30,91.0,433.0,2.8,20.0,515.0,529.71,401.4
2016,8,20,12,45,385.0,335.5,2.9,20.0,677.0,736.9,560.26
2016,8,20,13,0,679.0,238.0,3.0,20.0,839.0,917.5,692.26
2016,8,20,13,15,379.0,320.0,3.0,20.0,655.0,704.67,535.87
2016,8,20,13,30,79.0,402.0,3.0,20.0,471.0,481.02,366.0
2016,8,20,13,45,101.5,398.5,3.05,20.0,484.0,495.97,379.33
2016,8,20,14,0,124.0,395.0,3.1,20.0,497.0,516.09,395.22
2016,8,20,14,15,97.5,370.5,3.1,19.5,449.0,457.46,352.38
2016,8,20,14,30,71.0,346.0,3.1,19.0,401.0,406.8,315.08
2016,8,20,14,45,57.5,319.0,3.1,19.0,362.5,365.53,284.19
2016,8,20,15,0,44.0,292.0,3.1,19.0,324.0,325.2,253.66
2016,8,20,15,15,36.5,267.0,3.1,19.0,292.0,292.28,228.7
2016,8,20,15,30,29.0,242.0,3.1,19.0,260.0,260.01,203.98
2016,8,20,15,45,22.5,218.0,3.1,19.0,232.0,227.05,178.49
2016,8,20,16,0,16.0,194.0,3.1,19.0,204.0,198.4,156.15
2016,8,20,16,15,15.5,178.5,3.1,18.5,187.0,181.98,143.75
2016,8,20,16,30,15.0,163.0,3.1,18.0,170.0,165.6,131.17
2016,8,20,16,45,8.0,142.0,3.1,18.0,146.0,141.18,111.6
2016,8,20,17,0,1.0,121.0,3.1,18.0,122.0,117.58,92.54
2016,8,20,17,15,0.5,101.0,3.1,17.5,101.5,97.81,76.49
2016,8,20,17,30,0.0,81.0,3.1,17.0,81.0,78.18,60.23
2016,8,20,17,45,123.5,70.5,3.1,16.5,92.0,91.87,66.47
2016,8,20,18,0,247.0,60.0,3.1,16.0,103.0,89.93,58.4
2016,8,20,18,15,171.0,41.0,3.0,15.5,65.5,50.14,28.86
2016,8,20,18,30,95.0,22.0,2.9,15.0,28.0,19.29,4.05
2016,8,20,18,45,47.5,11.0,2.85,15.0,14.0,10.81,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.0,2.6,13.5,17.5,12.78,0.0
2016,8,21,6,0,105.0,26.0,2.7,14.0,35.0,26.38,11.01
2016,8,21,6,15,178.5,45.5,2.8,14.0,73.0,58.3,35.38
2016,8,21,6,30,252.0,65.0,2.9,14.0,111.0,99.89,67.27
2016,8,21,6,45,313.5,80.5,3.0,14.5,156.5,143.89,103.4
2016,8,21,7,0,375.0,96.0,3.1,15.0,202.0,194.99,146.69
2016,8,21,7,15,187.5,101.5,3.05,15.0,154.5,161.52,126.47
2016,8,21,7,30,0.0,107.0,3.0,15.0,107.0,103.63,81.92
2016,8,21,7,45,0.0,123.5,2.95,15.5,123.5,119.77,95.0
2016,8,21,8,0,0.0,140.0,2.9,16.0,140.0,135.96,107.81
2016,8,21,8,15,5.5,164.5,2.8,16.5,168.0,163.04,129.33
2016,8,21,8,30,11.0,189.0,2.7,17.0,196.0,190.76,151.05
2016,8,21,8,45,21.0,219.0,2.65,17.5,232.5,227.42,179.65
2016,8,21,9,0,31.0,249.0,2.6,18.0,269.0,268.98,211.61
2016,8,21,9,15,46.5,279.5,2.55,18.0,311.5,312.85,245.41
2016,8,21,9,30,62.0,310.0,2.5,18.0,354.0,358.07,279.77
2016,8,21,9,45,68.5,330.5,2.45,18.5,381.5,386.94,300.5
2016,8,21,10,0,75.0,351.0,2.4,19.0,409.0,416.15,321.26
2016,8,21,10,15,88.5,371.5,2.45,19.0,442.5,451.68,347.55
2016,8,21,10,30,102.0,392.0,2.5,19.0,476.0,487.77,374.0
2016,8,21,10,45,114.5,406.5,2.55,19.0,503.5,524.14,400.41
2016,8,21,11,0,127.0,421.0,2.6,19.0,531.0,553.9,421.91
2016,8,21,11,15,126.5,429.0,2.65,19.0,540.0,564.39,429.1
2016,8,21,11,30,126.0,437.0,2.7,19.0,549.0,574.31,436.04
2016,8,21,11,45,136.0,442.0,2.8,19.5,564.0,590.76,447.44
2016,8,21,12,0,146.0,447.0,2.9,20.0,579.0,606.72,458.43
2016,8,21,12,15,157.5,447.0,2.95,20.0,589.0,618.27,467.12
2016,8,21,12,30,169.0,447.0,3.0,20.0,599.0,629.07,475.36
2016,8,21,12,45,177.5,442.5,3.1,20.0,600.5,631.34,477.71
2016,8,21,13,0,186.0,438.0,3.2,20.0,602.0,632.67,479.49
2016,8,21,13,15,155.5,428.0,3.2,19.5,564.0,590.17,449.2
2016,8,21,13,30,125.0,418.0,3.2,19.0,526.0,548.0,418.99
2016,8,21,13,45,115.5,403.5,3.25,19.0,501.0,520.96,399.69
2016,8,21,14,0,106.0,389.0,3.3,19.0,476.0,487.3,375.34
2016,8,21,14,15,116.0,375.5,3.3,19.0,467.5,484.81,374.46
2016,8,21,14,30,126.0,362.0,3.3,19.0,459.0,474.69,367.83
2016,8,21,14,45,112.0,341.0,3.35,19.0,424.0,431.35,335.73
2016,8,21,15,0,98.0,320.0,3.4,19.0,389.0,394.64,308.36
2016,8,21,15,15,95.5,301.0,3.4,18.5,364.5,369.07,290.02
2016,8,21,15,30,93.0,282.0,3.4,18.0,340.0,343.53,271.39
2016,8,21,15,45,155.0,258.5,3.4,18.0,347.5,357.26,283.89
2016,8,21,16,0,217.0,235.0,3.4,18.0,355.0,360.72,287.68
2016,8,21,16,15,138.0,209.5,3.4,17.5,283.5,282.02,225.34
2016,8,21,16,30,59.0,184.0,3.4,17.0,212.0,208.99,166.94
2016,8,21,16,45,29.5,106.5,3.45,17.0,120.5,116.45,91.62
2016,8,21,17,0,0.0,29.0,3.5,17.0,29.0,27.99,18.05
2016,8,21,17,15,0.0,24.0,3.45,16.5,24.0,23.16,14.05
2016,8,21,17,30,0.0,19.0,3.4,16.0,19.0,18.33,9.95
2016,8,21,17,45,131.0,38.5,3.4,16.0,60.5,62.27,41.54
2016,8,21,18,0,262.0,58.0,3.4,16.0,102.0,89.18,57.09
2016,8,21,18,15,180.0,39.5,3.3,15.5,64.5,48.8,27.41
2016,8,21,18,30,98.0,21.0,3.2,15.0,27.0,18.04,1.8
2016,8,21,18,45,49.0,10.5,3.1,15.0,13.5,10.32,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.5,2.7,13.5,8.5,8.36,0.0
2016,8,22,6,0,0.0,17.0,2.8,14.0,17.0,16.41,5.45
2016,8,22,6,15,0.0,35.5,2.8,14.0,35.5,34.15,22.48
2016,8,22,6,30,0.0,54.0,2.8,14.0,54.0,51.93,38.13
2016,8,22,6,45,2.5,75.0,2.85,14.5,75.5,72.76,55.98
2016,8,22,7,0,5.0,96.0,2.9,15.0,97.0,94.02,73.93
2016,8,22,7,15,13.0,116.0,2.8,15.5,120.5,116.46,92.42
2016,8,22,7,30,21.0,136.0,2.7,16.0,144.0,139.86,111.46
2016,8,22,7,45,19.0,152.0,2.65,16.5,160.0,155.94,124.27
2016,8,22,8,0,17.0,168.0,2.6,17.0,176.0,171.79,136.61
2016,8,22,8,15,11.0,171.5,2.5,17.0,177.0,172.93,137.05
2016,8,22,8,30,5.0,175.0,2.4,17.0,178.0,173.43,136.92
2016,8,22,8,45,6.0,186.0,2.35,17.5,190.0,185.19,145.67
2016,8,22,9,0,7.0,197.0,2.3,18.0,202.0,197.04,154.39
2016,8,22,9,15,11.0,219.0,2.3,18.0,227.5,222.09,173.85
2016,8,22,9,30,15.0,241.0,2.3,18.0,253.0,247.52,193.39
2016,8,22,9,45,37.0,290.0,2.35,18.5,319.0,320.16,249.26
2016,8,22,10,0,59.0,339.0,2.4,19.0,385.0,390.5,301.93
2016,8,22,10,15,51.0,343.0,2.45,19.0,383.5,389.77,300.44
2016,8,22,10,30,43.0,347.0,2.5,19.0,382.0,388.4,298.82
2016,8,22,10,45,37.5,346.0,2.6,19.5,377.5,383.58,294.29
2016,8,22,11,0,32.0,345.0,2.7,20.0,373.0,378.35,289.51
2016,8,22,11,15,47.5,374.5,2.75,20.0,416.5,424.52,324.21
2016,8,22,11,30,63.0,404.0,2.8,20.0,460.0,471.09,358.62
2016,8,22,11,45,51.0,390.5,2.9,20.0,436.5,445.95,339.61
2016,8,22,12,0,39.0,377.0,3.0,20.0,413.0,420.43,320.55
2016,8,22,12,15,60.5,401.5,3.05,20.0,456.0,467.21,355.99
2016,8,22,12,30,82.0,426.0,3.1,20.0,499.0,513.77,390.61
2016,8,22,12,45,255.5,392.5,3.2,20.0,618.5,662.64,504.43
2016,8,22,13,0,429.0,359.0,3.3,20.0,738.0,798.37,604.9
2016,8,22,13,15,259.0,382.0,3.3,19.5,609.5,647.72,493.98
2016,8,22,13,30,89.0,405.0,3.3,19.0,481.0,493.64,378.05
2016,8,22,13,45,128.5,399.5,3.35,19.0,506.0,528.66,406.41
2016,8,22,14,0,168.0,394.0,3.4,19.0,531.0,554.01,426.7
2016,8,22,14,15,119.0,368.0,3.4,19.0,463.0,479.6,370.72
2016,8,22,14,30,70.0,342.0,3.4,19.0,395.0,401.93,311.83
2016,8,22,14,45,70.5,325.0,3.45,19.0,377.0,382.06,297.69
2016,8,22,15,0,71.0,308.0,3.5,19.0,359.0,362.0,283.06
2016,8,22,15,15,65.0,286.0,3.5,18.5,330.5,332.02,260.97
2016,8,22,15,30,59.0,264.0,3.5,18.0,302.0,302.47,238.95
2016,8,22,15,45,51.5,240.5,3.5,18.0,272.0,270.96,214.63
2016,8,22,16,0,44.0,217.0,3.5,18.0,242.0,240.16,190.63
2016,8,22,16,15,32.5,191.5,3.45,17.5,209.0,206.04,163.96
2016,8,22,16,30,21.0,166.0,3.4,17.0,176.0,171.37,136.48
2016,8,22,16,45,10.5,133.0,3.35,17.0,138.0,133.42,105.72
2016,8,22,17,0,0.0,100.0,3.3,17.0,100.0,96.82,75.75
2016,8,22,17,15,0.0,83.0,3.2,16.5,83.0,80.25,62.16
2016,8,22,17,30,0.0,66.0,3.1,16.0,66.0,63.75,48.34
2016,8,22,17,45,0.0,50.0,3.05,16.0,50.0,48.28,35.06
2016,8,22,18,0,0.0,34.0,3.0,16.0,34.0,32.83,21.69
2016,8,22,18,15,0.0,21.0,2.85,15.5,21.0,20.27,10.57
2016,8,22,18,30,0.0,8.0,2.7,15.0,8.0,7.71,0.0
2016,8,22,18,45,0.0,4.0,2.6,15.0,4.0,3.93,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,75.0,13.0,2.2,14.5,18.5,12.78,0.0
2016,8,23,6,0,150.0,26.0,2.3,15.0,37.0,26.33,9.15
2016,8,23,6,15,241.5,41.5,2.3,15.0,76.5,59.69,33.83
2016,8,23,6,30,333.0,57.0,2.3,15.0,116.0,103.59,66.43
2016,8,23,6,45,400.0,68.5,2.3,15.5,163.0,149.4,103.98
2016,8,23,7,0,467.0,80.0,2.3,16.0,210.0,204.0,150.36
2016,8,23,7,15,233.5,87.5,2.2,16.0,152.5,162.17,125.35
2016,8,23,7,30,0.0,95.0,2.1,16.0,95.0,91.97,71.85
2016,8,23,7,45,0.0,102.0,2.05,16.5,102.0,98.81,77.27
2016,8,23,8,0,0.0,109.0,2.0,17.0,109.0,105.64,82.49
2016,8,23,8,15,1.0,137.0,1.95,17.0,137.5,133.62,105.07
2016,8,23,8,30,2.0,165.0,1.9,17.0,166.0,161.82,127.49
2016,8,23,8,45,3.5,177.0,1.85,17.5,179.5,174.73,137.14
2016,8,23,9,0,5.0,189.0,1.8,18.0,193.0,187.79,146.85
2016,8,23,9,15,9.0,211.5,1.8,18.0,218.5,213.23,166.6
2016,8,23,9,30,13.0,234.0,1.8,18.0,244.0,239.06,186.44
2016,8,23,9,45,12.5,237.5,1.8,18.5,247.0,242.64,188.39
2016,8,23,10,0,12.0,241.0,1.8,19.0,250.0,246.17,190.39
2016,8,23,10,15,22.5,285.0,1.85,19.0,303.0,299.71,231.44
2016,8,23,10,30,33.0,329.0,1.9,19.0,356.0,360.97,277.43
2016,8,23,10,45,42.0,353.0,1.95,19.5,388.5,395.1,302.03
2016,8,23,11,0,51.0,377.0,2.0,20.0,421.0,429.57,326.72
2016,8,23,11,15,61.0,393.5,2.05,20.0,447.0,457.37,347.04
2016,8,23,11,30,71.0,410.0,2.1,20.0,473.0,485.25,367.36
2016,8,23,11,45,74.0,411.0,2.2,20.5,477.0,489.98,370.2
2016,8,23,12,0,77.0,412.0,2.3,21.0,481.0,494.42,372.99
2016,8,23,12,15,169.5,421.5,2.35,21.0,573.0,603.41,454.28
2016,8,23,12,30,262.0,431.0,2.4,21.0,665.0,711.28,531.95
2016,8,23,12,45,270.5,418.5,2.45,21.0,658.0,704.41,527.24
2016,8,23,13,0,279.0,406.0,2.5,21.0,651.0,696.21,522.51
2016,8,23,13,15,207.5,411.0,2.55,21.0,591.5,621.66,468.55
2016,8,23,13,30,136.0,416.0,2.6,21.0,532.0,556.25,420.4
2016,8,23,13,45,155.0,404.0,2.7,21.0,533.0,557.44,423.08
2016,8,23,14,0,174.0,392.0,2.8,21.0,534.0,557.16,424.3
2016,8,23,14,15,132.5,371.0,2.8,20.5,476.5,494.25,378.6
2016,8,23,14,30,91.0,350.0,2.8,20.0,419.0,427.53,329.55
2016,8,23,14,45,90.0,332.0,2.85,20.0,397.5,404.66,313.36
2016,8,23,15,0,89.0,314.0,2.9,20.0,376.0,381.66,296.72
2016,8,23,15,15,76.0,289.0,2.9,19.5,340.0,342.88,268.03
2016,8,23,15,30,63.0,264.0,2.9,19.0,304.0,305.12,239.77
2016,8,23,15,45,43.0,231.5,2.95,19.0,258.0,256.58,202.11
2016,8,23,16,0,23.0,199.0,3.0,19.0,212.0,207.38,163.44
2016,8,23,16,15,17.5,177.5,3.0,18.5,187.0,182.05,143.9
2016,8,23,16,30,12.0,156.0,3.0,18.0,162.0,157.33,124.52
2016,8,23,16,45,6.0,133.0,3.05,17.5,136.0,131.58,104.03
2016,8,23,17,0,0.0,110.0,3.1,17.0,110.0,106.57,83.86
2016,8,23,17,15,0.0,91.0,3.1,16.5,91.0,88.01,68.64
2016,8,23,17,30,0.0,72.0,3.1,16.0,72.0,69.53,53.17
2016,8,23,17,45,0.0,54.5,3.1,16.0,54.5,52.57,38.62
2016,8,23,18,0,0.0,37.0,3.1,16.0,37.0,35.73,24.03
2016,8,23,18,15,0.0,23.0,3.0,15.5,23.0,22.2,11.95
2016,8,23,18,30,0.0,9.0,2.9,15.0,9.0,8.68,0.0
2016,8,23,18,45,0.0,4.5,2.85,15.0,4.5,4.42,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.0,12.5,2.15,13.5,19.5,12.29,0.0
2016,8,24,6,0,188.0,25.0,2.3,14.0,39.0,26.23,7.93
2016,8,24,6,15,290.0,39.0,2.3,14.0,80.5,61.24,33.33
2016,8,24,6,30,392.0,53.0,2.3,14.0,122.0,108.72,68.33
2016,8,24,6,45,462.0,63.0,2.35,14.5,171.0,157.18,108.32
2016,8,24,7,0,532.0,73.0,2.4,15.0,220.0,213.67,156.82
2016,8,24,7,15,266.0,70.5,2.35,15.0,144.0,157.03,120.93
2016,8,24,7,30,0.0,68.0,2.3,15.0,68.0,65.73,50.14
2016,8,24,7,45,5.5,114.5,2.3,15.5,117.0,113.4,89.77
2016,8,24,8,0,11.0,161.0,2.3,16.0,166.0,162.06,129.22
2016,8,24,8,15,23.5,188.5,2.25,16.0,201.0,196.54,156.82
2016,8,24,8,30,36.0,216.0,2.2,16.0,236.0,235.43,187.65
2016,8,24,8,45,142.0,247.5,2.2,16.5,336.0,340.48,271.41
2016,8,24,9,0,248.0,279.0,2.2,17.0,436.0,456.29,360.67
2016,8,24,9,15,217.5,303.5,2.15,17.0,448.0,466.22,366.21
2016,8,24,9,30,187.0,328.0,2.1,17.0,460.0,477.61,373.12
2016,8,24,9,45,211.5,343.0,2.1,17.5,499.5,520.33,404.04
2016,8,24,10,0,236.0,358.0,2.1,18.0,539.0,564.15,435.07
2016,8,24,10,15,251.0,370.5,2.1,18.0,569.5,604.49,463.61
2016,8,24,10,30,266.0,383.0,2.1,18.0,600.0,638.69,487.59
2016,8,24,10,45,279.5,391.5,2.15,18.5,625.0,667.13,506.69
2016,8,24,11,0,293.0,400.0,2.2,19.0,650.0,695.08,525.31
2016,8,24,11,15,201.5,414.0,2.25,19.0,587.5,620.52,469.72
2016,8,24,11,30,110.0,428.0,2.3,19.0,525.0,541.94,410.79
2016,8,24,11,45,112.0,429.5,2.35,19.5,528.5,554.65,419.66
2016,8,24,12,0,114.0,431.0,2.4,20.0,532.0,558.91,421.98
2016,8,24,12,15,130.0,436.0,2.45,20.0,551.5,580.01,437.73
2016,8,24,12,30,146.0,441.0,2.5,20.0,571.0,600.46,452.89
2016,8,24,12,45,145.5,434.0,2.6,20.0,563.0,591.44,446.88
2016,8,24,13,0,145.0,427.0,2.7,20.0,555.0,581.76,440.6
2016,8,24,13,15,230.0,408.5,2.75,20.0,606.0,640.23,485.91
2016,8,24,13,30,315.0,390.0,2.8,20.0,657.0,702.37,532.64
2016,8,24,13,45,207.5,385.5,2.9,20.0,559.5,585.63,446.85
2016,8,24,14,0,100.0,381.0,3.0,20.0,462.0,473.73,363.06
2016,8,24,14,15,120.0,369.5,3.05,19.5,463.0,482.02,371.65
2016,8,24,14,30,140.0,358.0,3.1,19.0,464.0,481.95,373.54
2016,8,24,14,45,105.0,331.0,3.15,19.0,408.5,415.38,323.41
2016,8,24,15,0,70.0,304.0,3.2,19.0,353.0,357.16,279.04
2016,8,24,15,15,44.5,263.0,3.2,18.5,293.5,294.03,230.93
2016,8,24,15,30,19.0,222.0,3.2,18.0,234.0,229.8,180.96
2016,8,24,15,45,28.0,216.0,3.2,18.0,232.0,231.67,183.25
2016,8,24,16,0,37.0,210.0,3.2,18.0,230.0,229.13,181.81
2016,8,24,16,15,31.0,187.5,3.2,17.5,203.0,201.28,160.13
2016,8,24,16,30,25.0,165.0,3.2,17.0,176.0,172.22,137.21
2016,8,24,16,45,19.5,145.5,3.2,17.0,153.5,149.36,118.79
2016,8,24,17,0,14.0,126.0,3.2,17.0,131.0,127.13,100.67
2016,8,24,17,15,7.5,106.0,3.15,16.5,108.5,104.79,82.43
2016,8,24,17,30,1.0,86.0,3.1,16.0,86.0,83.25,64.6
2016,8,24,17,45,0.5,65.0,3.1,16.0,65.0,62.68,46.99
2016,8,24,18,0,0.0,44.0,3.1,16.0,44.0,42.32,29.41
2016,8,24,18,15,0.0,27.5,3.05,15.5,27.5,26.48,15.07
2016,8,24,18,30,0.0,11.0,3.0,15.0,11.0,10.61,0.0
2016,8,24,18,45,0.0,5.5,2.95,15.0,5.5,5.41,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.0,12.0,2.15,13.5,19.0,11.8,0.0
2016,8,25,6,0,208.0,24.0,2.2,14.0,38.0,25.94,6.7
2016,8,25,6,15,313.5,36.0,2.15,14.0,79.5,60.6,31.87
2016,8,25,6,30,419.0,48.0,2.1,14.0,121.0,107.31,65.92
2016,8,25,6,45,209.5,38.0,2.1,14.5,74.5,80.37,54.15
2016,8,25,7,0,0.0,28.0,2.1,15.0,28.0,27.02,17.43
2016,8,25,7,15,0.0,35.0,2.05,15.5,35.0,33.79,23.19
2016,8,25,7,30,0.0,42.0,2.0,16.0,42.0,40.56,28.83
2016,8,25,7,45,0.0,54.5,2.0,16.5,54.5,52.66,38.85
2016,8,25,8,0,0.0,67.0,2.0,17.0,67.0,64.77,48.73
2016,8,25,8,15,0.0,77.0,2.0,17.0,77.0,74.47,56.58
2016,8,25,8,30,0.0,87.0,2.0,17.0,87.0,84.17,64.38
2016,8,25,8,45,0.0,102.5,2.0,17.5,102.5,99.28,76.38
2016,8,25,9,0,0.0,118.0,2.0,18.0,118.0,114.46,88.28
2016,8,25,9,15,0.0,130.5,2.0,18.0,130.5,126.73,97.9
2016,8,25,9,30,0.0,143.0,2.0,18.0,143.0,139.03,107.49
2016,8,25,9,45,1.5,159.0,2.05,18.0,160.5,156.01,120.83
2016,8,25,10,0,3.0,175.0,2.1,18.0,178.0,173.14,134.2
2016,8,25,10,15,6.5,202.5,2.15,18.0,208.5,203.54,157.98
2016,8,25,10,30,10.0,230.0,2.2,18.0,239.0,234.23,181.75
2016,8,25,10,45,10.0,233.0,2.25,18.5,242.0,237.5,183.66
2016,8,25,11,0,10.0,236.0,2.3,19.0,245.0,240.73,185.65
2016,8,25,11,15,16.0,279.5,2.3,19.0,294.0,290.19,223.59
2016,8,25,11,30,22.0,323.0,2.3,19.0,343.0,340.04,261.15
2016,8,25,11,45,23.0,325.0,2.35,19.0,346.0,343.25,263.37
2016,8,25,12,0,24.0,327.0,2.4,19.0,349.0,354.08,271.51
2016,8,25,12,15,22.0,322.0,2.4,19.0,342.0,339.39,260.37
2016,8,25,12,30,20.0,317.0,2.4,19.0,335.0,332.32,255.06
2016,8,25,12,45,19.5,311.5,2.45,19.0,329.0,326.13,250.55
2016,8,25,13,0,19.0,306.0,2.5,19.0,323.0,319.87,246.0
2016,8,25,13,15,16.5,286.5,2.55,19.0,301.0,297.57,229.23
2016,8,25,13,30,14.0,267.0,2.6,19.0,279.0,275.34,212.48
2016,8,25,13,45,18.0,281.5,2.65,19.0,297.0,293.18,226.61
2016,8,25,14,0,22.0,296.0,2.7,19.0,315.0,310.81,240.45
2016,8,25,14,15,26.0,295.0,2.75,19.0,316.0,318.53,246.8
2016,8,25,14,30,30.0,294.0,2.8,19.0,317.0,319.73,248.27
2016,8,25,14,45,29.0,279.0,2.85,19.0,300.0,302.27,235.33
2016,8,25,15,0,28.0,264.0,2.9,19.0,283.0,284.84,222.41
2016,8,25,15,15,15.5,221.0,2.95,18.5,231.5,227.18,178.0
2016,8,25,15,30,3.0,178.0,3.0,18.0,180.0,175.55,137.56
2016,8,25,15,45,3.0,171.0,3.1,18.0,173.0,168.49,132.41
2016,8,25,16,0,3.0,164.0,3.2,18.0,166.0,161.44,127.15
2016,8,25,16,15,1.5,129.0,3.2,17.5,130.0,126.04,98.95
2016,8,25,16,30,0.0,94.0,3.2,17.0,94.0,91.01,70.58
2016,8,25,16,45,0.0,82.0,3.2,16.5,82.0,79.33,61.22
2016,8,25,17,0,0.0,70.0,3.2,16.0,70.0,67.68,51.7
2016,8,25,17,15,0.0,58.0,3.15,15.5,58.0,56.05,42.02
2016,8,25,17,30,0.0,46.0,3.1,15.0,46.0,44.43,32.17
2016,8,25,17,45,198.5,45.0,3.05,15.0,74.5,79.17,52.69
2016,8,25,18,0,397.0,44.0,3.0,15.0,103.0,88.6,50.78
2016,8,25,18,15,275.5,30.5,2.85,14.5,64.0,43.76,20.07
2016,8,25,18,30,154.0,17.0,2.7,14.0,25.0,13.44,0.0
2016,8,25,18,45,77.0,8.5,2.55,14.0,12.5,8.36,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,18.5,11.8,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,37.0,25.47,5.54
2016,8,26,6,15,307.0,36.5,2.05,15.0,78.5,60.29,31.68
2016,8,26,6,30,417.0,49.0,2.1,15.0,120.0,107.65,65.95
2016,8,26,6,45,485.5,58.5,2.15,15.5,169.0,156.68,106.35
2016,8,26,7,0,554.0,68.0,2.2,16.0,218.0,213.55,155.17
2016,8,26,7,15,277.0,67.5,2.2,16.0,142.5,157.18,120.25
2016,8,26,7,30,0.0,67.0,2.2,16.0,67.0,64.76,49.13
2016,8,26,7,45,0.0,78.0,2.2,16.5,78.0,75.43,57.9
2016,8,26,8,0,0.0,89.0,2.2,17.0,89.0,86.13,66.46
2016,8,26,8,15,0.0,104.5,2.15,17.0,104.5,101.26,78.68
2016,8,26,8,30,0.0,120.0,2.1,17.0,120.0,116.43,90.8
2016,8,26,8,45,4.0,159.0,2.05,17.5,161.5,157.34,123.46
2016,8,26,9,0,8.0,198.0,2.0,18.0,203.0,198.86,155.92
2016,8,26,9,15,14.0,225.0,2.0,18.0,234.5,230.41,180.4
2016,8,26,9,30,20.0,252.0,2.0,18.0,266.0,262.53,205.09
2016,8,26,9,45,58.0,303.0,2.0,18.5,347.0,350.79,272.91
2016,8,26,10,0,96.0,354.0,2.0,19.0,428.0,437.45,337.35
2016,8,26,10,15,89.0,365.5,2.05,19.0,436.0,446.55,342.98
2016,8,26,10,30,82.0,377.0,2.1,19.0,444.0,454.97,348.54
2016,8,26,10,45,116.0,397.0,2.15,19.5,494.0,516.41,393.44
2016,8,26,11,0,150.0,417.0,2.2,20.0,544.0,571.97,433.06
2016,8,26,11,15,222.5,414.5,2.25,20.0,607.0,641.1,484.13
2016,8,26,11,30,295.0,412.0,2.3,20.0,670.0,719.29,540.43
2016,8,26,11,45,238.5,426.0,2.35,20.0,636.0,674.1,506.67
2016,8,26,12,0,182.0,440.0,2.4,20.0,602.0,635.03,477.66
2016,8,26,12,15,271.5,419.0,2.45,20.0,659.0,708.65,532.85
2016,8,26,12,30,361.0,398.0,2.5,20.0,716.0,772.81,579.98
2016,8,26,12,45,371.5,386.0,2.6,20.0,711.0,767.6,577.14
2016,8,26,13,0,382.0,374.0,2.7,20.0,706.0,760.64,573.67
2016,8,26,13,15,214.5,369.0,2.7,20.0,555.0,583.92,444.7
2016,8,26,13,30,47.0,364.0,2.7,20.0,404.0,412.18,314.61
2016,8,26,13,45,39.0,340.5,2.75,20.0,373.0,379.26,291.01
2016,8,26,14,0,31.0,317.0,2.8,20.0,342.0,346.67,266.81
2016,8,26,14,15,72.5,334.0,2.8,19.5,389.5,398.38,308.28
2016,8,26,14,30,114.0,351.0,2.8,19.0,437.0,453.34,351.43
2016,8,26,14,45,130.5,334.0,2.8,19.0,427.5,443.87,345.18
2016,8,26,15,0,147.0,317.0,2.8,19.0,418.0,432.81,337.96
2016,8,26,15,15,97.0,283.5,2.75,18.5,348.5,351.87,276.36
2016,8,26,15,30,47.0,250.0,2.7,18.0,279.0,280.29,220.94
2016,8,26,15,45,57.5,235.0,2.7,18.0,267.5,269.02,213.02
2016,8,26,16,0,68.0,220.0,2.7,18.0,256.0,256.65,203.85
2016,8,26,16,15,50.5,193.5,2.7,17.5,218.5,217.27,172.99
2016,8,26,16,30,33.0,167.0,2.7,17.0,181.0,179.78,143.28
2016,8,26,16,45,27.5,146.5,2.7,17.0,157.5,155.08,123.37
2016,8,26,17,0,22.0,126.0,2.7,17.0,134.0,129.88,102.77
2016,8,26,17,15,263.0,96.0,2.65,16.5,162.5,171.53,130.98
2016,8,26,17,30,504.0,66.0,2.6,16.0,191.0,183.07,129.33
2016,8,26,17,45,424.5,55.5,2.55,16.0,143.0,128.13,83.21
2016,8,26,18,0,345.0,45.0,2.5,16.0,95.0,82.49,47.65
2016,8,26,18,15,172.5,32.5,2.4,15.5,57.5,38.78,18.81
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,19.66,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,9.83,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,80.0,11.0,2.0,13.5,16.5,10.81,0.0
2016,8,27,6,0,160.0,22.0,2.1,14.0,33.0,22.19,3.16
2016,8,27,6,15,262.5,37.0,2.15,14.0,73.5,56.33,30.21
2016,8,27,6,30,365.0,52.0,2.2,14.0,114.0,102.96,64.51
2016,8,27,6,45,182.5,46.0,2.3,14.5,77.0,82.65,57.02
2016,8,27,7,0,0.0,40.0,2.4,15.0,40.0,38.62,27.28
2016,8,27,7,15,0.0,50.0,2.4,15.0,50.0,48.3,35.57
2016,8,27,7,30,0.0,60.0,2.4,15.0,60.0,57.98,43.71
2016,8,27,7,45,0.0,77.0,2.4,15.5,77.0,74.46,57.34
2016,8,27,8,0,0.0,94.0,2.4,16.0,94.0,91.02,70.8
2016,8,27,8,15,0.0,112.0,2.4,16.0,112.0,108.61,85.08
2016,8,27,8,30,0.0,130.0,2.4,16.0,130.0,126.27,99.25
2016,8,27,8,45,0.0,144.5,2.4,16.5,144.5,140.53,110.3
2016,8,27,9,0,0.0,159.0,2.4,17.0,159.0,154.82,121.27
2016,8,27,9,15,0.5,162.5,2.35,17.0,163.0,158.64,123.98
2016,8,27,9,30,1.0,166.0,2.3,17.0,167.0,162.5,126.78
2016,8,27,9,45,5.0,192.0,2.3,17.5,196.0,191.5,149.4
2016,8,27,10,0,9.0,218.0,2.3,18.0,225.0,220.87,171.96
2016,8,27,10,15,19.5,268.5,2.3,18.0,284.0,280.74,218.38
2016,8,27,10,30,30.0,319.0,2.3,18.0,343.0,348.47,269.82
2016,8,27,10,45,24.0,305.0,2.35,18.5,325.0,322.63,249.08
2016,8,27,11,0,18.0,291.0,2.4,19.0,307.0,303.42,233.74
2016,8,27,11,15,22.5,315.0,2.45,19.0,335.0,332.23,255.66
2016,8,27,11,30,27.0,339.0,2.5,19.0,363.0,369.19,283.34
2016,8,27,11,45,34.5,358.0,2.6,19.5,388.5,396.61,303.37
2016,8,27,12,0,42.0,377.0,2.7,20.0,414.0,424.02,323.29
2016,8,27,12,15,36.0,364.0,2.75,20.0,396.0,404.61,308.69
2016,8,27,12,30,30.0,351.0,2.8,20.0,378.0,385.05,294.15
2016,8,27,12,45,31.0,350.5,2.85,20.0,378.0,385.21,294.55
2016,8,27,13,0,32.0,350.0,2.9,20.0,378.0,385.2,294.79
2016,8,27,13,15,40.5,357.0,2.95,19.5,392.0,399.89,306.91
2016,8,27,13,30,49.0,364.0,3.0,19.0,406.0,414.12,318.7
2016,8,27,13,45,68.5,368.0,3.05,19.0,424.0,434.59,335.04
2016,8,27,14,0,88.0,372.0,3.1,19.0,442.0,453.89,350.45
2016,8,27,14,15,128.5,362.5,3.1,19.0,460.5,481.87,372.99
2016,8,27,14,30,169.0,353.0,3.1,19.0,479.0,500.11,388.17
2016,8,27,14,45,206.0,330.0,3.1,19.0,475.5,498.32,388.47
2016,8,27,15,0,243.0,307.0,3.1,19.0,472.0,493.23,386.25
2016,8,27,15,15,236.0,287.0,3.1,18.5,439.0,456.99,360.05
2016,8,27,15,30,229.0,267.0,3.1,18.0,406.0,420.78,333.54
2016,8,27,15,45,219.0,245.5,3.1,18.0,370.0,381.37,303.4
2016,8,27,16,0,209.0,224.0,3.1,18.0,334.0,342.51,273.19
2016,8,27,16,15,182.5,202.0,3.1,17.5,291.5,295.46,236.31
2016,8,27,16,30,156.0,180.0,3.1,17.0,249.0,250.94,200.84
2016,8,27,16,45,146.5,159.0,3.1,17.0,217.0,216.89,172.85
2016,8,27,17,0,137.0,138.0,3.1,17.0,185.0,183.79,145.12
2016,8,27,17,15,125.0,115.0,3.0,16.5,152.5,149.05,115.88
2016,8,27,17,30,113.0,92.0,2.9,16.0,120.0,115.73,87.49
2016,8,27,17,45,94.5,70.5,2.85,16.0,90.0,84.3,60.78
2016,8,27,18,0,76.0,49.0,2.8,16.0,60.0,55.24,36.53
2016,8,27,18,15,38.0,30.5,2.7,15.5,36.0,30.49,15.66
2016,8,27,18,30,0.0,12.0,2.6,15.0,12.0,11.8,0.0
2016,8,27,18,45,0.0,6.0,2.55,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,4.5,1.65,13.5,4.5,4.42,0.0
2016,8,28,6,0,0.0,9.0,1.7,14.0,9.0,8.68,0.0
2016,8,28,6,15,0.0,20.5,1.65,14.0,20.5,19.78,10.38
2016,8,28,6,30,0.0,32.0,1.6,14.0,32.0,30.9,20.34
2016,8,28,6,45,0.0,46.0,1.6,14.5,46.0,44.44,32.11
2016,8,28,7,0,0.0,60.0,1.6,15.0,60.0,57.99,43.72
2016,8,28,7,15,0.0,74.0,1.55,15.0,74.0,71.58,55.24
2016,8,28,7,30,0.0,88.0,1.5,15.0,88.0,85.21,66.61
2016,8,28,7,45,0.0,106.0,1.5,15.5,106.0,102.79,80.92
2016,8,28,8,0,0.0,124.0,1.5,16.0,124.0,120.43,95.01
2016,8,28,8,15,6.5,155.5,1.45,16.5,159.0,154.92,122.63
2016,8,28,8,30,13.0,187.0,1.4,17.0,194.0,190.24,150.35
2016,8,28,8,45,25.0,217.5,1.4,17.5,232.5,228.8,180.26
2016,8,28,9,0,37.0,248.0,1.4,18.0,271.0,272.79,213.84
2016,8,28,9,15,77.5,284.5,1.45,18.0,337.0,341.15,266.7
2016,8,28,9,30,118.0,321.0,1.5,18.0,403.0,418.34,324.97
2016,8,28,9,45,132.5,340.5,1.55,18.5,437.0,455.12,351.05
2016,8,28,10,0,147.0,360.0,1.6,19.0,471.0,492.57,377.53
2016,8,28,10,15,172.5,374.5,1.7,19.0,510.0,534.75,408.45
2016,8,28,10,30,198.0,389.0,1.8,19.0,549.0,577.83,439.72
2016,8,28,10,45,367.5,346.5,1.9,19.5,653.0,700.23,530.47
2016,8,28,11,0,537.0,304.0,2.0,20.0,757.0,828.99,621.84
2016,8,28,11,15,728.5,208.0,2.1,20.0,833.5,922.25,688.08
2016,8,28,11,30,920.0,112.0,2.2,20.0,910.0,1005.31,742.58
2016,8,28,11,45,922.5,111.5,2.3,20.0,917.0,1015.14,748.93
2016,8,28,12,0,925.0,111.0,2.4,20.0,924.0,1021.41,753.87
2016,8,28,12,15,924.5,111.0,2.45,20.0,923.0,1021.69,754.5
2016,8,28,12,30,924.0,111.0,2.5,20.0,922.0,1018.35,752.95
2016,8,28,12,45,932.0,104.5,2.6,20.0,915.5,1012.73,750.56
2016,8,28,13,0,940.0,98.0,2.7,20.0,909.0,1003.34,745.78
2016,8,28,13,15,936.5,97.5,2.75,20.0,892.0,985.71,735.15
2016,8,28,13,30,933.0,97.0,2.8,20.0,875.0,964.68,722.35
2016,8,28,13,45,928.0,95.5,2.85,20.0,850.5,937.93,705.71
2016,8,28,14,0,923.0,94.0,2.9,20.0,826.0,908.08,686.94
2016,8,28,14,15,915.0,93.0,2.9,19.5,794.5,873.28,665.58
2016,8,28,14,30,907.0,92.0,2.9,19.0,763.0,835.89,642.22
2016,8,28,14,45,896.5,90.0,2.9,19.0,725.0,793.11,613.59
2016,8,28,15,0,886.0,88.0,2.9,19.0,687.0,748.35,583.26
2016,8,28,15,15,872.0,85.5,2.9,18.5,644.0,698.89,550.18
2016,8,28,15,30,858.0,83.0,2.9,18.0,601.0,648.23,514.57
2016,8,28,15,45,839.0,80.5,2.9,18.0,553.0,593.64,472.77
2016,8,28,16,0,820.0,78.0,2.9,18.0,505.0,540.01,430.48
2016,8,28,16,15,794.5,75.0,2.85,17.5,454.5,481.3,383.61
2016,8,28,16,30,769.0,72.0,2.8,17.0,404.0,423.73,336.02
2016,8,28,16,45,733.0,67.5,2.75,17.0,351.0,361.9,283.03
2016,8,28,17,0,697.0,63.0,2.7,17.0,298.0,303.0,231.12
2016,8,28,17,15,645.5,57.5,2.6,16.5,245.5,241.98,177.36
2016,8,28,17,30,594.0,52.0,2.5,16.0,193.0,185.82,127.58
2016,8,28,17,45,510.5,44.5,2.45,16.0,144.0,128.48,79.46
2016,8,28,18,0,427.0,37.0,2.4,16.0,95.0,80.83,42.84
2016,8,28,18,15,291.5,25.0,2.35,15.5,56.5,36.08,12.84
2016,8,28,18,30,156.0,13.0,2.3,15.0,18.0,12.78,0.0
2016,8,28,18,45,78.0,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,99.0,10.5,2.5,13.5,16.5,10.32,0.0
2016,8,29,6,0,198.0,21.0,2.6,14.0,33.0,21.96,0.0
2016,8,29,6,15,314.5,33.0,2.7,14.0,74.0,56.68,28.39
2016,8,29,6,30,431.0,45.0,2.8,14.0,115.0,104.58,62.88
2016,8,29,6,45,505.0,53.0,2.95,14.5,164.0,153.87,103.47
2016,8,29,7,0,579.0,61.0,3.1,15.0,213.0,211.61,153.39
2016,8,29,7,15,303.5,97.0,3.1,15.0,178.0,194.68,151.1
2016,8,29,7,30,28.0,133.0,3.1,15.0,143.0,141.11,112.85
2016,8,29,7,45,43.0,157.5,3.1,15.5,176.0,173.72,139.51
2016,8,29,8,0,58.0,182.0,3.1,16.0,209.0,208.06,167.1
2016,8,29,8,15,135.5,207.5,3.05,16.5,278.5,281.46,226.21
2016,8,29,8,30,213.0,233.0,3.0,17.0,348.0,359.92,288.29
2016,8,29,8,45,366.5,215.0,3.0,17.5,434.5,453.06,362.19
2016,8,29,9,0,520.0,197.0,3.0,18.0,521.0,560.81,445.46
2016,8,29,9,15,694.5,145.0,2.95,18.0,608.5,658.39,520.9
2016,8,29,9,30,869.0,93.0,2.9,18.0,696.0,760.4,594.52
2016,8,29,9,45,888.5,90.5,2.85,18.5,734.0,805.54,623.25
2016,8,29,10,0,908.0,88.0,2.8,19.0,772.0,849.21,650.86
2016,8,29,10,15,915.0,89.0,2.8,19.0,801.5,884.09,673.62
2016,8,29,10,30,922.0,90.0,2.8,19.0,831.0,916.23,694.42
2016,8,29,10,45,928.5,90.5,2.85,19.5,853.5,944.45,711.56
2016,8,29,11,0,935.0,91.0,2.9,20.0,876.0,969.55,726.57
2016,8,29,11,15,938.0,91.5,2.95,20.0,891.0,988.08,738.61
2016,8,29,11,30,941.0,92.0,3.0,20.0,906.0,1003.13,748.47
2016,8,29,11,45,944.0,91.5,3.05,20.0,913.5,1013.54,755.39
2016,8,29,12,0,947.0,91.0,3.1,20.0,921.0,1020.32,760.06
2016,8,29,12,15,947.0,91.0,3.15,20.0,920.0,1021.02,760.87
2016,8,29,12,30,947.0,91.0,3.2,20.0,919.0,1018.02,759.39
2016,8,29,12,45,927.5,101.0,3.25,20.0,905.0,1003.21,750.19
2016,8,29,13,0,908.0,111.0,3.3,20.0,891.0,985.08,738.92
2016,8,29,13,15,904.5,110.5,3.35,20.0,874.5,967.85,728.33
2016,8,29,13,30,901.0,110.0,3.4,20.0,858.0,947.31,715.52
2016,8,29,13,45,900.0,106.5,3.45,20.0,835.0,922.67,699.92
2016,8,29,14,0,899.0,103.0,3.5,20.0,812.0,894.82,682.11
2016,8,29,14,15,890.5,101.5,3.5,20.0,781.0,859.69,658.87
2016,8,29,14,30,882.0,100.0,3.5,20.0,750.0,822.08,633.79
2016,8,29,14,45,875.5,96.0,3.55,20.0,713.5,781.11,606.36
2016,8,29,15,0,869.0,92.0,3.6,20.0,677.0,737.91,577.01
2016,8,29,15,15,854.5,90.0,3.6,19.5,634.0,689.28,544.15
2016,8,29,15,30,840.0,88.0,3.6,19.0,591.0,641.35,509.76
2016,8,29,15,45,823.0,84.5,3.6,19.0,544.0,587.38,468.17
2016,8,29,16,0,806.0,81.0,3.6,19.0,497.0,533.12,425.19
2016,8,29,16,15,780.0,77.5,3.6,18.5,446.5,474.34,378.12
2016,8,29,16,30,754.0,74.0,3.6,18.0,396.0,416.77,330.41
2016,8,29,16,45,717.5,69.5,3.6,18.0,343.5,355.6,277.82
2016,8,29,17,0,681.0,65.0,3.6,18.0,291.0,297.44,226.43
2016,8,29,17,15,627.5,59.0,3.5,17.5,239.0,235.99,172.38
2016,8,29,17,30,574.0,53.0,3.4,17.0,187.0,180.47,123.31
2016,8,29,17,45,486.5,45.0,3.3,17.0,138.5,123.4,75.87
2016,8,29,18,0,399.0,37.0,3.2,17.0,90.0,76.54,40.31
2016,8,29,18,15,199.5,26.5,3.15,16.5,53.0,32.07,11.26
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,15.73,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
