Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,78.0,10.0,3.0,14.5,14.5,9.83,0.0
2016,8,30,6,0,156.0,20.0,3.1,15.0,29.0,19.74,0.0
2016,8,30,6,15,243.5,34.0,3.1,15.0,65.0,51.35,26.48
2016,8,30,6,30,331.0,48.0,3.1,15.0,101.0,92.74,57.11
2016,8,30,6,45,383.0,61.0,3.1,15.5,144.0,136.54,93.49
2016,8,30,7,0,435.0,74.0,3.1,16.0,187.0,186.32,136.49
2016,8,30,7,15,471.5,85.0,3.0,16.5,232.5,236.39,180.57
2016,8,30,7,30,508.0,96.0,2.9,17.0,278.0,289.05,226.23
2016,8,30,7,45,652.5,82.0,2.85,17.5,353.0,365.54,289.35
2016,8,30,8,0,797.0,68.0,2.8,18.0,428.0,456.24,362.89
2016,8,30,8,15,820.0,70.5,2.75,18.0,478.0,512.26,408.79
2016,8,30,8,30,843.0,73.0,2.7,18.0,528.0,569.64,454.37
2016,8,30,8,45,862.0,74.5,2.65,18.5,575.0,623.76,495.19
2016,8,30,9,0,881.0,76.0,2.6,19.0,622.0,677.52,533.78
2016,8,30,9,15,893.5,77.5,2.6,19.5,663.5,725.93,566.07
2016,8,30,9,30,906.0,79.0,2.6,20.0,705.0,772.82,596.72
2016,8,30,9,45,915.0,80.5,2.65,20.5,740.5,815.15,624.0
2016,8,30,10,0,924.0,82.0,2.7,21.0,776.0,855.22,649.4
2016,8,30,10,15,930.5,83.0,2.75,21.0,805.0,890.11,672.29
2016,8,30,10,30,937.0,84.0,2.8,21.0,834.0,922.17,693.22
2016,8,30,10,45,943.5,84.0,2.9,21.5,856.5,950.14,710.41
2016,8,30,11,0,950.0,84.0,3.0,22.0,879.0,974.94,725.48
2016,8,30,11,15,952.5,84.5,3.1,22.0,893.0,993.18,737.63
2016,8,30,11,30,955.0,85.0,3.2,22.0,907.0,1007.86,747.59
2016,8,30,11,45,957.0,84.5,3.3,22.0,914.0,1017.34,754.25
2016,8,30,12,0,959.0,84.0,3.4,22.0,921.0,1023.13,758.62
2016,8,30,12,15,958.5,83.5,3.45,21.5,919.5,1022.74,760.14
2016,8,30,12,30,958.0,83.0,3.5,21.0,918.0,1018.6,759.35
2016,8,30,12,45,952.0,85.5,3.6,21.0,907.5,1008.66,753.73
2016,8,30,13,0,946.0,88.0,3.7,21.0,897.0,995.14,745.81
2016,8,30,13,15,942.5,87.0,3.7,21.0,880.0,976.73,734.01
2016,8,30,13,30,939.0,86.0,3.7,21.0,863.0,954.88,719.97
2016,8,30,13,45,935.5,84.5,3.75,21.0,839.0,929.17,703.65
2016,8,30,14,0,932.0,83.0,3.8,21.0,815.0,900.27,685.1
2016,8,30,14,15,924.0,81.5,3.75,21.0,783.5,864.53,661.19
2016,8,30,14,30,916.0,80.0,3.7,21.0,752.0,826.18,635.38
2016,8,30,14,45,907.0,78.5,3.7,21.0,714.5,784.64,607.37
2016,8,30,15,0,898.0,77.0,3.7,21.0,677.0,740.99,577.58
2016,8,30,15,15,884.5,75.0,3.65,20.5,634.0,691.81,544.26
2016,8,30,15,30,871.0,73.0,3.6,20.0,591.0,641.38,508.55
2016,8,30,15,45,854.0,70.5,3.6,20.0,544.0,587.34,466.9
2016,8,30,16,0,837.0,68.0,3.6,20.0,497.0,532.93,423.76
2016,8,30,16,15,812.5,65.0,3.55,19.5,446.0,474.19,376.58
2016,8,30,16,30,788.0,62.0,3.5,19.0,395.0,416.98,328.96
2016,8,30,16,45,752.5,59.0,3.5,19.0,342.5,356.03,276.42
2016,8,30,17,0,717.0,56.0,3.5,19.0,290.0,297.93,224.9
2016,8,30,17,15,666.0,51.0,3.45,18.5,238.0,236.69,170.83
2016,8,30,17,30,615.0,46.0,3.4,18.0,186.0,180.75,121.23
2016,8,30,17,45,527.5,39.5,3.35,17.5,137.0,122.66,73.19
2016,8,30,18,0,440.0,33.0,3.3,17.0,88.0,75.19,37.56
2016,8,30,18,15,220.0,23.5,3.25,16.5,51.0,29.5,8.06
2016,8,30,18,30,0.0,14.0,3.2,16.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,3.2,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,123.0,9.5,2.9,13.5,16.0,9.34,0.0
2016,8,31,6,0,246.0,19.0,3.0,14.0,32.0,20.53,0.0
2016,8,31,6,15,372.0,28.5,3.1,14.5,74.0,56.15,25.62
2016,8,31,6,30,498.0,38.0,3.2,15.0,116.0,106.02,60.8
2016,8,31,6,45,568.5,45.0,3.3,15.5,166.0,157.4,103.3
2016,8,31,7,0,639.0,52.0,3.4,16.0,216.0,217.18,155.32
2016,8,31,7,15,685.5,56.5,3.4,16.0,269.0,274.17,206.94
2016,8,31,7,30,732.0,61.0,3.4,16.0,322.0,335.72,261.9
2016,8,31,7,45,763.0,64.5,3.45,16.5,374.0,393.87,312.74
2016,8,31,8,0,794.0,68.0,3.5,17.0,426.0,454.18,363.71
2016,8,31,8,15,817.0,71.0,3.45,17.0,475.5,511.54,411.35
2016,8,31,8,30,840.0,74.0,3.4,17.0,525.0,568.26,457.05
2016,8,31,8,45,856.5,76.5,3.4,17.5,571.5,621.72,498.11
2016,8,31,9,0,873.0,79.0,3.4,18.0,618.0,674.58,537.06
2016,8,31,9,15,886.0,81.0,3.4,18.0,659.5,723.52,571.46
2016,8,31,9,30,899.0,83.0,3.4,18.0,701.0,770.99,604.35
2016,8,31,9,45,904.5,86.0,3.4,18.5,735.5,811.86,630.93
2016,8,31,10,0,910.0,89.0,3.4,19.0,770.0,850.24,655.43
2016,8,31,10,15,917.0,90.5,3.4,19.0,799.5,885.63,678.87
2016,8,31,10,30,924.0,92.0,3.4,19.0,829.0,918.25,700.27
2016,8,31,10,45,929.0,92.5,3.45,19.5,851.0,945.04,716.58
2016,8,31,11,0,934.0,93.0,3.5,20.0,873.0,968.64,730.71
2016,8,31,11,15,937.0,93.5,3.5,20.0,887.5,987.03,742.41
2016,8,31,11,30,940.0,94.0,3.5,20.0,902.0,1001.93,751.87
2016,8,31,11,45,942.5,94.0,3.55,20.5,909.0,1012.23,757.29
2016,8,31,12,0,945.0,94.0,3.6,21.0,916.0,1018.9,760.41
2016,8,31,12,15,944.5,93.5,3.6,21.0,914.5,1018.42,760.02
2016,8,31,12,30,944.0,93.0,3.6,21.0,913.0,1014.25,757.35
2016,8,31,12,45,936.5,96.0,3.6,21.0,902.0,1003.42,750.38
2016,8,31,13,0,929.0,99.0,3.6,21.0,891.0,989.08,741.22
2016,8,31,13,15,925.0,98.0,3.65,21.0,873.5,970.38,729.57
2016,8,31,13,30,921.0,97.0,3.7,21.0,856.0,948.32,715.69
2016,8,31,13,45,917.5,95.0,3.75,21.0,831.5,922.39,699.19
2016,8,31,14,0,914.0,93.0,3.8,21.0,807.0,893.33,680.49
2016,8,31,14,15,905.5,91.5,3.8,21.0,775.5,857.63,656.82
2016,8,31,14,30,897.0,90.0,3.8,21.0,744.0,819.4,631.27
2016,8,31,14,45,888.5,87.0,3.85,21.0,706.5,777.25,602.93
2016,8,31,15,0,880.0,84.0,3.9,21.0,669.0,733.01,572.76
2016,8,31,15,15,865.5,82.0,3.9,20.5,625.5,683.84,539.44
2016,8,31,15,30,851.0,80.0,3.9,20.0,582.0,633.55,503.29
2016,8,31,15,45,834.0,76.5,3.9,20.0,535.0,579.34,461.34
2016,8,31,16,0,817.0,73.0,3.9,20.0,488.0,525.93,418.77
2016,8,31,16,15,791.5,70.0,3.85,19.5,437.5,467.43,371.6
2016,8,31,16,30,766.0,67.0,3.8,19.0,387.0,410.07,323.77
2016,8,31,16,45,731.0,62.5,3.8,19.0,335.0,348.97,271.03
2016,8,31,17,0,696.0,58.0,3.8,19.0,283.0,290.73,219.36
2016,8,31,17,15,643.0,53.0,3.7,18.5,231.0,230.26,165.97
2016,8,31,17,30,590.0,48.0,3.6,18.0,179.0,174.92,117.07
2016,8,31,17,45,503.0,40.5,3.55,17.5,131.0,118.08,70.29
2016,8,31,18,0,416.0,33.0,3.5,17.0,83.0,71.39,35.43
2016,8,31,18,15,262.0,21.5,3.5,16.5,47.5,28.1,5.03
2016,8,31,18,30,108.0,10.0,3.5,16.0,12.0,9.83,0.0
2016,8,31,18,45,54.0,5.0,3.5,16.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,2.35,13.5,15.0,8.85,0.0
2016,9,1,6,0,233.0,18.0,2.4,14.0,30.0,19.1,0.0
2016,9,1,6,15,361.5,28.5,2.35,14.5,72.0,55.04,24.99
2016,9,1,6,30,490.0,39.0,2.3,15.0,114.0,105.5,60.61
2016,9,1,6,45,559.0,46.5,2.3,15.5,164.0,156.58,102.74
2016,9,1,7,0,628.0,54.0,2.3,16.0,214.0,215.51,153.81
2016,9,1,7,15,314.0,60.0,2.15,16.0,140.0,160.07,121.54
2016,9,1,7,30,0.0,66.0,2.0,16.0,66.0,63.79,48.34
2016,9,1,7,45,0.0,81.5,1.9,16.5,81.5,78.86,60.82
2016,9,1,8,0,0.0,97.0,1.8,17.0,97.0,93.99,73.02
2016,9,1,8,15,0.0,122.0,1.75,17.0,122.0,118.51,92.89
2016,9,1,8,30,0.0,147.0,1.7,17.0,147.0,143.15,112.55
2016,9,1,8,45,0.0,156.5,1.65,17.5,156.5,152.51,119.45
2016,9,1,9,0,0.0,166.0,1.6,18.0,166.0,161.89,126.32
2016,9,1,9,15,3.0,181.0,1.65,18.0,183.5,178.9,139.59
2016,9,1,9,30,6.0,196.0,1.7,18.0,201.0,196.2,152.98
2016,9,1,9,45,7.0,204.5,1.75,18.5,210.0,205.67,159.81
2016,9,1,10,0,8.0,213.0,1.8,19.0,219.0,215.21,166.68
2016,9,1,10,15,11.5,237.5,1.9,19.0,246.5,242.96,188.07
2016,9,1,10,30,15.0,262.0,2.0,19.0,274.0,270.98,209.44
2016,9,1,10,45,16.0,274.0,2.1,19.0,287.5,284.33,219.43
2016,9,1,11,0,17.0,286.0,2.2,19.0,301.0,297.69,229.47
2016,9,1,11,15,22.5,311.0,2.35,19.0,331.0,328.45,252.92
2016,9,1,11,30,28.0,336.0,2.5,19.0,361.0,367.64,282.47
2016,9,1,11,45,28.5,337.5,2.65,19.0,363.0,370.0,284.2
2016,9,1,12,0,29.0,339.0,2.8,19.0,365.0,372.22,286.02
2016,9,1,12,15,22.0,309.0,2.8,19.0,328.5,326.54,251.39
2016,9,1,12,30,15.0,279.0,2.8,19.0,292.0,289.38,223.08
2016,9,1,12,45,49.0,340.0,2.85,19.0,382.0,392.02,302.29
2016,9,1,13,0,83.0,401.0,2.9,19.0,472.0,487.7,374.05
2016,9,1,13,15,98.5,398.0,2.85,19.0,480.5,497.59,381.56
2016,9,1,13,30,114.0,395.0,2.8,19.0,489.0,514.18,394.35
2016,9,1,13,45,309.5,336.5,2.75,19.0,580.0,630.7,486.05
2016,9,1,14,0,505.0,278.0,2.7,19.0,671.0,736.27,566.43
2016,9,1,14,15,698.0,188.5,2.75,19.0,708.0,790.83,610.2
2016,9,1,14,30,891.0,99.0,2.8,19.0,745.0,821.95,633.11
2016,9,1,14,45,624.5,185.0,2.85,19.0,626.5,680.66,531.16
2016,9,1,15,0,358.0,271.0,2.9,19.0,508.0,542.5,424.76
2016,9,1,15,15,353.5,253.5,2.9,19.0,475.0,505.32,398.06
2016,9,1,15,30,349.0,236.0,2.9,19.0,442.0,467.63,369.9
2016,9,1,15,45,356.5,212.0,2.95,19.0,406.5,429.96,341.51
2016,9,1,16,0,364.0,188.0,3.0,19.0,371.0,390.85,311.22
2016,9,1,16,15,308.0,174.5,3.0,18.5,318.5,329.96,263.08
2016,9,1,16,30,252.0,161.0,3.0,18.0,266.0,274.43,218.49
2016,9,1,16,45,447.0,115.5,3.0,17.5,270.0,290.55,228.43
2016,9,1,17,0,642.0,70.0,3.0,17.0,274.0,282.91,215.07
2016,9,1,17,15,583.0,63.0,3.0,16.5,222.5,221.86,161.5
2016,9,1,17,30,524.0,56.0,3.0,16.0,171.0,167.16,113.64
2016,9,1,17,45,424.5,46.5,3.0,16.0,123.0,110.56,67.65
2016,9,1,18,0,325.0,37.0,3.0,16.0,75.0,65.68,34.45
2016,9,1,18,15,162.5,18.5,2.95,15.5,37.5,21.03,0.95
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,64.0,9.0,2.15,13.5,12.0,8.85,0.0
2016,9,2,6,0,128.0,18.0,2.2,14.0,24.0,16.99,0.0
2016,9,2,6,15,246.5,31.5,2.2,14.0,62.0,49.12,24.24
2016,9,2,6,30,365.0,45.0,2.2,14.0,100.0,94.3,56.92
2016,9,2,6,45,442.5,54.5,2.2,14.5,147.5,141.63,95.31
2016,9,2,7,0,520.0,64.0,2.2,15.0,195.0,197.92,143.29
2016,9,2,7,15,571.5,71.0,2.1,15.5,246.0,252.27,191.19
2016,9,2,7,30,623.0,78.0,2.0,16.0,297.0,311.9,242.84
2016,9,2,7,45,662.0,82.5,1.9,16.5,348.0,368.64,291.14
2016,9,2,8,0,701.0,87.0,1.8,17.0,399.0,428.55,340.34
2016,9,2,8,15,727.5,91.0,1.75,17.5,448.0,483.94,384.5
2016,9,2,8,30,754.0,95.0,1.7,18.0,497.0,540.65,428.06
2016,9,2,8,45,776.5,97.5,1.65,18.5,543.0,594.14,467.68
2016,9,2,9,0,799.0,100.0,1.6,19.0,589.0,647.76,506.02
2016,9,2,9,15,659.0,162.5,1.65,19.5,584.5,649.3,503.3
2016,9,2,9,30,519.0,225.0,1.7,20.0,580.0,633.22,487.77
2016,9,2,9,45,702.5,158.5,1.75,20.5,665.0,732.13,561.02
2016,9,2,10,0,886.0,92.0,1.8,21.0,750.0,831.84,627.11
2016,9,2,10,15,893.5,93.5,1.85,21.0,779.0,866.83,649.21
2016,9,2,10,30,901.0,95.0,1.9,21.0,808.0,899.15,670.11
2016,9,2,10,45,904.5,96.5,1.95,21.0,829.5,925.0,686.69
2016,9,2,11,0,908.0,98.0,2.0,21.0,851.0,947.67,701.26
2016,9,2,11,15,911.5,98.5,2.05,21.0,865.5,965.98,713.07
2016,9,2,11,30,915.0,99.0,2.1,21.0,880.0,980.9,722.8
2016,9,2,11,45,916.0,99.5,2.2,21.5,886.0,989.94,727.99
2016,9,2,12,0,917.0,100.0,2.3,22.0,892.0,995.42,731.01
2016,9,2,12,15,917.0,100.0,2.35,22.0,891.0,995.79,731.72
2016,9,2,12,30,917.0,100.0,2.4,22.0,890.0,992.56,730.25
2016,9,2,12,45,900.5,108.0,2.5,22.0,876.5,978.5,722.32
2016,9,2,13,0,884.0,116.0,2.6,22.0,863.0,961.19,712.36
2016,9,2,13,15,880.0,115.0,2.7,22.0,846.0,943.0,701.82
2016,9,2,13,30,876.0,114.0,2.8,22.0,829.0,921.62,689.1
2016,9,2,13,45,873.0,111.0,2.9,22.0,805.5,895.93,673.44
2016,9,2,14,0,870.0,108.0,3.0,22.0,782.0,867.24,655.62
2016,9,2,14,15,861.5,106.5,3.1,21.5,751.0,832.68,634.82
2016,9,2,14,30,853.0,105.0,3.2,21.0,720.0,795.74,612.04
2016,9,2,14,45,843.5,102.0,3.3,21.0,683.0,754.28,584.52
2016,9,2,15,0,834.0,99.0,3.4,21.0,646.0,713.56,557.16
2016,9,2,15,15,818.5,96.5,3.45,20.5,603.5,664.64,523.92
2016,9,2,15,30,803.0,94.0,3.5,20.0,561.0,614.83,487.48
2016,9,2,15,45,784.0,90.0,3.55,20.0,514.5,560.75,445.81
2016,9,2,16,0,765.0,86.0,3.6,20.0,468.0,506.67,402.93
2016,9,2,16,15,736.0,82.5,3.55,19.5,418.0,448.54,356.1
2016,9,2,16,30,707.0,79.0,3.5,19.0,368.0,392.04,309.06
2016,9,2,16,45,665.5,74.0,3.5,18.5,316.0,331.15,257.29
2016,9,2,17,0,624.0,69.0,3.5,18.0,264.0,273.95,207.26
2016,9,2,17,15,563.0,62.0,3.5,17.5,213.0,213.58,154.57
2016,9,2,17,30,502.0,55.0,3.5,17.0,162.0,159.82,107.8
2016,9,2,17,45,401.5,45.5,3.5,16.5,116.0,104.71,63.57
2016,9,2,18,0,301.0,36.0,3.5,16.0,70.0,61.47,31.86
2016,9,2,18,15,150.5,18.0,3.45,15.5,35.0,19.56,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,8.5,2.7,13.0,8.5,8.36,0.0
2016,9,3,6,0,0.0,17.0,2.8,13.0,17.0,16.2,0.0
2016,9,3,6,15,72.0,35.0,2.8,13.5,46.0,38.87,22.07
2016,9,3,6,30,144.0,53.0,2.8,14.0,75.0,71.22,47.32
2016,9,3,6,45,175.5,74.0,2.85,14.5,110.5,107.37,77.55
2016,9,3,7,0,207.0,95.0,2.9,15.0,146.0,147.33,111.68
2016,9,3,7,15,242.0,111.0,2.8,15.0,185.0,187.0,145.9
2016,9,3,7,30,277.0,127.0,2.7,15.0,224.0,230.49,183.19
2016,9,3,7,45,222.5,155.5,2.6,15.5,241.0,252.64,202.81
2016,9,3,8,0,168.0,184.0,2.5,16.0,258.0,265.62,213.58
2016,9,3,8,15,137.0,206.5,2.4,16.0,271.5,281.51,226.16
2016,9,3,8,30,106.0,229.0,2.3,16.0,285.0,290.25,232.41
2016,9,3,8,45,137.5,252.0,2.2,16.5,331.5,343.02,273.36
2016,9,3,9,0,169.0,275.0,2.1,17.0,378.0,394.69,312.47
2016,9,3,9,15,154.0,295.5,2.1,17.0,394.0,413.02,325.31
2016,9,3,9,30,139.0,316.0,2.1,17.0,410.0,429.76,336.89
2016,9,3,9,45,174.5,332.5,2.1,17.5,457.5,480.7,374.67
2016,9,3,10,0,210.0,349.0,2.1,18.0,505.0,533.63,413.05
2016,9,3,10,15,552.0,227.0,2.2,18.0,657.5,718.56,556.53
2016,9,3,10,30,894.0,105.0,2.3,18.0,810.0,902.59,685.72
2016,9,3,10,45,896.5,107.5,2.45,18.5,831.0,928.38,700.64
2016,9,3,11,0,899.0,110.0,2.6,19.0,852.0,950.96,714.97
2016,9,3,11,15,522.0,264.5,2.75,19.0,697.5,780.1,594.84
2016,9,3,11,30,145.0,419.0,2.9,19.0,543.0,575.14,437.66
2016,9,3,11,45,186.0,420.5,3.05,19.0,580.0,617.46,471.13
2016,9,3,12,0,227.0,422.0,3.2,19.0,617.0,659.47,502.75
2016,9,3,12,15,290.5,406.0,3.3,18.5,655.5,712.2,543.52
2016,9,3,12,30,354.0,390.0,3.4,18.0,694.0,755.05,577.21
2016,9,3,12,45,618.0,256.5,3.5,18.0,779.5,873.2,669.84
2016,9,3,13,0,882.0,123.0,3.6,18.0,865.0,964.99,734.8
2016,9,3,13,15,878.5,122.0,3.6,18.0,848.5,947.21,722.35
2016,9,3,13,30,875.0,121.0,3.6,18.0,832.0,926.23,708.65
2016,9,3,13,45,708.0,192.0,3.65,18.0,756.0,841.02,650.15
2016,9,3,14,0,541.0,263.0,3.7,18.0,680.0,749.54,582.46
2016,9,3,14,15,697.5,187.0,3.7,18.0,701.5,785.66,613.91
2016,9,3,14,30,854.0,111.0,3.7,18.0,723.0,804.14,628.09
2016,9,3,14,45,845.0,107.5,3.7,18.0,686.5,762.06,598.77
2016,9,3,15,0,836.0,104.0,3.7,18.0,650.0,718.05,568.16
2016,9,3,15,15,820.5,101.5,3.75,17.5,607.0,668.99,534.0
2016,9,3,15,30,805.0,99.0,3.8,17.0,564.0,619.02,496.88
2016,9,3,15,45,781.5,96.5,3.85,17.0,516.5,563.73,453.6
2016,9,3,16,0,758.0,94.0,3.9,17.0,469.0,508.87,409.45
2016,9,3,16,15,728.0,89.5,3.95,16.5,418.0,449.77,361.39
2016,9,3,16,30,698.0,85.0,4.0,16.0,367.0,392.12,312.9
2016,9,3,16,45,647.5,81.0,4.05,16.0,314.0,329.4,258.59
2016,9,3,17,0,597.0,77.0,4.1,16.0,261.0,271.38,207.22
2016,9,3,17,15,533.0,69.0,4.0,15.5,210.0,210.88,154.19
2016,9,3,17,30,469.0,61.0,3.9,15.0,159.0,157.37,107.61
2016,9,3,17,45,360.5,50.0,3.85,15.0,112.5,101.91,63.23
2016,9,3,18,0,252.0,39.0,3.8,15.0,66.0,58.6,31.3
2016,9,3,18,15,126.0,19.5,3.75,14.5,33.0,19.58,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,32.0,8.0,2.75,12.5,9.5,7.86,0.0
2016,9,4,6,0,64.0,16.0,2.8,13.0,19.0,14.9,0.0
2016,9,4,6,15,171.0,34.0,2.8,13.0,56.0,45.17,23.32
2016,9,4,6,30,278.0,52.0,2.8,13.0,93.0,88.4,55.85
2016,9,4,6,45,367.5,64.5,2.8,13.5,141.5,135.62,93.55
2016,9,4,7,0,457.0,77.0,2.8,14.0,190.0,193.24,141.94
2016,9,4,7,15,513.5,86.0,2.65,14.5,241.0,248.61,190.34
2016,9,4,7,30,570.0,95.0,2.5,15.0,292.0,308.87,242.34
2016,9,4,7,45,620.5,99.5,2.45,15.5,345.0,367.64,292.36
2016,9,4,8,0,671.0,104.0,2.4,16.0,398.0,430.89,344.57
2016,9,4,8,15,700.0,109.0,2.3,16.0,448.0,487.41,390.62
2016,9,4,8,30,729.0,114.0,2.2,16.0,498.0,545.43,436.35
2016,9,4,8,45,757.5,115.5,2.1,16.5,546.0,600.61,477.7
2016,9,4,9,0,786.0,117.0,2.0,17.0,594.0,655.49,517.41
2016,9,4,9,15,802.0,120.0,1.95,17.0,635.5,704.28,552.47
2016,9,4,9,30,818.0,123.0,1.9,17.0,677.0,752.04,584.55
2016,9,4,9,45,850.0,115.5,1.9,17.5,717.5,800.01,615.5
2016,9,4,10,0,882.0,108.0,1.9,18.0,758.0,843.65,642.91
2016,9,4,10,15,890.0,109.5,1.95,18.0,787.0,878.86,665.97
2016,9,4,10,30,898.0,111.0,2.0,18.0,816.0,911.41,687.24
2016,9,4,10,45,902.5,112.5,2.05,18.5,838.0,937.98,703.14
2016,9,4,11,0,907.0,114.0,2.1,19.0,860.0,961.41,716.97
2016,9,4,11,15,910.0,114.5,2.2,19.0,874.0,979.1,728.99
2016,9,4,11,30,913.0,115.0,2.3,19.0,888.0,993.39,738.92
2016,9,4,11,45,914.5,115.5,2.4,19.5,894.5,1002.74,744.32
2016,9,4,12,0,916.0,116.0,2.5,20.0,901.0,1008.53,747.51
2016,9,4,12,15,915.5,116.0,2.6,20.0,899.5,1008.27,748.29
2016,9,4,12,30,915.0,116.0,2.7,20.0,898.0,1004.39,746.84
2016,9,4,12,45,918.5,112.0,2.8,20.0,889.5,996.5,742.84
2016,9,4,13,0,922.0,108.0,2.9,20.0,881.0,984.96,736.52
2016,9,4,13,15,918.0,107.5,2.95,20.0,863.5,966.56,725.25
2016,9,4,13,30,914.0,107.0,3.0,20.0,846.0,944.83,711.82
2016,9,4,13,45,906.0,106.5,3.1,20.0,820.5,916.35,694.16
2016,9,4,14,0,898.0,106.0,3.2,20.0,795.0,884.99,674.42
2016,9,4,14,15,889.0,104.5,3.2,19.5,762.5,849.05,651.96
2016,9,4,14,30,880.0,103.0,3.2,19.0,730.0,810.67,627.55
2016,9,4,14,45,866.5,101.5,3.25,19.0,691.5,766.67,597.9
2016,9,4,15,0,853.0,100.0,3.3,19.0,653.0,723.66,568.63
2016,9,4,15,15,836.5,97.0,3.3,18.5,609.0,672.66,533.35
2016,9,4,15,30,820.0,94.0,3.3,18.0,565.0,620.8,495.04
2016,9,4,15,45,796.5,91.5,3.3,18.0,516.5,564.84,451.5
2016,9,4,16,0,773.0,89.0,3.3,18.0,468.0,509.27,407.03
2016,9,4,16,15,742.5,84.5,3.35,17.5,416.5,448.99,358.39
2016,9,4,16,30,712.0,80.0,3.4,17.0,365.0,390.6,309.57
2016,9,4,16,45,663.0,76.0,3.5,17.0,311.5,327.83,255.48
2016,9,4,17,0,614.0,72.0,3.6,17.0,258.0,269.59,204.05
2016,9,4,17,15,549.5,64.5,3.6,16.5,206.5,208.71,150.87
2016,9,4,17,30,485.0,57.0,3.6,16.0,155.0,154.88,104.19
2016,9,4,17,45,375.0,46.0,3.6,15.5,108.5,98.66,59.64
2016,9,4,18,0,265.0,35.0,3.6,15.0,62.0,54.87,27.58
2016,9,4,18,15,132.5,17.5,3.45,14.5,31.0,17.37,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,8.0,1.05,12.5,10.0,7.86,0.0
2016,9,5,6,0,123.0,16.0,1.0,13.0,20.0,17.34,0.0
2016,9,5,6,15,250.0,29.5,1.0,13.5,58.5,46.88,21.64
2016,9,5,6,30,377.0,43.0,1.0,14.0,97.0,93.03,55.07
2016,9,5,6,45,459.5,52.0,1.0,14.5,145.5,141.32,93.81
2016,9,5,7,0,542.0,61.0,1.0,15.0,194.0,199.14,142.6
2016,9,5,7,15,595.0,68.0,0.9,15.5,245.5,255.09,191.35
2016,9,5,7,30,648.0,75.0,0.8,16.0,297.0,316.47,243.63
2016,9,5,7,45,686.0,80.0,0.75,16.5,349.0,374.57,292.16
2016,9,5,8,0,724.0,85.0,0.7,17.0,401.0,435.71,341.22
2016,9,5,8,15,750.5,88.5,0.65,17.0,450.5,491.65,385.19
2016,9,5,8,30,777.0,92.0,0.6,17.0,500.0,548.88,428.48
2016,9,5,8,45,797.5,95.0,0.6,17.5,546.0,602.62,467.33
2016,9,5,9,0,818.0,98.0,0.6,18.0,592.0,656.25,504.75
2016,9,5,9,15,833.0,100.5,0.65,18.5,633.5,705.01,537.29
2016,9,5,9,30,848.0,103.0,0.7,19.0,675.0,752.59,567.64
2016,9,5,9,45,868.0,100.5,0.8,19.5,712.5,794.02,594.16
2016,9,5,10,0,888.0,98.0,0.9,20.0,750.0,837.02,621.53
2016,9,5,10,15,895.5,99.5,1.05,20.0,779.0,871.91,645.28
2016,9,5,10,30,903.0,101.0,1.2,20.0,808.0,904.1,667.32
2016,9,5,10,45,906.5,103.0,1.35,20.5,829.5,930.35,684.19
2016,9,5,11,0,910.0,105.0,1.5,21.0,851.0,953.4,699.0
2016,9,5,11,15,913.5,105.5,1.65,21.0,865.5,971.53,712.01
2016,9,5,11,30,917.0,106.0,1.8,21.0,880.0,986.25,722.92
2016,9,5,11,45,916.0,108.0,1.95,21.0,885.5,994.77,729.91
2016,9,5,12,0,915.0,110.0,2.1,21.0,891.0,999.68,734.69
2016,9,5,12,15,914.5,110.0,2.2,21.0,889.0,999.33,735.56
2016,9,5,12,30,914.0,110.0,2.3,21.0,887.0,995.38,734.23
2016,9,5,12,45,899.5,116.5,2.4,21.5,874.0,981.46,725.06
2016,9,5,13,0,885.0,123.0,2.5,22.0,861.0,964.27,713.87
2016,9,5,13,15,880.5,122.0,2.55,21.5,843.5,945.37,703.85
2016,9,5,13,30,876.0,121.0,2.6,21.0,826.0,923.29,691.68
2016,9,5,13,45,869.0,120.0,2.7,21.0,801.0,895.94,674.98
2016,9,5,14,0,862.0,119.0,2.8,21.0,776.0,865.79,656.26
2016,9,5,14,15,852.0,117.0,2.8,21.0,744.0,833.39,635.15
2016,9,5,14,30,842.0,115.0,2.8,21.0,712.0,794.5,609.38
2016,9,5,14,45,830.5,112.0,2.85,21.0,674.0,751.37,580.68
2016,9,5,15,0,819.0,109.0,2.9,21.0,636.0,706.54,550.4
2016,9,5,15,15,802.0,106.0,2.85,20.5,592.5,656.56,515.34
2016,9,5,15,30,785.0,103.0,2.8,20.0,549.0,605.87,478.11
2016,9,5,15,45,765.0,98.0,2.8,20.0,502.0,550.92,435.92
2016,9,5,16,0,745.0,93.0,2.8,20.0,455.0,496.14,392.63
2016,9,5,16,15,714.5,88.5,2.7,19.5,404.5,437.58,345.57
2016,9,5,16,30,684.0,84.0,2.6,19.0,354.0,380.54,298.22
2016,9,5,16,45,642.0,77.5,2.55,18.5,302.0,319.4,246.45
2016,9,5,17,0,600.0,71.0,2.5,18.0,250.0,262.09,196.56
2016,9,5,17,15,535.5,63.0,2.45,17.5,199.5,201.72,144.31
2016,9,5,17,30,471.0,55.0,2.4,17.0,149.0,148.43,98.57
2016,9,5,17,45,367.5,43.5,2.35,16.5,103.5,93.81,55.56
2016,9,5,18,0,264.0,32.0,2.3,16.0,58.0,51.48,24.45
2016,9,5,18,15,132.0,16.0,2.3,15.5,29.0,15.47,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,65.0,7.0,0.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,130.0,14.0,0.8,14.0,19.0,15.33,0.0
2016,9,6,6,15,260.0,27.0,0.7,14.5,57.0,44.94,19.4
2016,9,6,6,30,390.0,40.0,0.6,15.0,95.0,91.44,52.89
2016,9,6,6,45,470.5,49.0,0.55,15.5,143.0,140.02,91.68
2016,9,6,7,0,551.0,58.0,0.5,16.0,191.0,197.89,140.15
2016,9,6,7,15,603.5,64.5,0.5,16.5,242.5,253.63,188.4
2016,9,6,7,30,656.0,71.0,0.5,17.0,294.0,314.72,240.21
2016,9,6,7,45,692.0,76.0,0.5,17.5,345.5,372.35,288.17
2016,9,6,8,0,728.0,81.0,0.5,18.0,397.0,432.66,336.46
2016,9,6,8,15,754.5,85.0,0.55,18.5,446.5,489.45,380.74
2016,9,6,8,30,781.0,89.0,0.6,19.0,496.0,547.34,424.3
2016,9,6,8,45,800.0,92.5,0.7,19.5,542.0,600.82,463.74
2016,9,6,9,0,819.0,96.0,0.8,20.0,588.0,654.04,501.9
2016,9,6,9,15,833.5,98.5,0.8,20.5,629.0,702.43,533.55
2016,9,6,9,30,848.0,101.0,0.8,21.0,670.0,746.61,560.87
2016,9,6,9,45,859.0,103.0,0.8,21.5,705.5,788.65,586.28
2016,9,6,10,0,870.0,105.0,0.8,22.0,741.0,828.68,609.95
2016,9,6,10,15,878.0,106.5,0.85,22.5,770.0,863.4,630.68
2016,9,6,10,30,886.0,108.0,0.9,23.0,799.0,895.51,649.62
2016,9,6,10,45,891.5,109.0,1.0,23.5,821.0,922.04,665.79
2016,9,6,11,0,897.0,110.0,1.1,24.0,843.0,945.5,680.05
2016,9,6,11,15,900.5,110.5,1.25,24.0,857.0,963.36,692.97
2016,9,6,11,30,904.0,111.0,1.4,24.0,871.0,977.85,703.86
2016,9,6,11,45,905.5,111.5,1.6,24.0,877.5,986.98,712.15
2016,9,6,12,0,907.0,112.0,1.8,24.0,884.0,992.57,718.19
2016,9,6,12,15,907.0,112.0,1.9,24.0,882.0,992.62,719.43
2016,9,6,12,30,907.0,112.0,2.0,24.0,880.0,989.09,718.53
2016,9,6,12,45,902.0,113.0,2.15,24.0,869.5,978.32,713.62
2016,9,6,13,0,897.0,114.0,2.3,24.0,859.0,964.14,706.5
2016,9,6,13,15,892.5,113.0,2.35,23.5,841.5,944.97,696.46
2016,9,6,13,30,888.0,112.0,2.4,23.0,824.0,922.58,684.3
2016,9,6,13,45,883.5,110.0,2.5,23.0,799.5,896.03,668.42
2016,9,6,14,0,879.0,108.0,2.6,23.0,775.0,866.51,650.41
2016,9,6,14,15,870.0,106.5,2.6,23.0,743.0,831.0,627.43
2016,9,6,14,30,861.0,105.0,2.6,23.0,711.0,793.13,602.69
2016,9,6,14,45,851.5,101.5,2.6,23.0,673.5,750.61,574.48
2016,9,6,15,0,842.0,98.0,2.6,23.0,636.0,708.83,546.5
2016,9,6,15,15,825.5,95.0,2.55,22.5,592.5,658.24,511.8
2016,9,6,15,30,809.0,92.0,2.5,22.0,549.0,606.84,474.44
2016,9,6,15,45,790.0,87.5,2.5,22.0,501.5,551.89,432.64
2016,9,6,16,0,771.0,83.0,2.5,22.0,454.0,496.96,389.59
2016,9,6,16,15,741.0,79.0,2.45,21.5,403.5,437.66,342.38
2016,9,6,16,30,711.0,75.0,2.4,21.0,353.0,380.13,294.95
2016,9,6,16,45,671.5,69.0,2.35,21.0,301.0,319.13,242.98
2016,9,6,17,0,632.0,63.0,2.3,21.0,249.0,261.61,192.71
2016,9,6,17,15,568.0,56.0,2.15,20.5,198.0,200.79,140.39
2016,9,6,17,30,504.0,49.0,2.0,20.0,147.0,146.98,94.57
2016,9,6,17,45,401.5,39.0,1.9,19.5,101.5,92.43,52.17
2016,9,6,18,0,299.0,29.0,1.8,19.0,56.0,50.04,21.31
2016,9,6,18,15,149.5,14.5,1.75,18.5,28.0,16.19,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,62.0,6.5,1.1,15.5,8.5,0.0,0.0
2016,9,7,6,0,124.0,13.0,1.1,16.0,17.0,14.15,0.0
2016,9,7,6,15,251.0,26.5,1.15,16.5,54.5,43.56,18.03
2016,9,7,6,30,378.0,40.0,1.2,17.0,92.0,89.58,51.4
2016,9,7,6,45,459.0,49.5,1.3,17.5,140.5,137.98,89.88
2016,9,7,7,0,540.0,59.0,1.4,18.0,189.0,195.74,138.31
2016,9,7,7,15,593.0,66.0,1.45,18.5,240.5,251.47,186.84
2016,9,7,7,30,646.0,73.0,1.5,19.0,292.0,312.63,239.26
2016,9,7,7,45,683.5,78.5,1.55,20.0,343.5,370.85,287.88
2016,9,7,8,0,721.0,84.0,1.6,21.0,395.0,432.05,337.12
2016,9,7,8,15,747.5,88.0,1.55,21.5,444.0,488.25,381.18
2016,9,7,8,30,774.0,92.0,1.5,22.0,493.0,545.77,424.55
2016,9,7,8,45,793.5,95.5,1.45,22.5,539.0,599.21,463.31
2016,9,7,9,0,813.0,99.0,1.4,23.0,585.0,652.44,500.51
2016,9,7,9,15,827.5,101.5,1.3,23.5,626.0,700.55,531.61
2016,9,7,9,30,842.0,104.0,1.2,24.0,667.0,747.44,559.98
2016,9,7,9,45,854.5,105.5,1.15,25.0,702.5,786.8,581.97
2016,9,7,10,0,867.0,107.0,1.1,26.0,738.0,827.33,604.2
2016,9,7,10,15,875.0,108.5,1.0,26.5,767.0,861.9,622.49
2016,9,7,10,30,883.0,110.0,0.9,27.0,796.0,893.86,638.68
2016,9,7,10,45,888.0,111.0,0.85,27.5,817.5,919.8,651.63
2016,9,7,11,0,893.0,112.0,0.8,28.0,839.0,942.67,662.58
2016,9,7,11,15,896.5,113.0,0.85,28.0,853.0,960.92,673.91
2016,9,7,11,30,900.0,114.0,0.9,28.0,867.0,975.82,683.33
2016,9,7,11,45,901.5,114.0,1.0,28.5,873.0,984.31,688.57
2016,9,7,12,0,903.0,114.0,1.1,29.0,879.0,989.27,691.79
2016,9,7,12,15,902.5,114.0,1.25,28.5,877.5,988.76,695.34
2016,9,7,12,30,902.0,114.0,1.4,28.0,876.0,984.68,696.72
2016,9,7,12,45,879.5,125.0,1.55,28.0,860.5,967.93,688.76
2016,9,7,13,0,857.0,136.0,1.7,28.0,845.0,953.67,682.33
2016,9,7,13,15,852.0,135.0,1.8,28.0,827.0,934.37,671.94
2016,9,7,13,30,847.0,134.0,1.9,28.0,809.0,911.96,659.51
2016,9,7,13,45,838.5,132.5,2.0,28.0,783.5,882.99,642.71
2016,9,7,14,0,830.0,131.0,2.1,28.0,758.0,851.38,624.01
2016,9,7,14,15,819.5,129.0,2.15,27.5,726.0,815.15,602.78
2016,9,7,14,30,809.0,127.0,2.2,27.0,694.0,776.78,579.79
2016,9,7,14,45,793.5,124.5,2.3,27.0,655.5,732.24,551.36
2016,9,7,15,0,778.0,122.0,2.4,27.0,617.0,686.42,521.23
2016,9,7,15,15,759.0,118.5,2.4,26.5,573.5,637.33,487.27
2016,9,7,15,30,740.0,115.0,2.4,26.0,530.0,586.56,451.14
2016,9,7,15,45,714.0,111.0,2.45,25.5,482.0,531.15,410.59
2016,9,7,16,0,688.0,107.0,2.5,25.0,434.0,476.6,369.3
2016,9,7,16,15,653.5,101.0,2.45,24.5,384.0,417.18,322.72
2016,9,7,16,30,619.0,95.0,2.4,24.0,334.0,360.19,276.59
2016,9,7,16,45,571.0,87.5,2.4,23.5,282.5,299.57,226.57
2016,9,7,17,0,523.0,80.0,2.4,23.0,231.0,243.57,179.2
2016,9,7,17,15,453.5,70.0,2.2,22.0,181.5,184.75,130.08
2016,9,7,17,30,384.0,60.0,2.0,21.0,132.0,132.87,87.3
2016,9,7,17,45,282.0,45.5,1.85,20.5,89.0,81.54,48.07
2016,9,7,18,0,180.0,31.0,1.7,20.0,46.0,42.08,18.32
2016,9,7,18,15,90.0,15.5,1.6,19.5,23.0,16.07,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,1.3,14.5,6.5,0.0,0.0
2016,9,8,6,0,63.0,11.0,1.3,15.0,13.0,11.45,0.0
2016,9,8,6,15,171.5,28.0,1.35,15.0,48.0,38.82,16.65
2016,9,8,6,30,280.0,45.0,1.4,15.0,83.0,81.07,48.95
2016,9,8,6,45,363.5,57.5,1.45,15.5,129.5,126.87,85.24
2016,9,8,7,0,447.0,70.0,1.5,16.0,176.0,183.49,132.38
2016,9,8,7,15,223.5,77.5,1.5,16.5,130.5,146.94,112.02
2016,9,8,7,30,0.0,85.0,1.5,17.0,85.0,82.43,63.71
2016,9,8,7,45,0.0,96.5,1.5,17.5,96.5,93.66,72.87
2016,9,8,8,0,0.0,108.0,1.5,18.0,108.0,104.91,81.76
2016,9,8,8,15,0.0,121.5,1.5,18.0,121.5,118.17,92.32
2016,9,8,8,30,0.0,135.0,1.5,18.0,135.0,131.46,102.78
2016,9,8,8,45,2.5,159.0,1.55,18.5,160.5,156.79,122.64
2016,9,8,9,0,5.0,183.0,1.6,19.0,186.0,182.44,142.45
2016,9,8,9,15,5.0,188.0,1.6,19.0,191.5,187.57,146.06
2016,9,8,9,30,5.0,193.0,1.6,19.0,197.0,192.7,149.74
2016,9,8,9,45,11.5,225.0,1.65,19.5,233.5,230.04,178.45
2016,9,8,10,0,18.0,257.0,1.7,20.0,270.0,267.96,207.06
2016,9,8,10,15,30.0,291.0,1.75,20.0,314.0,319.92,246.49
2016,9,8,10,30,42.0,325.0,1.8,20.0,358.0,366.94,281.62
2016,9,8,10,45,49.0,342.5,1.85,20.0,382.0,392.7,300.52
2016,9,8,11,0,56.0,360.0,1.9,20.0,406.0,418.64,319.56
2016,9,8,11,15,52.0,361.5,1.95,20.0,405.0,417.45,318.28
2016,9,8,11,30,48.0,363.0,2.0,20.0,404.0,415.94,316.97
2016,9,8,11,45,49.0,365.0,2.05,20.5,407.0,419.43,318.98
2016,9,8,12,0,50.0,367.0,2.1,21.0,410.0,422.71,320.85
2016,9,8,12,15,49.0,367.0,2.15,21.0,408.5,421.75,320.2
2016,9,8,12,30,48.0,367.0,2.2,21.0,407.0,420.58,319.46
2016,9,8,12,45,51.5,366.0,2.25,21.0,409.0,422.39,321.16
2016,9,8,13,0,55.0,365.0,2.3,21.0,411.0,423.91,322.69
2016,9,8,13,15,58.0,360.0,2.3,21.0,407.5,420.42,320.48
2016,9,8,13,30,61.0,355.0,2.3,21.0,404.0,416.61,318.09
2016,9,8,13,45,73.0,350.5,2.35,21.0,407.0,420.83,322.13
2016,9,8,14,0,85.0,346.0,2.4,21.0,410.0,424.21,325.52
2016,9,8,14,15,79.5,328.0,2.4,20.5,386.0,398.12,307.03
2016,9,8,14,30,74.0,310.0,2.4,20.0,362.0,372.18,288.59
2016,9,8,14,45,82.5,295.5,2.45,20.0,350.5,360.57,280.77
2016,9,8,15,0,91.0,281.0,2.5,20.0,339.0,348.12,272.14
2016,9,8,15,15,79.0,257.5,2.5,19.5,305.5,311.8,245.0
2016,9,8,15,30,67.0,234.0,2.5,19.0,272.0,276.45,218.28
2016,9,8,15,45,56.0,210.0,2.55,19.0,239.5,242.22,191.71
2016,9,8,16,0,45.0,186.0,2.6,19.0,207.0,209.07,165.65
2016,9,8,16,15,40.0,165.5,2.55,18.5,183.0,183.45,145.61
2016,9,8,16,30,35.0,145.0,2.5,18.0,159.0,158.39,125.66
2016,9,8,16,45,297.5,108.0,2.5,18.0,194.5,216.73,169.43
2016,9,8,17,0,560.0,71.0,2.5,18.0,230.0,243.71,181.9
2016,9,8,17,15,491.5,62.0,2.45,17.5,180.5,184.28,130.5
2016,9,8,17,30,423.0,53.0,2.4,17.0,131.0,132.49,86.61
2016,9,8,17,45,320.5,40.0,2.35,16.5,88.0,80.49,46.26
2016,9,8,18,0,218.0,27.0,2.3,16.0,45.0,40.18,15.07
2016,9,8,18,15,109.0,13.5,2.35,15.5,22.5,13.9,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
