Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,41.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,83.0,12.0,1.5,13.0,14.0,12.56,0.0
2016,9,9,6,15,211.0,26.5,1.5,13.5,50.0,39.77,15.63
2016,9,9,6,30,339.0,41.0,1.5,14.0,86.0,85.05,49.79
2016,9,9,6,45,426.0,51.0,1.5,14.5,133.5,132.61,87.66
2016,9,9,7,0,513.0,61.0,1.5,15.0,181.0,190.27,136.14
2016,9,9,7,15,256.5,57.0,1.4,15.0,117.0,137.92,104.39
2016,9,9,7,30,0.0,53.0,1.3,15.0,53.0,51.2,37.94
2016,9,9,7,45,0.0,65.5,1.2,15.5,65.5,63.31,48.09
2016,9,9,8,0,0.0,78.0,1.1,16.0,78.0,75.43,57.96
2016,9,9,8,15,0.0,97.5,1.05,16.5,97.5,94.51,73.42
2016,9,9,8,30,0.0,117.0,1.0,17.0,117.0,113.67,88.66
2016,9,9,8,45,1.5,146.5,0.95,17.5,147.5,143.76,112.48
2016,9,9,9,0,3.0,176.0,0.9,18.0,178.0,174.15,136.04
2016,9,9,9,15,6.0,193.0,0.9,18.5,197.0,193.33,150.47
2016,9,9,9,30,9.0,210.0,0.9,19.0,216.0,212.78,164.98
2016,9,9,9,45,12.5,229.5,0.95,19.5,238.5,235.4,181.85
2016,9,9,10,0,16.0,249.0,1.0,20.0,261.0,258.29,198.72
2016,9,9,10,15,20.0,269.0,1.05,20.0,284.5,282.35,216.73
2016,9,9,10,30,24.0,289.0,1.1,20.0,308.0,306.63,234.79
2016,9,9,10,45,32.5,314.5,1.2,20.5,341.0,348.57,265.62
2016,9,9,11,0,41.0,340.0,1.3,21.0,374.0,383.9,291.12
2016,9,9,11,15,32.0,325.0,1.4,21.0,352.0,360.43,273.44
2016,9,9,11,30,23.0,310.0,1.5,21.0,330.0,328.61,249.79
2016,9,9,11,45,27.5,324.0,1.65,21.0,347.5,355.84,270.48
2016,9,9,12,0,32.0,338.0,1.8,21.0,365.0,375.01,284.9
2016,9,9,12,15,33.5,340.5,1.9,21.0,369.0,379.07,288.06
2016,9,9,12,30,35.0,343.0,2.0,21.0,373.0,382.96,291.22
2016,9,9,12,45,43.5,352.0,2.1,21.5,388.0,400.14,303.9
2016,9,9,13,0,52.0,361.0,2.2,22.0,403.0,416.98,316.24
2016,9,9,13,15,45.0,344.0,2.25,21.5,380.5,391.71,298.27
2016,9,9,13,30,38.0,327.0,2.3,21.0,358.0,366.57,280.42
2016,9,9,13,45,43.5,323.5,2.4,21.0,357.5,366.7,281.31
2016,9,9,14,0,49.0,320.0,2.5,21.0,357.0,366.43,281.81
2016,9,9,14,15,41.0,297.0,2.55,20.5,327.0,334.23,258.31
2016,9,9,14,30,33.0,274.0,2.6,20.0,297.0,302.52,234.98
2016,9,9,14,45,55.5,274.5,2.65,20.0,310.5,318.51,248.55
2016,9,9,15,0,78.0,275.0,2.7,20.0,324.0,332.64,260.45
2016,9,9,15,15,51.0,240.0,2.7,19.5,271.0,275.07,216.18
2016,9,9,15,30,24.0,205.0,2.7,19.0,218.0,216.19,170.3
2016,9,9,15,45,21.0,187.5,2.75,19.0,198.5,195.9,154.65
2016,9,9,16,0,18.0,170.0,2.8,19.0,179.0,175.89,138.98
2016,9,9,16,15,14.5,151.0,2.85,18.5,157.5,154.47,122.22
2016,9,9,16,30,11.0,132.0,2.9,18.0,136.0,133.45,105.5
2016,9,9,16,45,282.0,101.5,2.95,17.5,180.5,203.63,159.42
2016,9,9,17,0,553.0,71.0,3.0,17.0,225.0,239.61,179.34
2016,9,9,17,15,481.5,62.0,2.95,16.5,175.5,180.1,127.7
2016,9,9,17,30,410.0,53.0,2.9,16.0,126.0,128.59,84.06
2016,9,9,17,45,299.5,40.0,2.9,15.5,83.5,76.79,44.16
2016,9,9,18,0,189.0,27.0,2.9,15.0,41.0,36.87,12.1
2016,9,9,18,15,94.5,13.5,2.8,14.5,20.5,13.49,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.0,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,42.0,10.0,2.1,13.0,11.0,10.18,0.0
2016,9,10,6,15,152.5,27.0,2.15,13.0,44.5,36.08,14.05
2016,9,10,6,30,263.0,44.0,2.2,13.0,78.0,77.59,47.01
2016,9,10,6,45,346.5,56.5,2.25,13.5,123.0,122.22,82.62
2016,9,10,7,0,430.0,69.0,2.3,14.0,168.0,176.58,128.31
2016,9,10,7,15,215.0,62.0,2.25,14.5,111.5,130.44,99.5
2016,9,10,7,30,0.0,55.0,2.2,15.0,55.0,53.14,39.6
2016,9,10,7,45,0.0,77.5,2.2,15.5,77.5,75.0,57.92
2016,9,10,8,0,0.0,100.0,2.2,16.0,100.0,97.06,76.01
2016,9,10,8,15,0.0,120.5,2.1,16.0,120.5,117.23,92.4
2016,9,10,8,30,0.0,141.0,2.0,16.0,141.0,137.49,108.65
2016,9,10,8,45,0.0,148.0,1.95,16.5,148.0,144.36,113.62
2016,9,10,9,0,0.0,155.0,1.9,17.0,155.0,151.24,118.6
2016,9,10,9,15,4.5,181.5,1.9,17.5,184.5,180.79,141.79
2016,9,10,9,30,9.0,208.0,1.9,18.0,214.0,210.82,164.97
2016,9,10,9,45,13.5,232.0,1.95,18.5,241.5,238.76,186.22
2016,9,10,10,0,18.0,256.0,2.0,19.0,269.0,267.07,207.51
2016,9,10,10,15,15.5,252.5,2.05,19.0,264.0,261.88,203.05
2016,9,10,10,30,13.0,249.0,2.1,19.0,259.0,256.53,198.63
2016,9,10,10,45,43.5,310.0,2.2,19.0,345.0,353.79,273.75
2016,9,10,11,0,74.0,371.0,2.3,19.0,431.0,447.03,343.66
2016,9,10,11,15,47.0,335.0,2.35,19.0,373.5,385.02,296.16
2016,9,10,11,30,20.0,299.0,2.4,19.0,316.0,314.64,242.37
2016,9,10,11,45,23.5,312.0,2.45,19.5,332.0,331.35,254.9
2016,9,10,12,0,27.0,325.0,2.5,20.0,348.0,356.66,273.48
2016,9,10,12,15,43.0,350.0,2.55,20.0,386.0,398.26,305.09
2016,9,10,12,30,59.0,375.0,2.6,20.0,424.0,439.73,336.27
2016,9,10,12,45,47.5,356.0,2.65,20.0,395.5,408.24,312.61
2016,9,10,13,0,36.0,337.0,2.7,20.0,367.0,376.85,289.2
2016,9,10,13,15,36.5,329.0,2.7,20.0,359.0,368.22,283.12
2016,9,10,13,30,37.0,321.0,2.7,20.0,351.0,359.45,276.86
2016,9,10,13,45,37.0,312.0,2.75,20.0,341.0,349.04,269.44
2016,9,10,14,0,37.0,303.0,2.8,20.0,331.0,338.53,261.94
2016,9,10,14,15,39.5,293.5,2.8,19.5,322.0,329.42,256.03
2016,9,10,14,30,42.0,284.0,2.8,19.0,313.0,320.05,249.9
2016,9,10,14,45,48.0,272.5,2.85,19.0,304.0,310.9,243.6
2016,9,10,15,0,54.0,261.0,2.9,19.0,295.0,301.19,236.81
2016,9,10,15,15,44.0,236.5,2.9,18.5,263.0,266.85,210.7
2016,9,10,15,30,34.0,212.0,2.9,18.0,231.0,233.41,185.0
2016,9,10,15,45,27.5,190.5,2.9,18.0,205.0,206.01,163.52
2016,9,10,16,0,21.0,169.0,2.9,18.0,179.0,176.45,140.05
2016,9,10,16,15,16.5,150.0,2.9,17.5,157.0,154.42,122.69
2016,9,10,16,30,12.0,131.0,2.9,17.0,135.0,132.89,105.46
2016,9,10,16,45,242.0,105.5,2.9,17.0,172.0,192.83,151.33
2016,9,10,17,0,472.0,80.0,2.9,17.0,209.0,222.98,167.47
2016,9,10,17,15,401.5,68.5,2.85,16.5,161.5,165.09,117.8
2016,9,10,17,30,331.0,57.0,2.8,16.0,114.0,116.43,77.07
2016,9,10,17,45,232.0,41.0,2.75,15.5,74.0,68.26,39.87
2016,9,10,18,0,133.0,25.0,2.7,15.0,34.0,30.86,7.63
2016,9,10,18,15,66.5,12.5,2.65,15.0,17.0,12.29,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,8.0,8.05,0.0
2016,9,11,6,15,112.0,27.0,2.7,13.0,39.5,33.19,12.35
2016,9,11,6,30,199.0,46.0,2.8,13.0,71.0,71.45,44.59
2016,9,11,6,45,274.5,62.5,2.9,13.5,114.5,114.75,79.3
2016,9,11,7,0,350.0,79.0,3.0,14.0,158.0,166.93,123.03
2016,9,11,7,15,175.0,78.0,2.95,14.0,117.5,132.5,102.39
2016,9,11,7,30,0.0,77.0,2.9,14.0,77.0,74.61,57.97
2016,9,11,7,45,0.0,77.0,2.85,14.5,77.0,74.52,57.74
2016,9,11,8,0,0.0,77.0,2.8,15.0,77.0,74.46,57.41
2016,9,11,8,15,0.0,92.0,2.75,15.5,92.0,89.12,69.35
2016,9,11,8,30,0.0,107.0,2.7,16.0,107.0,103.83,81.14
2016,9,11,8,45,0.0,125.5,2.65,16.5,125.5,122.05,95.64
2016,9,11,9,0,0.0,144.0,2.6,17.0,144.0,140.33,109.99
2016,9,11,9,15,0.5,156.0,2.55,17.0,156.5,152.56,119.53
2016,9,11,9,30,1.0,168.0,2.5,17.0,169.0,164.86,129.09
2016,9,11,9,45,7.5,204.5,2.5,17.5,210.0,206.43,161.79
2016,9,11,10,0,14.0,241.0,2.5,18.0,251.0,248.68,194.4
2016,9,11,10,15,16.5,257.0,2.5,18.0,269.0,267.33,208.54
2016,9,11,10,30,19.0,273.0,2.5,18.0,287.0,286.12,222.79
2016,9,11,10,45,18.5,278.0,2.55,18.0,292.5,291.14,226.35
2016,9,11,11,0,18.0,283.0,2.6,18.0,298.0,296.09,229.94
2016,9,11,11,15,20.5,295.5,2.65,18.0,312.5,311.38,241.59
2016,9,11,11,30,23.0,308.0,2.7,18.0,327.0,326.69,253.22
2016,9,11,11,45,21.5,303.0,2.75,18.5,321.0,320.33,247.76
2016,9,11,12,0,20.0,298.0,2.8,19.0,315.0,313.88,242.36
2016,9,11,12,15,17.0,282.0,2.85,19.0,296.5,294.75,227.74
2016,9,11,12,30,14.0,266.0,2.9,19.0,278.0,275.62,213.12
2016,9,11,12,45,33.5,312.0,3.0,19.0,339.5,348.75,269.89
2016,9,11,13,0,53.0,358.0,3.1,19.0,401.0,414.92,320.33
2016,9,11,13,15,54.0,349.0,3.15,18.5,392.0,405.37,313.87
2016,9,11,13,30,55.0,340.0,3.2,18.0,383.0,395.6,307.55
2016,9,11,13,45,38.5,306.0,3.3,18.0,335.5,344.11,268.34
2016,9,11,14,0,22.0,272.0,3.4,18.0,288.0,287.1,224.44
2016,9,11,14,15,28.5,272.5,3.45,17.5,292.5,298.61,234.59
2016,9,11,14,30,35.0,273.0,3.5,17.0,297.0,303.18,239.21
2016,9,11,14,45,33.0,256.5,3.55,17.0,278.0,283.18,223.98
2016,9,11,15,0,31.0,240.0,3.6,17.0,259.0,263.31,208.81
2016,9,11,15,15,15.5,187.0,3.6,17.0,196.5,193.44,153.25
2016,9,11,15,30,0.0,134.0,3.6,17.0,134.0,130.5,102.38
2016,9,11,15,45,0.0,112.5,3.65,17.0,112.5,109.28,85.36
2016,9,11,16,0,0.0,91.0,3.7,17.0,91.0,88.15,68.18
2016,9,11,16,15,0.0,84.5,3.7,16.5,84.5,81.83,63.26
2016,9,11,16,30,0.0,78.0,3.7,16.0,78.0,75.52,58.26
2016,9,11,16,45,261.5,74.5,3.7,15.5,144.5,169.61,132.91
2016,9,11,17,0,523.0,71.0,3.7,15.0,211.0,226.91,170.62
2016,9,11,17,15,451.0,61.0,3.65,14.5,163.0,168.51,119.6
2016,9,11,17,30,379.0,51.0,3.6,14.0,115.0,118.22,76.95
2016,9,11,17,45,269.5,37.5,3.55,14.0,74.5,68.14,38.22
2016,9,11,18,0,160.0,24.0,3.5,14.0,34.0,30.61,3.9
2016,9,11,18,15,80.0,12.0,3.4,14.0,17.0,11.8,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,11.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,22.0,11.0,3.2,13.0,11.0,10.95,0.0
2016,9,12,6,15,147.0,28.0,3.3,13.0,45.0,36.2,12.16
2016,9,12,6,30,272.0,45.0,3.4,13.0,79.0,79.36,47.81
2016,9,12,6,45,366.0,56.5,3.5,13.5,125.5,125.29,84.21
2016,9,12,7,0,460.0,68.0,3.6,14.0,172.0,183.19,132.77
2016,9,12,7,15,230.0,72.0,3.55,14.0,124.0,145.04,111.55
2016,9,12,7,30,0.0,76.0,3.5,14.0,76.0,73.64,57.15
2016,9,12,7,45,0.0,90.5,3.5,14.5,90.5,87.82,68.96
2016,9,12,8,0,0.0,105.0,3.5,15.0,105.0,102.04,80.53
2016,9,12,8,15,2.5,134.5,3.45,15.0,136.0,132.51,105.58
2016,9,12,8,30,5.0,164.0,3.4,15.0,167.0,163.4,130.64
2016,9,12,8,45,8.5,181.5,3.35,15.5,186.5,183.2,146.12
2016,9,12,9,0,12.0,199.0,3.3,16.0,206.0,203.35,161.73
2016,9,12,9,15,13.5,212.5,3.3,16.0,220.5,218.38,173.37
2016,9,12,9,30,15.0,226.0,3.3,16.0,235.0,233.54,185.06
2016,9,12,9,45,24.0,255.5,3.3,16.5,272.0,270.87,214.04
2016,9,12,10,0,33.0,285.0,3.3,17.0,309.0,315.65,248.32
2016,9,12,10,15,19.5,241.5,3.3,17.0,256.0,254.21,199.58
2016,9,12,10,30,6.0,198.0,3.3,17.0,203.0,199.22,155.67
2016,9,12,10,45,8.0,216.0,3.35,17.0,223.0,219.18,171.44
2016,9,12,11,0,10.0,234.0,3.4,17.0,243.0,239.25,187.09
2016,9,12,11,15,14.5,263.0,3.45,17.0,275.5,272.85,213.32
2016,9,12,11,30,19.0,292.0,3.5,17.0,308.0,306.67,239.49
2016,9,12,11,45,14.5,260.5,3.6,17.0,272.5,270.58,211.27
2016,9,12,12,0,10.0,229.0,3.7,17.0,237.0,234.59,183.11
2016,9,12,12,15,9.0,221.0,3.75,17.0,228.5,225.59,176.12
2016,9,12,12,30,8.0,213.0,3.8,17.0,220.0,216.58,169.06
2016,9,12,12,45,14.0,252.0,3.85,17.0,264.0,261.38,204.52
2016,9,12,13,0,20.0,291.0,3.9,17.0,308.0,306.32,239.71
2016,9,12,13,15,14.5,255.0,3.9,17.0,267.0,264.49,207.05
2016,9,12,13,30,9.0,219.0,3.9,17.0,226.0,223.04,174.61
2016,9,12,13,45,17.0,249.0,3.95,17.0,261.5,260.0,204.32
2016,9,12,14,0,25.0,279.0,4.0,17.0,297.0,296.77,233.56
2016,9,12,14,15,17.0,246.0,4.0,16.5,258.0,256.13,202.09
2016,9,12,14,30,9.0,213.0,4.0,16.0,219.0,216.14,170.89
2016,9,12,14,45,5.0,192.0,4.0,16.0,195.5,191.85,151.73
2016,9,12,15,0,1.0,171.0,4.0,16.0,172.0,167.92,132.7
2016,9,12,15,15,0.5,128.0,3.95,15.5,128.5,124.83,98.14
2016,9,12,15,30,0.0,85.0,3.9,15.0,85.0,82.23,63.36
2016,9,12,15,45,0.0,84.5,3.85,15.0,84.5,81.73,63.19
2016,9,12,16,0,0.0,84.0,3.8,15.0,84.0,81.28,63.02
2016,9,12,16,15,0.0,91.0,3.75,14.5,91.0,88.24,69.19
2016,9,12,16,30,0.0,98.0,3.7,14.0,98.0,95.28,75.41
2016,9,12,16,45,0.0,81.5,3.65,14.0,81.5,79.1,61.82
2016,9,12,17,0,0.0,65.0,3.6,14.0,65.0,62.97,48.07
2016,9,12,17,15,0.0,50.0,3.5,13.5,50.0,48.35,35.49
2016,9,12,17,30,0.0,35.0,3.4,13.0,35.0,33.8,22.78
2016,9,12,17,45,0.0,22.0,3.35,13.0,22.0,21.23,11.44
2016,9,12,18,0,0.0,9.0,3.3,13.0,9.0,8.68,0.0
2016,9,12,18,15,0.0,4.5,3.25,13.0,4.5,4.42,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,13.5,4.0,1.75,13.5,4.0,0.0,0.0
2016,9,13,6,0,27.0,8.0,1.8,14.0,8.0,8.01,0.0
2016,9,13,6,15,138.0,25.5,1.85,14.0,40.5,33.03,9.15
2016,9,13,6,30,249.0,43.0,1.9,14.0,73.0,74.41,44.42
2016,9,13,6,45,331.0,57.5,1.95,14.5,118.5,119.68,80.47
2016,9,13,7,0,413.0,72.0,2.0,15.0,164.0,174.54,126.27
2016,9,13,7,15,473.5,82.0,1.95,15.0,213.5,227.74,172.7
2016,9,13,7,30,534.0,92.0,1.9,15.0,263.0,288.91,225.62
2016,9,13,7,45,576.5,99.5,1.85,15.5,313.5,344.99,273.44
2016,9,13,8,0,619.0,107.0,1.8,16.0,364.0,404.75,322.8
2016,9,13,8,15,650.5,113.0,1.75,16.0,412.5,460.59,368.29
2016,9,13,8,30,682.0,119.0,1.7,16.0,461.0,518.24,413.77
2016,9,13,8,45,706.0,123.0,1.7,16.5,506.5,570.64,453.37
2016,9,13,9,0,730.0,127.0,1.7,17.0,552.0,623.42,492.04
2016,9,13,9,15,747.5,131.0,1.75,17.0,592.5,671.71,527.61
2016,9,13,9,30,765.0,135.0,1.8,17.0,633.0,719.21,561.69
2016,9,13,9,45,416.5,225.5,1.85,17.5,499.0,569.59,445.29
2016,9,13,10,0,68.0,316.0,1.9,18.0,365.0,376.84,292.11
2016,9,13,10,15,68.0,329.5,1.9,18.0,380.0,393.14,304.92
2016,9,13,10,30,68.0,343.0,1.9,18.0,395.0,409.26,316.45
2016,9,13,10,45,450.0,243.0,1.9,18.5,599.0,667.8,516.52
2016,9,13,11,0,832.0,143.0,1.9,19.0,803.0,917.15,689.46
2016,9,13,11,15,836.0,144.0,1.85,19.0,817.0,934.71,697.3
2016,9,13,11,30,840.0,145.0,1.8,19.0,831.0,949.07,705.61
2016,9,13,11,45,849.0,141.5,1.8,19.5,838.5,960.05,711.07
2016,9,13,12,0,858.0,138.0,1.8,20.0,846.0,967.68,714.48
2016,9,13,12,15,857.0,137.5,1.75,20.0,843.5,965.68,712.45
2016,9,13,12,30,856.0,137.0,1.7,20.0,841.0,960.23,708.42
2016,9,13,12,45,857.5,134.0,1.7,20.0,831.0,950.99,702.74
2016,9,13,13,0,859.0,131.0,1.7,20.0,821.0,938.33,694.97
2016,9,13,13,15,853.5,130.0,1.7,20.0,802.5,918.1,682.34
2016,9,13,13,30,848.0,129.0,1.7,20.0,784.0,894.8,667.78
2016,9,13,13,45,844.5,125.0,1.7,20.5,759.0,867.06,649.04
2016,9,13,14,0,841.0,121.0,1.7,21.0,734.0,836.42,628.4
2016,9,13,14,15,830.0,119.0,1.7,20.5,701.5,799.17,605.56
2016,9,13,14,30,819.0,117.0,1.7,20.0,669.0,759.81,580.99
2016,9,13,14,45,807.0,113.0,1.7,20.0,630.5,715.73,551.68
2016,9,13,15,0,795.0,109.0,1.7,20.0,592.0,670.09,520.34
2016,9,13,15,15,775.5,105.5,1.7,20.0,548.0,618.83,483.08
2016,9,13,15,30,756.0,102.0,1.7,20.0,504.0,567.19,444.56
2016,9,13,15,45,731.0,97.5,1.75,20.0,456.5,512.1,402.51
2016,9,13,16,0,706.0,93.0,1.8,20.0,409.0,456.98,359.08
2016,9,13,16,15,670.0,87.5,1.8,19.5,358.5,396.98,310.96
2016,9,13,16,30,634.0,82.0,1.8,19.0,308.0,339.6,263.29
2016,9,13,16,45,582.0,75.0,1.85,18.5,256.5,278.22,211.39
2016,9,13,17,0,530.0,68.0,1.9,18.0,205.0,221.94,162.66
2016,9,13,17,15,453.0,58.5,1.8,17.5,156.5,163.04,112.58
2016,9,13,17,30,376.0,49.0,1.7,17.0,108.0,112.85,71.11
2016,9,13,17,45,257.5,34.5,1.6,16.5,68.0,61.94,32.69
2016,9,13,18,0,139.0,20.0,1.5,16.0,28.0,24.34,0.0
2016,9,13,18,15,69.5,10.0,1.5,15.5,14.0,9.83,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.0,21.5,0.85,14.0,34.0,26.97,5.29
2016,9,14,6,30,210.0,43.0,0.9,14.0,68.0,69.55,41.98
2016,9,14,6,45,292.0,59.0,0.95,14.5,112.5,113.93,77.12
2016,9,14,7,0,374.0,75.0,1.0,15.0,157.0,167.94,121.69
2016,9,14,7,15,433.0,86.5,1.0,15.5,206.0,219.92,166.19
2016,9,14,7,30,492.0,98.0,1.0,16.0,255.0,278.22,215.57
2016,9,14,7,45,536.5,106.5,1.0,16.5,304.5,335.16,263.14
2016,9,14,8,0,581.0,115.0,1.0,17.0,354.0,394.72,311.42
2016,9,14,8,15,613.0,122.0,1.0,17.0,402.5,449.91,355.57
2016,9,14,8,30,645.0,129.0,1.0,17.0,451.0,507.02,399.89
2016,9,14,8,45,670.5,134.0,1.0,17.5,496.0,559.67,438.81
2016,9,14,9,0,696.0,139.0,1.0,18.0,541.0,612.91,476.95
2016,9,14,9,15,714.5,143.0,1.05,18.0,581.5,660.49,511.34
2016,9,14,9,30,733.0,147.0,1.1,18.0,622.0,707.43,544.64
2016,9,14,9,45,801.5,124.0,1.15,18.5,669.0,761.51,580.58
2016,9,14,10,0,870.0,101.0,1.2,19.0,716.0,815.33,615.1
2016,9,14,10,15,878.0,102.5,1.2,19.0,744.5,849.5,636.43
2016,9,14,10,30,886.0,104.0,1.2,19.0,773.0,881.02,656.08
2016,9,14,10,45,893.0,104.5,1.3,19.5,794.5,907.74,672.73
2016,9,14,11,0,900.0,105.0,1.4,20.0,816.0,931.41,687.41
2016,9,14,11,15,903.5,105.5,1.45,20.0,829.5,948.68,698.57
2016,9,14,11,30,907.0,106.0,1.5,20.0,843.0,962.53,707.69
2016,9,14,11,45,910.0,105.5,1.6,20.5,849.0,971.35,713.06
2016,9,14,12,0,913.0,105.0,1.7,21.0,855.0,976.61,716.26
2016,9,14,12,15,912.5,105.0,1.75,21.0,852.5,975.51,716.17
2016,9,14,12,30,912.0,105.0,1.8,21.0,850.0,970.79,713.94
2016,9,14,12,45,902.5,108.5,1.85,21.0,838.0,957.9,706.51
2016,9,14,13,0,893.0,112.0,1.9,21.0,826.0,941.67,697.04
2016,9,14,13,15,888.5,111.0,1.95,21.0,807.5,921.94,685.32
2016,9,14,13,30,884.0,110.0,2.0,21.0,789.0,899.02,671.49
2016,9,14,13,45,879.0,107.5,2.05,21.0,763.5,870.98,654.2
2016,9,14,14,0,874.0,105.0,2.1,21.0,738.0,840.04,634.85
2016,9,14,14,15,864.0,103.0,2.1,21.0,705.5,802.88,610.67
2016,9,14,14,30,854.0,101.0,2.1,21.0,673.0,763.47,584.75
2016,9,14,14,45,842.5,98.0,2.15,21.0,634.5,722.88,558.07
2016,9,14,15,0,831.0,95.0,2.2,21.0,596.0,677.25,527.38
2016,9,14,15,15,813.0,92.0,2.2,20.5,552.0,626.0,490.74
2016,9,14,15,30,795.0,89.0,2.2,20.0,508.0,574.16,452.5
2016,9,14,15,45,773.0,84.5,2.2,20.0,460.0,518.23,409.11
2016,9,14,16,0,751.0,80.0,2.2,20.0,412.0,462.7,364.66
2016,9,14,16,15,716.5,75.5,2.15,19.5,361.0,402.33,315.56
2016,9,14,16,30,682.0,71.0,2.1,19.0,310.0,344.52,266.88
2016,9,14,16,45,635.0,65.0,2.1,19.0,258.5,283.42,214.05
2016,9,14,17,0,588.0,59.0,2.1,19.0,207.0,226.8,164.06
2016,9,14,17,15,511.0,50.5,2.0,18.5,157.5,165.9,112.05
2016,9,14,17,30,434.0,42.0,1.9,18.0,108.0,113.67,68.83
2016,9,14,17,45,309.0,30.0,1.8,17.5,67.5,62.18,30.26
2016,9,14,18,0,184.0,18.0,1.7,17.0,27.0,23.95,0.0
2016,9,14,18,15,92.0,9.0,1.75,16.5,13.5,8.85,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,16.5,1.55,13.5,38.5,27.46,2.44
2016,9,15,6,30,383.0,33.0,1.6,14.0,77.0,80.81,43.65
2016,9,15,6,45,473.0,42.0,1.65,14.5,125.0,129.88,82.77
2016,9,15,7,0,563.0,51.0,1.7,15.0,173.0,189.38,132.98
2016,9,15,7,15,281.5,60.0,1.6,15.0,121.0,147.48,111.34
2016,9,15,7,30,0.0,69.0,1.5,15.0,69.0,66.78,51.09
2016,9,15,7,45,0.0,82.0,1.45,15.5,82.0,79.48,61.69
2016,9,15,8,0,0.0,95.0,1.4,16.0,95.0,92.21,71.99
2016,9,15,8,15,0.0,106.0,1.3,16.5,106.0,102.98,80.5
2016,9,15,8,30,0.0,117.0,1.2,17.0,117.0,113.79,88.89
2016,9,15,8,45,0.0,131.5,1.15,17.5,131.5,128.09,100.02
2016,9,15,9,0,0.0,146.0,1.1,18.0,146.0,142.44,111.0
2016,9,15,9,15,1.5,164.5,1.1,18.0,165.5,161.87,126.21
2016,9,15,9,30,3.0,183.0,1.1,18.0,185.0,181.48,141.4
2016,9,15,9,45,8.0,208.5,1.15,18.5,214.5,211.02,164.08
2016,9,15,10,0,13.0,234.0,1.2,19.0,244.0,241.0,186.76
2016,9,15,10,15,31.0,279.0,1.25,19.0,302.5,309.05,238.92
2016,9,15,10,30,49.0,324.0,1.3,19.0,361.0,372.93,286.74
2016,9,15,10,45,36.0,309.5,1.4,19.5,337.0,347.18,266.19
2016,9,15,11,0,23.0,295.0,1.5,20.0,313.0,313.09,239.84
2016,9,15,11,15,100.0,345.5,1.6,20.0,426.5,445.41,340.95
2016,9,15,11,30,177.0,396.0,1.7,20.0,540.0,580.8,439.79
2016,9,15,11,45,180.5,396.0,1.85,20.5,543.0,585.47,441.96
2016,9,15,12,0,184.0,396.0,2.0,21.0,546.0,589.38,444.64
2016,9,15,12,15,184.0,394.5,2.1,21.0,544.5,587.62,443.84
2016,9,15,12,30,184.0,393.0,2.2,21.0,543.0,585.05,442.55
2016,9,15,12,45,120.5,372.5,2.3,21.0,470.5,502.57,381.93
2016,9,15,13,0,57.0,352.0,2.4,21.0,398.0,412.56,314.78
2016,9,15,13,15,56.5,344.5,2.45,21.0,389.0,403.16,308.59
2016,9,15,13,30,56.0,337.0,2.5,21.0,380.0,393.59,301.9
2016,9,15,13,45,57.0,326.0,2.55,21.0,368.5,381.41,293.34
2016,9,15,14,0,58.0,315.0,2.6,21.0,357.0,369.02,284.62
2016,9,15,14,15,48.0,292.0,2.65,20.5,326.0,334.99,259.67
2016,9,15,14,30,38.0,269.0,2.7,20.0,295.0,301.56,234.91
2016,9,15,14,45,41.5,257.0,2.75,20.0,283.5,290.14,226.83
2016,9,15,15,0,45.0,245.0,2.8,20.0,272.0,278.38,218.34
2016,9,15,15,15,48.0,228.5,2.8,19.5,255.5,261.23,205.92
2016,9,15,15,30,51.0,212.0,2.8,19.0,239.0,243.75,193.05
2016,9,15,15,45,47.5,193.0,2.8,19.0,216.0,219.8,174.35
2016,9,15,16,0,44.0,174.0,2.8,19.0,193.0,196.17,155.7
2016,9,15,16,15,40.0,153.0,2.8,18.5,168.5,170.62,135.48
2016,9,15,16,30,36.0,132.0,2.8,18.0,144.0,145.52,115.24
2016,9,15,16,45,29.0,110.5,2.85,18.0,119.5,119.4,93.63
2016,9,15,17,0,22.0,89.0,2.9,18.0,95.0,94.14,72.45
2016,9,15,17,15,11.0,68.5,2.85,17.0,71.5,69.09,51.63
2016,9,15,17,30,0.0,48.0,2.8,16.0,48.0,46.61,32.78
2016,9,15,17,45,0.0,29.0,2.8,15.5,29.0,28.06,15.57
2016,9,15,18,0,0.0,10.0,2.8,15.0,10.0,9.83,0.0
2016,9,15,18,15,0.0,5.0,2.75,14.5,5.0,4.91,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,175.5,16.5,0.7,13.5,36.5,26.26,0.47
2016,9,16,6,30,351.0,33.0,0.6,14.0,73.0,76.69,41.48
2016,9,16,6,45,445.5,42.5,0.55,14.5,120.0,125.08,79.63
2016,9,16,7,0,540.0,52.0,0.5,15.0,167.0,184.45,128.84
2016,9,16,7,15,598.0,58.0,0.4,15.0,218.0,240.05,177.38
2016,9,16,7,30,656.0,64.0,0.3,15.0,269.0,301.61,230.12
2016,9,16,7,45,328.0,98.5,0.25,15.5,201.0,239.41,187.98
2016,9,16,8,0,0.0,133.0,0.2,16.0,133.0,130.12,102.1
2016,9,16,8,15,3.5,149.0,0.15,16.5,150.5,147.75,116.33
2016,9,16,8,30,7.0,165.0,0.1,17.0,168.0,165.77,130.0
2016,9,16,8,45,20.0,194.5,0.1,17.5,205.5,203.61,159.25
2016,9,16,9,0,33.0,224.0,0.1,18.0,243.0,247.54,192.42
2016,9,16,9,15,35.5,241.5,0.15,18.5,263.5,268.86,207.67
2016,9,16,9,30,38.0,259.0,0.2,19.0,284.0,290.35,223.06
2016,9,16,9,45,50.0,283.0,0.3,19.5,317.5,326.19,249.44
2016,9,16,10,0,62.0,307.0,0.4,20.0,351.0,362.83,275.97
2016,9,16,10,15,155.5,328.5,0.5,20.5,444.0,472.8,357.38
2016,9,16,10,30,249.0,350.0,0.6,21.0,537.0,588.25,439.08
2016,9,16,10,45,198.0,365.0,0.7,21.5,516.5,557.43,414.78
2016,9,16,11,0,147.0,380.0,0.8,22.0,496.0,531.53,395.09
2016,9,16,11,15,150.0,384.5,0.95,22.0,504.0,541.52,403.25
2016,9,16,11,30,153.0,389.0,1.1,22.0,512.0,550.96,410.67
2016,9,16,11,45,197.5,387.5,1.25,22.0,547.5,592.1,441.62
2016,9,16,12,0,242.0,386.0,1.4,22.0,583.0,632.84,471.87
2016,9,16,12,15,237.5,388.5,1.45,22.0,581.5,631.09,470.47
2016,9,16,12,30,233.0,391.0,1.5,22.0,580.0,628.35,468.83
2016,9,16,12,45,270.5,377.5,1.6,22.5,593.5,654.85,488.25
2016,9,16,13,0,308.0,364.0,1.7,23.0,607.0,670.68,500.13
2016,9,16,13,15,269.5,362.5,1.75,23.0,572.0,629.12,470.77
2016,9,16,13,30,231.0,361.0,1.8,23.0,537.0,579.97,436.3
2016,9,16,13,45,233.5,346.5,1.85,23.0,519.0,560.74,423.9
2016,9,16,14,0,236.0,332.0,1.9,23.0,501.0,540.57,410.49
2016,9,16,14,15,235.5,316.5,1.9,22.5,478.5,516.03,394.31
2016,9,16,14,30,235.0,301.0,1.9,22.0,456.0,490.78,377.4
2016,9,16,14,45,534.0,197.0,1.95,22.0,521.5,599.15,464.09
2016,9,16,15,0,833.0,93.0,2.0,22.0,587.0,670.96,520.82
2016,9,16,15,15,814.5,90.5,2.0,22.0,543.0,619.84,482.49
2016,9,16,15,30,796.0,88.0,2.0,22.0,499.0,568.18,443.71
2016,9,16,15,45,771.0,84.0,2.05,22.0,450.5,511.15,399.97
2016,9,16,16,0,746.0,80.0,2.1,22.0,402.0,454.84,355.3
2016,9,16,16,15,710.5,75.5,2.1,21.5,351.0,394.76,306.76
2016,9,16,16,30,675.0,71.0,2.1,21.0,300.0,336.81,258.25
2016,9,16,16,45,622.5,64.5,2.1,20.5,248.5,274.08,204.89
2016,9,16,17,0,570.0,58.0,2.1,20.0,197.0,216.49,154.84
2016,9,16,17,15,488.5,49.5,2.05,19.0,147.5,156.25,104.13
2016,9,16,17,30,407.0,41.0,2.0,18.0,98.0,105.26,62.63
2016,9,16,17,45,270.5,28.0,1.95,17.5,59.0,54.32,24.27
2016,9,16,18,0,134.0,15.0,1.9,17.0,20.0,19.2,0.0
2016,9,16,18,15,67.0,7.5,1.95,16.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.0,0.75,13.5,35.5,25.66,0.0
2016,9,17,6,30,355.0,32.0,0.6,14.0,71.0,75.88,40.44
2016,9,17,6,45,452.0,40.5,0.5,14.5,118.0,123.81,78.18
2016,9,17,7,0,549.0,49.0,0.4,15.0,165.0,182.99,127.09
2016,9,17,7,15,607.0,55.5,0.35,15.5,216.5,239.52,176.14
2016,9,17,7,30,665.0,62.0,0.3,16.0,268.0,302.0,229.31
2016,9,17,7,45,332.5,78.5,0.3,16.5,181.5,220.03,172.19
2016,9,17,8,0,0.0,95.0,0.3,17.0,95.0,92.24,71.13
2016,9,17,8,15,1.5,126.0,0.3,17.5,127.0,123.7,96.86
2016,9,17,8,30,3.0,157.0,0.3,18.0,159.0,155.52,121.75
2016,9,17,8,45,19.0,190.5,0.35,18.5,202.0,199.01,155.65
2016,9,17,9,0,35.0,224.0,0.4,19.0,245.0,248.97,193.78
2016,9,17,9,15,76.0,257.5,0.45,19.5,305.5,313.98,243.06
2016,9,17,9,30,117.0,291.0,0.5,20.0,366.0,388.45,297.94
2016,9,17,9,45,118.0,307.0,0.55,20.5,386.5,410.73,312.73
2016,9,17,10,0,119.0,323.0,0.6,21.0,407.0,432.75,327.62
2016,9,17,10,15,514.5,206.5,0.65,21.0,587.5,657.0,496.76
2016,9,17,10,30,910.0,90.0,0.7,21.0,768.0,882.0,646.78
2016,9,17,10,45,915.0,91.0,0.8,21.5,788.5,907.76,659.88
2016,9,17,11,0,920.0,92.0,0.9,22.0,809.0,930.31,673.82
2016,9,17,11,15,923.0,92.5,1.0,22.0,822.0,947.15,685.51
2016,9,17,11,30,926.0,93.0,1.1,22.0,835.0,960.48,695.14
2016,9,17,11,45,927.0,93.5,1.2,22.5,840.0,968.37,700.1
2016,9,17,12,0,928.0,94.0,1.3,23.0,845.0,972.62,702.87
2016,9,17,12,15,927.0,94.0,1.4,23.0,842.0,970.77,703.24
2016,9,17,12,30,926.0,94.0,1.5,23.0,839.0,965.26,701.4
2016,9,17,12,45,491.5,220.0,1.6,23.0,615.5,697.72,522.73
2016,9,17,13,0,57.0,346.0,1.7,23.0,392.0,406.32,305.27
2016,9,17,13,15,57.0,338.0,1.75,23.0,382.5,396.83,300.37
2016,9,17,13,30,57.0,330.0,1.8,23.0,373.0,387.15,293.75
2016,9,17,13,45,56.0,319.0,1.9,23.0,360.5,373.24,284.1
2016,9,17,14,0,55.0,308.0,2.0,23.0,348.0,359.23,274.33
2016,9,17,14,15,91.0,305.0,2.0,22.5,366.5,382.77,294.05
2016,9,17,14,30,127.0,302.0,2.0,22.0,385.0,410.04,316.22
2016,9,17,14,45,126.0,283.5,2.05,22.0,362.0,384.63,297.73
2016,9,17,15,0,125.0,265.0,2.1,22.0,339.0,358.99,279.1
2016,9,17,15,15,453.0,176.0,2.1,22.0,413.0,477.34,374.94
2016,9,17,15,30,781.0,87.0,2.1,22.0,487.0,555.54,435.74
2016,9,17,15,45,754.5,83.5,2.15,22.0,439.0,499.01,391.18
2016,9,17,16,0,728.0,80.0,2.2,22.0,391.0,443.38,346.78
2016,9,17,16,15,691.5,75.5,2.15,21.5,340.5,383.94,298.43
2016,9,17,16,30,655.0,71.0,2.1,21.0,290.0,326.74,250.34
2016,9,17,16,45,602.0,64.5,2.1,20.5,239.0,265.14,197.85
2016,9,17,17,0,549.0,58.0,2.1,20.0,188.0,208.77,148.86
2016,9,17,17,15,465.5,49.0,1.95,19.5,140.0,149.13,98.66
2016,9,17,17,30,382.0,40.0,1.8,19.0,92.0,99.01,58.13
2016,9,17,17,45,245.5,26.5,1.7,18.5,54.5,49.21,20.21
2016,9,17,18,0,109.0,13.0,1.6,18.0,17.0,16.0,0.0
2016,9,17,18,15,54.5,6.5,1.6,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.5,15.5,0.85,15.5,34.0,24.65,0.0
2016,9,18,6,30,345.0,31.0,0.9,16.0,68.0,73.42,38.31
2016,9,18,6,45,441.0,40.0,1.0,16.5,114.0,120.96,75.68
2016,9,18,7,0,537.0,49.0,1.1,17.0,160.0,179.65,124.24
2016,9,18,7,15,595.5,55.0,1.05,17.5,211.0,235.04,172.57
2016,9,18,7,30,654.0,61.0,1.0,18.0,262.0,296.43,225.37
2016,9,18,7,45,693.5,65.5,0.95,18.5,312.5,353.99,274.19
2016,9,18,8,0,733.0,70.0,0.9,19.0,363.0,414.81,323.77
2016,9,18,8,15,761.0,73.5,0.9,19.5,412.0,471.43,368.59
2016,9,18,8,30,789.0,77.0,0.9,20.0,461.0,529.22,412.59
2016,9,18,8,45,809.0,79.5,0.9,21.0,506.5,581.91,450.4
2016,9,18,9,0,829.0,82.0,0.9,22.0,552.0,634.34,486.55
2016,9,18,9,15,844.0,84.5,0.85,23.0,592.0,680.03,515.23
2016,9,18,9,30,859.0,87.0,0.8,24.0,632.0,726.81,542.79
2016,9,18,9,45,878.5,84.5,0.75,25.0,669.0,770.09,567.14
2016,9,18,10,0,898.0,82.0,0.7,26.0,706.0,811.79,589.79
2016,9,18,10,15,906.0,83.5,0.6,26.5,734.0,846.45,607.64
2016,9,18,10,30,914.0,85.0,0.5,27.0,762.0,878.34,623.34
2016,9,18,10,45,918.5,86.0,0.45,27.5,782.5,903.66,635.63
2016,9,18,11,0,923.0,87.0,0.4,28.0,803.0,925.74,645.88
2016,9,18,11,15,926.5,87.5,0.5,28.0,816.0,942.98,657.64
2016,9,18,11,30,930.0,88.0,0.6,28.0,829.0,956.72,667.48
2016,9,18,11,45,931.0,88.0,0.7,28.5,834.5,964.01,672.22
2016,9,18,12,0,932.0,88.0,0.8,29.0,840.0,967.63,674.89
2016,9,18,12,15,931.5,88.0,0.95,29.0,837.0,966.16,676.84
2016,9,18,12,30,931.0,88.0,1.1,29.0,834.0,961.01,676.5
2016,9,18,12,45,925.0,89.5,1.25,29.0,822.0,948.79,671.72
2016,9,18,13,0,919.0,91.0,1.4,29.0,810.0,933.1,664.67
2016,9,18,13,15,914.5,90.0,1.5,29.0,791.0,912.65,653.82
2016,9,18,13,30,910.0,89.0,1.6,29.0,772.0,888.91,640.79
2016,9,18,13,45,903.0,88.0,1.7,29.0,746.0,859.91,624.2
2016,9,18,14,0,896.0,87.0,1.8,29.0,720.0,828.03,605.53
2016,9,18,14,15,886.5,85.5,1.85,28.5,687.0,790.95,583.85
2016,9,18,14,30,877.0,84.0,1.9,28.0,654.0,751.53,560.25
2016,9,18,14,45,863.5,82.0,2.0,28.0,615.0,706.6,531.67
2016,9,18,15,0,850.0,80.0,2.1,28.0,576.0,660.11,501.43
2016,9,18,15,15,832.0,77.5,2.15,27.5,531.5,608.96,465.84
2016,9,18,15,30,814.0,75.0,2.2,27.0,487.0,559.06,429.76
2016,9,18,15,45,789.0,72.0,2.25,27.0,439.0,502.39,386.58
2016,9,18,16,0,764.0,69.0,2.3,27.0,391.0,446.41,342.49
2016,9,18,16,15,729.0,65.0,2.25,26.0,340.5,386.08,294.66
2016,9,18,16,30,694.0,61.0,2.2,25.0,290.0,328.18,246.93
2016,9,18,16,45,642.5,55.5,2.2,24.5,238.5,266.23,194.51
2016,9,18,17,0,591.0,50.0,2.2,24.0,187.0,209.35,145.38
2016,9,18,17,15,508.0,42.5,2.1,23.0,138.5,149.3,95.5
2016,9,18,17,30,425.0,35.0,2.0,22.0,90.0,98.68,55.1
2016,9,18,17,45,280.0,23.5,1.9,21.5,52.5,47.79,16.34
2016,9,18,18,0,135.0,12.0,1.8,21.0,15.0,15.29,0.0
2016,9,18,18,15,67.5,6.0,1.75,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
