Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,154.5,16.0,1.05,16.5,32.0,23.91,0.0
2016,9,19,6,30,309.0,32.0,1.1,17.0,64.0,69.98,36.62
2016,9,19,6,45,404.0,42.0,1.15,17.5,109.0,116.14,72.87
2016,9,19,7,0,499.0,52.0,1.2,18.0,154.0,173.36,119.87
2016,9,19,7,15,559.5,58.5,1.15,18.0,204.0,227.62,167.2
2016,9,19,7,30,620.0,65.0,1.1,18.0,254.0,288.15,219.5
2016,9,19,7,45,663.0,69.5,1.05,18.5,304.5,345.39,268.04
2016,9,19,8,0,706.0,74.0,1.0,19.0,355.0,405.84,317.44
2016,9,19,8,15,734.5,78.0,1.0,19.5,403.0,461.82,361.93
2016,9,19,8,30,763.0,82.0,1.0,20.0,451.0,519.08,405.72
2016,9,19,8,45,786.5,84.0,1.05,21.0,496.5,572.09,444.42
2016,9,19,9,0,810.0,86.0,1.1,22.0,542.0,625.2,481.82
2016,9,19,9,15,825.0,88.5,1.1,22.5,582.0,672.73,513.99
2016,9,19,9,30,840.0,91.0,1.1,23.0,622.0,715.93,541.21
2016,9,19,9,45,845.5,95.5,1.15,23.5,655.0,755.27,565.92
2016,9,19,10,0,851.0,100.0,1.2,24.0,688.0,792.21,588.75
2016,9,19,10,15,859.5,101.5,1.2,24.5,715.5,825.84,608.54
2016,9,19,10,30,868.0,103.0,1.2,25.0,743.0,856.88,626.45
2016,9,19,10,45,877.0,102.5,1.3,25.5,764.5,883.44,642.71
2016,9,19,11,0,886.0,102.0,1.4,26.0,786.0,907.07,657.1
2016,9,19,11,15,890.0,102.5,1.5,26.0,799.5,924.15,668.62
2016,9,19,11,30,894.0,103.0,1.6,26.0,813.0,937.87,678.17
2016,9,19,11,45,899.0,101.5,1.75,26.5,819.0,946.92,684.12
2016,9,19,12,0,904.0,100.0,1.9,27.0,825.0,952.45,687.9
2016,9,19,12,15,903.5,100.0,1.95,27.0,822.5,950.93,687.47
2016,9,19,12,30,903.0,100.0,2.0,27.0,820.0,945.83,684.94
2016,9,19,12,45,892.0,104.0,2.15,27.0,806.5,931.91,677.88
2016,9,19,13,0,881.0,108.0,2.3,27.0,793.0,914.74,668.69
2016,9,19,13,15,876.5,107.0,2.35,26.5,775.0,894.85,658.09
2016,9,19,13,30,872.0,106.0,2.4,26.0,757.0,871.82,645.37
2016,9,19,13,45,868.5,102.5,2.5,26.0,732.0,843.91,628.44
2016,9,19,14,0,865.0,99.0,2.6,26.0,707.0,813.07,609.37
2016,9,19,14,15,855.0,97.5,2.65,26.0,674.0,776.5,585.86
2016,9,19,14,30,845.0,96.0,2.7,26.0,641.0,741.03,562.9
2016,9,19,14,45,835.0,92.0,2.75,26.0,603.0,697.25,533.78
2016,9,19,15,0,825.0,88.0,2.8,26.0,565.0,651.72,502.46
2016,9,19,15,15,806.0,85.5,2.8,25.5,521.5,600.69,465.78
2016,9,19,15,30,787.0,83.0,2.8,25.0,478.0,549.19,427.59
2016,9,19,15,45,765.0,78.0,2.85,24.5,430.5,493.27,384.95
2016,9,19,16,0,743.0,73.0,2.9,24.0,383.0,437.81,341.08
2016,9,19,16,15,706.5,69.0,2.85,23.5,332.5,378.01,292.14
2016,9,19,16,30,670.0,65.0,2.8,23.0,282.0,321.07,243.95
2016,9,19,16,45,620.5,58.5,2.75,22.5,231.5,260.14,191.66
2016,9,19,17,0,571.0,52.0,2.7,22.0,181.0,204.04,142.66
2016,9,19,17,15,485.0,43.5,2.6,21.0,133.0,143.83,92.47
2016,9,19,17,30,399.0,35.0,2.5,20.0,85.0,93.44,52.19
2016,9,19,17,45,252.5,22.5,2.4,19.5,49.0,43.2,12.35
2016,9,19,18,0,106.0,10.0,2.3,19.0,13.0,12.2,0.0
2016,9,19,18,15,53.0,5.0,2.3,18.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.6,14.0,31.5,24.24,0.0
2016,9,20,6,30,292.0,34.0,2.7,14.0,63.0,69.77,37.23
2016,9,20,6,45,395.0,44.5,2.8,14.5,109.0,116.73,74.57
2016,9,20,7,0,498.0,55.0,2.9,15.0,155.0,175.7,123.52
2016,9,20,7,15,561.0,62.0,2.9,15.0,205.5,231.11,172.8
2016,9,20,7,30,624.0,69.0,2.9,15.0,256.0,293.07,227.7
2016,9,20,7,45,312.0,83.5,2.95,15.5,177.0,216.23,172.67
2016,9,20,8,0,0.0,98.0,3.0,16.0,98.0,95.29,74.55
2016,9,20,8,15,1.5,126.5,2.95,16.5,127.0,124.33,98.36
2016,9,20,8,30,3.0,155.0,2.9,17.0,156.0,153.68,121.86
2016,9,20,8,45,6.0,171.0,2.85,17.5,174.0,171.55,135.73
2016,9,20,9,0,9.0,187.0,2.8,18.0,192.0,189.73,149.71
2016,9,20,9,15,39.0,230.5,2.8,18.0,254.5,260.2,205.99
2016,9,20,9,30,69.0,274.0,2.8,18.0,317.0,329.4,260.1
2016,9,20,9,45,97.0,297.5,2.8,18.5,362.0,378.13,297.09
2016,9,20,10,0,125.0,321.0,2.8,19.0,407.0,435.63,340.1
2016,9,20,10,15,119.0,334.0,2.8,19.0,418.5,448.5,348.8
2016,9,20,10,30,113.0,347.0,2.8,19.0,430.0,452.86,351.4
2016,9,20,10,45,168.5,357.5,2.85,19.5,485.0,523.2,404.25
2016,9,20,11,0,224.0,368.0,2.9,20.0,540.0,587.35,451.33
2016,9,20,11,15,216.0,375.5,2.95,20.0,544.0,591.61,453.61
2016,9,20,11,30,208.0,383.0,3.0,20.0,548.0,594.81,455.52
2016,9,20,11,45,212.0,382.0,3.05,20.0,551.0,598.91,458.67
2016,9,20,12,0,216.0,381.0,3.1,20.0,554.0,602.15,461.25
2016,9,20,12,15,222.0,378.5,3.15,20.0,556.0,604.71,463.49
2016,9,20,12,30,228.0,376.0,3.2,20.0,558.0,606.3,465.08
2016,9,20,12,45,223.5,374.0,3.25,20.5,550.0,597.83,458.24
2016,9,20,13,0,219.0,372.0,3.3,21.0,542.0,588.54,450.91
2016,9,20,13,15,222.5,360.0,3.3,20.5,529.0,574.79,442.37
2016,9,20,13,30,226.0,348.0,3.3,20.0,516.0,560.06,433.09
2016,9,20,13,45,165.0,335.5,3.35,20.0,456.0,489.87,380.09
2016,9,20,14,0,104.0,323.0,3.4,20.0,396.0,415.09,323.06
2016,9,20,14,15,104.0,307.5,3.4,20.0,377.5,395.41,308.95
2016,9,20,14,30,104.0,292.0,3.4,20.0,359.0,375.46,294.32
2016,9,20,14,45,95.5,272.0,3.45,20.0,331.0,344.47,270.93
2016,9,20,15,0,87.0,252.0,3.5,20.0,303.0,313.96,247.71
2016,9,20,15,15,87.5,231.5,3.5,19.5,279.0,289.08,229.25
2016,9,20,15,30,88.0,211.0,3.5,19.0,255.0,264.03,210.29
2016,9,20,15,45,403.5,145.0,3.55,19.0,315.0,369.31,296.82
2016,9,20,16,0,719.0,79.0,3.6,19.0,375.0,430.0,342.96
2016,9,20,16,15,680.0,74.0,3.55,18.5,324.5,369.83,292.04
2016,9,20,16,30,641.0,69.0,3.5,18.0,274.0,312.15,242.17
2016,9,20,16,45,584.0,62.5,3.5,18.0,223.5,250.65,188.14
2016,9,20,17,0,527.0,56.0,3.5,18.0,173.0,194.86,138.61
2016,9,20,17,15,436.5,46.5,3.45,17.5,126.0,135.61,88.69
2016,9,20,17,30,346.0,37.0,3.4,17.0,79.0,86.74,49.36
2016,9,20,17,45,173.0,18.5,3.35,16.5,39.5,31.9,5.8
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,140.0,16.5,3.6,13.0,30.5,23.25,0.0
2016,9,21,6,30,280.0,33.0,3.8,13.0,61.0,67.19,35.44
2016,9,21,6,45,384.5,43.5,4.0,13.5,106.5,113.56,72.59
2016,9,21,7,0,489.0,54.0,4.2,14.0,152.0,172.12,121.38
2016,9,21,7,15,553.5,61.5,4.3,14.0,202.5,227.86,171.29
2016,9,21,7,30,618.0,69.0,4.4,14.0,253.0,290.34,227.19
2016,9,21,7,45,414.5,112.5,4.5,14.5,246.0,287.3,231.14
2016,9,21,8,0,211.0,156.0,4.6,15.0,239.0,259.53,210.84
2016,9,21,8,15,491.5,120.5,4.6,15.0,346.5,380.07,311.13
2016,9,21,8,30,772.0,85.0,4.6,15.0,454.0,525.3,430.04
2016,9,21,8,45,795.5,87.5,4.65,15.5,499.5,579.15,472.81
2016,9,21,9,0,819.0,90.0,4.7,16.0,545.0,633.05,514.78
2016,9,21,9,15,835.5,92.5,4.7,16.0,586.0,681.86,552.32
2016,9,21,9,30,852.0,95.0,4.7,16.0,627.0,729.51,586.79
2016,9,21,9,45,866.5,96.0,4.75,16.5,663.0,769.04,613.91
2016,9,21,10,0,881.0,97.0,4.8,17.0,699.0,809.9,641.75
2016,9,21,10,15,890.5,98.5,4.8,17.0,728.0,845.05,666.13
2016,9,21,10,30,900.0,100.0,4.8,17.0,757.0,877.56,688.51
2016,9,21,10,45,907.0,101.0,4.8,17.0,779.0,904.51,706.85
2016,9,21,11,0,914.0,102.0,4.8,17.0,801.0,928.33,723.0
2016,9,21,11,15,919.0,102.5,4.8,17.0,815.0,946.54,735.23
2016,9,21,11,30,924.0,103.0,4.8,17.0,829.0,961.3,745.14
2016,9,21,11,45,926.5,103.5,4.85,17.5,835.0,970.21,750.01
2016,9,21,12,0,929.0,104.0,4.9,18.0,841.0,975.48,752.48
2016,9,21,12,15,930.0,103.5,4.95,18.0,839.0,974.59,752.27
2016,9,21,12,30,931.0,103.0,5.0,18.0,837.0,970.02,749.65
2016,9,21,12,45,928.5,103.5,5.05,18.0,826.5,959.67,743.1
2016,9,21,13,0,926.0,104.0,5.1,18.0,816.0,945.76,734.18
2016,9,21,13,15,922.0,103.0,5.15,18.0,797.5,925.41,720.77
2016,9,21,13,30,918.0,102.0,5.2,18.0,779.0,901.73,705.04
2016,9,21,13,45,914.0,99.5,5.3,18.0,753.0,873.23,686.12
2016,9,21,14,0,910.0,97.0,5.4,18.0,727.0,841.66,664.87
2016,9,21,14,15,900.0,95.0,5.45,18.0,693.0,803.07,638.03
2016,9,21,14,30,890.0,93.0,5.5,18.0,659.0,762.14,609.25
2016,9,21,14,45,878.5,90.0,5.55,18.0,619.0,716.97,576.96
2016,9,21,15,0,867.0,87.0,5.6,18.0,579.0,672.64,544.18
2016,9,21,15,15,847.5,84.0,5.6,17.5,533.5,618.95,502.9
2016,9,21,15,30,828.0,81.0,5.6,17.0,488.0,564.75,460.02
2016,9,21,15,45,804.0,77.0,5.6,17.0,438.5,506.93,412.14
2016,9,21,16,0,780.0,73.0,5.6,17.0,389.0,449.69,363.36
2016,9,21,16,15,741.5,68.5,5.5,16.5,336.5,386.77,309.2
2016,9,21,16,30,703.0,64.0,5.4,16.0,284.0,326.64,255.86
2016,9,21,16,45,643.5,58.0,5.35,16.0,231.5,261.95,197.81
2016,9,21,17,0,584.0,52.0,5.3,16.0,179.0,202.91,144.42
2016,9,21,17,15,487.0,43.5,5.2,15.5,129.5,140.5,91.19
2016,9,21,17,30,390.0,35.0,5.1,15.0,80.0,89.2,49.5
2016,9,21,17,45,195.0,17.5,5.05,14.5,40.0,31.6,1.88
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,143.0,16.0,3.8,13.0,29.5,22.75,0.0
2016,9,22,6,30,286.0,32.0,3.9,13.0,59.0,66.64,34.3
2016,9,22,6,45,393.5,42.5,4.05,13.5,105.0,113.74,72.2
2016,9,22,7,0,501.0,53.0,4.2,14.0,151.0,173.36,121.81
2016,9,22,7,15,566.5,60.0,4.1,14.0,202.0,229.46,172.01
2016,9,22,7,30,632.0,67.0,4.0,14.0,253.0,292.38,228.2
2016,9,22,7,45,682.5,70.5,3.95,14.5,305.5,352.02,280.93
2016,9,22,8,0,733.0,74.0,3.9,15.0,358.0,415.5,335.46
2016,9,22,8,15,762.5,78.0,3.7,15.5,407.5,473.16,383.62
2016,9,22,8,30,792.0,82.0,3.5,16.0,457.0,532.13,431.02
2016,9,22,8,45,817.0,83.5,3.35,16.5,503.5,586.63,473.46
2016,9,22,9,0,842.0,85.0,3.2,17.0,550.0,641.26,514.5
2016,9,22,9,15,857.0,87.0,3.1,17.0,591.0,686.53,547.84
2016,9,22,9,30,872.0,89.0,3.0,17.0,632.0,732.95,579.98
2016,9,22,9,45,888.0,88.5,2.9,17.5,667.5,775.8,607.84
2016,9,22,10,0,904.0,88.0,2.8,18.0,703.0,816.8,633.85
2016,9,22,10,15,912.0,89.5,2.75,18.0,731.0,851.29,656.41
2016,9,22,10,30,920.0,91.0,2.7,18.0,759.0,882.97,676.88
2016,9,22,10,45,924.5,92.0,2.65,18.5,779.5,908.07,691.42
2016,9,22,11,0,929.0,93.0,2.6,19.0,800.0,929.9,703.67
2016,9,22,11,15,932.0,93.5,2.65,19.0,812.5,946.41,714.57
2016,9,22,11,30,935.0,94.0,2.7,19.0,825.0,959.39,723.23
2016,9,22,11,45,934.0,95.0,2.75,19.5,829.0,965.61,726.12
2016,9,22,12,0,933.0,96.0,2.8,20.0,833.0,968.12,726.72
2016,9,22,12,15,932.0,96.0,2.8,20.0,829.5,965.85,725.22
2016,9,22,12,30,931.0,96.0,2.8,20.0,826.0,959.89,721.43
2016,9,22,12,45,925.0,97.0,2.85,20.0,813.5,946.85,713.44
2016,9,22,13,0,919.0,98.0,2.9,20.0,801.0,930.33,703.24
2016,9,22,13,15,914.0,97.0,2.95,20.0,781.5,909.16,689.93
2016,9,22,13,30,909.0,96.0,3.0,20.0,762.0,884.73,674.42
2016,9,22,13,45,898.5,96.0,3.05,20.0,734.5,853.7,654.3
2016,9,22,14,0,888.0,96.0,3.1,20.0,707.0,820.0,632.22
2016,9,22,14,15,877.0,94.5,3.2,19.5,673.0,781.84,608.21
2016,9,22,14,30,866.0,93.0,3.3,19.0,639.0,741.48,582.21
2016,9,22,14,45,848.0,91.5,3.4,19.0,598.5,697.23,551.8
2016,9,22,15,0,830.0,90.0,3.5,19.0,558.0,648.56,516.43
2016,9,22,15,15,809.5,87.5,3.6,18.5,513.0,596.41,477.6
2016,9,22,15,30,789.0,85.0,3.7,18.0,468.0,543.93,437.2
2016,9,22,15,45,756.0,82.0,3.85,18.0,418.5,484.43,389.24
2016,9,22,16,0,723.0,79.0,4.0,18.0,369.0,427.04,341.47
2016,9,22,16,15,682.5,74.0,4.05,17.5,318.0,365.78,289.73
2016,9,22,16,30,642.0,69.0,4.1,17.0,267.0,307.67,239.06
2016,9,22,16,45,578.5,62.5,4.2,17.0,216.0,244.54,183.42
2016,9,22,17,0,515.0,56.0,4.3,17.0,165.0,187.88,133.12
2016,9,22,17,15,416.0,46.0,4.15,16.5,118.0,127.92,82.92
2016,9,22,17,30,317.0,36.0,4.0,16.0,71.0,79.38,44.01
2016,9,22,17,45,158.5,18.0,3.9,15.5,35.5,28.63,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,167.5,13.5,1.85,12.5,29.0,22.01,0.0
2016,9,23,6,30,335.0,27.0,1.9,13.0,58.0,66.87,32.03
2016,9,23,6,45,436.5,36.0,1.95,13.5,103.5,114.06,70.44
2016,9,23,7,0,538.0,45.0,2.0,14.0,149.0,173.07,119.71
2016,9,23,7,15,598.0,51.0,1.9,14.5,199.0,228.45,169.03
2016,9,23,7,30,658.0,57.0,1.8,15.0,249.0,289.78,223.11
2016,9,23,7,45,699.0,61.0,1.75,15.5,299.0,347.37,273.49
2016,9,23,8,0,740.0,65.0,1.7,16.0,349.0,408.18,324.81
2016,9,23,8,15,767.0,68.5,1.65,16.5,397.0,464.25,370.69
2016,9,23,8,30,794.0,72.0,1.6,17.0,445.0,521.35,415.59
2016,9,23,8,45,814.5,74.0,1.6,17.5,490.0,573.62,455.48
2016,9,23,9,0,835.0,76.0,1.6,18.0,535.0,623.21,492.15
2016,9,23,9,15,849.0,78.0,1.55,18.5,574.5,669.89,524.26
2016,9,23,9,30,863.0,80.0,1.5,19.0,614.0,715.17,553.46
2016,9,23,9,45,874.0,81.0,1.5,19.5,647.5,755.41,578.99
2016,9,23,10,0,885.0,82.0,1.5,20.0,681.0,793.52,602.7
2016,9,23,10,15,892.5,83.5,1.55,20.0,708.0,826.95,624.66
2016,9,23,10,30,900.0,85.0,1.6,20.0,735.0,857.62,644.72
2016,9,23,10,45,904.5,86.0,1.65,20.5,755.0,882.2,659.45
2016,9,23,11,0,909.0,87.0,1.7,21.0,775.0,903.56,672.08
2016,9,23,11,15,911.5,87.5,1.8,21.0,787.0,919.26,682.92
2016,9,23,11,30,914.0,88.0,1.9,21.0,799.0,931.47,691.61
2016,9,23,11,45,913.5,89.0,2.0,21.5,803.0,937.93,695.32
2016,9,23,12,0,913.0,90.0,2.1,22.0,807.0,940.78,696.79
2016,9,23,12,15,912.0,89.5,2.25,22.0,803.0,937.91,696.46
2016,9,23,12,30,911.0,89.0,2.4,22.0,799.0,931.43,693.82
2016,9,23,12,45,904.5,90.0,2.55,22.0,787.0,918.07,686.6
2016,9,23,13,0,898.0,91.0,2.7,22.0,775.0,901.33,677.13
2016,9,23,13,15,893.0,90.5,2.8,21.5,755.5,881.0,666.09
2016,9,23,13,30,888.0,90.0,2.9,21.0,736.0,857.5,652.8
2016,9,23,13,45,879.5,89.0,3.05,21.0,709.5,827.51,633.95
2016,9,23,14,0,871.0,88.0,3.2,21.0,683.0,794.83,613.0
2016,9,23,14,15,861.0,86.5,3.25,20.5,650.5,757.95,589.43
2016,9,23,14,30,851.0,85.0,3.3,20.0,618.0,718.87,563.94
2016,9,23,14,45,839.0,82.0,3.4,20.0,579.5,674.8,533.52
2016,9,23,15,0,827.0,79.0,3.5,20.0,541.0,629.15,500.6
2016,9,23,15,15,807.5,76.5,3.5,19.5,497.0,580.35,463.8
2016,9,23,15,30,788.0,74.0,3.5,19.0,453.0,528.64,423.7
2016,9,23,15,45,759.5,71.0,3.55,19.0,405.5,471.69,377.54
2016,9,23,16,0,731.0,68.0,3.6,19.0,358.0,415.85,330.89
2016,9,23,16,15,692.0,64.0,3.6,18.5,308.0,356.13,280.33
2016,9,23,16,30,653.0,60.0,3.6,18.0,258.0,299.62,230.91
2016,9,23,16,45,597.0,53.5,3.6,17.5,208.0,238.44,177.05
2016,9,23,17,0,541.0,47.0,3.6,17.0,158.0,182.9,127.63
2016,9,23,17,15,445.0,38.5,3.55,16.5,112.0,124.0,78.18
2016,9,23,17,30,349.0,30.0,3.5,16.0,66.0,76.17,39.59
2016,9,23,17,45,174.5,15.0,3.45,16.0,33.0,25.9,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,182.5,12.5,1.35,14.5,28.5,21.61,0.0
2016,9,24,6,30,365.0,25.0,1.4,15.0,57.0,67.84,30.68
2016,9,24,6,45,466.5,33.0,1.5,15.5,103.0,115.58,69.67
2016,9,24,7,0,568.0,41.0,1.6,16.0,149.0,174.96,118.98
2016,9,24,7,15,628.0,46.5,1.65,16.5,199.5,231.41,169.0
2016,9,24,7,30,688.0,52.0,1.7,17.0,250.0,293.95,223.95
2016,9,24,7,45,728.0,55.5,1.75,17.5,301.0,352.11,274.76
2016,9,24,8,0,768.0,59.0,1.8,18.0,352.0,413.32,326.45
2016,9,24,8,15,795.5,62.0,1.9,18.5,401.0,470.41,373.46
2016,9,24,8,30,823.0,65.0,2.0,19.0,450.0,526.72,418.38
2016,9,24,8,45,843.5,67.0,2.1,19.5,495.5,579.94,459.52
2016,9,24,9,0,864.0,69.0,2.2,20.0,541.0,632.83,499.19
2016,9,24,9,15,878.5,71.0,2.2,20.5,581.5,680.96,532.56
2016,9,24,9,30,893.0,73.0,2.2,21.0,622.0,727.64,563.34
2016,9,24,9,45,907.0,73.0,2.2,21.5,657.0,770.01,590.54
2016,9,24,10,0,921.0,73.0,2.2,22.0,692.0,810.35,615.94
2016,9,24,10,15,928.5,74.0,2.15,22.5,720.0,844.17,636.12
2016,9,24,10,30,936.0,75.0,2.1,23.0,748.0,875.1,654.13
2016,9,24,10,45,941.5,75.5,2.1,23.5,768.5,900.68,668.88
2016,9,24,11,0,947.0,76.0,2.1,24.0,789.0,922.94,681.42
2016,9,24,11,15,950.5,76.5,2.05,24.0,802.0,939.98,691.36
2016,9,24,11,30,954.0,77.0,2.0,24.0,815.0,953.4,699.04
2016,9,24,11,45,955.0,77.0,1.95,24.5,819.5,960.31,701.22
2016,9,24,12,0,956.0,77.0,1.9,25.0,824.0,963.45,701.14
2016,9,24,12,15,955.5,77.0,1.9,25.0,821.0,961.43,699.86
2016,9,24,12,30,955.0,77.0,1.9,25.0,818.0,955.63,696.34
2016,9,24,12,45,943.5,81.5,1.95,25.5,804.5,941.18,686.6
2016,9,24,13,0,932.0,86.0,2.0,26.0,791.0,923.29,674.8
2016,9,24,13,15,927.0,85.5,2.05,26.0,771.5,902.32,662.38
2016,9,24,13,30,922.0,85.0,2.1,26.0,752.0,878.05,647.79
2016,9,24,13,45,913.5,84.0,2.15,26.0,724.5,847.19,628.76
2016,9,24,14,0,905.0,83.0,2.2,26.0,697.0,813.52,607.72
2016,9,24,14,15,894.5,81.5,2.2,25.5,663.0,775.15,584.06
2016,9,24,14,30,884.0,80.0,2.2,25.0,629.0,734.52,558.52
2016,9,24,14,45,869.0,78.5,2.25,25.0,589.5,688.74,528.19
2016,9,24,15,0,854.0,77.0,2.3,25.0,550.0,641.54,495.47
2016,9,24,15,15,834.0,74.5,2.3,24.5,505.0,589.07,457.5
2016,9,24,15,30,814.0,72.0,2.3,24.0,460.0,538.09,419.31
2016,9,24,15,45,786.5,69.0,2.35,24.0,411.0,480.46,374.19
2016,9,24,16,0,759.0,66.0,2.4,24.0,362.0,423.8,328.31
2016,9,24,16,15,719.5,61.5,2.35,23.0,311.0,361.99,277.97
2016,9,24,16,30,680.0,57.0,2.3,22.0,260.0,303.16,228.25
2016,9,24,16,45,618.0,51.5,2.3,21.5,208.5,239.99,173.96
2016,9,24,17,0,556.0,46.0,2.3,21.0,157.0,183.33,124.72
2016,9,24,17,15,456.0,37.5,2.25,20.0,110.5,123.23,75.55
2016,9,24,17,30,356.0,29.0,2.2,19.0,64.0,74.69,36.89
2016,9,24,17,45,178.0,14.5,2.2,18.5,32.0,24.8,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,178.5,12.5,1.7,15.5,28.0,21.21,0.0
2016,9,25,6,30,357.0,25.0,1.8,16.0,56.0,66.46,29.05
2016,9,25,6,45,466.5,33.5,1.9,17.0,103.0,115.62,69.13
2016,9,25,7,0,576.0,42.0,2.0,18.0,150.0,177.12,119.42
2016,9,25,7,15,637.5,47.5,2.05,18.5,201.5,234.38,169.88
2016,9,25,7,30,699.0,53.0,2.1,19.0,253.0,297.87,225.4
2016,9,25,7,45,739.5,57.0,2.15,19.5,305.0,357.3,277.09
2016,9,25,8,0,780.0,61.0,2.2,20.0,357.0,419.82,329.65
2016,9,25,8,15,807.5,64.5,2.2,20.5,406.0,478.0,377.09
2016,9,25,8,30,835.0,68.0,2.2,21.0,455.0,535.34,422.21
2016,9,25,8,45,854.0,70.0,2.25,22.0,500.5,588.14,461.7
2016,9,25,9,0,873.0,72.0,2.3,23.0,546.0,640.45,499.38
2016,9,25,9,15,887.0,74.0,2.25,23.5,586.5,688.53,532.22
2016,9,25,9,30,901.0,76.0,2.2,24.0,627.0,735.09,562.18
2016,9,25,9,45,916.5,75.0,2.2,25.0,662.5,777.68,587.98
2016,9,25,10,0,932.0,74.0,2.2,26.0,698.0,818.3,611.92
2016,9,25,10,15,939.0,75.0,2.15,26.5,725.5,851.93,631.57
2016,9,25,10,30,946.0,76.0,2.1,27.0,753.0,882.61,649.04
2016,9,25,10,45,949.0,77.5,2.1,27.5,772.5,907.26,662.88
2016,9,25,11,0,952.0,79.0,2.1,28.0,792.0,928.47,674.48
2016,9,25,11,15,954.5,79.5,2.0,28.5,804.5,944.58,681.77
2016,9,25,11,30,957.0,80.0,1.9,29.0,817.0,957.05,686.73
2016,9,25,11,45,955.5,81.5,1.85,29.5,820.5,963.27,688.36
2016,9,25,12,0,954.0,83.0,1.8,30.0,824.0,965.69,687.77
2016,9,25,12,15,953.0,83.0,1.7,30.5,820.0,963.14,683.58
2016,9,25,12,30,952.0,83.0,1.6,31.0,816.0,956.82,677.2
2016,9,25,12,45,945.5,84.0,1.5,31.5,803.5,942.95,666.26
2016,9,25,13,0,939.0,85.0,1.4,32.0,791.0,925.55,653.34
2016,9,25,13,15,934.0,84.5,1.25,32.0,771.0,904.4,638.83
2016,9,25,13,30,929.0,84.0,1.1,32.0,751.0,879.92,622.31
2016,9,25,13,45,917.5,84.0,1.0,32.0,722.5,847.48,601.56
2016,9,25,14,0,906.0,84.0,0.9,32.0,694.0,812.38,579.16
2016,9,25,14,15,895.0,82.5,0.8,31.5,660.0,773.57,555.46
2016,9,25,14,30,884.0,81.0,0.7,31.0,626.0,732.54,530.1
2016,9,25,14,45,864.0,81.0,0.6,31.0,585.0,684.96,499.12
2016,9,25,15,0,844.0,81.0,0.5,31.0,544.0,638.91,467.64
2016,9,25,15,15,823.5,78.0,0.55,30.5,498.5,585.74,432.51
2016,9,25,15,30,803.0,75.0,0.6,30.0,453.0,532.24,395.68
2016,9,25,15,45,769.0,73.0,0.65,30.0,403.5,472.96,352.36
2016,9,25,16,0,735.0,71.0,0.7,30.0,354.0,415.33,308.57
2016,9,25,16,15,693.5,66.0,0.8,29.0,303.0,353.54,261.39
2016,9,25,16,30,652.0,61.0,0.9,28.0,252.0,295.37,214.81
2016,9,25,16,45,585.5,54.5,1.05,27.0,201.0,231.59,162.96
2016,9,25,17,0,519.0,48.0,1.2,26.0,150.0,174.66,115.78
2016,9,25,17,15,417.0,38.5,1.3,25.0,104.0,115.71,69.17
2016,9,25,17,30,315.0,29.0,1.4,24.0,58.0,68.6,32.19
2016,9,25,17,45,157.5,14.5,1.5,23.0,29.0,23.22,0.0
2016,9,25,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,13.5,0.45,17.5,23.5,18.99,0.0
2016,9,26,6,30,234.0,27.0,0.4,18.0,47.0,54.67,24.04
2016,9,26,6,45,338.0,40.0,0.35,18.5,90.5,100.45,61.5
2016,9,26,7,0,442.0,53.0,0.3,19.0,134.0,157.95,107.34
2016,9,26,7,15,509.5,62.0,0.3,19.5,184.0,212.89,153.59
2016,9,26,7,30,577.0,71.0,0.3,20.0,234.0,274.95,205.37
2016,9,26,7,45,623.0,77.5,0.3,20.5,284.5,332.64,253.09
2016,9,26,8,0,669.0,84.0,0.3,21.0,335.0,394.22,302.25
2016,9,26,8,15,701.5,89.0,0.25,21.5,383.5,450.99,345.77
2016,9,26,8,30,734.0,94.0,0.2,22.0,432.0,509.48,388.74
2016,9,26,8,45,757.5,98.0,0.2,23.0,477.5,561.79,425.31
2016,9,26,9,0,781.0,102.0,0.2,24.0,523.0,615.24,461.2
2016,9,26,9,15,798.5,105.0,0.3,24.5,563.5,663.35,494.31
2016,9,26,9,30,816.0,108.0,0.4,25.0,604.0,710.44,525.35
2016,9,26,9,45,829.0,110.5,0.55,26.0,638.5,752.3,551.51
2016,9,26,10,0,842.0,113.0,0.7,27.0,673.0,792.26,576.17
2016,9,26,10,15,851.5,114.5,0.75,27.5,701.0,826.16,596.24
2016,9,26,10,30,861.0,116.0,0.8,28.0,729.0,857.5,614.6
2016,9,26,10,45,868.0,117.0,0.9,28.5,749.5,883.39,630.26
2016,9,26,11,0,875.0,118.0,1.0,29.0,770.0,901.13,640.86
2016,9,26,11,15,879.0,119.0,1.1,29.0,783.0,917.98,652.32
2016,9,26,11,30,883.0,120.0,1.2,29.0,796.0,931.5,661.79
2016,9,26,11,45,886.0,119.0,1.3,29.5,801.0,938.55,666.0
2016,9,26,12,0,889.0,118.0,1.4,30.0,806.0,942.11,668.18
2016,9,26,12,15,888.0,118.0,1.5,30.0,802.0,939.59,667.99
2016,9,26,12,30,887.0,118.0,1.6,30.0,798.0,933.56,665.72
2016,9,26,12,45,908.5,105.5,1.75,30.0,793.0,930.63,666.09
2016,9,26,13,0,930.0,93.0,1.9,30.0,788.0,923.55,663.77
2016,9,26,13,15,925.0,92.0,1.95,29.5,768.0,901.94,652.4
2016,9,26,13,30,920.0,91.0,2.0,29.0,748.0,877.04,638.94
2016,9,26,13,45,914.5,89.0,2.1,29.0,721.0,847.5,621.52
2016,9,26,14,0,909.0,87.0,2.2,29.0,694.0,814.98,601.93
2016,9,26,14,15,898.0,85.5,2.2,28.5,660.0,776.05,578.19
2016,9,26,14,30,887.0,84.0,2.2,28.0,626.0,734.89,552.61
2016,9,26,14,45,875.0,81.0,2.25,28.0,586.0,689.4,522.84
2016,9,26,15,0,863.0,78.0,2.3,28.0,546.0,642.24,490.12
2016,9,26,15,15,843.0,75.0,2.25,27.5,500.5,591.11,453.21
2016,9,26,15,30,823.0,72.0,2.2,27.0,455.0,537.03,413.01
2016,9,26,15,45,797.5,68.0,2.15,27.0,406.5,479.01,367.77
2016,9,26,16,0,772.0,64.0,2.1,27.0,358.0,421.77,321.68
2016,9,26,16,15,732.0,60.0,1.9,26.0,306.5,359.87,271.51
2016,9,26,16,30,692.0,56.0,1.7,25.0,255.0,300.98,222.07
2016,9,26,16,45,634.0,49.5,1.55,24.5,203.5,237.7,168.18
2016,9,26,17,0,576.0,43.0,1.4,24.0,152.0,180.24,118.82
2016,9,26,17,15,473.5,34.5,1.35,23.0,105.0,119.67,70.22
2016,9,26,17,30,371.0,26.0,1.3,22.0,58.0,70.5,30.47
2016,9,26,17,45,185.5,13.0,1.3,21.5,29.0,22.67,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,148.5,12.5,0.25,16.5,24.5,19.39,0.0
2016,9,27,6,30,297.0,25.0,0.2,17.0,49.0,58.87,23.79
2016,9,27,6,45,400.0,35.5,0.2,17.5,93.0,105.77,63.22
2016,9,27,7,0,503.0,46.0,0.2,18.0,137.0,163.92,110.06
2016,9,27,7,15,568.5,53.5,0.2,18.5,187.5,220.04,157.83
2016,9,27,7,30,634.0,61.0,0.2,19.0,238.0,282.96,210.82
2016,9,27,7,45,674.5,66.5,0.2,19.5,288.0,340.34,258.8
2016,9,27,8,0,715.0,72.0,0.2,20.0,338.0,400.41,307.18
2016,9,27,8,15,479.0,130.0,0.2,20.5,318.5,380.36,293.76
2016,9,27,8,30,243.0,188.0,0.2,21.0,299.0,332.31,256.93
2016,9,27,8,45,189.0,212.5,0.25,22.0,304.0,333.11,256.7
2016,9,27,9,0,135.0,237.0,0.3,23.0,309.0,333.27,254.89
2016,9,27,9,15,133.5,256.0,0.35,23.5,332.0,358.23,272.55
2016,9,27,9,30,132.0,275.0,0.4,24.0,355.0,382.76,289.39
2016,9,27,9,45,190.5,288.0,0.5,24.5,410.5,445.45,335.16
2016,9,27,10,0,249.0,301.0,0.6,25.0,466.0,518.82,387.07
2016,9,27,10,15,279.0,308.5,0.65,25.0,500.5,558.92,414.83
2016,9,27,10,30,309.0,316.0,0.7,25.0,535.0,599.61,443.06
2016,9,27,10,45,233.5,336.5,0.8,25.5,505.0,555.73,410.28
2016,9,27,11,0,158.0,357.0,0.9,26.0,475.0,516.12,380.59
2016,9,27,11,15,160.0,361.5,0.95,26.0,482.5,525.11,387.32
2016,9,27,11,30,162.0,366.0,1.0,26.0,490.0,533.49,393.24
2016,9,27,11,45,151.5,367.5,1.1,26.5,484.0,526.65,387.86
2016,9,27,12,0,141.0,369.0,1.2,27.0,478.0,519.09,382.11
2016,9,27,12,15,139.0,369.0,1.3,27.0,476.0,517.0,381.2
2016,9,27,12,30,137.0,369.0,1.4,27.0,474.0,514.33,379.87
2016,9,27,12,45,148.0,363.5,1.5,27.0,475.0,516.7,382.58
2016,9,27,13,0,159.0,358.0,1.6,27.0,476.0,518.22,384.68
2016,9,27,13,15,161.5,346.5,1.65,27.0,464.0,504.95,376.01
2016,9,27,13,30,164.0,335.0,1.7,27.0,452.0,491.0,366.91
2016,9,27,13,45,107.5,309.0,1.75,27.0,384.5,405.09,304.5
2016,9,27,14,0,51.0,283.0,1.8,27.0,317.0,329.94,248.76
2016,9,27,14,15,51.0,269.0,1.85,26.5,301.5,313.54,237.92
2016,9,27,14,30,51.0,255.0,1.9,26.0,286.0,297.05,226.62
2016,9,27,14,45,55.0,240.0,2.0,26.0,271.5,282.12,216.09
2016,9,27,15,0,59.0,225.0,2.1,26.0,257.0,266.79,205.1
2016,9,27,15,15,47.0,202.0,2.15,25.5,226.0,233.02,179.8
2016,9,27,15,30,35.0,179.0,2.2,25.0,195.0,200.34,155.01
2016,9,27,15,45,393.5,121.5,2.25,24.5,270.5,329.81,258.74
2016,9,27,16,0,752.0,64.0,2.3,24.0,346.0,409.91,317.47
2016,9,27,16,15,711.0,59.5,2.25,23.5,295.0,348.28,265.76
2016,9,27,16,30,670.0,55.0,2.2,23.0,244.0,289.82,215.72
2016,9,27,16,45,606.5,49.0,2.2,22.5,193.5,226.97,161.8
2016,9,27,17,0,543.0,43.0,2.2,22.0,143.0,170.93,113.39
2016,9,27,17,15,438.0,34.0,2.15,21.0,97.5,111.47,65.47
2016,9,27,17,30,333.0,25.0,2.1,20.0,52.0,63.52,25.53
2016,9,27,17,45,166.5,12.5,2.05,19.5,26.0,20.57,0.0
2016,9,27,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,128.0,12.5,1.75,14.0,22.5,18.28,0.0
2016,9,28,6,30,256.0,25.0,1.8,14.0,45.0,54.05,20.95
2016,9,28,6,45,367.5,36.0,1.9,14.5,88.5,100.56,61.11
2016,9,28,7,0,479.0,47.0,2.0,15.0,132.0,159.06,108.96
2016,9,28,7,15,547.0,54.0,1.9,15.0,181.5,213.88,157.3
2016,9,28,7,30,615.0,61.0,1.8,15.0,231.0,275.79,211.81
2016,9,28,7,45,307.5,80.0,1.75,15.5,165.0,208.37,165.23
2016,9,28,8,0,0.0,99.0,1.7,16.0,99.0,96.55,75.58
2016,9,28,8,15,0.0,117.5,1.65,16.5,117.5,114.9,90.6
2016,9,28,8,30,0.0,136.0,1.6,17.0,136.0,133.3,105.19
2016,9,28,8,45,0.5,148.5,1.6,17.5,149.0,145.97,114.92
2016,9,28,9,0,1.0,161.0,1.6,18.0,162.0,158.73,124.62
2016,9,28,9,15,3.5,175.5,1.65,18.0,178.0,174.94,137.31
2016,9,28,9,30,6.0,190.0,1.7,18.0,194.0,191.39,150.11
2016,9,28,9,45,11.5,212.5,1.75,18.5,220.0,218.46,170.98
2016,9,28,10,0,17.0,235.0,1.8,19.0,246.0,245.97,191.9
2016,9,28,10,15,15.0,234.5,1.85,19.0,245.0,244.14,190.05
2016,9,28,10,30,13.0,234.0,1.9,19.0,244.0,242.19,188.26
2016,9,28,10,45,18.0,255.5,2.0,19.5,269.0,268.68,208.37
2016,9,28,11,0,23.0,277.0,2.1,20.0,294.0,295.39,228.37
2016,9,28,11,15,25.0,285.5,2.2,20.0,304.0,306.17,236.48
2016,9,28,11,30,27.0,294.0,2.3,20.0,314.0,325.61,251.23
2016,9,28,11,45,23.0,284.5,2.4,20.0,302.0,303.63,234.38
2016,9,28,12,0,19.0,275.0,2.5,20.0,290.0,290.25,224.18
2016,9,28,12,15,27.5,293.0,2.55,20.0,314.5,325.15,251.18
2016,9,28,12,30,36.0,311.0,2.6,20.0,339.0,351.92,271.72
2016,9,28,12,45,45.5,317.5,2.7,20.0,351.5,367.03,283.63
2016,9,28,13,0,55.0,324.0,2.8,20.0,364.0,381.78,295.33
2016,9,28,13,15,55.0,315.0,2.85,19.5,354.5,371.19,288.18
2016,9,28,13,30,55.0,306.0,2.9,19.0,345.0,360.45,280.99
2016,9,28,13,45,36.0,270.0,3.0,19.0,295.0,305.19,238.55
2016,9,28,14,0,17.0,234.0,3.1,19.0,245.0,244.96,191.68
2016,9,28,14,15,10.5,207.5,3.1,18.5,214.5,212.62,166.84
2016,9,28,14,30,4.0,181.0,3.1,18.0,184.0,180.82,142.03
2016,9,28,14,45,7.5,182.0,3.15,18.0,186.5,184.27,145.31
2016,9,28,15,0,11.0,183.0,3.2,18.0,189.0,187.49,148.35
2016,9,28,15,15,5.5,148.5,3.25,17.5,151.5,148.94,117.66
2016,9,28,15,30,0.0,114.0,3.3,17.0,114.0,111.15,87.15
2016,9,28,15,45,0.0,96.0,3.35,17.0,96.0,93.33,72.68
2016,9,28,16,0,0.0,78.0,3.4,17.0,78.0,75.58,58.06
2016,9,28,16,15,309.5,70.0,3.35,16.5,155.5,198.37,157.6
2016,9,28,16,30,619.0,62.0,3.3,16.0,233.0,277.99,213.77
2016,9,28,16,45,546.0,55.0,3.3,16.0,183.0,214.46,157.4
2016,9,28,17,0,473.0,48.0,3.3,16.0,133.0,158.58,108.32
2016,9,28,17,15,358.5,37.5,3.25,15.5,89.5,100.47,61.01
2016,9,28,17,30,244.0,27.0,3.2,15.0,46.0,54.55,20.85
2016,9,28,17,45,122.0,13.5,3.15,14.5,23.0,18.92,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
