Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,15,98.0,13.5,2.5,12.0,21.0,17.76,0.0
2016,9,29,6,30,196.0,27.0,2.6,12.0,42.0,48.97,18.3
2016,9,29,6,45,311.5,39.5,2.75,12.5,84.5,94.61,58.88
2016,9,29,7,0,427.0,52.0,2.9,13.0,127.0,152.12,105.91
2016,9,29,7,15,498.5,60.5,2.85,13.0,176.0,206.47,153.91
2016,9,29,7,30,570.0,69.0,2.8,13.0,225.0,268.35,208.77
2016,9,29,7,45,285.0,61.5,2.8,13.5,139.5,179.37,143.3
2016,9,29,8,0,0.0,54.0,2.8,14.0,54.0,52.17,38.87
2016,9,29,8,15,0.0,82.5,2.8,14.5,82.5,79.92,62.19
2016,9,29,8,30,0.0,111.0,2.8,15.0,111.0,108.17,85.43
2016,9,29,8,45,0.0,119.0,2.8,15.5,119.0,116.01,91.46
2016,9,29,9,0,0.0,127.0,2.8,16.0,127.0,123.88,97.47
2016,9,29,9,15,4.0,161.0,2.8,16.0,163.5,160.63,127.26
2016,9,29,9,30,8.0,195.0,2.8,16.0,200.0,197.97,157.1
2016,9,29,9,45,14.5,218.0,2.8,16.5,227.5,226.4,179.26
2016,9,29,10,0,21.0,241.0,2.8,17.0,255.0,255.33,201.56
2016,9,29,10,15,27.5,261.5,2.8,17.0,280.0,289.35,227.97
2016,9,29,10,30,34.0,282.0,2.8,17.0,305.0,317.24,249.41
2016,9,29,10,45,38.0,295.0,2.85,17.5,322.0,335.23,262.59
2016,9,29,11,0,42.0,308.0,2.9,18.0,339.0,353.28,275.77
2016,9,29,11,15,100.0,336.5,2.95,18.0,411.5,435.89,340.3
2016,9,29,11,30,158.0,365.0,3.0,18.0,484.0,528.57,410.66
2016,9,29,11,45,160.5,364.5,3.05,18.0,486.5,531.26,412.27
2016,9,29,12,0,163.0,364.0,3.1,18.0,489.0,533.29,413.95
2016,9,29,12,15,187.5,363.0,3.15,18.0,505.0,553.89,430.13
2016,9,29,12,30,212.0,362.0,3.2,18.0,521.0,573.51,445.48
2016,9,29,12,45,215.5,353.0,3.25,18.5,513.0,564.6,438.52
2016,9,29,13,0,219.0,344.0,3.3,19.0,505.0,554.77,431.07
2016,9,29,13,15,313.5,314.0,3.3,18.5,537.5,607.11,473.79
2016,9,29,13,30,408.0,284.0,3.3,18.0,570.0,646.06,506.14
2016,9,29,13,45,637.0,187.5,3.35,18.0,614.0,727.66,572.45
2016,9,29,14,0,866.0,91.0,3.4,18.0,658.0,776.63,609.89
2016,9,29,14,15,854.5,89.5,3.45,18.0,624.0,738.64,583.24
2016,9,29,14,30,843.0,88.0,3.5,18.0,590.0,701.81,557.8
2016,9,29,14,45,825.5,86.0,3.55,18.0,550.0,655.08,524.31
2016,9,29,15,0,808.0,84.0,3.6,18.0,510.0,607.26,487.79
2016,9,29,15,15,786.0,81.0,3.65,17.5,466.0,554.92,447.67
2016,9,29,15,30,764.0,78.0,3.7,17.0,422.0,502.5,406.18
2016,9,29,15,45,731.5,74.5,3.75,17.0,373.5,444.63,358.3
2016,9,29,16,0,699.0,71.0,3.8,17.0,325.0,388.37,310.32
2016,9,29,16,15,654.0,65.5,3.75,16.5,275.5,327.72,258.04
2016,9,29,16,30,609.0,60.0,3.7,16.0,226.0,270.22,207.09
2016,9,29,16,45,537.0,53.0,3.7,15.5,176.5,207.84,152.2
2016,9,29,17,0,465.0,46.0,3.7,15.0,127.0,153.01,104.09
2016,9,29,17,15,351.0,35.5,3.55,14.5,84.5,95.93,57.48
2016,9,29,17,30,237.0,25.0,3.4,14.0,42.0,50.56,15.67
2016,9,29,17,45,118.5,12.5,3.3,14.0,21.0,17.37,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,111.0,12.5,3.35,12.0,20.0,17.25,0.0
2016,9,30,6,30,222.0,25.0,3.5,12.0,40.0,49.58,16.03
2016,9,30,6,45,337.0,36.5,3.65,12.5,82.5,95.38,58.22
2016,9,30,7,0,452.0,48.0,3.8,13.0,125.0,153.04,105.65
2016,9,30,7,15,522.0,55.5,3.85,13.0,174.0,207.18,153.89
2016,9,30,7,30,592.0,63.0,3.9,13.0,223.0,268.64,208.96
2016,9,30,7,45,640.0,68.5,4.0,13.5,273.0,326.36,260.62
2016,9,30,8,0,688.0,74.0,4.1,14.0,323.0,388.14,314.46
2016,9,30,8,15,720.0,78.0,4.1,14.5,371.0,443.35,361.59
2016,9,30,8,30,752.0,82.0,4.1,15.0,419.0,500.83,409.07
2016,9,30,8,45,777.5,84.5,4.2,15.5,463.5,554.1,452.07
2016,9,30,9,0,803.0,87.0,4.3,16.0,508.0,607.59,494.12
2016,9,30,9,15,819.5,89.5,4.3,16.0,548.0,654.92,530.96
2016,9,30,9,30,836.0,92.0,4.3,16.0,588.0,701.08,564.94
2016,9,30,9,45,851.0,92.5,4.3,16.5,622.0,738.9,590.66
2016,9,30,10,0,866.0,93.0,4.3,17.0,656.0,778.19,617.17
2016,9,30,10,15,875.0,94.5,4.25,17.0,683.5,811.65,640.12
2016,9,30,10,30,884.0,96.0,4.2,17.0,711.0,842.48,661.11
2016,9,30,10,45,889.0,97.5,4.2,17.0,730.5,867.08,677.79
2016,9,30,11,0,894.0,99.0,4.2,17.0,750.0,888.52,692.29
2016,9,30,11,15,897.5,99.5,4.25,17.0,762.5,904.29,703.08
2016,9,30,11,30,901.0,100.0,4.3,17.0,775.0,916.64,711.56
2016,9,30,11,45,903.0,99.5,4.35,17.0,779.0,923.07,716.2
2016,9,30,12,0,905.0,99.0,4.4,17.0,783.0,925.95,718.53
2016,9,30,12,15,904.0,99.0,4.4,17.0,779.0,923.1,716.58
2016,9,30,12,30,903.0,99.0,4.4,17.0,775.0,916.69,712.29
2016,9,30,12,45,899.5,98.5,4.45,17.0,763.0,904.0,704.11
2016,9,30,13,0,896.0,98.0,4.5,17.0,751.0,887.9,693.61
2016,9,30,13,15,890.5,97.0,4.5,17.0,731.0,866.25,678.85
2016,9,30,13,30,885.0,96.0,4.5,17.0,711.0,841.46,661.91
2016,9,30,13,45,878.0,94.0,4.55,17.0,684.0,811.4,641.45
2016,9,30,14,0,871.0,92.0,4.6,17.0,657.0,778.6,618.88
2016,9,30,14,15,859.5,90.0,4.55,17.0,623.5,739.89,591.24
2016,9,30,14,30,848.0,88.0,4.5,17.0,590.0,702.34,564.33
2016,9,30,14,45,833.5,85.0,4.5,17.0,550.5,656.35,530.55
2016,9,30,15,0,819.0,82.0,4.5,17.0,511.0,609.02,493.69
2016,9,30,15,15,797.5,79.0,4.45,16.5,466.5,556.54,452.59
2016,9,30,15,30,776.0,76.0,4.4,16.0,422.0,503.92,410.15
2016,9,30,15,45,746.0,72.0,4.35,16.0,373.5,446.26,361.67
2016,9,30,16,0,716.0,68.0,4.3,16.0,325.0,389.95,312.96
2016,9,30,16,15,671.5,63.0,4.2,15.5,275.0,329.26,260.01
2016,9,30,16,30,627.0,58.0,4.1,15.0,225.0,271.69,208.44
2016,9,30,16,45,555.0,51.0,4.05,15.0,175.0,208.59,152.19
2016,9,30,17,0,483.0,44.0,4.0,15.0,125.0,153.05,103.04
2016,9,30,17,15,365.0,33.5,3.85,14.5,82.0,94.78,55.49
2016,9,30,17,30,247.0,23.0,3.7,14.0,39.0,48.3,10.08
2016,9,30,17,45,123.5,11.5,3.55,14.0,19.5,16.19,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,120.0,12.0,2.05,12.5,20.0,17.03,0.0
2016,10,1,6,30,240.0,24.0,2.1,13.0,40.0,49.94,13.38
2016,10,1,6,45,362.0,34.5,2.2,13.5,83.5,96.97,57.94
2016,10,1,7,0,484.0,45.0,2.3,14.0,127.0,156.37,106.41
2016,10,1,7,15,556.0,52.5,2.35,14.0,177.0,212.7,156.24
2016,10,1,7,30,628.0,60.0,2.4,14.0,227.0,276.56,212.9
2016,10,1,7,45,676.0,64.5,2.45,14.5,278.0,335.02,264.73
2016,10,1,8,0,724.0,69.0,2.5,15.0,329.0,396.88,317.99
2016,10,1,8,15,756.0,73.0,2.4,15.5,378.0,454.48,366.06
2016,10,1,8,30,788.0,77.0,2.3,16.0,427.0,513.57,413.49
2016,10,1,8,45,811.5,79.5,2.25,16.5,472.5,567.18,455.2
2016,10,1,9,0,835.0,82.0,2.2,17.0,518.0,620.76,495.45
2016,10,1,9,15,851.5,84.0,2.15,17.0,558.0,668.72,531.2
2016,10,1,9,30,868.0,86.0,2.1,17.0,598.0,712.2,561.24
2016,10,1,9,45,885.0,85.5,2.1,17.5,633.0,754.69,589.15
2016,10,1,10,0,902.0,85.0,2.1,18.0,668.0,795.37,615.34
2016,10,1,10,15,910.5,86.5,2.1,18.0,696.0,829.35,637.71
2016,10,1,10,30,919.0,88.0,2.1,18.0,724.0,860.54,658.08
2016,10,1,10,45,924.5,89.0,2.1,18.5,743.5,885.65,672.95
2016,10,1,11,0,930.0,90.0,2.1,19.0,763.0,907.5,685.62
2016,10,1,11,15,933.0,90.5,2.2,19.0,775.5,923.22,696.51
2016,10,1,11,30,936.0,91.0,2.3,19.0,788.0,935.38,705.19
2016,10,1,11,45,936.5,91.5,2.4,19.5,792.0,941.68,708.73
2016,10,1,12,0,937.0,92.0,2.5,20.0,796.0,944.29,709.94
2016,10,1,12,15,936.0,92.0,2.6,20.0,791.5,941.3,708.89
2016,10,1,12,30,935.0,92.0,2.7,20.0,787.0,934.62,705.51
2016,10,1,12,45,931.5,91.5,2.85,20.0,774.5,921.55,698.28
2016,10,1,13,0,928.0,91.0,3.0,20.0,762.0,904.96,688.67
2016,10,1,13,15,922.5,90.5,3.05,20.0,742.0,883.24,674.83
2016,10,1,13,30,917.0,90.0,3.1,20.0,722.0,858.28,658.78
2016,10,1,13,45,908.5,88.5,3.2,20.0,694.0,826.73,638.35
2016,10,1,14,0,900.0,87.0,3.3,20.0,666.0,792.42,615.8
2016,10,1,14,15,888.0,85.5,3.35,19.5,631.5,752.96,590.2
2016,10,1,14,30,876.0,84.0,3.4,19.0,597.0,711.39,562.66
2016,10,1,14,45,860.0,82.0,3.5,19.0,556.5,664.75,529.74
2016,10,1,15,0,844.0,80.0,3.6,19.0,516.0,619.39,495.24
2016,10,1,15,15,821.5,77.0,3.65,18.5,470.5,565.29,453.88
2016,10,1,15,30,799.0,74.0,3.7,18.0,425.0,511.08,411.05
2016,10,1,15,45,767.5,70.5,3.75,18.0,376.0,452.21,362.37
2016,10,1,16,0,736.0,67.0,3.8,18.0,327.0,394.79,313.36
2016,10,1,16,15,689.5,62.0,3.75,17.5,275.5,331.93,259.19
2016,10,1,16,30,643.0,57.0,3.7,17.0,224.0,273.44,207.26
2016,10,1,16,45,570.0,50.0,3.7,17.0,174.0,209.46,150.71
2016,10,1,17,0,497.0,43.0,3.7,17.0,124.0,153.13,101.3
2016,10,1,17,15,370.0,32.5,3.6,16.5,80.5,93.17,52.99
2016,10,1,17,30,243.0,22.0,3.5,16.0,37.0,45.68,3.32
2016,10,1,17,45,121.5,11.0,3.45,15.5,18.5,15.21,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,113.0,11.5,2.35,12.5,18.5,16.12,0.0
2016,10,2,6,30,226.0,23.0,2.5,13.0,37.0,47.09,9.6
2016,10,2,6,45,343.5,34.0,2.65,13.5,79.0,93.15,55.34
2016,10,2,7,0,461.0,45.0,2.8,14.0,121.0,150.8,102.55
2016,10,2,7,15,532.5,52.0,2.9,14.0,169.5,205.03,150.6
2016,10,2,7,30,604.0,59.0,3.0,14.0,218.0,266.72,205.58
2016,10,2,7,45,326.0,98.5,3.15,14.5,186.5,233.71,186.74
2016,10,2,8,0,48.0,138.0,3.3,15.0,155.0,160.72,129.39
2016,10,2,8,15,105.0,162.0,3.35,15.0,206.5,219.86,178.53
2016,10,2,8,30,162.0,186.0,3.4,15.0,258.0,281.03,228.77
2016,10,2,8,45,109.0,200.5,3.45,15.5,251.0,273.05,221.06
2016,10,2,9,0,56.0,215.0,3.5,16.0,244.0,254.6,204.6
2016,10,2,9,15,98.5,240.0,3.5,16.0,296.5,311.64,250.69
2016,10,2,9,30,141.0,265.0,3.5,16.0,349.0,378.32,303.49
2016,10,2,9,45,172.0,280.5,3.55,16.5,388.0,422.98,337.73
2016,10,2,10,0,203.0,296.0,3.6,17.0,427.0,469.2,372.76
2016,10,2,10,15,253.0,301.5,3.6,17.0,471.0,528.72,418.56
2016,10,2,10,30,303.0,307.0,3.6,17.0,515.0,582.58,459.58
2016,10,2,10,45,159.0,278.5,3.65,17.0,388.0,428.28,339.16
2016,10,2,11,0,15.0,250.0,3.7,17.0,261.0,260.86,204.78
2016,10,2,11,15,244.5,264.0,3.7,17.0,445.0,501.2,398.64
2016,10,2,11,30,474.0,278.0,3.7,17.0,629.0,730.95,573.08
2016,10,2,11,45,687.5,190.0,3.75,17.0,701.5,833.18,650.87
2016,10,2,12,0,901.0,102.0,3.8,17.0,774.0,920.4,712.22
2016,10,2,12,15,901.0,101.5,3.85,17.0,770.5,917.76,710.06
2016,10,2,12,30,901.0,101.0,3.9,17.0,767.0,911.57,706.24
2016,10,2,12,45,898.5,101.0,3.95,17.5,755.5,900.2,697.61
2016,10,2,13,0,896.0,101.0,4.0,18.0,744.0,885.42,686.72
2016,10,2,13,15,890.0,100.0,4.05,17.5,724.0,863.25,673.26
2016,10,2,13,30,884.0,99.0,4.1,17.0,704.0,837.98,657.57
2016,10,2,13,45,876.5,97.0,4.2,17.0,677.0,807.48,637.01
2016,10,2,14,0,869.0,95.0,4.3,17.0,650.0,774.28,614.4
2016,10,2,14,15,856.5,93.0,4.3,17.0,615.5,738.44,589.28
2016,10,2,14,30,844.0,91.0,4.3,17.0,581.0,696.77,559.59
2016,10,2,14,45,824.5,89.0,4.35,17.0,540.5,648.74,523.97
2016,10,2,15,0,805.0,87.0,4.4,17.0,500.0,599.78,485.95
2016,10,2,15,15,781.0,84.0,4.35,16.5,454.5,546.55,444.15
2016,10,2,15,30,757.0,81.0,4.3,16.0,409.0,493.44,401.21
2016,10,2,15,45,721.5,77.0,4.3,16.0,360.5,435.0,352.12
2016,10,2,16,0,686.0,73.0,4.3,16.0,312.0,377.72,302.65
2016,10,2,16,15,636.5,67.5,4.2,15.5,262.0,315.95,248.87
2016,10,2,16,30,587.0,62.0,4.1,15.0,212.0,258.43,197.51
2016,10,2,16,45,512.0,53.5,4.0,15.0,163.0,195.73,141.95
2016,10,2,17,0,437.0,45.0,3.9,15.0,114.0,140.99,94.03
2016,10,2,17,15,308.5,33.0,3.7,14.5,73.0,83.26,47.46
2016,10,2,17,30,180.0,21.0,3.5,14.0,32.0,37.91,0.0
2016,10,2,17,45,90.0,10.5,3.3,14.0,16.0,13.3,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,10.0,10.5,1.55,12.5,11.5,10.74,0.0
2016,10,3,6,30,20.0,21.0,1.6,13.0,23.0,22.53,1.45
2016,10,3,6,45,64.5,40.0,1.7,13.5,49.5,51.66,33.33
2016,10,3,7,0,109.0,59.0,1.8,14.0,76.0,84.51,60.82
2016,10,3,7,15,129.0,79.5,1.8,14.0,107.5,117.43,89.55
2016,10,3,7,30,149.0,100.0,1.8,14.0,139.0,152.54,120.13
2016,10,3,7,45,163.0,120.0,1.85,14.0,171.0,186.91,149.9
2016,10,3,8,0,177.0,140.0,1.9,14.0,203.0,222.6,180.26
2016,10,3,8,15,88.5,111.0,1.9,14.0,142.5,157.59,127.43
2016,10,3,8,30,0.0,82.0,1.9,14.0,82.0,79.36,61.59
2016,10,3,8,45,0.0,108.5,1.9,14.5,108.5,105.62,83.26
2016,10,3,9,0,0.0,135.0,1.9,15.0,135.0,132.06,104.6
2016,10,3,9,15,86.0,199.0,1.9,15.0,249.5,259.4,209.32
2016,10,3,9,30,172.0,263.0,1.9,15.0,364.0,397.92,318.63
2016,10,3,9,45,91.5,239.0,1.95,15.5,293.5,311.78,248.53
2016,10,3,10,0,11.0,215.0,2.0,16.0,223.0,221.12,174.39
2016,10,3,10,15,6.5,196.5,2.05,16.0,201.0,198.76,156.55
2016,10,3,10,30,2.0,178.0,2.1,16.0,179.0,176.38,138.4
2016,10,3,10,45,26.0,243.5,2.15,16.5,262.5,270.4,213.11
2016,10,3,11,0,50.0,309.0,2.2,17.0,346.0,361.76,283.27
2016,10,3,11,15,37.5,295.5,2.25,17.0,323.0,336.82,263.28
2016,10,3,11,30,25.0,282.0,2.3,17.0,300.0,303.02,236.93
2016,10,3,11,45,25.5,284.0,2.35,17.0,303.0,305.63,239.08
2016,10,3,12,0,26.0,286.0,2.4,17.0,306.0,308.18,241.08
2016,10,3,12,15,27.5,288.0,2.4,17.0,309.0,320.34,250.49
2016,10,3,12,30,29.0,290.0,2.4,17.0,312.0,323.67,253.13
2016,10,3,12,45,27.0,281.5,2.45,17.0,301.5,312.54,244.68
2016,10,3,13,0,25.0,273.0,2.5,17.0,291.0,293.26,230.0
2016,10,3,13,15,13.5,226.0,2.45,17.0,236.0,234.83,184.28
2016,10,3,13,30,2.0,179.0,2.4,17.0,181.0,177.39,138.74
2016,10,3,13,45,3.0,182.0,2.4,17.0,184.0,181.26,142.2
2016,10,3,14,0,4.0,185.0,2.4,17.0,187.0,185.1,145.55
2016,10,3,14,15,2.0,170.5,2.35,16.5,171.5,168.94,133.05
2016,10,3,14,30,0.0,156.0,2.3,16.0,156.0,152.96,120.63
2016,10,3,14,45,0.0,118.5,2.3,16.0,118.5,115.4,90.31
2016,10,3,15,0,0.0,81.0,2.3,16.0,81.0,78.34,60.0
2016,10,3,15,15,0.0,50.5,2.25,16.0,50.5,48.79,35.52
2016,10,3,15,30,0.0,20.0,2.2,16.0,20.0,19.3,10.74
2016,10,3,15,45,0.0,17.5,2.15,16.0,17.5,16.88,8.73
2016,10,3,16,0,0.0,15.0,2.1,16.0,15.0,14.47,6.69
2016,10,3,16,15,269.5,39.0,1.95,16.0,106.5,146.33,114.42
2016,10,3,16,30,539.0,63.0,1.8,16.0,198.0,242.14,183.43
2016,10,3,16,45,457.5,55.0,1.7,16.0,151.0,181.24,130.15
2016,10,3,17,0,376.0,47.0,1.6,16.0,104.0,129.04,85.59
2016,10,3,17,15,251.0,33.5,1.5,15.5,65.5,73.93,41.52
2016,10,3,17,30,126.0,20.0,1.4,15.0,27.0,31.08,0.0
2016,10,3,17,45,63.0,10.0,1.3,15.0,13.5,11.72,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.5,1.7,13.0,9.5,9.34,0.0
2016,10,4,6,30,0.0,19.0,1.8,13.0,19.0,18.38,0.0
2016,10,4,6,45,35.5,38.5,1.95,13.5,44.0,44.28,28.39
2016,10,4,7,0,71.0,58.0,2.1,14.0,69.0,75.36,54.58
2016,10,4,7,15,90.5,79.5,2.1,14.0,99.0,107.03,81.96
2016,10,4,7,30,110.0,101.0,2.1,14.0,129.0,140.86,111.2
2016,10,4,7,45,130.5,120.5,2.1,14.5,161.0,175.01,140.23
2016,10,4,8,0,151.0,140.0,2.1,15.0,193.0,211.24,170.5
2016,10,4,8,15,153.5,161.5,2.0,15.0,222.0,242.84,196.68
2016,10,4,8,30,156.0,183.0,1.9,15.0,251.0,274.46,222.26
2016,10,4,8,45,265.5,188.0,1.85,15.5,318.0,355.43,287.35
2016,10,4,9,0,375.0,193.0,1.8,16.0,385.0,440.84,354.26
2016,10,4,9,15,604.0,143.5,1.7,16.0,480.0,565.25,451.65
2016,10,4,9,30,833.0,94.0,1.6,16.0,575.0,694.23,548.14
2016,10,4,9,45,850.0,94.5,1.55,16.5,610.5,736.59,574.6
2016,10,4,10,0,867.0,95.0,1.5,17.0,646.0,773.31,597.4
2016,10,4,10,15,877.0,96.5,1.45,17.0,673.0,807.21,619.06
2016,10,4,10,30,887.0,98.0,1.4,17.0,700.0,838.51,638.72
2016,10,4,10,45,897.5,97.0,1.4,17.5,721.0,864.69,654.17
2016,10,4,11,0,908.0,96.0,1.4,18.0,742.0,887.89,667.6
2016,10,4,11,15,911.5,96.5,1.5,18.0,754.0,903.49,678.6
2016,10,4,11,30,915.0,97.0,1.6,18.0,766.0,915.63,687.48
2016,10,4,11,45,920.5,95.5,1.7,18.5,771.0,923.81,692.56
2016,10,4,12,0,926.0,94.0,1.8,19.0,776.0,928.38,695.38
2016,10,4,12,15,924.5,93.5,1.95,19.0,771.5,924.21,694.37
2016,10,4,12,30,923.0,93.0,2.1,19.0,767.0,916.41,691.03
2016,10,4,12,45,918.5,93.0,2.3,19.0,754.0,902.98,684.35
2016,10,4,13,0,914.0,93.0,2.5,19.0,741.0,886.11,675.23
2016,10,4,13,15,908.0,92.0,2.65,19.0,720.5,863.54,661.65
2016,10,4,13,30,902.0,91.0,2.8,19.0,700.0,837.82,645.77
2016,10,4,13,45,893.0,89.5,2.95,19.0,672.0,806.18,625.53
2016,10,4,14,0,884.0,88.0,3.1,19.0,644.0,771.88,603.14
2016,10,4,14,15,872.0,86.5,3.2,19.0,610.0,732.93,576.82
2016,10,4,14,30,860.0,85.0,3.3,19.0,576.0,695.12,551.01
2016,10,4,14,45,842.5,82.5,3.4,19.0,535.5,647.33,516.27
2016,10,4,15,0,825.0,80.0,3.5,19.0,495.0,598.44,478.99
2016,10,4,15,15,801.0,77.0,3.55,18.5,449.5,544.51,437.45
2016,10,4,15,30,777.0,74.0,3.6,18.0,404.0,490.67,394.57
2016,10,4,15,45,741.0,70.5,3.7,18.0,355.0,431.06,345.08
2016,10,4,16,0,705.0,67.0,3.8,18.0,306.0,373.42,295.69
2016,10,4,16,15,655.0,62.0,3.8,17.5,255.5,312.1,242.57
2016,10,4,16,30,605.0,57.0,3.8,17.0,205.0,254.39,191.29
2016,10,4,16,45,517.5,50.0,3.8,16.5,155.5,189.69,135.07
2016,10,4,17,0,430.0,43.0,3.8,16.0,106.0,134.32,87.64
2016,10,4,17,15,291.0,30.5,3.7,15.5,65.5,76.09,40.66
2016,10,4,17,30,152.0,18.0,3.6,15.0,25.0,30.57,0.0
2016,10,4,17,45,76.0,9.0,3.55,15.0,12.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.0,10.0,2.15,11.5,16.0,14.13,0.0
2016,10,5,6,30,218.0,20.0,2.2,12.0,32.0,42.01,0.0
2016,10,5,6,45,355.5,30.5,2.25,12.5,75.0,90.25,51.6
2016,10,5,7,0,493.0,41.0,2.3,13.0,118.0,151.64,101.66
2016,10,5,7,15,568.0,48.0,2.3,13.5,168.0,208.13,151.47
2016,10,5,7,30,643.0,55.0,2.3,14.0,218.0,272.43,208.3
2016,10,5,7,45,695.0,59.0,2.3,14.5,269.5,331.57,260.86
2016,10,5,8,0,747.0,63.0,2.3,15.0,321.0,395.62,316.01
2016,10,5,8,15,778.5,66.5,2.3,15.5,370.0,453.11,364.42
2016,10,5,8,30,810.0,70.0,2.3,16.0,419.0,511.96,412.2
2016,10,5,8,45,835.0,72.0,2.3,16.5,464.5,566.42,455.01
2016,10,5,9,0,860.0,74.0,2.3,17.0,510.0,618.29,494.54
2016,10,5,9,15,876.0,76.0,2.15,17.5,550.5,666.19,528.99
2016,10,5,9,30,892.0,78.0,2.0,18.0,591.0,712.71,559.48
2016,10,5,9,45,904.5,79.5,1.9,18.5,625.0,754.46,585.9
2016,10,5,10,0,917.0,81.0,1.8,19.0,659.0,794.05,610.22
2016,10,5,10,15,925.0,82.0,1.75,19.0,686.5,827.09,631.21
2016,10,5,10,30,933.0,83.0,1.7,19.0,714.0,857.27,650.09
2016,10,5,10,45,939.5,83.5,1.65,19.5,733.5,882.58,664.3
2016,10,5,11,0,946.0,84.0,1.6,20.0,753.0,904.6,676.24
2016,10,5,11,15,948.5,84.5,1.65,20.0,764.5,919.75,686.19
2016,10,5,11,30,951.0,85.0,1.7,20.0,776.0,931.27,693.93
2016,10,5,11,45,952.0,85.0,1.8,20.0,779.5,937.22,698.77
2016,10,5,12,0,953.0,85.0,1.9,20.0,783.0,939.43,701.31
2016,10,5,12,15,951.0,85.0,1.95,20.0,778.0,935.24,699.18
2016,10,5,12,30,949.0,85.0,2.0,20.0,773.0,927.33,694.75
2016,10,5,12,45,937.5,88.0,2.15,20.0,758.0,910.87,685.74
2016,10,5,13,0,926.0,91.0,2.3,20.0,743.0,891.06,674.45
2016,10,5,13,15,919.5,90.0,2.35,20.0,722.0,867.82,659.86
2016,10,5,13,30,913.0,89.0,2.4,20.0,701.0,841.42,643.08
2016,10,5,13,45,902.5,88.5,2.5,20.0,672.5,809.41,622.69
2016,10,5,14,0,892.0,88.0,2.6,20.0,644.0,774.79,600.24
2016,10,5,14,15,879.0,86.0,2.65,20.0,609.0,734.31,573.02
2016,10,5,14,30,866.0,84.0,2.7,20.0,574.0,691.84,544.04
2016,10,5,14,45,845.0,82.5,2.8,20.0,532.5,645.87,510.99
2016,10,5,15,0,824.0,81.0,2.9,20.0,491.0,595.88,473.29
2016,10,5,15,15,799.0,78.0,2.95,19.5,445.0,541.49,431.82
2016,10,5,15,30,774.0,75.0,3.0,19.0,399.0,487.29,389.05
2016,10,5,15,45,735.5,71.5,3.05,19.0,349.5,426.77,339.18
2016,10,5,16,0,697.0,68.0,3.1,19.0,300.0,369.23,290.21
2016,10,5,16,15,644.5,62.5,3.05,18.5,249.5,306.4,236.29
2016,10,5,16,30,592.0,57.0,3.0,18.0,199.0,248.15,185.0
2016,10,5,16,45,506.5,49.0,3.0,17.5,150.0,183.98,129.62
2016,10,5,17,0,421.0,41.0,3.0,17.0,101.0,128.97,82.82
2016,10,5,17,15,279.0,29.0,3.05,16.5,61.5,71.94,36.61
2016,10,5,17,30,137.0,17.0,3.1,16.0,22.0,27.41,0.0
2016,10,5,17,45,68.5,8.5,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,9.5,1.45,12.5,15.0,13.3,0.0
2016,10,6,6,30,206.0,19.0,1.5,13.0,30.0,39.46,0.0
2016,10,6,6,45,343.5,29.5,1.55,13.5,71.5,86.98,48.81
2016,10,6,7,0,481.0,40.0,1.6,14.0,113.0,147.41,97.92
2016,10,6,7,15,556.0,47.0,1.7,14.5,162.0,203.04,146.61
2016,10,6,7,30,631.0,54.0,1.8,15.0,211.0,266.5,202.35
2016,10,6,7,45,681.0,58.0,1.9,15.5,261.5,324.08,253.4
2016,10,6,8,0,731.0,62.0,2.0,16.0,312.0,386.38,306.99
2016,10,6,8,15,762.5,65.5,1.95,16.5,360.0,442.92,354.26
2016,10,6,8,30,794.0,69.0,1.9,17.0,408.0,500.88,400.85
2016,10,6,8,45,818.5,71.5,1.9,17.5,453.0,554.74,442.86
2016,10,6,9,0,843.0,74.0,1.9,18.0,498.0,608.61,483.47
2016,10,6,9,15,859.0,76.0,1.85,18.0,537.5,653.09,516.64
2016,10,6,9,30,875.0,78.0,1.8,18.0,577.0,698.87,548.35
2016,10,6,9,45,891.0,77.5,1.75,18.5,611.5,740.27,574.9
2016,10,6,10,0,907.0,77.0,1.7,19.0,646.0,779.76,599.64
2016,10,6,10,15,915.0,78.5,1.6,19.5,673.0,812.98,619.11
2016,10,6,10,30,923.0,80.0,1.5,20.0,700.0,843.37,636.29
2016,10,6,10,45,928.5,80.5,1.45,20.5,719.0,867.53,649.63
2016,10,6,11,0,934.0,81.0,1.4,21.0,738.0,888.43,660.74
2016,10,6,11,15,937.0,81.5,1.35,21.0,749.5,903.76,669.44
2016,10,6,11,30,940.0,82.0,1.3,21.0,761.0,915.53,675.91
2016,10,6,11,45,941.5,82.0,1.3,21.5,764.5,921.78,678.35
2016,10,6,12,0,943.0,82.0,1.3,22.0,768.0,924.35,678.59
2016,10,6,12,15,942.0,81.5,1.35,22.0,763.5,920.44,676.85
2016,10,6,12,30,941.0,81.0,1.4,22.0,759.0,912.84,672.89
2016,10,6,12,45,935.5,81.5,1.5,22.0,746.0,898.83,665.51
2016,10,6,13,0,930.0,82.0,1.6,22.0,733.0,881.34,655.87
2016,10,6,13,15,924.0,81.5,1.65,22.0,712.5,858.98,642.37
2016,10,6,13,30,918.0,81.0,1.7,22.0,692.0,833.41,626.7
2016,10,6,13,45,908.5,80.0,1.75,22.0,663.5,801.51,606.64
2016,10,6,14,0,899.0,79.0,1.8,22.0,635.0,766.92,584.58
2016,10,6,14,15,886.5,77.5,1.85,22.0,600.5,727.15,558.62
2016,10,6,14,30,874.0,76.0,1.9,22.0,566.0,685.34,530.87
2016,10,6,14,45,856.0,74.5,2.0,22.0,525.5,638.18,498.07
2016,10,6,15,0,838.0,73.0,2.1,22.0,485.0,592.48,464.26
2016,10,6,15,15,814.5,70.0,2.15,21.5,439.5,538.44,423.79
2016,10,6,15,30,791.0,67.0,2.2,21.0,394.0,484.43,381.85
2016,10,6,15,45,755.5,64.0,2.25,21.0,345.0,425.23,333.66
2016,10,6,16,0,720.0,61.0,2.3,21.0,296.0,367.93,285.41
2016,10,6,16,15,670.0,56.0,2.25,20.0,246.0,305.58,232.77
2016,10,6,16,30,620.0,51.0,2.2,19.0,196.0,248.09,182.64
2016,10,6,16,45,536.0,44.0,2.15,18.5,147.5,184.19,127.63
2016,10,6,17,0,452.0,37.0,2.1,18.0,99.0,129.26,80.96
2016,10,6,17,15,308.0,25.5,2.1,17.5,59.5,70.93,33.05
2016,10,6,17,30,164.0,14.0,2.1,17.0,20.0,26.0,0.0
2016,10,6,17,45,82.0,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.35,13.0,13.5,13.27,0.0
2016,10,7,6,30,0.0,27.0,1.4,13.0,27.0,26.3,0.0
2016,10,7,6,45,232.0,33.0,1.5,13.5,67.5,72.87,41.8
2016,10,7,7,0,464.0,39.0,1.6,14.0,108.0,142.18,94.08
2016,10,7,7,15,539.0,46.0,1.6,14.5,156.0,196.66,141.64
2016,10,7,7,30,614.0,53.0,1.6,15.0,204.0,258.98,196.26
2016,10,7,7,45,663.5,57.5,1.6,15.5,253.5,315.83,246.45
2016,10,7,8,0,713.0,62.0,1.6,16.0,303.0,377.38,299.08
2016,10,7,8,15,745.0,66.0,1.6,16.5,351.0,433.69,346.05
2016,10,7,8,30,777.0,70.0,1.6,17.0,399.0,491.49,392.49
2016,10,7,8,45,802.0,72.0,1.65,18.0,443.0,544.19,432.94
2016,10,7,9,0,827.0,74.0,1.7,19.0,487.0,596.99,471.99
2016,10,7,9,15,843.5,76.5,1.7,19.5,526.5,641.59,504.42
2016,10,7,9,30,860.0,79.0,1.7,20.0,566.0,687.57,535.64
2016,10,7,9,45,855.0,87.5,1.75,21.0,595.5,723.0,557.57
2016,10,7,10,0,850.0,96.0,1.8,22.0,625.0,759.19,579.77
2016,10,7,10,15,859.5,97.5,1.75,22.5,651.5,787.99,596.8
2016,10,7,10,30,869.0,99.0,1.7,23.0,678.0,818.16,614.61
2016,10,7,10,45,875.5,99.5,1.7,23.5,697.5,841.98,628.44
2016,10,7,11,0,882.0,100.0,1.7,24.0,717.0,862.75,640.25
2016,10,7,11,15,713.5,170.5,1.6,24.0,675.0,814.48,606.23
2016,10,7,11,30,545.0,241.0,1.5,24.0,633.0,746.97,556.84
2016,10,7,11,45,718.5,171.5,1.45,24.5,690.0,830.53,614.92
2016,10,7,12,0,892.0,102.0,1.4,25.0,747.0,898.87,657.01
2016,10,7,12,15,890.5,101.5,1.3,25.0,742.5,894.6,652.17
2016,10,7,12,30,889.0,101.0,1.2,25.0,738.0,886.85,646.01
2016,10,7,12,45,863.5,110.5,1.1,25.5,720.0,871.13,633.6
2016,10,7,13,0,838.0,120.0,1.0,26.0,702.0,847.51,616.31
2016,10,7,13,15,722.0,156.5,0.9,26.0,647.5,779.01,570.99
2016,10,7,13,30,606.0,193.0,0.8,26.0,593.0,708.3,522.37
2016,10,7,13,45,599.5,185.0,0.75,26.0,567.0,678.52,502.91
2016,10,7,14,0,593.0,177.0,0.7,26.0,541.0,646.9,481.51
2016,10,7,14,15,618.0,157.0,0.7,26.0,518.0,623.61,466.79
2016,10,7,14,30,643.0,137.0,0.7,26.0,495.0,596.42,448.89
2016,10,7,14,45,603.0,137.0,0.7,26.0,453.0,544.86,412.29
2016,10,7,15,0,563.0,137.0,0.7,26.0,411.0,494.56,376.0
2016,10,7,15,15,561.0,123.0,0.75,25.5,374.0,452.65,346.36
2016,10,7,15,30,559.0,109.0,0.8,25.0,337.0,409.5,314.44
2016,10,7,15,45,510.5,105.5,0.9,24.5,294.0,352.7,271.01
2016,10,7,16,0,462.0,102.0,1.0,24.0,251.0,302.26,231.02
2016,10,7,16,15,417.5,89.0,1.1,23.0,206.5,247.37,186.77
2016,10,7,16,30,373.0,76.0,1.2,22.0,162.0,196.68,144.66
2016,10,7,16,45,306.0,61.5,1.35,21.0,120.0,143.47,100.7
2016,10,7,17,0,239.0,47.0,1.5,20.0,78.0,97.7,63.11
2016,10,7,17,15,119.5,30.0,1.55,19.5,45.5,47.88,21.9
2016,10,7,17,30,0.0,13.0,1.6,19.0,13.0,12.78,0.0
2016,10,7,17,45,0.0,6.5,1.65,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,8.5,1.1,14.5,11.5,10.44,0.0
2016,10,8,6,30,115.0,17.0,1.1,15.0,23.0,28.05,0.0
2016,10,8,6,45,243.5,31.0,1.1,15.5,61.0,72.78,40.33
2016,10,8,7,0,372.0,45.0,1.1,16.0,99.0,128.65,85.53
2016,10,8,7,15,454.0,54.5,1.1,16.5,146.5,182.36,131.06
2016,10,8,7,30,536.0,64.0,1.1,17.0,194.0,244.79,184.3
2016,10,8,7,45,588.5,70.5,1.1,17.5,243.0,301.31,232.99
2016,10,8,8,0,641.0,77.0,1.1,18.0,292.0,362.38,284.07
2016,10,8,8,15,677.5,82.0,1.1,18.5,339.5,418.34,329.75
2016,10,8,8,30,714.0,87.0,1.1,19.0,387.0,476.39,375.44
2016,10,8,8,45,739.5,91.0,1.1,19.5,430.5,528.76,415.32
2016,10,8,9,0,765.0,95.0,1.1,20.0,474.0,580.1,453.15
2016,10,8,9,15,784.0,98.0,1.15,21.0,513.5,627.33,486.28
2016,10,8,9,30,803.0,101.0,1.2,22.0,553.0,673.65,517.75
2016,10,8,9,45,852.0,90.0,1.25,23.0,594.5,725.14,550.67
2016,10,8,10,0,901.0,79.0,1.3,24.0,636.0,772.93,580.14
2016,10,8,10,15,909.0,80.0,1.25,24.5,662.5,805.24,598.68
2016,10,8,10,30,917.0,81.0,1.2,25.0,689.0,834.73,615.23
2016,10,8,10,45,921.5,82.5,1.2,25.5,708.0,858.88,628.78
2016,10,8,11,0,926.0,84.0,1.2,26.0,727.0,879.74,640.21
2016,10,8,11,15,929.5,84.5,1.1,26.0,738.5,895.23,647.99
2016,10,8,11,30,933.0,85.0,1.0,26.0,750.0,907.2,653.52
2016,10,8,11,45,933.0,85.5,0.9,26.5,753.5,912.52,653.57
2016,10,8,12,0,933.0,86.0,0.8,27.0,757.0,914.18,651.42
2016,10,8,12,15,932.0,86.0,0.7,27.0,752.0,910.73,647.47
2016,10,8,12,30,931.0,86.0,0.6,27.0,747.0,903.63,641.39
2016,10,8,12,45,927.0,85.5,0.5,27.5,734.5,889.81,630.04
2016,10,8,13,0,923.0,85.0,0.4,28.0,722.0,872.52,616.8
2016,10,8,13,15,917.5,84.0,0.35,28.0,701.0,850.07,602.72
2016,10,8,13,30,912.0,83.0,0.3,28.0,680.0,824.43,586.78
2016,10,8,13,45,902.5,82.0,0.3,28.0,652.0,792.66,567.86
2016,10,8,14,0,893.0,81.0,0.3,28.0,624.0,758.24,547.16
2016,10,8,14,15,880.5,79.0,0.4,27.5,589.5,718.14,525.1
2016,10,8,14,30,868.0,77.0,0.5,27.0,555.0,676.02,501.1
2016,10,8,14,45,850.0,75.0,0.6,27.0,514.5,628.63,470.37
2016,10,8,15,0,832.0,73.0,0.7,27.0,474.0,582.72,438.86
2016,10,8,15,15,808.0,70.0,0.8,26.5,428.5,528.82,401.15
2016,10,8,15,30,784.0,67.0,0.9,26.0,383.0,475.02,361.74
2016,10,8,15,45,748.5,63.5,1.05,25.5,334.5,415.88,316.7
2016,10,8,16,0,713.0,60.0,1.2,25.0,286.0,358.66,270.98
2016,10,8,16,15,661.5,54.5,1.2,24.0,236.0,296.02,219.55
2016,10,8,16,30,610.0,49.0,1.2,23.0,186.0,237.81,170.14
2016,10,8,16,45,525.5,41.5,1.3,22.0,138.0,175.16,117.77
2016,10,8,17,0,441.0,34.0,1.4,21.0,90.0,120.94,72.76
2016,10,8,17,15,292.5,22.5,1.45,20.0,52.5,62.74,23.11
2016,10,8,17,30,144.0,11.0,1.5,19.0,15.0,20.6,0.0
2016,10,8,17,45,72.0,5.5,1.55,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.0,8.0,0.7,14.0,12.0,7.86,0.0
2016,10,9,6,30,178.0,16.0,0.7,14.0,24.0,31.64,0.0
2016,10,9,6,45,311.0,27.5,0.7,14.5,63.5,78.9,41.73
2016,10,9,7,0,444.0,39.0,0.7,15.0,103.0,136.76,89.33
2016,10,9,7,15,522.5,47.0,0.65,15.5,151.0,191.78,136.48
2016,10,9,7,30,601.0,55.0,0.6,16.0,199.0,255.03,190.71
2016,10,9,7,45,650.5,60.5,0.55,16.5,248.5,312.6,240.24
2016,10,9,8,0,700.0,66.0,0.5,17.0,298.0,373.52,290.84
