Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,15,734.0,70.0,0.5,17.5,345.5,429.94,336.53
2016,10,9,8,30,768.0,74.0,0.5,18.0,393.0,488.05,381.74
2016,10,9,8,45,514.0,139.5,0.5,19.0,363.0,448.47,350.23
2016,10,9,9,0,260.0,205.0,0.5,20.0,333.0,380.54,296.03
2016,10,9,9,15,555.0,145.0,0.55,20.5,446.5,528.59,410.02
2016,10,9,9,30,850.0,85.0,0.6,21.0,560.0,686.59,523.67
2016,10,9,9,45,866.5,85.5,0.65,21.5,594.5,724.97,546.49
2016,10,9,10,0,883.0,86.0,0.7,22.0,629.0,764.86,571.58
2016,10,9,10,15,891.5,87.5,0.8,22.5,655.5,797.52,592.32
2016,10,9,10,30,900.0,89.0,0.9,23.0,682.0,827.46,611.23
2016,10,9,10,45,904.5,90.5,1.0,23.5,700.5,851.17,626.02
2016,10,9,11,0,909.0,92.0,1.1,24.0,719.0,871.67,638.78
2016,10,9,11,15,912.0,92.5,1.2,24.0,730.5,886.44,649.14
2016,10,9,11,30,915.0,93.0,1.3,24.0,742.0,897.74,657.41
2016,10,9,11,45,913.5,94.0,1.4,24.5,744.5,902.15,660.06
2016,10,9,12,0,912.0,95.0,1.5,25.0,747.0,902.96,660.52
2016,10,9,12,15,910.5,95.0,1.55,25.0,742.0,899.08,658.72
2016,10,9,12,30,909.0,95.0,1.6,25.0,737.0,891.64,654.76
2016,10,9,12,45,902.0,95.5,1.7,25.0,723.0,876.56,646.47
2016,10,9,13,0,895.0,96.0,1.8,25.0,709.0,858.18,636.04
2016,10,9,13,15,888.0,95.0,1.85,24.5,688.5,834.99,623.07
2016,10,9,13,30,881.0,94.0,1.9,24.0,668.0,808.78,608.0
2016,10,9,13,45,870.0,93.0,1.95,24.0,639.5,776.63,587.55
2016,10,9,14,0,859.0,92.0,2.0,24.0,611.0,745.83,567.9
2016,10,9,14,15,845.0,90.0,2.05,23.5,576.0,705.48,542.34
2016,10,9,14,30,831.0,88.0,2.1,23.0,541.0,663.32,514.7
2016,10,9,14,45,811.5,85.5,2.15,23.0,500.5,615.56,479.95
2016,10,9,15,0,792.0,83.0,2.2,23.0,460.0,566.97,443.62
2016,10,9,15,15,765.5,79.5,2.2,22.5,415.0,512.92,402.71
2016,10,9,15,30,739.0,76.0,2.2,22.0,370.0,459.31,360.73
2016,10,9,15,45,702.0,71.5,2.2,21.5,322.0,401.56,314.09
2016,10,9,16,0,665.0,67.0,2.2,21.0,274.0,345.11,266.93
2016,10,9,16,15,609.5,60.5,2.05,20.5,225.0,282.68,213.76
2016,10,9,16,30,554.0,54.0,1.9,20.0,176.0,225.24,163.76
2016,10,9,16,45,467.5,45.0,1.8,19.5,129.5,163.28,111.17
2016,10,9,17,0,381.0,36.0,1.7,19.0,83.0,110.7,67.16
2016,10,9,17,15,190.5,24.0,1.6,18.5,47.5,49.96,15.67
2016,10,9,17,30,0.0,12.0,1.5,18.0,12.0,11.8,0.0
2016,10,9,17,45,0.0,6.0,1.45,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,13.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,13.0,5.0,4.91,0.0
2016,10,10,6,45,0.0,15.0,1.3,13.5,15.0,14.47,5.16
2016,10,10,7,0,0.0,25.0,1.4,14.0,25.0,24.13,14.4
2016,10,10,7,15,0.0,37.5,1.45,14.0,37.5,36.22,25.02
2016,10,10,7,30,0.0,50.0,1.5,14.0,50.0,48.31,35.57
2016,10,10,7,45,0.0,63.0,1.55,14.5,63.0,61.05,46.44
2016,10,10,8,0,0.0,76.0,1.6,15.0,76.0,73.84,57.14
2016,10,10,8,15,0.0,88.5,1.55,15.0,88.5,86.15,67.38
2016,10,10,8,30,0.0,101.0,1.5,15.0,101.0,98.49,77.5
2016,10,10,8,45,0.0,105.5,1.5,15.5,105.5,102.8,80.7
2016,10,10,9,0,0.0,110.0,1.5,16.0,110.0,107.15,83.89
2016,10,10,9,15,0.0,129.0,1.5,16.0,129.0,126.11,99.2
2016,10,10,9,30,0.0,148.0,1.5,16.0,148.0,145.16,114.39
2016,10,10,9,45,5.5,177.5,1.5,16.5,181.0,178.98,141.24
2016,10,10,10,0,11.0,207.0,1.5,17.0,214.0,213.37,168.06
2016,10,10,10,15,19.0,230.5,1.55,17.0,242.5,243.97,192.02
2016,10,10,10,30,27.0,254.0,1.6,17.0,271.0,275.06,216.16
2016,10,10,10,45,38.0,274.0,1.65,17.5,299.5,313.88,245.69
2016,10,10,11,0,49.0,294.0,1.7,18.0,328.0,345.37,269.24
2016,10,10,11,15,48.5,298.0,1.75,18.0,332.0,349.8,272.34
2016,10,10,11,30,48.0,302.0,1.8,18.0,336.0,354.08,275.5
2016,10,10,11,45,48.0,303.5,1.85,18.5,337.5,355.91,276.36
2016,10,10,12,0,48.0,305.0,1.9,19.0,339.0,357.6,277.17
2016,10,10,12,15,68.0,315.0,1.95,19.0,363.0,385.73,299.18
2016,10,10,12,30,88.0,325.0,2.0,19.0,387.0,413.5,320.7
2016,10,10,12,45,87.0,318.5,2.1,19.0,379.0,404.7,314.34
2016,10,10,13,0,86.0,312.0,2.2,19.0,371.0,395.65,307.99
2016,10,10,13,15,85.0,303.0,2.25,19.0,360.0,383.62,299.32
2016,10,10,13,30,84.0,294.0,2.3,19.0,349.0,371.4,290.5
2016,10,10,13,45,82.5,281.5,2.35,19.0,333.5,354.77,278.29
2016,10,10,14,0,81.0,269.0,2.4,19.0,318.0,338.02,265.95
2016,10,10,14,15,433.5,187.0,2.4,18.5,423.5,516.14,411.5
2016,10,10,14,30,786.0,105.0,2.4,18.0,529.0,648.66,516.03
2016,10,10,14,45,757.5,104.0,2.45,18.0,488.0,600.24,478.28
2016,10,10,15,0,729.0,103.0,2.5,18.0,447.0,550.1,439.71
2016,10,10,15,15,700.0,98.5,2.55,17.5,402.0,496.28,398.09
2016,10,10,15,30,671.0,94.0,2.6,17.0,357.0,443.28,355.72
2016,10,10,15,45,624.0,89.0,2.7,16.5,309.0,382.86,306.18
2016,10,10,16,0,577.0,84.0,2.8,16.0,261.0,325.77,257.81
2016,10,10,16,15,516.0,75.0,2.75,15.5,212.5,263.5,204.17
2016,10,10,16,30,455.0,66.0,2.7,15.0,164.0,206.95,154.57
2016,10,10,16,45,362.0,54.0,2.7,15.0,118.5,145.57,102.12
2016,10,10,17,0,269.0,42.0,2.7,15.0,73.0,95.54,60.14
2016,10,10,17,15,134.5,21.0,2.6,14.5,36.5,39.22,8.25
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.5,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,13.0,8.0,7.86,0.0
2016,10,11,6,45,0.0,24.0,1.45,13.5,24.0,23.3,11.32
2016,10,11,7,0,0.0,40.0,1.5,14.0,40.0,39.16,26.75
2016,10,11,7,15,1.5,60.0,1.55,14.0,60.5,59.51,44.5
2016,10,11,7,30,3.0,80.0,1.6,14.0,81.0,80.03,62.23
2016,10,11,7,45,10.0,99.5,1.65,14.5,102.5,102.22,80.91
2016,10,11,8,0,17.0,119.0,1.7,15.0,124.0,125.18,99.97
2016,10,11,8,15,22.0,136.5,1.65,15.0,145.0,145.84,117.02
2016,10,11,8,30,27.0,154.0,1.6,15.0,166.0,171.0,137.53
2016,10,11,8,45,42.5,177.0,1.6,15.5,197.5,205.06,164.85
2016,10,11,9,0,58.0,200.0,1.6,16.0,229.0,240.51,192.83
2016,10,11,9,15,83.5,222.5,1.55,16.0,267.0,283.15,226.61
2016,10,11,9,30,109.0,245.0,1.5,16.0,305.0,327.64,261.32
2016,10,11,9,45,117.5,261.5,1.5,16.5,330.0,361.89,286.74
2016,10,11,10,0,126.0,278.0,1.5,17.0,355.0,389.87,307.11
2016,10,11,10,15,222.5,280.5,1.5,17.0,422.5,470.86,370.21
2016,10,11,10,30,319.0,283.0,1.5,17.0,490.0,564.27,440.44
2016,10,11,10,45,316.0,292.5,1.5,17.0,503.0,578.95,449.84
2016,10,11,11,0,313.0,302.0,1.5,17.0,516.0,592.32,458.92
2016,10,11,11,15,314.5,306.5,1.5,17.0,524.0,602.71,466.07
2016,10,11,11,30,316.0,311.0,1.5,17.0,532.0,611.86,472.37
2016,10,11,11,45,613.0,202.5,1.5,17.5,634.0,763.97,587.4
2016,10,11,12,0,910.0,94.0,1.5,18.0,736.0,894.31,674.76
2016,10,11,12,15,909.0,94.0,1.5,18.0,731.0,890.76,670.91
2016,10,11,12,30,908.0,94.0,1.5,18.0,726.0,883.66,666.44
2016,10,11,12,45,885.5,101.5,1.55,18.0,709.0,863.22,653.73
2016,10,11,13,0,863.0,109.0,1.6,18.0,692.0,844.76,642.52
2016,10,11,13,15,855.5,108.0,1.65,18.0,671.0,821.5,627.97
2016,10,11,13,30,848.0,107.0,1.7,18.0,650.0,795.34,611.4
2016,10,11,13,45,712.5,140.5,1.8,18.0,583.5,708.95,552.39
2016,10,11,14,0,577.0,174.0,1.9,18.0,517.0,620.67,487.68
2016,10,11,14,15,686.0,136.5,2.0,17.5,521.0,640.68,506.74
2016,10,11,14,30,795.0,99.0,2.1,17.0,525.0,645.35,513.28
2016,10,11,14,45,773.0,96.0,2.25,17.0,484.5,596.91,477.09
2016,10,11,15,0,751.0,93.0,2.4,17.0,444.0,549.38,440.79
2016,10,11,15,15,729.5,81.5,2.5,16.5,394.0,490.01,395.01
2016,10,11,15,30,708.0,70.0,2.6,16.0,344.0,432.16,348.67
2016,10,11,15,45,640.0,74.5,2.75,16.0,297.5,372.23,298.33
2016,10,11,16,0,572.0,79.0,2.9,16.0,251.0,316.53,250.31
2016,10,11,16,15,531.0,69.0,2.85,15.5,206.5,260.58,201.27
2016,10,11,16,30,490.0,59.0,2.8,15.0,162.0,208.23,154.32
2016,10,11,16,45,395.0,48.5,2.8,15.0,116.5,146.94,101.7
2016,10,11,17,0,300.0,38.0,2.8,15.0,71.0,96.03,58.66
2016,10,11,17,15,150.0,19.0,2.7,14.5,35.5,38.15,2.69
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,85.0,14.0,1.3,12.0,16.0,20.99,0.0
2016,10,12,6,45,216.5,28.5,1.2,12.5,52.5,64.25,31.79
2016,10,12,7,0,348.0,43.0,1.1,13.0,89.0,119.6,79.07
2016,10,12,7,15,432.0,53.5,1.0,13.0,135.5,172.81,124.68
2016,10,12,7,30,516.0,64.0,0.9,13.0,182.0,234.94,178.39
2016,10,12,7,45,574.5,70.5,0.85,13.5,230.5,292.06,228.0
2016,10,12,8,0,633.0,77.0,0.8,14.0,279.0,354.32,280.47
2016,10,12,8,15,366.0,122.5,0.8,14.0,244.0,308.43,247.77
2016,10,12,8,30,99.0,168.0,0.8,14.0,209.0,223.46,180.0
2016,10,12,8,45,76.5,182.5,0.85,14.5,216.0,230.23,185.32
2016,10,12,9,0,54.0,197.0,0.9,15.0,223.0,234.92,188.12
2016,10,12,9,15,62.5,216.0,1.0,15.0,248.5,262.57,209.99
2016,10,12,9,30,71.0,235.0,1.1,15.0,274.0,290.79,232.0
2016,10,12,9,45,62.5,245.5,1.25,15.5,281.5,298.04,236.74
2016,10,12,10,0,54.0,256.0,1.4,16.0,289.0,304.62,241.0
2016,10,12,10,15,164.0,273.0,1.6,16.0,378.0,417.05,330.54
2016,10,12,10,30,274.0,290.0,1.8,16.0,467.0,535.43,421.56
2016,10,12,10,45,165.0,292.5,2.0,16.0,400.0,446.45,351.81
2016,10,12,11,0,56.0,295.0,2.2,16.0,333.0,352.52,277.4
2016,10,12,11,15,60.5,302.5,2.2,16.0,344.5,365.11,287.45
2016,10,12,11,30,65.0,310.0,2.2,16.0,356.0,377.62,296.97
2016,10,12,11,45,43.5,286.0,2.2,16.0,317.0,333.12,262.04
2016,10,12,12,0,22.0,262.0,2.2,16.0,278.0,280.25,220.5
2016,10,12,12,15,105.0,295.5,2.15,16.0,368.5,405.03,319.74
2016,10,12,12,30,188.0,329.0,2.1,16.0,459.0,511.82,401.66
2016,10,12,12,45,210.5,320.0,2.1,16.5,463.0,518.73,406.29
2016,10,12,13,0,233.0,311.0,2.1,17.0,467.0,524.28,410.56
2016,10,12,13,15,150.5,295.5,2.15,17.0,395.5,436.38,343.02
2016,10,12,13,30,68.0,280.0,2.2,17.0,324.0,343.44,270.57
2016,10,12,13,45,82.5,272.0,2.3,17.0,323.0,344.32,272.63
2016,10,12,14,0,97.0,264.0,2.4,17.0,322.0,344.21,273.47
2016,10,12,14,15,59.0,230.5,2.45,17.0,265.5,278.42,221.57
2016,10,12,14,30,21.0,197.0,2.5,17.0,209.0,209.81,166.72
2016,10,12,14,45,60.5,197.0,2.65,17.0,226.0,239.71,192.16
2016,10,12,15,0,100.0,197.0,2.8,17.0,243.0,260.92,210.04
2016,10,12,15,15,408.0,135.5,2.65,16.5,295.5,371.44,301.63
2016,10,12,15,30,716.0,74.0,2.5,16.0,348.0,437.8,353.17
2016,10,12,15,45,679.5,68.5,2.45,16.0,301.0,380.8,304.19
2016,10,12,16,0,643.0,63.0,2.4,16.0,254.0,325.07,255.59
2016,10,12,16,15,584.5,56.5,2.3,15.5,206.0,263.49,201.87
2016,10,12,16,30,526.0,50.0,2.2,15.0,158.0,207.29,151.9
2016,10,12,16,45,432.5,41.0,2.15,15.0,113.0,146.37,99.39
2016,10,12,17,0,339.0,32.0,2.1,15.0,68.0,95.69,56.06
2016,10,12,17,15,169.5,16.0,2.1,14.5,34.0,36.94,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,13.76,0.0
2016,10,13,6,45,130.5,27.5,1.95,12.5,44.5,50.51,24.04
2016,10,13,7,0,261.0,41.0,2.0,13.0,75.0,99.28,65.75
2016,10,13,7,15,309.5,56.5,2.1,13.0,114.0,143.22,104.41
2016,10,13,7,30,358.0,72.0,2.2,13.0,153.0,192.35,147.96
2016,10,13,7,45,393.0,85.0,2.35,13.5,193.5,238.76,189.21
2016,10,13,8,0,428.0,98.0,2.5,14.0,234.0,288.29,232.29
2016,10,13,8,15,446.5,111.5,2.45,14.5,273.0,333.48,270.74
2016,10,13,8,30,465.0,125.0,2.4,15.0,312.0,379.56,308.7
2016,10,13,8,45,361.0,161.5,2.35,15.5,316.0,376.75,305.85
2016,10,13,9,0,257.0,198.0,2.3,16.0,320.0,369.61,298.46
2016,10,13,9,15,251.5,216.5,2.25,16.0,344.5,396.77,319.42
2016,10,13,9,30,246.0,235.0,2.2,16.0,369.0,422.82,338.94
2016,10,13,9,45,213.0,254.5,2.15,16.5,375.5,422.16,336.51
2016,10,13,10,0,180.0,274.0,2.1,17.0,382.0,425.48,337.0
2016,10,13,10,15,198.0,285.0,2.05,17.0,408.5,456.26,360.24
2016,10,13,10,30,216.0,296.0,2.0,17.0,435.0,487.3,383.29
2016,10,13,10,45,353.0,269.0,2.0,17.5,503.5,581.9,455.91
2016,10,13,11,0,490.0,242.0,2.0,18.0,572.0,680.86,529.07
2016,10,13,11,15,680.5,168.5,2.05,18.0,634.5,772.09,597.73
2016,10,13,11,30,871.0,95.0,2.1,18.0,697.0,851.24,652.3
2016,10,13,11,45,873.0,94.5,2.15,18.0,700.0,856.55,655.44
2016,10,13,12,0,875.0,94.0,2.2,18.0,703.0,858.44,657.12
2016,10,13,12,15,646.5,186.0,2.25,18.0,634.0,769.85,595.5
2016,10,13,12,30,418.0,278.0,2.3,18.0,565.0,667.15,516.82
2016,10,13,12,45,404.5,276.0,2.35,18.5,549.5,640.8,498.0
2016,10,13,13,0,391.0,274.0,2.4,19.0,534.0,621.37,483.33
2016,10,13,13,15,388.0,265.0,2.4,19.0,516.5,601.63,469.43
2016,10,13,13,30,385.0,256.0,2.4,19.0,499.0,580.57,454.47
2016,10,13,13,45,466.0,218.5,2.4,19.0,499.5,598.46,470.18
2016,10,13,14,0,547.0,181.0,2.4,19.0,500.0,602.54,475.37
2016,10,13,14,15,444.0,195.5,2.4,18.5,444.5,528.15,418.93
2016,10,13,14,30,341.0,210.0,2.4,18.0,389.0,452.8,361.17
2016,10,13,14,45,314.0,196.5,2.4,18.0,351.5,407.91,326.69
2016,10,13,15,0,287.0,183.0,2.4,18.0,314.0,364.36,292.51
2016,10,13,15,15,411.5,143.0,2.35,17.5,309.5,379.93,306.05
2016,10,13,15,30,536.0,103.0,2.3,17.0,305.0,379.88,305.42
2016,10,13,15,45,503.0,93.0,2.3,17.0,263.0,327.42,261.19
2016,10,13,16,0,470.0,83.0,2.3,17.0,221.0,275.45,216.55
2016,10,13,16,15,424.5,71.5,2.15,17.0,178.5,222.5,170.32
2016,10,13,16,30,379.0,60.0,2.0,17.0,136.0,173.87,127.32
2016,10,13,16,45,302.0,47.0,1.95,17.0,96.5,121.31,82.64
2016,10,13,17,0,225.0,34.0,1.9,17.0,57.0,77.38,45.15
2016,10,13,17,15,112.5,17.0,1.8,16.5,28.5,30.55,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.44,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.89,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,4.33,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,5.78,0.0
2016,10,14,7,45,0.0,7.5,3.0,16.0,7.5,7.23,0.5
2016,10,14,8,0,0.0,9.0,2.8,16.0,9.0,8.68,1.75
2016,10,14,8,15,0.0,11.0,2.65,16.0,11.0,10.61,3.39
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,12.54,5.02
2016,10,14,8,45,0.0,29.0,2.45,16.5,29.0,28.0,18.06
2016,10,14,9,0,0.0,45.0,2.4,17.0,45.0,43.47,30.93
2016,10,14,9,15,0.0,73.0,2.35,17.0,73.0,70.59,53.41
2016,10,14,9,30,0.0,101.0,2.3,17.0,101.0,98.03,75.87
2016,10,14,9,45,0.0,95.0,2.3,17.0,95.0,92.03,70.74
2016,10,14,10,0,0.0,89.0,2.3,17.0,89.0,86.12,65.76
2016,10,14,10,15,0.0,105.0,2.25,17.0,105.0,101.89,78.54
2016,10,14,10,30,0.0,121.0,2.2,17.0,121.0,117.79,91.32
2016,10,14,10,45,0.5,147.5,2.15,17.5,148.0,144.72,112.72
2016,10,14,11,0,1.0,174.0,2.1,18.0,175.0,171.89,134.02
2016,10,14,11,15,0.5,152.0,2.05,18.0,152.5,149.2,115.76
2016,10,14,11,30,0.0,130.0,2.0,18.0,130.0,126.71,97.71
2016,10,14,11,45,0.0,128.5,1.95,18.0,128.5,125.21,96.51
2016,10,14,12,0,0.0,127.0,1.9,18.0,127.0,123.71,95.3
2016,10,14,12,15,1.5,155.0,1.85,18.0,156.5,153.05,118.86
2016,10,14,12,30,3.0,183.0,1.8,18.0,186.0,182.68,142.41
2016,10,14,12,45,1.5,174.5,1.8,18.0,176.0,172.8,134.53
2016,10,14,13,0,0.0,166.0,1.8,18.0,166.0,162.98,126.81
2016,10,14,13,15,9.5,198.0,1.75,18.0,204.0,203.33,159.31
2016,10,14,13,30,19.0,230.0,1.7,18.0,242.0,243.83,191.47
2016,10,14,13,45,13.0,210.0,1.65,18.0,218.5,218.31,171.35
2016,10,14,14,0,7.0,190.0,1.6,18.0,195.0,193.18,151.63
2016,10,14,14,15,5.0,178.5,1.55,17.5,182.0,180.01,141.72
2016,10,14,14,30,3.0,167.0,1.5,17.0,169.0,167.0,131.82
2016,10,14,14,45,1.5,138.0,1.5,17.0,139.0,136.52,107.46
2016,10,14,15,0,0.0,109.0,1.5,17.0,109.0,106.39,83.11
2016,10,14,15,15,0.0,80.0,1.45,17.0,80.0,77.46,59.42
2016,10,14,15,30,0.0,51.0,1.4,17.0,51.0,49.27,36.0
2016,10,14,15,45,0.0,44.0,1.4,17.0,44.0,42.49,30.38
2016,10,14,16,0,0.0,37.0,1.4,17.0,37.0,35.72,24.66
2016,10,14,16,15,0.0,29.5,1.25,16.5,29.5,28.47,18.5
2016,10,14,16,30,0.0,22.0,1.1,16.0,22.0,21.22,12.25
2016,10,14,16,45,0.0,15.5,1.0,16.0,15.5,14.95,6.74
2016,10,14,17,0,0.0,9.0,0.9,16.0,9.0,8.67,0.98
2016,10,14,17,15,0.0,4.5,0.85,15.5,4.5,4.33,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,37.5,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,75.0,11.0,1.9,14.0,13.0,16.86,0.0
2016,10,15,6,45,215.5,24.0,2.0,14.5,46.5,57.97,22.17
2016,10,15,7,0,356.0,37.0,2.1,15.0,80.0,113.51,72.39
2016,10,15,7,15,443.5,45.5,2.2,15.0,125.0,165.28,116.9
2016,10,15,7,30,531.0,54.0,2.3,15.0,170.0,226.31,170.1
2016,10,15,7,45,265.5,74.5,2.45,15.5,132.5,180.37,141.6
2016,10,15,8,0,0.0,95.0,2.6,16.0,95.0,93.48,73.25
2016,10,15,8,15,0.0,111.5,2.9,16.0,111.5,109.93,87.03
2016,10,15,8,30,0.0,128.0,3.2,16.0,128.0,126.41,100.54
2016,10,15,8,45,0.0,126.5,3.5,16.5,126.5,124.37,98.43
2016,10,15,9,0,0.0,125.0,3.8,17.0,125.0,122.5,96.47
2016,10,15,9,15,4.0,152.5,4.0,17.0,154.5,152.87,121.2
2016,10,15,9,30,8.0,180.0,4.2,17.0,184.0,183.72,146.07
2016,10,15,9,45,98.5,224.5,4.45,17.5,282.5,300.76,241.76
2016,10,15,10,0,189.0,269.0,4.7,18.0,381.0,426.18,341.3
2016,10,15,10,15,111.0,261.0,4.85,18.0,327.5,362.73,289.32
2016,10,15,10,30,33.0,253.0,5.0,18.0,274.0,287.11,227.41
2016,10,15,10,45,33.5,260.0,5.15,18.0,282.0,295.56,234.08
2016,10,15,11,0,34.0,267.0,5.3,18.0,290.0,303.97,240.57
2016,10,15,11,15,74.0,294.0,5.4,18.0,344.5,367.3,291.43
2016,10,15,11,30,114.0,321.0,5.5,18.0,399.0,431.47,342.27
2016,10,15,11,45,71.5,296.5,5.65,18.0,345.5,368.73,292.2
2016,10,15,12,0,29.0,272.0,5.8,18.0,292.0,305.8,241.63
2016,10,15,12,15,29.5,269.5,5.85,18.0,290.0,303.44,239.98
2016,10,15,12,30,30.0,267.0,5.9,18.0,288.0,301.0,238.21
2016,10,15,12,45,82.5,287.5,6.0,18.0,342.5,366.76,291.97
2016,10,15,13,0,135.0,308.0,6.1,18.0,397.0,439.61,350.45
2016,10,15,13,15,110.0,294.0,6.1,18.0,364.5,393.62,314.06
2016,10,15,13,30,85.0,280.0,6.1,18.0,332.0,356.75,284.78
2016,10,15,13,45,42.5,201.0,6.15,18.0,227.0,237.09,189.13
2016,10,15,14,0,0.0,122.0,6.2,18.0,122.0,118.94,92.51
2016,10,15,14,15,25.0,167.0,6.15,18.0,180.5,186.66,148.74
2016,10,15,14,30,50.0,212.0,6.1,18.0,239.0,250.98,201.47
2016,10,15,14,45,28.0,182.0,6.05,18.0,197.0,203.56,162.88
2016,10,15,15,0,6.0,152.0,6.0,18.0,155.0,153.96,122.31
2016,10,15,15,15,3.0,86.5,5.8,17.5,88.0,85.56,66.18
2016,10,15,15,30,0.0,21.0,5.6,17.0,21.0,20.26,11.51
2016,10,15,15,45,0.0,17.5,5.45,17.0,17.5,16.88,8.67
2016,10,15,16,0,0.0,14.0,5.3,17.0,14.0,13.5,5.8
2016,10,15,16,15,0.0,11.0,5.15,16.5,11.0,10.6,3.33
2016,10,15,16,30,0.0,8.0,5.0,16.0,8.0,7.71,0.82
2016,10,15,16,45,0.0,5.5,4.85,16.0,5.5,5.3,0.0
2016,10,15,17,0,0.0,3.0,4.7,16.0,3.0,2.89,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.0,1.5,1.47,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,1.45,14.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,1.5,14.0,12.0,11.8,0.0
2016,10,16,6,45,183.5,23.5,1.6,14.5,45.5,52.0,17.26
2016,10,16,7,0,367.0,35.0,1.7,15.0,79.0,113.01,71.17
2016,10,16,7,15,454.0,43.0,1.8,15.0,123.5,164.49,115.55
2016,10,16,7,30,541.0,51.0,1.9,15.0,168.0,225.16,168.45
2016,10,16,7,45,589.5,57.5,2.0,15.5,213.5,279.17,216.67
2016,10,16,8,0,638.0,64.0,2.1,16.0,259.0,337.28,267.31
2016,10,16,8,15,319.0,71.0,2.2,16.0,168.5,228.13,184.3
2016,10,16,8,30,0.0,78.0,2.3,16.0,78.0,75.56,58.05
2016,10,16,8,45,0.0,53.0,2.4,16.5,53.0,51.21,37.58
2016,10,16,9,0,0.0,28.0,2.5,17.0,28.0,27.04,17.14
2016,10,16,9,15,0.0,66.0,2.55,17.0,66.0,63.81,47.82
2016,10,16,9,30,0.0,104.0,2.6,17.0,104.0,101.05,78.43
2016,10,16,9,45,0.0,81.0,2.7,17.0,81.0,78.35,59.55
2016,10,16,10,0,0.0,58.0,2.8,17.0,58.0,56.08,41.06
2016,10,16,10,15,0.0,85.5,2.85,17.0,85.5,82.73,62.96
2016,10,16,10,30,0.0,113.0,2.9,17.0,113.0,109.84,84.99
2016,10,16,10,45,7.0,170.0,3.0,17.5,175.0,172.79,135.76
2016,10,16,11,0,14.0,227.0,3.1,18.0,237.0,237.14,186.54
2016,10,16,11,15,13.5,229.5,3.1,18.0,239.0,239.38,187.98
2016,10,16,11,30,13.0,232.0,3.1,18.0,241.0,241.59,189.6
2016,10,16,11,45,7.5,202.5,3.15,18.0,207.5,206.51,161.73
2016,10,16,12,0,2.0,173.0,3.2,18.0,174.0,171.74,133.97
2016,10,16,12,15,5.0,190.5,3.3,18.0,193.5,192.11,150.42
2016,10,16,12,30,8.0,208.0,3.4,18.0,213.0,212.58,166.81
2016,10,16,12,45,4.0,172.5,3.55,18.0,175.0,172.92,135.23
2016,10,16,13,0,0.0,137.0,3.7,18.0,137.0,133.79,103.84
2016,10,16,13,15,0.0,134.0,3.85,18.0,134.0,130.82,101.62
2016,10,16,13,30,0.0,131.0,4.0,18.0,131.0,127.86,99.38
2016,10,16,13,45,0.0,128.0,4.2,18.0,128.0,124.91,97.17
2016,10,16,14,0,0.0,125.0,4.4,18.0,125.0,121.98,94.99
2016,10,16,14,15,0.0,78.5,4.5,18.0,78.5,75.93,57.41
2016,10,16,14,30,0.0,32.0,4.6,18.0,32.0,30.91,20.2
2016,10,16,14,45,29.5,106.5,4.7,18.0,119.5,124.41,98.48
2016,10,16,15,0,59.0,181.0,4.8,18.0,207.0,219.77,176.76
2016,10,16,15,15,29.5,113.0,4.7,17.5,126.0,129.16,102.57
2016,10,16,15,30,0.0,45.0,4.6,17.0,45.0,43.46,31.1
2016,10,16,15,45,0.0,38.5,4.6,17.0,38.5,37.17,25.85
2016,10,16,16,0,0.0,32.0,4.6,17.0,32.0,30.88,20.52
2016,10,16,16,15,0.0,25.5,4.45,16.5,25.5,24.6,15.16
2016,10,16,16,30,0.0,19.0,4.3,16.0,19.0,18.32,9.73
2016,10,16,16,45,0.0,13.0,4.2,16.0,13.0,12.53,4.64
2016,10,16,17,0,0.0,7.0,4.1,16.0,7.0,6.74,0.0
2016,10,16,17,15,0.0,3.5,4.1,16.0,3.5,3.44,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,138.0,21.0,1.6,13.5,37.0,42.71,11.09
2016,10,17,7,0,276.0,42.0,1.6,14.0,74.0,102.01,65.77
2016,10,17,7,15,370.5,52.5,1.6,14.0,118.0,152.78,108.83
2016,10,17,7,30,465.0,63.0,1.6,14.0,162.0,213.74,161.14
2016,10,17,7,45,532.0,69.5,1.6,14.5,209.5,270.39,210.6
2016,10,17,8,0,599.0,76.0,1.6,15.0,257.0,333.07,264.18
2016,10,17,8,15,639.5,81.0,1.6,15.0,302.5,387.62,310.85
2016,10,17,8,30,680.0,86.0,1.6,15.0,348.0,444.66,358.19
2016,10,17,8,45,714.5,88.0,1.6,15.5,391.5,497.17,400.04
2016,10,17,9,0,749.0,90.0,1.6,16.0,435.0,549.29,440.32
2016,10,17,9,15,769.0,93.0,1.6,16.0,473.0,595.51,475.73
2016,10,17,9,30,789.0,96.0,1.6,16.0,511.0,640.91,509.7
2016,10,17,9,45,806.5,97.0,1.6,16.5,543.5,681.26,537.87
2016,10,17,10,0,824.0,98.0,1.6,17.0,576.0,720.01,563.37
2016,10,17,10,15,833.5,99.5,1.6,17.0,601.5,751.38,584.38
2016,10,17,10,30,843.0,101.0,1.6,17.0,627.0,780.25,603.56
2016,10,17,10,45,852.5,100.5,1.65,17.5,646.0,804.18,618.61
2016,10,17,11,0,862.0,100.0,1.7,18.0,665.0,825.22,631.69
2016,10,17,11,15,865.5,100.5,1.75,18.0,675.0,834.45,637.89
2016,10,17,11,30,869.0,101.0,1.8,18.0,685.0,845.22,645.41
2016,10,17,11,45,871.0,100.5,1.9,18.0,688.0,850.29,649.63
2016,10,17,12,0,873.0,100.0,2.0,18.0,691.0,851.97,651.68
2016,10,17,12,15,871.0,99.5,2.05,18.0,685.5,846.87,648.74
2016,10,17,12,30,869.0,99.0,2.1,18.0,680.0,838.41,643.64
2016,10,17,12,45,868.5,96.5,2.15,18.0,667.5,825.64,635.68
2016,10,17,13,0,868.0,94.0,2.2,18.0,655.0,809.57,625.51
2016,10,17,13,15,860.5,93.0,2.25,18.0,634.5,786.41,610.39
2016,10,17,13,30,853.0,92.0,2.3,18.0,614.0,764.62,596.27
2016,10,17,13,45,844.0,90.0,2.35,18.0,586.5,733.45,575.33
2016,10,17,14,0,835.0,88.0,2.4,18.0,559.0,699.83,552.5
2016,10,17,14,15,820.0,85.5,2.4,18.0,524.5,659.33,524.02
2016,10,17,14,30,805.0,83.0,2.4,18.0,490.0,617.2,492.4
2016,10,17,14,45,784.0,80.5,2.45,18.0,450.5,570.09,456.42
2016,10,17,15,0,763.0,78.0,2.5,18.0,411.0,522.38,418.98
2016,10,17,15,15,733.5,74.5,2.45,17.5,367.0,468.88,376.39
2016,10,17,15,30,704.0,71.0,2.4,17.0,323.0,417.26,333.91
2016,10,17,15,45,661.5,66.0,2.4,17.0,276.5,358.64,284.13
2016,10,17,16,0,619.0,61.0,2.4,17.0,230.0,302.91,235.4
2016,10,17,16,15,553.0,54.5,2.25,16.5,183.0,241.36,181.74
2016,10,17,16,30,487.0,48.0,2.1,16.0,136.0,186.02,132.89
2016,10,17,16,45,378.5,38.0,2.0,15.5,93.5,124.88,81.54
2016,10,17,17,0,270.0,28.0,1.9,15.0,51.0,74.88,36.11
2016,10,17,17,15,135.0,14.0,1.9,14.5,25.5,26.6,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,175.5,18.0,1.9,12.5,37.5,44.66,7.91
2016,10,18,7,0,351.0,36.0,1.9,13.0,75.0,109.74,68.83
2016,10,18,7,15,445.0,44.5,2.0,13.5,120.0,162.22,114.1
2016,10,18,7,30,539.0,53.0,2.1,14.0,165.0,224.62,168.18
2016,10,18,7,45,605.5,57.5,2.25,14.5,213.5,282.45,219.55
2016,10,18,8,0,672.0,62.0,2.4,15.0,262.0,346.15,275.0
2016,10,18,8,15,709.5,66.0,2.45,15.0,308.5,400.57,322.56
2016,10,18,8,30,747.0,70.0,2.5,15.0,355.0,458.01,371.22
2016,10,18,8,45,776.0,72.0,2.55,15.5,398.5,510.23,413.77
2016,10,18,9,0,805.0,74.0,2.6,16.0,442.0,562.9,455.36
2016,10,18,9,15,823.5,76.5,2.5,16.0,480.5,609.6,491.5
2016,10,18,9,30,842.0,79.0,2.4,16.0,519.0,655.24,525.82
2016,10,18,9,45,859.0,79.5,2.35,16.5,552.0,692.64,551.19
2016,10,18,10,0,876.0,80.0,2.3,17.0,585.0,731.6,576.94
2016,10,18,10,15,885.5,81.0,2.2,17.0,611.0,763.43,597.91
2016,10,18,10,30,895.0,82.0,2.1,17.0,637.0,792.61,616.79
2016,10,18,10,45,902.0,82.5,2.05,17.5,655.5,816.38,630.93
2016,10,18,11,0,909.0,83.0,2.0,18.0,674.0,837.05,642.87
2016,10,18,11,15,912.0,83.5,1.95,18.0,684.5,851.16,651.49
2016,10,18,11,30,915.0,84.0,1.9,18.0,695.0,861.84,657.88
2016,10,18,11,45,918.5,83.0,1.85,18.5,698.5,867.74,659.88
2016,10,18,12,0,922.0,82.0,1.8,19.0,702.0,870.09,659.61
2016,10,18,12,15,920.5,81.5,1.85,19.0,696.5,865.21,656.92
2016,10,18,12,30,919.0,81.0,1.9,19.0,691.0,856.78,651.99
2016,10,18,12,45,914.5,81.0,1.95,19.0,677.5,842.95,643.49
2016,10,18,13,0,910.0,81.0,2.0,19.0,664.0,825.75,632.76
2016,10,18,13,15,903.0,80.0,2.0,19.0,643.0,802.21,617.24
2016,10,18,13,30,896.0,79.0,2.0,19.0,622.0,775.66,599.64
2016,10,18,13,45,884.5,78.0,2.05,19.0,593.5,742.93,578.0
2016,10,18,14,0,873.0,77.0,2.1,19.0,565.0,707.78,554.44
2016,10,18,14,15,858.0,75.0,2.15,19.0,530.5,666.94,526.46
2016,10,18,14,30,843.0,73.0,2.2,19.0,496.0,624.39,495.47
2016,10,18,14,45,818.5,72.0,2.25,19.0,455.0,578.62,460.57
2016,10,18,15,0,794.0,71.0,2.3,19.0,414.0,529.34,422.11
2016,10,18,15,15,765.5,67.5,2.25,18.5,369.5,475.16,379.19
2016,10,18,15,30,737.0,64.0,2.2,18.0,325.0,421.64,335.37
2016,10,18,15,45,691.5,60.5,2.2,18.0,277.5,362.01,284.88
2016,10,18,16,0,646.0,57.0,2.2,18.0,230.0,306.41,236.29
2016,10,18,16,15,581.5,50.5,2.2,17.5,182.5,244.21,182.23
2016,10,18,16,30,517.0,44.0,2.2,17.0,135.0,188.05,132.69
2016,10,18,16,45,406.0,35.0,2.2,16.5,92.0,126.24,80.79
2016,10,18,17,0,295.0,26.0,2.2,16.0,49.0,75.2,32.62
2016,10,18,17,15,147.5,13.0,2.3,15.5,24.5,26.38,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,45.31,3.38
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,116.13,70.39
2016,10,19,7,15,514.5,36.5,1.95,13.5,121.5,168.82,116.85
2016,10,19,7,30,602.0,44.0,2.0,14.0,167.0,231.7,172.01
2016,10,19,7,45,655.5,48.5,2.05,14.5,214.5,288.07,222.8
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,348.84,276.21
2016,10,19,8,15,744.0,56.5,2.1,15.5,308.0,404.15,323.9
2016,10,19,8,30,779.0,60.0,2.1,16.0,354.0,461.17,371.31
