Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,45,803.5,62.5,2.15,16.5,397.0,512.69,413.06
2016,10,19,9,0,828.0,65.0,2.2,17.0,440.0,561.53,451.52
2016,10,19,9,15,845.0,67.0,2.15,17.5,478.0,607.2,485.91
2016,10,19,9,30,862.0,69.0,2.1,18.0,516.0,651.65,518.21
2016,10,19,9,45,873.5,71.0,2.1,18.5,547.5,690.76,544.41
2016,10,19,10,0,885.0,73.0,2.1,19.0,579.0,727.74,568.71
2016,10,19,10,15,893.5,74.0,2.0,19.0,604.5,758.96,588.98
2016,10,19,10,30,902.0,75.0,1.9,19.0,630.0,787.45,607.11
2016,10,19,10,45,904.5,77.0,1.85,19.5,647.5,809.39,619.8
2016,10,19,11,0,907.0,79.0,1.8,20.0,665.0,828.07,630.21
2016,10,19,11,15,910.0,79.5,1.75,20.0,675.0,842.1,638.67
2016,10,19,11,30,913.0,80.0,1.7,20.0,685.0,852.7,644.9
2016,10,19,11,45,911.5,81.0,1.7,20.5,687.0,856.61,646.05
2016,10,19,12,0,910.0,82.0,1.7,21.0,689.0,856.98,645.0
2016,10,19,12,15,908.5,81.5,1.7,21.0,684.0,852.11,641.83
2016,10,19,12,30,907.0,81.0,1.7,21.0,679.0,843.74,636.48
2016,10,19,12,45,902.0,81.0,1.75,21.0,665.5,829.62,627.88
2016,10,19,13,0,897.0,81.0,1.8,21.0,652.0,812.2,617.13
2016,10,19,13,15,890.5,80.0,1.8,21.0,631.0,789.3,602.19
2016,10,19,13,30,884.0,79.0,1.8,21.0,610.0,763.42,585.2
2016,10,19,13,45,875.0,77.5,1.85,21.0,582.5,732.3,564.91
2016,10,19,14,0,866.0,76.0,1.9,21.0,555.0,698.66,542.65
2016,10,19,14,15,851.5,74.0,1.95,21.0,521.0,658.45,515.36
2016,10,19,14,30,837.0,72.0,2.0,21.0,487.0,616.51,484.94
2016,10,19,14,45,816.5,69.5,2.05,21.0,447.0,571.77,451.17
2016,10,19,15,0,796.0,67.0,2.1,21.0,407.0,523.24,413.64
2016,10,19,15,15,767.5,64.0,2.05,20.5,363.0,469.68,371.48
2016,10,19,15,30,739.0,61.0,2.0,20.0,319.0,416.78,328.41
2016,10,19,15,45,697.5,57.0,1.95,19.5,272.0,358.39,279.66
2016,10,19,16,0,656.0,53.0,1.9,19.0,225.0,302.67,231.56
2016,10,19,16,15,592.0,47.0,1.85,18.5,178.0,240.88,177.95
2016,10,19,16,30,528.0,41.0,1.8,18.0,131.0,186.03,129.6
2016,10,19,16,45,420.0,32.0,1.75,17.5,88.5,124.67,78.09
2016,10,19,17,0,312.0,23.0,1.7,17.0,46.0,73.26,27.28
2016,10,19,17,15,156.0,11.5,1.75,16.5,23.0,25.24,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,44.45,0.0
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,114.05,68.28
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.5,167.68,115.29
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,230.0,169.43
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.5,287.91,220.96
2016,10,20,8,0,712.0,55.0,1.6,16.0,262.0,350.62,275.38
2016,10,20,8,15,748.0,59.0,1.5,16.5,309.0,406.96,323.1
2016,10,20,8,30,784.0,63.0,1.4,17.0,356.0,465.11,370.32
2016,10,20,8,45,810.0,65.5,1.35,17.5,399.5,517.57,411.62
2016,10,20,9,0,836.0,68.0,1.3,18.0,443.0,570.14,451.43
2016,10,20,9,15,853.5,70.0,1.25,18.5,481.0,613.63,483.21
2016,10,20,9,30,871.0,72.0,1.2,19.0,519.0,658.61,514.9
2016,10,20,9,45,886.5,72.5,1.2,19.5,552.0,699.0,541.31
2016,10,20,10,0,902.0,73.0,1.2,20.0,585.0,737.46,565.79
2016,10,20,10,15,910.0,74.0,1.2,20.5,610.5,768.67,584.93
2016,10,20,10,30,918.0,75.0,1.2,21.0,636.0,797.07,602.03
2016,10,20,10,45,923.0,76.0,1.25,21.5,654.0,820.11,616.04
2016,10,20,11,0,928.0,77.0,1.3,22.0,672.0,839.91,627.92
2016,10,20,11,15,931.0,77.5,1.3,22.0,682.5,854.13,636.74
2016,10,20,11,30,934.0,78.0,1.3,22.0,693.0,864.85,643.39
2016,10,20,11,45,934.0,78.0,1.3,22.5,695.0,868.94,644.57
2016,10,20,12,0,934.0,78.0,1.3,23.0,697.0,869.4,643.57
2016,10,20,12,15,932.0,78.0,1.3,23.0,691.5,864.57,640.5
2016,10,20,12,30,930.0,78.0,1.3,23.0,686.0,856.16,635.26
2016,10,20,12,45,924.0,78.0,1.35,23.5,672.0,840.97,625.1
2016,10,20,13,0,918.0,78.0,1.4,24.0,658.0,822.43,612.84
2016,10,20,13,15,911.0,77.5,1.4,24.0,637.0,799.33,598.19
2016,10,20,13,30,904.0,77.0,1.4,24.0,616.0,773.19,581.5
2016,10,20,13,45,894.5,75.5,1.45,24.0,588.0,741.22,561.27
2016,10,20,14,0,885.0,74.0,1.5,24.0,560.0,706.69,539.08
2016,10,20,14,15,870.5,72.0,1.5,24.0,525.0,665.92,511.78
2016,10,20,14,30,856.0,70.0,1.5,24.0,490.0,623.36,481.33
2016,10,20,14,45,836.0,67.5,1.5,24.0,450.0,578.26,447.85
2016,10,20,15,0,816.0,65.0,1.5,24.0,410.0,529.31,410.65
2016,10,20,15,15,787.5,62.0,1.5,23.5,365.0,474.99,369.01
2016,10,20,15,30,759.0,59.0,1.5,23.0,320.0,421.3,326.28
2016,10,20,15,45,717.0,55.0,1.55,22.5,272.5,361.91,277.8
2016,10,20,16,0,675.0,51.0,1.6,22.0,225.0,305.21,229.73
2016,10,20,16,15,609.5,45.5,1.6,21.0,177.5,242.76,176.63
2016,10,20,16,30,544.0,40.0,1.6,20.0,130.0,187.37,128.58
2016,10,20,16,45,429.5,31.0,1.65,19.5,87.0,124.24,76.13
2016,10,20,17,0,315.0,22.0,1.7,19.0,44.0,71.26,21.42
2016,10,20,17,15,157.5,11.0,1.7,18.5,22.0,24.45,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,193.5,14.5,1.2,14.5,34.0,41.64,0.0
2016,10,21,7,0,387.0,29.0,1.2,15.0,68.0,107.37,63.1
2016,10,21,7,15,479.0,37.0,1.15,15.0,112.5,159.89,109.22
2016,10,21,7,30,571.0,45.0,1.1,15.0,157.0,222.16,163.11
2016,10,21,7,45,628.0,50.0,1.05,15.5,204.5,277.32,211.94
2016,10,21,8,0,685.0,55.0,1.0,16.0,252.0,338.29,264.35
2016,10,21,8,15,364.5,100.0,0.9,16.5,206.5,277.3,220.76
2016,10,21,8,30,44.0,145.0,0.8,17.0,161.0,170.98,135.82
2016,10,21,8,45,45.5,162.0,0.7,17.5,180.5,191.43,152.26
2016,10,21,9,0,47.0,179.0,0.6,18.0,200.0,211.98,167.89
2016,10,21,9,15,73.0,201.0,0.55,18.5,237.0,253.35,199.96
2016,10,21,9,30,99.0,223.0,0.5,19.0,274.0,296.61,232.68
2016,10,21,9,45,99.5,238.0,0.5,19.5,292.0,316.14,246.41
2016,10,21,10,0,100.0,253.0,0.5,20.0,310.0,335.49,259.97
2016,10,21,10,15,121.5,267.0,0.5,20.0,339.0,376.86,290.73
2016,10,21,10,30,143.0,281.0,0.5,20.0,368.0,411.63,316.12
2016,10,21,10,45,155.0,290.0,0.55,20.5,386.5,433.79,331.64
2016,10,21,11,0,167.0,299.0,0.6,21.0,405.0,455.84,347.08
2016,10,21,11,15,172.5,304.0,0.7,21.0,415.5,467.85,356.14
2016,10,21,11,30,178.0,309.0,0.8,21.0,426.0,479.35,364.93
2016,10,21,11,45,179.5,309.0,0.9,21.5,427.5,481.34,366.18
2016,10,21,12,0,181.0,309.0,1.0,22.0,429.0,482.67,367.04
2016,10,21,12,15,155.0,307.0,1.1,22.0,409.0,458.36,349.34
2016,10,21,12,30,129.0,305.0,1.2,22.0,389.0,433.75,331.4
2016,10,21,12,45,171.0,297.5,1.35,22.0,406.5,457.92,351.32
2016,10,21,13,0,213.0,290.0,1.5,22.0,424.0,480.38,369.57
2016,10,21,13,15,357.0,246.5,1.65,22.0,462.0,547.96,423.41
2016,10,21,13,30,501.0,203.0,1.8,22.0,500.0,608.51,470.94
2016,10,21,13,45,491.5,196.5,1.95,22.0,476.5,580.99,451.42
2016,10,21,14,0,482.0,190.0,2.1,22.0,453.0,552.25,431.28
2016,10,21,14,15,647.5,134.0,2.2,21.5,463.0,588.36,462.38
2016,10,21,14,30,813.0,78.0,2.3,21.0,473.0,605.48,478.3
2016,10,21,14,45,790.5,75.5,2.4,21.0,433.0,557.54,441.62
2016,10,21,15,0,768.0,73.0,2.5,21.0,393.0,509.12,403.9
2016,10,21,15,15,737.5,69.5,2.5,20.5,349.5,455.42,361.35
2016,10,21,15,30,707.0,66.0,2.5,20.0,306.0,402.62,318.07
2016,10,21,15,45,662.0,61.0,2.55,19.5,259.5,344.6,269.4
2016,10,21,16,0,617.0,56.0,2.6,19.0,213.0,288.69,221.01
2016,10,21,16,15,548.0,49.5,2.6,18.5,166.5,227.39,167.77
2016,10,21,16,30,479.0,43.0,2.6,18.0,120.0,172.64,119.75
2016,10,21,16,45,361.0,33.0,2.6,17.5,79.0,111.72,68.96
2016,10,21,17,0,243.0,23.0,2.6,17.0,38.0,60.86,13.15
2016,10,21,17,15,121.5,11.5,2.65,16.5,19.0,21.51,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,99.5,17.0,1.7,12.5,27.0,31.55,0.0
2016,10,22,7,0,199.0,34.0,1.7,13.0,54.0,77.62,47.06
2016,10,22,7,15,255.0,50.0,1.7,13.0,90.0,119.21,84.38
2016,10,22,7,30,311.0,66.0,1.7,13.0,126.0,166.87,126.05
2016,10,22,7,45,350.0,80.0,1.7,13.5,165.0,212.24,166.16
2016,10,22,8,0,389.0,94.0,1.7,14.0,204.0,261.18,208.61
2016,10,22,8,15,421.0,104.0,1.65,14.0,242.0,305.94,247.24
2016,10,22,8,30,453.0,114.0,1.6,14.0,280.0,352.91,286.72
2016,10,22,8,45,346.0,148.0,1.55,14.5,284.0,347.51,282.29
2016,10,22,9,0,239.0,182.0,1.5,15.0,288.0,337.77,273.23
2016,10,22,9,15,544.5,131.0,1.4,15.0,398.5,486.73,393.35
2016,10,22,9,30,850.0,80.0,1.3,15.0,509.0,652.35,519.8
2016,10,22,9,45,851.0,86.0,1.2,15.5,539.0,688.35,542.22
2016,10,22,10,0,852.0,92.0,1.1,16.0,569.0,721.59,562.47
2016,10,22,10,15,751.0,124.0,1.1,16.0,558.5,707.31,551.02
2016,10,22,10,30,650.0,156.0,1.1,16.0,548.0,682.81,532.0
2016,10,22,10,45,585.0,185.0,1.1,16.5,545.5,672.68,522.32
2016,10,22,11,0,520.0,214.0,1.1,17.0,543.0,661.94,511.85
2016,10,22,11,15,584.5,195.5,1.15,17.0,570.5,700.66,541.27
2016,10,22,11,30,649.0,177.0,1.2,17.0,598.0,742.18,571.77
2016,10,22,11,45,636.5,182.0,1.25,17.0,596.5,740.12,570.03
2016,10,22,12,0,624.0,187.0,1.3,17.0,595.0,735.38,566.93
2016,10,22,12,15,646.5,177.0,1.35,17.0,597.0,740.98,572.1
2016,10,22,12,30,669.0,167.0,1.4,17.0,599.0,743.62,575.11
2016,10,22,12,45,778.5,131.0,1.45,17.0,623.5,784.32,604.52
2016,10,22,13,0,888.0,95.0,1.5,17.0,648.0,811.56,624.1
2016,10,22,13,15,880.5,94.0,1.55,17.0,627.0,792.5,611.76
2016,10,22,13,30,873.0,93.0,1.6,17.0,606.0,765.92,594.62
2016,10,22,13,45,649.0,146.5,1.7,17.0,518.0,642.33,505.81
2016,10,22,14,0,425.0,200.0,1.8,17.0,430.0,521.92,414.06
2016,10,22,14,15,367.5,197.0,1.85,17.0,386.5,459.26,367.0
2016,10,22,14,30,310.0,194.0,1.9,17.0,343.0,406.81,326.29
2016,10,22,14,45,302.5,177.5,1.95,17.0,313.0,372.16,299.6
2016,10,22,15,0,295.0,161.0,2.0,17.0,283.0,337.34,272.05
2016,10,22,15,15,278.5,146.0,2.05,16.5,251.0,299.6,241.93
2016,10,22,15,30,262.0,131.0,2.1,16.0,219.0,262.78,211.76
2016,10,22,15,45,249.0,112.5,2.15,16.0,186.0,224.59,179.31
2016,10,22,16,0,236.0,94.0,2.2,16.0,153.0,187.28,146.85
2016,10,22,16,15,207.0,75.5,2.15,15.5,119.0,146.17,111.21
2016,10,22,16,30,178.0,57.0,2.1,15.0,85.0,107.93,77.8
2016,10,22,16,45,124.0,39.5,2.1,14.5,55.5,69.09,44.52
2016,10,22,17,0,70.0,22.0,2.1,14.0,26.0,33.6,1.79
2016,10,22,17,15,35.0,11.0,2.15,13.5,13.0,13.67,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,181.0,14.5,1.35,11.5,32.0,39.03,0.0
2016,10,23,7,0,362.0,29.0,1.3,12.0,64.0,101.53,58.44
2016,10,23,7,15,461.0,37.5,1.3,12.5,108.5,154.36,105.73
2016,10,23,7,30,560.0,46.0,1.3,13.0,153.0,217.71,160.49
2016,10,23,7,45,618.0,52.0,1.3,13.5,200.0,274.28,211.0
2016,10,23,8,0,676.0,58.0,1.3,14.0,247.0,334.77,263.79
2016,10,23,8,15,715.0,62.5,1.3,14.0,293.5,390.83,312.39
2016,10,23,8,30,754.0,67.0,1.3,14.0,340.0,449.02,361.19
2016,10,23,8,45,779.0,70.5,1.3,14.5,382.5,500.38,402.5
2016,10,23,9,0,804.0,74.0,1.3,15.0,425.0,551.84,442.44
2016,10,23,9,15,440.5,144.5,1.3,15.0,339.5,436.27,351.28
2016,10,23,9,30,77.0,215.0,1.3,15.0,254.0,273.39,218.62
2016,10,23,9,45,135.0,232.5,1.35,15.5,305.5,341.18,273.19
2016,10,23,10,0,193.0,250.0,1.4,16.0,357.0,405.77,323.08
2016,10,23,10,15,545.0,165.5,1.45,16.0,487.0,594.22,472.36
2016,10,23,10,30,897.0,81.0,1.5,16.0,617.0,779.4,607.11
2016,10,23,10,45,589.5,180.5,1.55,16.5,537.0,672.76,525.63
2016,10,23,11,0,282.0,280.0,1.6,17.0,457.0,534.51,417.32
2016,10,23,11,15,600.0,181.5,1.65,17.0,566.0,699.62,546.96
2016,10,23,11,30,918.0,83.0,1.7,17.0,675.0,848.26,651.6
2016,10,23,11,45,919.5,82.5,1.75,17.5,677.5,852.83,652.25
2016,10,23,12,0,921.0,82.0,1.8,18.0,680.0,853.85,652.19
2016,10,23,12,15,919.0,82.0,1.85,18.0,674.5,849.01,649.49
2016,10,23,12,30,917.0,82.0,1.9,18.0,669.0,840.64,644.55
2016,10,23,12,45,644.0,168.5,2.0,18.0,576.5,715.16,556.81
2016,10,23,13,0,371.0,255.0,2.1,18.0,484.0,573.13,448.85
2016,10,23,13,15,369.0,246.5,2.15,18.0,468.0,555.09,437.07
2016,10,23,13,30,367.0,238.0,2.2,18.0,452.0,535.8,423.33
2016,10,23,13,45,366.5,225.5,2.25,18.0,430.5,511.96,406.15
2016,10,23,14,0,366.0,213.0,2.3,18.0,409.0,486.92,387.83
2016,10,23,14,15,443.0,182.0,2.3,17.5,404.0,498.43,399.01
2016,10,23,14,30,520.0,151.0,2.3,17.0,399.0,496.23,399.16
2016,10,23,14,45,517.5,135.5,2.35,17.0,364.5,457.14,368.73
2016,10,23,15,0,515.0,120.0,2.4,17.0,330.0,416.81,336.69
2016,10,23,15,15,489.0,111.0,2.35,16.5,292.5,370.78,299.41
2016,10,23,15,30,463.0,102.0,2.3,16.0,255.0,325.96,262.08
2016,10,23,15,45,431.0,89.5,2.3,16.0,215.0,276.41,219.6
2016,10,23,16,0,399.0,77.0,2.3,16.0,175.0,229.26,178.2
2016,10,23,16,15,352.0,63.5,2.15,15.5,135.5,179.25,134.43
2016,10,23,16,30,305.0,50.0,2.0,15.0,96.0,133.87,94.45
2016,10,23,16,45,215.0,35.0,1.9,15.0,62.0,83.71,51.79
2016,10,23,17,0,125.0,20.0,1.8,15.0,28.0,39.65,0.0
2016,10,23,17,15,62.5,10.0,1.8,14.5,14.0,14.78,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,3.45,13.5,7.5,7.37,0.0
2016,10,24,7,0,0.0,15.0,3.6,14.0,15.0,14.47,5.23
2016,10,24,7,15,0.0,26.5,3.65,14.0,26.5,25.58,15.57
2016,10,24,7,30,0.0,38.0,3.7,14.0,38.0,36.7,25.37
2016,10,24,7,45,0.0,50.5,3.8,14.5,50.5,48.84,35.89
2016,10,24,8,0,0.0,63.0,3.9,15.0,63.0,61.16,46.41
2016,10,24,8,15,0.0,75.5,4.0,15.0,75.5,73.51,56.89
2016,10,24,8,30,0.0,88.0,4.1,15.0,88.0,85.89,67.25
2016,10,24,8,45,30.0,133.0,4.25,15.5,146.0,151.67,122.21
2016,10,24,9,0,60.0,178.0,4.4,16.0,204.0,218.66,177.18
2016,10,24,9,15,207.0,186.0,4.4,16.0,287.0,324.79,265.47
2016,10,24,9,30,354.0,194.0,4.4,16.0,370.0,442.68,361.34
2016,10,24,9,45,191.0,204.5,4.4,16.0,300.5,348.03,282.98
2016,10,24,10,0,28.0,215.0,4.4,16.0,231.0,235.19,188.37
2016,10,24,10,15,45.0,236.0,4.45,16.0,263.0,278.07,223.19
2016,10,24,10,30,62.0,257.0,4.5,16.0,295.0,314.86,252.59
2016,10,24,10,45,75.0,270.0,4.55,16.5,316.5,340.27,272.25
2016,10,24,11,0,88.0,283.0,4.6,17.0,338.0,365.96,292.0
2016,10,24,11,15,60.5,270.0,4.6,17.0,308.0,330.1,262.83
2016,10,24,11,30,33.0,257.0,4.6,17.0,278.0,293.68,233.2
2016,10,24,11,45,85.0,280.0,4.65,17.0,335.0,361.8,288.58
2016,10,24,12,0,137.0,303.0,4.7,17.0,392.0,438.97,349.87
2016,10,24,12,15,107.0,294.5,4.75,17.0,363.5,395.74,315.42
2016,10,24,12,30,77.0,286.0,4.8,17.0,335.0,361.35,287.89
2016,10,24,12,45,43.5,246.0,4.85,17.5,274.0,289.62,230.31
2016,10,24,13,0,10.0,206.0,4.9,18.0,213.0,212.65,167.94
2016,10,24,13,15,90.0,235.0,4.95,17.5,288.0,312.08,250.51
2016,10,24,13,30,170.0,264.0,5.0,17.0,363.0,409.75,330.02
2016,10,24,13,45,85.0,180.5,5.05,17.0,230.0,252.33,203.49
2016,10,24,14,0,0.0,97.0,5.1,17.0,97.0,94.1,72.65
2016,10,24,14,15,0.0,61.5,4.95,17.0,61.5,59.45,44.14
2016,10,24,14,30,0.0,26.0,4.8,17.0,26.0,25.1,15.49
2016,10,24,14,45,0.0,57.5,4.7,17.0,57.5,55.57,41.14
2016,10,24,15,0,0.0,89.0,4.6,17.0,89.0,86.57,67.17
2016,10,24,15,15,0.0,78.0,4.45,16.5,78.0,75.7,58.3
2016,10,24,15,30,0.0,67.0,4.3,16.0,67.0,64.85,49.36
2016,10,24,15,45,0.0,56.0,4.15,16.0,56.0,54.11,40.28
2016,10,24,16,0,0.0,45.0,4.0,16.0,45.0,43.47,31.17
2016,10,24,16,15,0.0,34.5,3.9,15.5,34.5,33.31,22.42
2016,10,24,16,30,0.0,24.0,3.8,15.0,24.0,23.16,13.58
2016,10,24,16,45,0.0,15.0,3.7,15.0,15.0,14.47,5.61
2016,10,24,17,0,0.0,6.0,3.6,15.0,6.0,5.78,0.0
2016,10,24,17,15,0.0,3.0,3.65,15.0,3.0,2.95,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,2.0,14.5,3.45,15.0,15.0,14.49,0.0
2016,10,25,7,0,4.0,29.0,3.6,15.0,30.0,29.55,15.81
2016,10,25,7,15,27.5,48.0,3.6,15.0,53.0,55.93,39.39
2016,10,25,7,30,51.0,67.0,3.6,15.0,76.0,83.68,63.07
2016,10,25,7,45,62.5,86.5,3.65,15.5,101.5,110.39,86.16
2016,10,25,8,0,74.0,106.0,3.7,16.0,127.0,138.23,109.95
2016,10,25,8,15,82.0,125.0,3.65,16.0,151.5,165.06,132.8
2016,10,25,8,30,90.0,144.0,3.6,16.0,176.0,192.58,155.87
2016,10,25,8,45,45.0,139.5,3.55,16.5,155.5,166.75,134.1
2016,10,25,9,0,0.0,135.0,3.5,17.0,135.0,133.52,105.74
2016,10,25,9,15,0.0,131.5,3.55,17.0,131.5,129.46,102.21
2016,10,25,9,30,0.0,128.0,3.6,17.0,128.0,125.57,98.8
2016,10,25,9,45,0.0,95.5,3.7,17.0,95.5,92.62,71.51
2016,10,25,10,0,0.0,63.0,3.8,17.0,63.0,60.91,45.19
2016,10,25,10,15,0.0,44.5,3.85,17.0,44.5,43.01,30.27
2016,10,25,10,30,0.0,26.0,3.9,17.0,26.0,25.12,15.33
2016,10,25,10,45,0.0,27.5,3.95,17.5,27.5,26.57,16.48
2016,10,25,11,0,0.0,29.0,4.0,18.0,29.0,28.03,17.62
2016,10,25,11,15,0.0,66.5,4.0,18.0,66.5,64.32,47.55
2016,10,25,11,30,0.0,104.0,4.0,18.0,104.0,100.91,77.42
2016,10,25,11,45,0.5,139.5,4.05,18.0,140.0,136.86,106.54
2016,10,25,12,0,1.0,175.0,4.1,18.0,176.0,173.38,135.89
2016,10,25,12,15,0.5,146.5,4.0,18.0,147.0,143.95,112.18
2016,10,25,12,30,0.0,118.0,3.9,18.0,118.0,114.87,88.72
2016,10,25,12,45,9.5,171.5,3.85,18.0,177.5,176.65,139.06
2016,10,25,13,0,19.0,225.0,3.8,18.0,237.0,239.65,189.61
2016,10,25,13,15,19.0,217.5,3.75,18.0,229.0,231.68,183.33
2016,10,25,13,30,19.0,210.0,3.7,18.0,221.0,223.7,177.22
2016,10,25,13,45,22.0,205.5,3.65,18.0,218.0,221.01,175.43
2016,10,25,14,0,25.0,201.0,3.6,18.0,215.0,218.16,173.51
2016,10,25,14,15,19.5,185.0,3.5,18.0,195.0,197.44,157.0
2016,10,25,14,30,14.0,169.0,3.4,18.0,175.0,177.09,140.74
2016,10,25,14,45,49.5,167.0,3.35,18.0,187.5,200.77,160.88
2016,10,25,15,0,85.0,165.0,3.3,18.0,200.0,216.55,174.15
2016,10,25,15,15,80.5,146.5,3.15,18.0,176.5,191.23,153.37
2016,10,25,15,30,76.0,128.0,3.0,18.0,153.0,166.22,132.62
2016,10,25,15,45,68.5,108.5,2.9,18.0,128.5,139.26,109.96
2016,10,25,16,0,61.0,89.0,2.8,18.0,104.0,112.99,87.55
2016,10,25,16,15,47.0,69.5,2.6,17.5,79.5,85.52,64.21
2016,10,25,16,30,33.0,50.0,2.4,17.0,55.0,59.46,41.99
2016,10,25,16,45,16.5,32.0,2.25,17.0,34.5,36.03,21.08
2016,10,25,17,0,0.0,14.0,2.1,17.0,14.0,13.52,0.0
2016,10,25,17,15,0.0,7.0,2.05,16.5,7.0,6.88,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,169.5,13.0,1.7,13.5,27.5,32.48,0.0
2016,10,26,7,0,339.0,26.0,1.7,14.0,55.0,91.93,47.48
2016,10,26,7,15,441.5,34.5,1.7,14.0,97.5,143.95,96.32
2016,10,26,7,30,544.0,43.0,1.7,14.0,140.0,206.35,150.29
2016,10,26,7,45,606.0,48.5,1.75,14.5,186.5,261.15,199.42
2016,10,26,8,0,668.0,54.0,1.8,15.0,233.0,322.51,253.25
2016,10,26,8,15,707.0,57.5,1.85,15.5,278.0,376.58,300.32
2016,10,26,8,30,746.0,61.0,1.9,16.0,323.0,432.77,347.6
2016,10,26,8,45,773.5,64.0,2.0,16.5,365.0,484.1,389.79
2016,10,26,9,0,801.0,67.0,2.1,17.0,407.0,535.75,430.95
2016,10,26,9,15,819.5,69.0,2.15,17.0,444.0,580.8,466.6
2016,10,26,9,30,838.0,71.0,2.2,17.0,481.0,621.51,498.3
2016,10,26,9,45,854.5,72.0,2.3,17.5,513.0,661.41,527.41
2016,10,26,10,0,871.0,73.0,2.4,18.0,545.0,699.55,553.72
2016,10,26,10,15,880.0,74.0,2.45,18.0,570.0,730.19,575.11
2016,10,26,10,30,889.0,75.0,2.5,18.0,595.0,758.19,594.57
2016,10,26,10,45,892.5,77.0,2.6,18.5,612.0,780.26,608.96
2016,10,26,11,0,896.0,79.0,2.7,19.0,629.0,799.17,621.14
2016,10,26,11,15,900.0,79.5,2.75,19.0,640.0,813.5,631.03
2016,10,26,11,30,904.0,80.0,2.8,19.0,651.0,824.5,638.72
2016,10,26,11,45,903.0,81.0,2.9,19.5,653.0,828.58,640.78
2016,10,26,12,0,902.0,82.0,3.0,20.0,655.0,829.19,640.56
2016,10,26,12,15,901.5,82.0,3.0,20.0,650.5,825.59,638.15
2016,10,26,12,30,901.0,82.0,3.0,20.0,646.0,818.53,633.48
2016,10,26,12,45,894.0,82.5,3.05,20.0,632.5,803.49,623.57
2016,10,26,13,0,887.0,83.0,3.1,20.0,619.0,785.26,611.52
2016,10,26,13,15,880.5,82.0,3.05,19.5,598.5,762.68,597.0
2016,10,26,13,30,874.0,81.0,3.0,19.0,578.0,737.17,580.36
2016,10,26,13,45,862.0,80.0,2.95,19.0,550.0,705.01,557.7
2016,10,26,14,0,850.0,79.0,2.9,19.0,522.0,674.17,535.96
2016,10,26,14,15,834.0,77.0,2.8,19.0,488.0,633.69,505.39
2016,10,26,14,30,818.0,75.0,2.7,19.0,454.0,591.64,472.76
2016,10,26,14,45,795.5,72.5,2.65,19.0,414.0,544.03,435.32
2016,10,26,15,0,773.0,70.0,2.6,19.0,374.0,495.93,396.55
2016,10,26,15,15,740.5,66.0,2.45,18.5,330.5,441.15,351.99
2016,10,26,15,30,708.0,62.0,2.3,18.0,287.0,387.46,306.94
2016,10,26,15,45,659.5,57.5,2.2,18.0,240.5,328.41,256.03
2016,10,26,16,0,611.0,53.0,2.1,18.0,194.0,274.07,207.83
2016,10,26,16,15,533.5,46.0,1.8,17.5,148.0,211.37,153.3
2016,10,26,16,30,456.0,39.0,1.5,17.0,102.0,156.14,105.15
2016,10,26,16,45,228.0,32.0,1.25,16.5,63.5,81.52,46.35
2016,10,26,17,0,0.0,25.0,1.0,16.0,25.0,25.11,0.0
2016,10,26,17,15,0.0,12.5,0.95,15.5,12.5,12.29,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,4.42,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,8.67,0.27
2016,10,27,7,15,0.0,17.5,2.4,15.0,17.5,16.88,8.2
2016,10,27,7,30,0.0,26.0,2.5,15.0,26.0,25.09,15.45
2016,10,27,7,45,0.0,34.5,2.6,15.5,34.5,33.3,22.59
2016,10,27,8,0,0.0,43.0,2.7,16.0,43.0,41.53,29.63
2016,10,27,8,15,0.0,51.5,2.65,16.0,51.5,49.75,36.64
2016,10,27,8,30,0.0,60.0,2.6,16.0,60.0,57.98,43.56
2016,10,27,8,45,0.0,44.5,2.55,16.5,44.5,42.98,30.76
2016,10,27,9,0,0.0,29.0,2.5,17.0,29.0,28.0,18.02
2016,10,27,9,15,0.0,56.5,2.45,17.0,56.5,54.6,40.3
2016,10,27,9,30,0.0,84.0,2.4,17.0,84.0,81.25,62.34
2016,10,27,9,45,0.0,98.5,2.35,17.0,98.5,95.65,74.06
2016,10,27,10,0,0.0,113.0,2.3,17.0,113.0,110.12,85.76
2016,10,27,10,15,2.5,148.5,2.25,17.0,150.5,147.86,116.38
2016,10,27,10,30,5.0,184.0,2.2,17.0,188.0,186.22,147.06
2016,10,27,10,45,2.5,106.5,2.15,17.0,108.5,105.37,81.46
2016,10,27,11,0,0.0,29.0,2.1,17.0,29.0,28.02,17.71
2016,10,27,11,15,0.0,97.0,2.2,17.0,97.0,93.98,72.14
2016,10,27,11,30,0.0,165.0,2.3,17.0,165.0,162.46,127.5
2016,10,27,11,45,0.0,165.5,2.4,17.0,165.5,162.95,127.74
2016,10,27,12,0,0.0,166.0,2.5,17.0,166.0,163.46,128.17
2016,10,27,12,15,1.5,175.0,2.5,17.0,176.5,173.91,136.64
2016,10,27,12,30,3.0,184.0,2.5,17.0,187.0,184.43,145.15
2016,10,27,12,45,1.5,145.0,2.5,17.0,146.5,143.34,112.16
2016,10,27,13,0,0.0,106.0,2.5,17.0,106.0,102.95,79.46
2016,10,27,13,15,1.0,140.0,2.4,16.5,141.0,137.99,108.38
2016,10,27,13,30,2.0,174.0,2.3,16.0,176.0,173.75,137.7
2016,10,27,13,45,1.0,161.0,2.2,16.0,162.0,159.79,126.48
2016,10,27,14,0,0.0,148.0,2.1,16.0,148.0,145.93,115.43
2016,10,27,14,15,0.0,126.0,2.0,16.0,126.0,123.6,97.4
2016,10,27,14,30,0.0,104.0,1.9,16.0,104.0,101.43,79.36
2016,10,27,14,45,0.0,94.5,1.8,16.5,94.5,92.02,71.61
2016,10,27,15,0,0.0,85.0,1.7,17.0,85.0,82.63,63.83
2016,10,27,15,15,0.0,74.5,1.6,17.0,74.5,72.26,55.3
2016,10,27,15,30,0.0,64.0,1.5,17.0,64.0,61.91,46.69
2016,10,27,15,45,0.0,53.0,1.4,17.0,53.0,51.21,37.66
2016,10,27,16,0,0.0,42.0,1.3,17.0,42.0,40.56,28.57
2016,10,27,16,15,0.0,31.5,1.2,16.5,31.5,30.41,19.84
2016,10,27,16,30,0.0,21.0,1.1,16.0,21.0,20.26,11.02
2016,10,27,16,45,0.0,13.0,1.0,16.0,13.0,12.54,3.48
2016,10,27,17,0,0.0,5.0,0.9,16.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,0.95,16.0,2.5,2.46,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.93,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,7.71,0.0
2016,10,28,7,15,0.0,15.5,0.35,15.0,15.5,14.95,6.63
2016,10,28,7,30,0.0,23.0,0.4,15.0,23.0,22.19,13.06
2016,10,28,7,45,0.0,31.5,0.5,15.5,31.5,30.4,20.19
2016,10,28,8,0,0.0,40.0,0.6,16.0,40.0,38.62,27.23
2016,10,28,8,15,0.0,48.5,0.7,16.0,48.5,46.85,34.23
2016,10,28,8,30,0.0,57.0,0.8,16.0,57.0,55.08,41.14
2016,10,28,8,45,131.0,112.5,0.9,16.0,167.0,186.83,151.36
2016,10,28,9,0,262.0,168.0,1.0,16.0,277.0,332.45,268.26
2016,10,28,9,15,164.0,185.0,1.1,16.0,255.5,296.44,238.23
2016,10,28,9,30,66.0,202.0,1.2,16.0,234.0,252.1,201.57
2016,10,28,9,45,33.0,155.0,1.35,16.5,171.0,180.1,143.33
2016,10,28,10,0,0.0,108.0,1.5,17.0,108.0,105.12,81.46
2016,10,28,10,15,8.5,158.5,1.6,17.0,163.5,162.53,128.33
2016,10,28,10,30,17.0,209.0,1.7,17.0,219.0,221.44,175.29
2016,10,28,10,45,30.0,230.5,1.85,17.0,249.0,261.99,207.36
2016,10,28,11,0,43.0,252.0,2.0,17.0,279.0,296.16,234.26
2016,10,28,11,15,21.5,174.5,2.1,17.0,188.0,195.01,153.95
2016,10,28,11,30,0.0,97.0,2.2,17.0,97.0,93.98,71.91
2016,10,28,11,45,0.0,97.5,2.35,17.5,97.5,94.47,72.28
2016,10,28,12,0,0.0,98.0,2.5,18.0,98.0,94.97,72.55
2016,10,28,12,15,0.5,136.5,2.55,18.0,137.0,133.92,104.17
2016,10,28,12,30,1.0,175.0,2.6,18.0,176.0,173.62,136.05
2016,10,28,12,45,0.5,136.0,2.65,18.0,136.5,133.47,103.81
2016,10,28,13,0,0.0,97.0,2.7,18.0,97.0,94.0,71.9
2016,10,28,13,15,0.0,95.0,2.7,18.0,95.0,92.03,70.42
2016,10,28,13,30,0.0,93.0,2.7,18.0,93.0,90.07,68.92
2016,10,28,13,45,0.0,121.5,2.7,18.0,121.5,118.72,92.48
2016,10,28,14,0,0.0,150.0,2.7,18.0,150.0,148.07,116.5
2016,10,28,14,15,0.0,100.5,2.65,17.5,100.5,97.77,75.75
2016,10,28,14,30,0.0,51.0,2.6,17.0,51.0,49.28,35.8
2016,10,28,14,45,382.0,59.5,2.6,17.0,207.0,290.84,239.96
2016,10,28,15,0,764.0,68.0,2.6,17.0,363.0,484.2,391.63
2016,10,28,15,15,731.5,64.5,2.45,16.5,319.5,430.66,346.1
2016,10,28,15,30,699.0,61.0,2.3,16.0,276.0,378.22,301.48
2016,10,28,15,45,653.5,55.5,2.15,16.0,231.0,320.08,250.67
2016,10,28,16,0,608.0,50.0,2.0,16.0,186.0,266.34,202.39
2016,10,28,16,15,529.0,43.0,1.75,15.5,140.5,203.96,147.76
2016,10,28,16,30,450.0,36.0,1.5,15.0,95.0,149.23,99.68
2016,10,28,16,45,225.0,28.5,1.3,15.0,58.0,75.53,39.37
2016,10,28,17,0,0.0,21.0,1.1,15.0,21.0,20.64,0.0
2016,10,28,17,15,0.0,10.5,1.1,14.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,3.5,1.7,14.5,3.5,3.44,0.0
2016,10,29,7,0,0.0,7.0,1.8,15.0,7.0,6.74,0.0
2016,10,29,7,15,0.0,13.5,1.9,15.0,13.5,13.02,4.96
2016,10,29,7,30,0.0,20.0,2.0,15.0,20.0,19.29,10.54
2016,10,29,7,45,0.0,28.0,2.15,15.5,28.0,27.02,17.25
2016,10,29,8,0,0.0,36.0,2.3,16.0,36.0,34.75,23.89
2016,10,29,8,15,0.0,43.5,2.4,16.0,43.5,42.01,30.09
2016,10,29,8,30,0.0,51.0,2.5,16.0,51.0,49.27,36.22
2016,10,29,8,45,379.5,62.0,2.6,16.5,218.5,273.14,224.36
2016,10,29,9,0,759.0,73.0,2.7,17.0,386.0,512.32,415.54
2016,10,29,9,15,780.5,76.0,2.8,17.0,423.5,558.38,451.53
2016,10,29,9,30,802.0,79.0,2.9,17.0,461.0,603.71,487.28
