Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,45,444.5,156.0,3.05,17.0,370.0,476.03,384.84
2016,10,29,10,0,87.0,233.0,3.2,17.0,279.0,303.95,243.16
2016,10,29,10,15,186.5,240.5,3.25,17.0,345.5,393.26,316.11
2016,10,29,10,30,286.0,248.0,3.3,17.0,412.0,487.73,390.73
2016,10,29,10,45,160.5,245.5,3.35,17.5,338.5,386.41,308.55
2016,10,29,11,0,35.0,243.0,3.4,18.0,265.0,280.03,221.37
2016,10,29,11,15,221.5,245.0,3.35,18.0,382.0,446.97,356.85
2016,10,29,11,30,408.0,247.0,3.3,18.0,499.0,599.76,475.76
2016,10,29,11,45,400.0,250.0,3.3,18.5,498.0,598.4,472.68
2016,10,29,12,0,392.0,253.0,3.3,19.0,497.0,595.45,469.36
2016,10,29,12,15,265.0,269.0,3.25,19.0,433.5,510.51,402.57
2016,10,29,12,30,138.0,285.0,3.2,19.0,370.0,417.29,328.71
2016,10,29,12,45,256.0,262.5,3.15,19.0,415.5,491.17,388.75
2016,10,29,13,0,374.0,240.0,3.1,19.0,461.0,552.38,437.54
2016,10,29,13,15,623.5,158.5,3.0,19.0,511.0,653.59,518.25
2016,10,29,13,30,873.0,77.0,2.9,19.0,561.0,723.29,571.12
2016,10,29,13,45,862.5,75.0,2.85,19.0,533.5,691.25,547.76
2016,10,29,14,0,852.0,73.0,2.8,19.0,506.0,656.86,523.28
2016,10,29,14,15,512.0,133.5,2.7,18.5,388.5,481.3,386.62
2016,10,29,14,30,172.0,194.0,2.6,18.0,271.0,311.91,250.32
2016,10,29,14,45,136.0,176.0,2.55,18.0,234.0,265.52,213.55
2016,10,29,15,0,100.0,158.0,2.5,18.0,197.0,221.71,178.01
2016,10,29,15,15,94.0,140.0,2.35,17.5,173.0,195.15,156.59
2016,10,29,15,30,88.0,122.0,2.2,17.0,149.0,169.0,135.04
2016,10,29,15,45,342.0,85.5,2.1,17.0,164.5,230.82,181.97
2016,10,29,16,0,596.0,49.0,2.0,17.0,180.0,259.61,196.38
2016,10,29,16,15,515.5,42.0,1.85,16.5,135.5,197.7,142.2
2016,10,29,16,30,435.0,35.0,1.7,16.0,91.0,143.64,94.93
2016,10,29,16,45,291.0,24.5,1.55,15.5,54.5,82.15,39.43
2016,10,29,17,0,147.0,14.0,1.4,15.0,18.0,31.07,0.0
2016,10,29,17,15,73.5,7.0,1.4,15.0,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,14.5,1.0,0.98,0.0
2016,10,30,7,0,0.0,2.0,4.3,15.0,2.0,1.93,0.0
2016,10,30,7,15,0.0,5.0,4.3,15.0,5.0,4.82,0.0
2016,10,30,7,30,0.0,8.0,4.3,15.0,8.0,7.71,0.8
2016,10,30,7,45,0.0,11.0,4.35,15.0,11.0,10.6,3.34
2016,10,30,8,0,0.0,14.0,4.4,15.0,14.0,13.5,5.87
2016,10,30,8,15,0.0,17.5,4.45,15.0,17.5,16.88,8.78
2016,10,30,8,30,0.0,21.0,4.5,15.0,21.0,20.26,11.67
2016,10,30,8,45,0.0,65.0,4.55,15.5,65.0,62.82,47.7
2016,10,30,9,0,0.0,109.0,4.6,16.0,109.0,106.99,84.46
2016,10,30,9,15,0.0,93.5,4.65,16.0,93.5,90.93,70.87
2016,10,30,9,30,0.0,78.0,4.7,16.0,78.0,75.43,57.79
2016,10,30,9,45,0.0,92.5,4.8,16.5,92.5,89.69,69.42
2016,10,30,10,0,0.0,107.0,4.9,17.0,107.0,104.15,81.07
2016,10,30,10,15,0.0,84.5,4.95,17.0,84.5,81.74,62.44
2016,10,30,10,30,0.0,62.0,5.0,17.0,62.0,59.95,44.32
2016,10,30,10,45,398.0,88.5,5.1,17.0,326.0,412.42,341.71
2016,10,30,11,0,796.0,115.0,5.2,17.0,590.0,755.11,608.64
2016,10,30,11,15,399.0,146.5,5.15,17.0,384.5,485.61,395.79
2016,10,30,11,30,2.0,178.0,5.1,17.0,179.0,177.59,139.89
2016,10,30,11,45,1.0,102.5,5.1,17.5,103.0,100.24,77.14
2016,10,30,12,0,0.0,27.0,5.1,18.0,27.0,26.09,16.0
2016,10,30,12,15,408.0,69.5,5.05,18.0,317.0,412.13,340.1
2016,10,30,12,30,816.0,112.0,5.0,18.0,607.0,778.09,622.15
2016,10,30,12,45,514.0,189.5,4.95,18.0,499.0,618.77,496.81
2016,10,30,13,0,212.0,267.0,4.9,18.0,391.0,449.86,360.0
2016,10,30,13,15,498.5,187.0,4.85,18.0,465.0,586.55,473.31
2016,10,30,13,30,785.0,107.0,4.8,18.0,539.0,694.65,560.12
2016,10,30,13,45,497.0,164.0,4.75,18.0,432.5,535.43,433.26
2016,10,30,14,0,209.0,221.0,4.7,18.0,326.0,377.15,304.26
2016,10,30,14,15,356.0,180.0,4.55,17.5,344.5,424.89,345.79
2016,10,30,14,30,503.0,139.0,4.4,17.0,363.0,461.85,377.01
2016,10,30,14,45,447.5,134.5,4.3,17.0,320.5,405.98,331.14
2016,10,30,15,0,392.0,130.0,4.2,17.0,278.0,353.24,287.53
2016,10,30,15,15,359.0,120.0,4.0,16.5,243.0,308.92,250.72
2016,10,30,15,30,326.0,110.0,3.8,16.0,208.0,261.97,211.1
2016,10,30,15,45,409.0,86.0,3.65,16.0,188.0,256.0,202.62
2016,10,30,16,0,492.0,62.0,3.5,16.0,168.0,237.57,181.65
2016,10,30,16,15,402.5,52.5,3.4,15.5,125.0,175.92,128.34
2016,10,30,16,30,313.0,43.0,3.3,15.0,82.0,123.15,82.92
2016,10,30,16,45,156.5,29.0,3.2,15.0,48.5,62.6,28.83
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,14.74,0.0
2016,10,30,17,15,0.0,7.5,3.05,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,92.5,13.0,1.7,12.5,19.5,22.63,0.0
2016,10,31,7,0,185.0,26.0,1.7,13.0,39.0,61.23,19.04
2016,10,31,7,15,303.0,37.5,1.8,13.0,78.0,112.39,73.92
2016,10,31,7,30,421.0,49.0,1.9,13.0,117.0,173.31,125.7
2016,10,31,7,45,501.0,55.5,2.0,13.5,162.0,228.92,174.58
2016,10,31,8,0,581.0,62.0,2.1,14.0,207.0,291.79,229.4
2016,10,31,8,15,491.5,85.0,2.15,14.0,224.0,307.78,247.42
2016,10,31,8,30,402.0,108.0,2.2,14.0,241.0,312.77,254.53
2016,10,31,8,45,453.5,114.5,2.3,14.5,283.0,364.36,297.57
2016,10,31,9,0,505.0,121.0,2.4,15.0,325.0,419.2,342.13
2016,10,31,9,15,297.0,161.0,2.45,15.0,284.0,353.65,288.57
2016,10,31,9,30,89.0,201.0,2.5,15.0,243.0,265.59,214.92
2016,10,31,9,45,77.5,212.0,2.55,15.5,250.5,272.36,219.76
2016,10,31,10,0,66.0,223.0,2.6,16.0,258.0,278.28,223.48
2016,10,31,10,15,43.0,216.5,2.6,16.0,240.0,255.69,204.63
2016,10,31,10,30,20.0,210.0,2.6,16.0,222.0,224.97,179.26
2016,10,31,10,45,197.0,225.5,2.65,16.0,342.5,391.07,315.52
2016,10,31,11,0,374.0,241.0,2.7,16.0,463.0,556.41,445.05
2016,10,31,11,15,222.5,255.5,2.75,16.0,388.0,449.7,359.35
2016,10,31,11,30,71.0,270.0,2.8,16.0,313.0,339.24,269.79
2016,10,31,11,45,285.0,242.5,2.85,16.5,417.0,496.33,397.23
2016,10,31,12,0,499.0,215.0,2.9,17.0,521.0,645.14,512.24
2016,10,31,12,15,481.5,219.5,2.95,17.0,513.0,634.31,503.0
2016,10,31,12,30,464.0,224.0,3.0,17.0,505.0,621.71,493.52
2016,10,31,12,45,392.5,235.5,3.1,17.0,469.5,565.23,450.31
2016,10,31,13,0,321.0,247.0,3.2,17.0,434.0,517.96,413.49
2016,10,31,13,15,317.5,239.0,3.25,17.0,418.5,500.38,400.66
2016,10,31,13,30,314.0,231.0,3.3,17.0,403.0,481.82,386.81
2016,10,31,13,45,159.5,199.5,3.35,17.0,287.0,324.1,261.4
2016,10,31,14,0,5.0,168.0,3.4,17.0,171.0,170.44,135.14
2016,10,31,14,15,144.0,173.0,3.45,17.0,237.0,275.72,223.92
2016,10,31,14,30,283.0,178.0,3.5,17.0,303.0,365.77,297.42
2016,10,31,14,45,348.5,151.0,3.55,17.0,291.0,361.36,294.14
2016,10,31,15,0,414.0,124.0,3.6,17.0,279.0,357.02,290.26
2016,10,31,15,15,387.5,113.0,3.55,16.5,244.0,313.86,254.36
2016,10,31,15,30,361.0,102.0,3.5,16.0,209.0,272.2,218.96
2016,10,31,15,45,324.5,88.0,3.5,16.0,172.0,225.29,178.27
2016,10,31,16,0,288.0,74.0,3.5,16.0,135.0,181.43,139.62
2016,10,31,16,15,238.5,58.0,3.5,15.5,100.0,135.17,99.47
2016,10,31,16,30,189.0,42.0,3.5,15.0,65.0,93.95,63.51
2016,10,31,16,45,94.5,26.5,3.5,15.0,38.0,46.51,18.59
2016,10,31,17,0,0.0,11.0,3.5,15.0,11.0,10.81,0.0
2016,10,31,17,15,0.0,5.5,3.6,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,100.0,12.0,1.95,12.5,18.5,22.25,0.0
2016,11,1,7,0,200.0,24.0,1.9,13.0,37.0,60.79,13.67
2016,11,1,7,15,322.0,35.0,1.95,13.0,76.5,113.27,73.35
2016,11,1,7,30,444.0,46.0,2.0,13.0,116.0,175.36,126.34
2016,11,1,7,45,519.5,53.0,2.05,13.5,161.0,230.92,175.48
2016,11,1,8,0,595.0,60.0,2.1,14.0,206.0,293.3,230.09
2016,11,1,8,15,642.0,65.0,2.15,14.0,250.5,347.93,278.5
2016,11,1,8,30,689.0,70.0,2.2,14.0,295.0,405.6,328.25
2016,11,1,8,45,722.0,73.5,2.25,14.5,337.0,455.57,370.09
2016,11,1,9,0,755.0,77.0,2.3,15.0,379.0,507.99,412.56
2016,11,1,9,15,777.5,79.5,2.25,15.0,416.0,553.65,449.06
2016,11,1,9,30,800.0,82.0,2.2,15.0,453.0,598.65,484.08
2016,11,1,9,45,817.5,83.5,2.15,15.5,485.0,638.28,513.25
2016,11,1,10,0,835.0,85.0,2.1,16.0,517.0,676.3,540.18
2016,11,1,10,15,846.0,86.5,1.95,16.0,542.0,707.82,561.13
2016,11,1,10,30,857.0,88.0,1.8,16.0,567.0,736.91,579.98
2016,11,1,10,45,863.5,89.5,1.7,16.0,585.0,759.98,594.66
2016,11,1,11,0,870.0,91.0,1.6,16.0,603.0,780.08,607.17
2016,11,1,11,15,873.5,91.5,1.5,16.0,613.0,793.62,615.0
2016,11,1,11,30,877.0,92.0,1.4,16.0,623.0,799.12,617.28
2016,11,1,11,45,876.5,92.5,1.35,16.5,624.5,802.86,617.93
2016,11,1,12,0,876.0,93.0,1.3,17.0,626.0,808.07,619.73
2016,11,1,12,15,874.0,93.0,1.25,17.0,620.5,803.33,615.9
2016,11,1,12,30,872.0,93.0,1.2,17.0,615.0,795.25,610.02
2016,11,1,12,45,868.0,91.5,1.2,17.0,601.5,780.63,600.41
2016,11,1,13,0,864.0,90.0,1.2,17.0,588.0,762.85,588.74
2016,11,1,13,15,855.5,89.0,1.15,17.0,567.0,739.26,572.49
2016,11,1,13,30,847.0,88.0,1.1,17.0,546.0,712.92,554.37
2016,11,1,13,45,833.0,86.5,1.1,17.0,518.0,679.64,531.82
2016,11,1,14,0,819.0,85.0,1.1,17.0,490.0,644.27,506.62
2016,11,1,14,15,800.5,82.5,1.1,17.0,456.0,603.12,476.28
2016,11,1,14,30,782.0,80.0,1.1,17.0,422.0,560.68,444.28
2016,11,1,14,45,753.0,77.5,1.1,17.0,382.0,511.43,406.24
2016,11,1,15,0,724.0,75.0,1.1,17.0,342.0,463.87,368.38
2016,11,1,15,15,686.5,70.5,1.15,16.5,299.0,409.12,324.7
2016,11,1,15,30,649.0,66.0,1.2,16.0,256.0,356.06,280.75
2016,11,1,15,45,592.5,60.5,1.25,16.0,211.0,296.87,230.18
2016,11,1,16,0,536.0,55.0,1.3,16.0,166.0,242.01,182.07
2016,11,1,16,15,445.5,46.0,1.45,15.5,122.5,179.02,128.28
2016,11,1,16,30,355.0,37.0,1.6,15.0,79.0,124.96,81.64
2016,11,1,16,45,210.5,24.0,1.75,14.5,45.5,64.86,22.39
2016,11,1,17,0,66.0,11.0,1.9,14.0,12.0,18.16,0.0
2016,11,1,17,15,33.0,5.5,1.95,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.5,10.5,1.8,10.5,17.5,22.38,0.0
2016,11,2,7,0,235.0,21.0,1.8,11.0,35.0,62.52,7.6
2016,11,2,7,15,355.0,31.5,1.85,11.0,75.0,115.94,74.14
2016,11,2,7,30,475.0,42.0,1.9,11.0,115.0,178.31,128.35
2016,11,2,7,45,546.0,49.0,2.0,11.5,160.0,233.7,178.07
2016,11,2,8,0,617.0,56.0,2.1,12.0,205.0,295.46,232.89
2016,11,2,8,15,662.5,61.0,2.1,12.5,250.0,350.29,281.43
2016,11,2,8,30,708.0,66.0,2.1,13.0,295.0,406.59,329.8
2016,11,2,8,45,739.0,69.5,2.15,14.0,336.5,457.76,372.13
2016,11,2,9,0,770.0,73.0,2.2,15.0,378.0,509.61,413.48
2016,11,2,9,15,791.5,76.0,2.15,15.0,415.5,555.67,450.27
2016,11,2,9,30,813.0,79.0,2.1,15.0,453.0,600.97,485.46
2016,11,2,9,45,838.0,78.0,2.1,15.5,486.0,642.97,516.77
2016,11,2,10,0,863.0,77.0,2.1,16.0,519.0,683.73,545.8
2016,11,2,10,15,873.0,78.0,1.95,16.0,544.0,710.63,563.28
2016,11,2,10,30,883.0,79.0,1.8,16.0,569.0,738.75,581.45
2016,11,2,10,45,888.5,80.5,1.7,16.5,586.5,761.34,594.68
2016,11,2,11,0,894.0,82.0,1.6,17.0,604.0,780.87,605.63
2016,11,2,11,15,897.5,82.5,1.5,17.0,614.0,794.54,613.53
2016,11,2,11,30,901.0,83.0,1.4,17.0,624.0,804.91,619.18
2016,11,2,11,45,901.0,83.0,1.3,17.5,625.5,808.57,619.09
2016,11,2,12,0,901.0,83.0,1.2,18.0,627.0,808.79,616.77
2016,11,2,12,15,899.0,83.0,1.1,18.0,621.5,804.01,612.3
2016,11,2,12,30,897.0,83.0,1.0,18.0,616.0,795.84,605.66
2016,11,2,12,45,894.5,81.5,0.95,18.5,603.0,782.23,595.04
2016,11,2,13,0,892.0,80.0,0.9,19.0,590.0,765.36,582.39
2016,11,2,13,15,884.0,78.5,0.85,19.0,569.0,741.29,566.0
2016,11,2,13,30,876.0,77.0,0.8,19.0,548.0,714.38,547.74
2016,11,2,13,45,863.5,76.0,0.75,19.0,520.0,682.29,525.83
2016,11,2,14,0,851.0,75.0,0.7,19.0,492.0,651.52,504.17
2016,11,2,14,15,834.0,72.5,0.7,19.0,458.0,610.42,474.47
2016,11,2,14,30,817.0,70.0,0.7,19.0,424.0,567.86,443.03
2016,11,2,14,45,791.5,67.5,0.75,19.0,384.5,519.43,406.74
2016,11,2,15,0,766.0,65.0,0.8,19.0,345.0,470.78,369.02
2016,11,2,15,15,731.0,61.5,0.85,18.5,301.5,416.71,326.43
2016,11,2,15,30,696.0,58.0,0.9,18.0,258.0,363.95,283.15
2016,11,2,15,45,641.5,53.0,0.95,17.5,212.5,304.02,232.85
2016,11,2,16,0,587.0,48.0,1.0,17.0,167.0,249.57,185.53
2016,11,2,16,15,501.0,40.0,1.1,16.5,123.0,186.61,131.65
2016,11,2,16,30,415.0,32.0,1.2,16.0,79.0,132.11,84.09
2016,11,2,16,45,207.5,16.0,1.3,15.5,39.5,55.14,13.81
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,118.0,10.0,1.95,10.5,16.5,21.72,0.0
2016,11,3,7,0,236.0,20.0,2.0,11.0,33.0,60.78,0.0
2016,11,3,7,15,358.5,30.5,2.05,11.5,73.0,114.83,72.18
2016,11,3,7,30,481.0,41.0,2.1,12.0,113.0,177.67,126.78
2016,11,3,7,45,553.0,47.5,2.15,12.5,158.0,232.89,176.29
2016,11,3,8,0,625.0,54.0,2.2,13.0,203.0,294.56,230.93
2016,11,3,8,15,671.0,59.0,2.15,13.5,248.0,348.4,278.61
2016,11,3,8,30,717.0,64.0,2.1,14.0,293.0,406.57,328.32
2016,11,3,8,45,749.0,67.5,2.1,14.5,335.0,458.48,371.7
2016,11,3,9,0,781.0,71.0,2.1,15.0,377.0,511.13,414.24
2016,11,3,9,15,802.5,73.5,2.05,15.5,414.0,556.94,449.99
2016,11,3,9,30,824.0,76.0,2.0,16.0,451.0,601.94,483.99
2016,11,3,9,45,844.5,76.0,2.0,16.5,483.5,642.37,513.91
2016,11,3,10,0,865.0,76.0,2.0,17.0,516.0,677.53,538.74
2016,11,3,10,15,875.0,77.5,1.9,17.5,541.0,708.75,558.63
2016,11,3,10,30,885.0,79.0,1.8,18.0,566.0,737.42,576.36
2016,11,3,10,45,891.5,80.0,1.7,18.5,583.5,760.18,589.61
2016,11,3,11,0,898.0,81.0,1.6,19.0,601.0,779.92,600.62
2016,11,3,11,15,901.0,81.5,1.5,19.0,611.0,793.23,608.22
2016,11,3,11,30,904.0,82.0,1.4,19.0,621.0,803.21,613.58
2016,11,3,11,45,903.5,82.5,1.35,19.5,623.0,807.06,614.21
2016,11,3,12,0,903.0,83.0,1.3,20.0,625.0,807.47,612.68
2016,11,3,12,15,901.0,82.5,1.25,20.0,619.0,802.13,608.55
2016,11,3,12,30,899.0,82.0,1.2,20.0,613.0,793.39,602.29
2016,11,3,12,45,893.0,82.0,1.15,20.0,599.0,778.83,592.2
2016,11,3,13,0,887.0,82.0,1.1,20.0,585.0,761.11,580.1
2016,11,3,13,15,878.5,80.5,1.05,20.0,564.5,736.82,563.56
2016,11,3,13,30,870.0,79.0,1.0,20.0,544.0,709.73,545.14
2016,11,3,13,45,856.0,78.0,1.0,20.5,515.5,680.64,524.85
2016,11,3,14,0,842.0,77.0,1.0,21.0,487.0,645.38,499.23
2016,11,3,14,15,824.5,75.0,0.95,20.5,453.0,604.92,470.27
2016,11,3,14,30,807.0,73.0,0.9,20.0,419.0,563.04,439.54
2016,11,3,14,45,780.5,70.5,0.85,20.0,379.5,514.53,402.21
2016,11,3,15,0,754.0,68.0,0.8,20.0,340.0,465.9,363.8
2016,11,3,15,15,718.0,64.0,0.75,19.5,296.5,411.45,320.5
2016,11,3,15,30,682.0,60.0,0.7,19.0,253.0,358.42,276.85
2016,11,3,15,45,625.5,54.5,0.7,19.0,208.0,299.52,227.2
2016,11,3,16,0,569.0,49.0,0.7,19.0,163.0,243.53,178.84
2016,11,3,16,15,479.5,41.0,0.75,18.5,119.0,180.8,125.97
2016,11,3,16,30,390.0,33.0,0.8,18.0,75.0,126.87,79.45
2016,11,3,16,45,195.0,16.5,0.85,17.5,37.5,52.96,8.71
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,10.0,2.0,12.0,15.0,19.51,0.0
2016,11,4,7,0,196.0,20.0,2.0,12.0,30.0,53.82,0.0
2016,11,4,7,15,321.5,31.5,2.05,12.5,69.0,107.43,66.54
2016,11,4,7,30,447.0,43.0,2.1,13.0,108.0,169.77,120.51
2016,11,4,7,45,521.5,50.5,2.2,13.5,152.5,224.95,169.52
2016,11,4,8,0,596.0,58.0,2.3,14.0,197.0,286.86,224.0
2016,11,4,8,15,644.0,63.0,2.15,14.0,241.5,341.41,272.38
2016,11,4,8,30,692.0,68.0,2.0,14.0,286.0,399.08,321.96
2016,11,4,8,45,723.5,72.0,1.95,14.5,327.5,448.49,363.24
2016,11,4,9,0,755.0,76.0,1.9,15.0,369.0,500.29,404.91
2016,11,4,9,15,777.5,79.0,1.75,15.5,406.5,546.18,440.2
2016,11,4,9,30,800.0,82.0,1.6,16.0,444.0,591.42,473.63
2016,11,4,9,45,816.5,84.0,1.45,16.5,475.5,630.69,501.36
2016,11,4,10,0,833.0,86.0,1.3,17.0,507.0,668.32,526.84
2016,11,4,10,15,844.0,88.0,1.15,17.5,532.0,700.17,546.25
2016,11,4,10,30,855.0,90.0,1.0,18.0,557.0,729.61,563.18
2016,11,4,10,45,863.5,90.5,0.9,18.5,574.5,752.88,575.98
2016,11,4,11,0,872.0,91.0,0.8,19.0,592.0,773.25,586.61
2016,11,4,11,15,875.5,91.5,0.7,19.0,602.0,786.75,593.54
2016,11,4,11,30,879.0,92.0,0.6,19.0,612.0,796.99,598.32
2016,11,4,11,45,881.0,92.0,0.5,19.5,614.5,802.16,598.62
2016,11,4,12,0,883.0,92.0,0.4,20.0,617.0,803.96,596.82
2016,11,4,12,15,881.0,91.5,0.3,20.0,611.5,798.68,591.66
2016,11,4,12,30,879.0,91.0,0.2,20.0,606.0,790.04,584.64
2016,11,4,12,45,877.5,89.0,0.15,20.5,593.0,776.77,574.56
2016,11,4,13,0,876.0,87.0,0.1,21.0,580.0,760.25,562.63
2016,11,4,13,15,867.5,85.5,0.15,21.0,559.5,736.05,548.01
2016,11,4,13,30,859.0,84.0,0.2,21.0,539.0,709.06,531.62
2016,11,4,13,45,847.0,82.0,0.25,21.0,511.0,676.53,511.34
2016,11,4,14,0,835.0,80.0,0.3,21.0,483.0,641.77,488.14
2016,11,4,14,15,817.5,77.5,0.3,21.0,449.0,601.04,459.32
2016,11,4,14,30,800.0,75.0,0.3,21.0,415.0,558.93,428.78
2016,11,4,14,45,775.0,72.0,0.35,21.0,376.0,511.06,393.64
2016,11,4,15,0,750.0,69.0,0.4,21.0,337.0,462.96,357.1
2016,11,4,15,15,713.0,64.5,0.45,20.5,293.5,407.81,314.54
2016,11,4,15,30,676.0,60.0,0.5,20.0,250.0,355.65,272.51
2016,11,4,15,45,621.0,54.5,0.55,19.5,205.0,296.38,223.59
2016,11,4,16,0,566.0,49.0,0.6,19.0,160.0,241.27,176.57
2016,11,4,16,15,474.5,40.5,0.7,18.5,116.5,177.89,123.4
2016,11,4,16,30,383.0,32.0,0.8,18.0,73.0,123.56,76.42
2016,11,4,16,45,191.5,16.0,0.9,17.5,36.5,51.18,3.08
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,9.0,0.65,13.0,14.0,18.48,0.0
2016,11,5,7,0,199.0,18.0,0.7,13.0,28.0,51.52,0.0
2016,11,5,7,15,321.0,29.5,0.7,13.0,66.0,104.57,63.09
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,165.58,116.3
2016,11,5,7,45,511.5,49.0,0.75,13.5,147.0,218.95,163.37
2016,11,5,8,0,580.0,57.0,0.8,14.0,190.0,278.49,215.17
2016,11,5,8,15,627.0,62.0,0.8,14.5,233.5,331.67,261.2
2016,11,5,8,30,674.0,67.0,0.8,15.0,277.0,387.91,308.26
2016,11,5,8,45,525.0,101.5,0.85,15.5,278.5,379.41,303.75
2016,11,5,9,0,376.0,136.0,0.9,16.0,280.0,359.48,288.65
2016,11,5,9,15,305.5,162.0,0.85,16.0,286.5,356.13,285.96
2016,11,5,9,30,235.0,188.0,0.8,16.0,293.0,353.0,282.46
2016,11,5,9,45,174.5,204.5,0.8,16.5,285.5,333.18,265.6
2016,11,5,10,0,114.0,221.0,0.8,17.0,278.0,315.78,250.27
2016,11,5,10,15,165.0,231.5,0.8,17.0,318.5,365.79,289.64
2016,11,5,10,30,216.0,242.0,0.8,17.0,359.0,417.78,329.43
2016,11,5,10,45,302.5,234.5,0.85,17.5,404.0,485.38,380.66
2016,11,5,11,0,389.0,227.0,0.9,18.0,449.0,546.91,426.39
2016,11,5,11,15,297.5,248.0,1.0,18.0,420.0,504.95,393.53
2016,11,5,11,30,206.0,269.0,1.1,18.0,391.0,451.46,352.55
2016,11,5,11,45,341.5,242.0,1.2,18.5,444.0,536.05,418.61
2016,11,5,12,0,477.0,215.0,1.3,19.0,497.0,620.36,481.72
2016,11,5,12,15,462.5,216.5,1.35,19.0,488.0,608.98,472.84
2016,11,5,12,30,448.0,218.0,1.4,19.0,479.0,595.89,463.62
2016,11,5,12,45,642.5,152.5,1.45,19.0,517.5,669.6,521.84
2016,11,5,13,0,837.0,87.0,1.5,19.0,556.0,728.65,565.38
2016,11,5,13,15,828.0,86.0,1.55,18.5,535.5,705.43,550.38
2016,11,5,13,30,819.0,85.0,1.6,18.0,515.0,679.59,534.18
2016,11,5,13,45,677.0,115.5,1.65,18.0,458.5,598.77,474.16
2016,11,5,14,0,535.0,146.0,1.7,18.0,402.0,516.8,411.54
2016,11,5,14,15,514.0,138.5,1.7,18.0,370.5,478.0,382.27
2016,11,5,14,30,493.0,131.0,1.7,18.0,339.0,439.03,351.93
2016,11,5,14,45,468.0,121.0,1.75,18.0,303.5,395.22,317.36
2016,11,5,15,0,443.0,111.0,1.8,18.0,268.0,352.13,282.51
2016,11,5,15,15,416.0,100.5,1.75,17.5,233.0,308.56,246.73
2016,11,5,15,30,389.0,90.0,1.7,17.0,198.0,266.47,211.17
2016,11,5,15,45,353.0,77.0,1.7,17.0,161.5,220.1,171.13
2016,11,5,16,0,317.0,64.0,1.7,17.0,125.0,176.67,132.94
2016,11,5,16,15,259.5,49.5,1.6,16.5,90.0,129.18,92.1
2016,11,5,16,30,202.0,35.0,1.5,16.0,55.0,87.56,55.21
2016,11,5,16,45,101.0,17.5,1.45,15.5,27.5,37.27,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,15.0,7.0,6.88,0.0
2016,11,6,7,0,0.0,14.0,0.8,15.0,14.0,13.52,0.0
2016,11,6,7,15,21.0,31.5,0.9,15.0,34.5,37.21,21.69
2016,11,6,7,30,42.0,49.0,1.0,15.0,55.0,61.91,44.04
2016,11,6,7,45,56.0,67.5,1.1,15.0,78.5,87.63,66.38
2016,11,6,8,0,70.0,86.0,1.2,15.0,102.0,118.28,92.75
2016,11,6,8,15,79.0,105.0,1.2,15.0,126.5,141.54,112.84
2016,11,6,8,30,88.0,124.0,1.2,15.0,151.0,169.16,136.2
2016,11,6,8,45,94.0,141.0,1.3,15.5,173.5,193.71,156.42
2016,11,6,9,0,100.0,158.0,1.4,16.0,196.0,224.11,180.96
2016,11,6,9,15,50.0,136.5,1.4,16.0,155.5,168.78,135.49
2016,11,6,9,30,0.0,115.0,1.4,16.0,115.0,112.9,88.76
2016,11,6,9,45,73.5,167.5,1.4,16.5,204.0,220.04,177.23
2016,11,6,10,0,147.0,220.0,1.4,17.0,293.0,336.63,269.44
2016,11,6,10,15,199.0,227.5,1.35,17.0,331.5,384.62,306.61
2016,11,6,10,30,251.0,235.0,1.3,17.0,370.0,442.49,350.94
2016,11,6,10,45,198.0,247.5,1.3,17.0,356.0,414.12,327.66
2016,11,6,11,0,145.0,260.0,1.3,17.0,342.0,391.29,308.86
2016,11,6,11,15,114.5,260.5,1.35,17.0,326.0,361.69,285.71
2016,11,6,11,30,84.0,261.0,1.4,17.0,310.0,339.41,267.92
2016,11,6,11,45,191.0,258.5,1.45,17.5,370.5,428.31,338.35
2016,11,6,12,0,298.0,256.0,1.5,18.0,431.0,517.29,406.17
2016,11,6,12,15,239.0,261.0,1.5,18.0,400.0,467.63,367.32
2016,11,6,12,30,180.0,266.0,1.5,18.0,369.0,426.57,335.37
2016,11,6,12,45,311.0,236.0,1.5,18.0,410.5,498.0,392.75
2016,11,6,13,0,442.0,206.0,1.5,18.0,452.0,564.87,444.71
2016,11,6,13,15,349.5,215.5,1.45,18.0,405.5,492.32,388.57
2016,11,6,13,30,257.0,225.0,1.4,18.0,359.0,430.73,340.74
2016,11,6,13,45,276.0,209.5,1.4,18.0,346.5,419.58,333.39
2016,11,6,14,0,295.0,194.0,1.4,18.0,334.0,406.52,324.04
2016,11,6,14,15,239.0,185.0,1.35,18.0,293.5,352.79,281.76
2016,11,6,14,30,183.0,176.0,1.3,18.0,253.0,295.92,236.8
2016,11,6,14,45,177.0,160.0,1.3,18.0,228.5,268.43,215.16
2016,11,6,15,0,171.0,144.0,1.3,18.0,204.0,241.04,193.02
2016,11,6,15,15,162.5,126.0,1.15,17.5,177.0,210.38,167.98
2016,11,6,15,30,154.0,108.0,1.0,17.0,150.0,180.2,142.76
2016,11,6,15,45,140.0,89.5,0.9,17.0,122.5,147.99,115.22
2016,11,6,16,0,126.0,71.0,0.8,17.0,95.0,116.94,88.28
2016,11,6,16,15,98.5,52.5,0.75,16.5,68.0,83.59,59.82
2016,11,6,16,30,71.0,34.0,0.7,16.0,41.0,52.84,32.62
2016,11,6,16,45,35.5,17.0,0.7,16.0,20.5,23.42,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,13.5,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,1.5,14.0,20.0,19.66,0.0
2016,11,7,7,15,146.0,31.5,1.5,14.0,51.0,70.46,41.25
2016,11,7,7,30,292.0,43.0,1.5,14.0,82.0,126.96,89.05
2016,11,7,7,45,344.5,55.5,1.55,14.5,119.0,171.65,128.51
2016,11,7,8,0,397.0,68.0,1.6,15.0,156.0,221.29,171.94
2016,11,7,8,15,431.0,78.5,1.55,15.0,193.5,265.81,211.25
2016,11,7,8,30,465.0,89.0,1.5,15.0,231.0,312.69,251.62
2016,11,7,8,45,486.5,99.0,1.45,15.5,266.0,354.91,286.76
2016,11,7,9,0,508.0,109.0,1.4,16.0,301.0,397.77,321.27
2016,11,7,9,15,457.5,132.5,1.35,16.5,318.0,414.97,334.14
2016,11,7,9,30,407.0,156.0,1.3,17.0,335.0,426.97,342.29
2016,11,7,9,45,452.0,159.0,1.3,17.5,370.5,472.68,377.21
2016,11,7,10,0,497.0,162.0,1.3,18.0,406.0,519.66,412.12
2016,11,7,10,15,481.5,175.5,1.25,18.5,421.5,537.12,423.21
2016,11,7,10,30,466.0,189.0,1.2,19.0,437.0,552.12,432.42
2016,11,7,10,45,504.0,184.0,1.15,19.5,460.5,583.72,454.75
2016,11,7,11,0,542.0,179.0,1.1,20.0,484.0,614.65,476.04
2016,11,7,11,15,509.5,194.0,1.05,20.0,485.0,613.05,473.2
2016,11,7,11,30,477.0,209.0,1.0,20.0,486.0,608.75,468.74
2016,11,7,11,45,376.0,233.0,1.0,20.5,452.0,550.75,424.28
2016,11,7,12,0,275.0,257.0,1.0,21.0,418.0,499.93,384.75
2016,11,7,12,15,276.5,254.5,1.0,21.0,414.5,497.29,383.41
2016,11,7,12,30,278.0,252.0,1.0,21.0,411.0,493.59,380.88
2016,11,7,12,45,274.0,246.0,1.05,21.0,400.0,480.75,371.96
2016,11,7,13,0,270.0,240.0,1.1,21.0,389.0,466.99,362.38
2016,11,7,13,15,242.5,234.0,1.05,21.0,364.5,435.54,338.68
2016,11,7,13,30,215.0,228.0,1.0,21.0,340.0,396.67,309.51
2016,11,7,13,45,195.0,217.0,1.0,21.0,314.0,365.8,286.43
2016,11,7,14,0,175.0,206.0,1.0,21.0,288.0,335.44,263.41
2016,11,7,14,15,161.5,191.0,0.95,21.0,262.5,305.25,240.28
2016,11,7,14,30,148.0,176.0,0.9,21.0,237.0,275.56,217.26
2016,11,7,14,45,142.0,160.0,0.9,21.0,214.0,249.42,196.9
2016,11,7,15,0,136.0,144.0,0.9,21.0,191.0,223.48,176.28
2016,11,7,15,15,127.5,125.5,0.8,20.5,165.5,193.8,152.47
2016,11,7,15,30,119.0,107.0,0.7,20.0,140.0,164.66,128.6
2016,11,7,15,45,105.5,88.5,0.6,20.0,113.5,134.34,103.12
2016,11,7,16,0,92.0,70.0,0.5,20.0,87.0,105.2,78.31
2016,11,7,16,15,67.5,51.5,0.5,19.5,62.0,74.42,52.51
2016,11,7,16,30,43.0,33.0,0.5,19.0,37.0,45.95,27.53
2016,11,7,16,45,21.5,16.5,0.55,18.5,18.5,20.66,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,14.0,9.5,9.34,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,18.68,0.0
2016,11,8,7,15,157.0,30.5,1.3,14.0,51.0,70.82,39.79
2016,11,8,7,30,314.0,42.0,1.3,14.0,83.0,131.21,91.36
2016,11,8,7,45,375.0,53.5,1.35,14.5,121.5,178.73,133.11
2016,11,8,8,0,436.0,65.0,1.4,15.0,160.0,231.93,179.42
2016,11,8,8,15,476.5,74.0,1.3,15.5,199.0,279.6,220.86
2016,11,8,8,30,517.0,83.0,1.2,16.0,238.0,330.05,263.37
2016,11,8,8,45,552.0,88.0,1.15,16.5,275.0,375.97,301.2
2016,11,8,9,0,587.0,93.0,1.1,17.0,312.0,423.35,338.98
2016,11,8,9,15,677.5,85.5,1.05,17.5,362.0,489.38,390.15
2016,11,8,9,30,768.0,78.0,1.0,18.0,412.0,558.05,441.67
2016,11,8,9,45,797.0,76.5,0.95,18.5,445.0,599.93,471.56
2016,11,8,10,0,826.0,75.0,0.9,19.0,478.0,640.94,500.15
2016,11,8,10,15,837.0,76.0,0.85,19.0,502.0,671.2,520.32
2016,11,8,10,30,848.0,77.0,0.8,19.0,526.0,694.99,535.39
2016,11,8,10,45,855.0,78.5,0.8,19.5,543.5,717.82,549.36
2016,11,8,11,0,862.0,80.0,0.8,20.0,561.0,737.81,561.31
2016,11,8,11,15,866.0,80.5,0.75,20.0,571.0,751.4,569.25
2016,11,8,11,30,870.0,81.0,0.7,20.0,581.0,761.84,575.16
2016,11,8,11,45,870.0,81.0,0.7,20.5,583.0,765.41,576.21
2016,11,8,12,0,870.0,81.0,0.7,21.0,585.0,765.7,575.25
2016,11,8,12,15,868.5,81.0,0.7,21.0,580.0,761.55,572.57
2016,11,8,12,30,867.0,81.0,0.7,21.0,575.0,754.16,567.87
