Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,45,863.0,80.0,0.7,21.5,562.5,740.54,558.03
2016,11,8,13,0,859.0,79.0,0.7,22.0,550.0,723.84,546.27
2016,11,8,13,15,851.5,78.0,0.7,22.0,530.0,701.67,531.89
2016,11,8,13,30,844.0,77.0,0.7,22.0,510.0,680.74,518.41
2016,11,8,13,45,831.0,75.5,0.75,22.0,483.0,648.84,497.58
2016,11,8,14,0,818.0,74.0,0.8,22.0,456.0,614.83,473.87
2016,11,8,14,15,800.5,72.0,0.7,22.0,423.5,575.65,444.35
2016,11,8,14,30,783.0,70.0,0.6,22.0,391.0,535.14,413.29
2016,11,8,14,45,756.5,67.0,0.55,22.0,352.5,487.64,376.85
2016,11,8,15,0,730.0,64.0,0.5,22.0,314.0,440.08,339.41
2016,11,8,15,15,692.5,60.0,0.45,21.5,272.5,386.76,297.14
2016,11,8,15,30,655.0,56.0,0.4,21.0,231.0,335.05,254.72
2016,11,8,15,45,596.0,50.5,0.35,21.0,187.0,277.55,206.44
2016,11,8,16,0,537.0,45.0,0.3,21.0,143.0,223.24,159.93
2016,11,8,16,15,444.0,36.5,0.6,20.0,102.0,162.03,109.7
2016,11,8,16,30,351.0,28.0,0.9,19.0,61.0,110.1,63.44
2016,11,8,16,45,175.5,14.0,1.2,18.5,30.5,44.26,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.5,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,111.0,14.0,1.4,13.0,18.0,29.22,0.0
2016,11,9,7,15,230.0,27.5,1.45,13.5,52.0,80.93,42.72
2016,11,9,7,30,349.0,41.0,1.5,14.0,86.0,137.95,95.21
2016,11,9,7,45,426.0,50.5,1.55,14.5,127.0,189.79,140.53
2016,11,9,8,0,503.0,60.0,1.6,15.0,168.0,248.76,191.67
2016,11,9,8,15,554.5,67.0,1.5,15.0,210.5,301.64,238.09
2016,11,9,8,30,606.0,74.0,1.4,15.0,253.0,358.15,286.33
2016,11,9,8,45,592.5,84.0,1.35,15.5,280.0,389.65,313.32
2016,11,9,9,0,579.0,94.0,1.3,16.0,307.0,418.52,337.03
2016,11,9,9,15,565.0,109.0,1.3,16.5,334.0,449.79,361.56
2016,11,9,9,30,551.0,124.0,1.3,17.0,361.0,475.49,380.97
2016,11,9,9,45,676.0,104.5,1.35,17.5,417.0,554.61,441.95
2016,11,9,10,0,801.0,85.0,1.4,18.0,473.0,633.24,500.8
2016,11,9,10,15,813.0,87.0,1.4,18.5,497.5,664.69,522.24
2016,11,9,10,30,825.0,89.0,1.4,19.0,522.0,693.89,541.19
2016,11,9,10,45,832.0,90.0,1.4,19.5,539.0,715.89,554.86
2016,11,9,11,0,839.0,91.0,1.4,20.0,556.0,735.09,566.57
2016,11,9,11,15,843.0,91.5,1.4,20.0,566.0,748.53,575.37
2016,11,9,11,30,847.0,92.0,1.4,20.0,576.0,758.87,582.16
2016,11,9,11,45,847.5,92.5,1.4,20.5,578.0,763.36,583.91
2016,11,9,12,0,848.0,93.0,1.4,21.0,580.0,764.62,583.61
2016,11,9,12,15,845.5,92.5,1.35,21.0,574.5,759.21,579.45
2016,11,9,12,30,843.0,92.0,1.3,21.0,569.0,750.61,573.27
2016,11,9,12,45,847.5,88.0,1.3,21.5,558.0,740.11,565.37
2016,11,9,13,0,852.0,84.0,1.3,22.0,547.0,726.33,555.33
2016,11,9,13,15,843.0,82.5,1.25,22.0,526.5,702.54,538.97
2016,11,9,13,30,834.0,81.0,1.2,22.0,506.0,676.1,520.84
2016,11,9,13,45,819.0,79.5,1.15,22.0,478.5,643.19,497.53
2016,11,9,14,0,804.0,78.0,1.1,22.0,451.0,608.32,471.86
2016,11,9,14,15,671.5,97.0,1.05,22.0,393.0,525.56,409.62
2016,11,9,14,30,539.0,116.0,1.0,22.0,335.0,443.78,347.38
2016,11,9,14,45,513.0,109.5,0.95,22.0,301.5,402.03,315.09
2016,11,9,15,0,487.0,103.0,0.9,22.0,268.0,360.93,282.22
2016,11,9,15,15,560.0,81.0,0.85,21.5,246.5,350.33,272.19
2016,11,9,15,30,633.0,59.0,0.8,21.0,225.0,329.61,252.38
2016,11,9,15,45,575.0,52.5,0.75,21.0,182.0,271.13,202.77
2016,11,9,16,0,517.0,46.0,0.7,21.0,139.0,217.19,156.24
2016,11,9,16,15,422.0,37.0,0.75,20.5,98.5,156.18,105.39
2016,11,9,16,30,327.0,28.0,0.8,20.0,58.0,104.68,58.87
2016,11,9,16,45,163.5,14.0,0.85,19.5,29.0,41.99,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,14.0,15.0,14.74,0.0
2016,11,10,7,15,138.0,28.5,2.15,14.0,45.5,63.29,31.67
2016,11,10,7,30,276.0,42.0,2.2,14.0,76.0,120.19,82.97
2016,11,10,7,45,338.5,54.0,2.25,14.5,113.5,165.84,123.19
2016,11,10,8,0,401.0,66.0,2.3,15.0,151.0,217.5,168.31
2016,11,10,8,15,442.0,76.5,2.15,15.5,189.5,264.55,209.56
2016,11,10,8,30,483.0,87.0,2.0,16.0,228.0,314.61,252.26
2016,11,10,8,45,506.5,97.0,1.9,16.5,264.5,358.3,288.8
2016,11,10,9,0,530.0,107.0,1.8,17.0,301.0,402.75,324.76
2016,11,10,9,15,562.5,109.0,1.65,17.0,333.5,446.69,359.83
2016,11,10,9,30,595.0,111.0,1.5,17.0,366.0,488.98,392.66
2016,11,10,9,45,435.5,155.5,1.4,17.5,349.5,454.58,363.32
2016,11,10,10,0,276.0,200.0,1.3,18.0,333.0,405.05,322.07
2016,11,10,10,15,395.5,185.5,1.25,18.0,386.5,485.12,384.9
2016,11,10,10,30,515.0,171.0,1.2,18.0,440.0,562.75,443.61
2016,11,10,10,45,434.5,198.0,1.15,18.5,430.0,544.28,426.33
2016,11,10,11,0,354.0,225.0,1.1,19.0,420.0,513.55,400.98
2016,11,10,11,15,415.5,214.5,1.0,19.0,447.5,560.39,435.83
2016,11,10,11,30,477.0,204.0,0.9,19.0,475.0,599.07,463.59
2016,11,10,11,45,475.5,205.5,0.8,19.5,476.5,601.66,463.1
2016,11,10,12,0,474.0,207.0,0.7,20.0,478.0,602.35,461.6
2016,11,10,12,15,652.5,148.5,0.6,20.0,517.5,675.46,515.69
2016,11,10,12,30,831.0,90.0,0.5,20.0,557.0,736.86,556.7
2016,11,10,12,45,827.0,88.5,0.4,20.5,544.5,723.05,544.22
2016,11,10,13,0,823.0,87.0,0.3,21.0,532.0,706.28,530.95
2016,11,10,13,15,814.0,85.5,0.25,21.0,511.5,683.08,515.23
2016,11,10,13,30,805.0,84.0,0.2,21.0,491.0,657.33,497.87
2016,11,10,13,45,790.5,82.5,0.15,21.5,464.5,625.56,474.58
2016,11,10,14,0,776.0,81.0,0.1,22.0,438.0,591.89,449.55
2016,11,10,14,15,756.5,78.5,0.1,22.0,405.0,552.43,421.31
2016,11,10,14,30,737.0,76.0,0.1,22.0,372.0,511.89,391.6
2016,11,10,14,45,710.0,72.5,0.15,22.0,335.0,465.49,357.14
2016,11,10,15,0,683.0,69.0,0.2,22.0,298.0,420.84,322.82
2016,11,10,15,15,643.5,64.0,0.2,21.5,257.0,367.79,281.32
2016,11,10,15,30,604.0,59.0,0.2,21.0,216.0,316.71,239.92
2016,11,10,15,45,544.0,53.0,0.2,21.0,174.0,259.63,192.51
2016,11,10,16,0,484.0,47.0,0.2,21.0,132.0,207.29,148.06
2016,11,10,16,15,389.0,37.5,0.2,20.5,92.5,147.65,98.9
2016,11,10,16,30,294.0,28.0,0.2,20.0,53.0,97.42,53.36
2016,11,10,16,45,147.0,14.0,0.2,19.5,26.5,35.45,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.0,1.3,14.0,2.0,0.0,0.0
2016,11,11,7,0,0.0,4.0,1.3,14.0,4.0,3.93,0.0
2016,11,11,7,15,0.0,14.5,1.3,14.5,14.5,13.99,3.0
2016,11,11,7,30,0.0,25.0,1.3,15.0,25.0,24.13,14.0
2016,11,11,7,45,0.0,38.0,1.35,15.5,38.0,36.75,25.07
2016,11,11,8,0,0.0,51.0,1.4,16.0,51.0,49.69,36.24
2016,11,11,8,15,0.0,64.5,1.25,16.0,64.5,63.15,47.8
2016,11,11,8,30,0.0,78.0,1.1,16.0,78.0,76.64,59.23
2016,11,11,8,45,0.0,91.0,1.0,16.5,91.0,89.63,69.93
2016,11,11,9,0,0.0,104.0,0.9,17.0,104.0,102.67,80.48
2016,11,11,9,15,0.0,116.0,0.85,17.0,116.0,114.69,90.2
2016,11,11,9,30,0.0,128.0,0.8,17.0,128.0,126.77,99.86
2016,11,11,9,45,71.5,169.0,0.8,17.5,203.0,220.25,176.16
2016,11,11,10,0,143.0,210.0,0.8,18.0,278.0,321.64,255.59
2016,11,11,10,15,151.5,221.0,0.8,18.0,296.5,343.12,271.31
2016,11,11,10,30,160.0,232.0,0.8,18.0,315.0,364.59,287.44
2016,11,11,10,45,182.0,239.0,0.85,18.5,336.5,391.09,307.25
2016,11,11,11,0,204.0,246.0,0.9,19.0,358.0,417.77,326.97
2016,11,11,11,15,283.0,238.0,0.95,19.0,396.0,478.41,373.67
2016,11,11,11,30,362.0,230.0,1.0,19.0,434.0,531.27,413.87
2016,11,11,11,45,401.0,221.5,1.1,19.5,448.5,552.81,429.82
2016,11,11,12,0,440.0,213.0,1.2,20.0,463.0,581.74,451.09
2016,11,11,12,15,387.5,223.0,1.2,20.0,441.5,543.11,421.92
2016,11,11,12,30,335.0,233.0,1.2,20.0,420.0,512.32,398.61
2016,11,11,12,45,336.5,226.5,1.3,20.0,411.0,502.45,392.41
2016,11,11,13,0,338.0,220.0,1.4,20.0,402.0,491.31,384.98
2016,11,11,13,15,331.5,214.0,1.4,19.5,386.5,473.84,372.85
2016,11,11,13,30,325.0,208.0,1.4,19.0,371.0,455.48,359.94
2016,11,11,13,45,326.5,194.0,1.45,19.0,350.0,432.57,343.23
2016,11,11,14,0,328.0,180.0,1.5,19.0,329.0,408.54,325.38
2016,11,11,14,15,378.0,157.5,1.45,19.0,317.0,409.81,326.88
2016,11,11,14,30,428.0,135.0,1.4,19.0,305.0,399.77,319.15
2016,11,11,14,45,408.5,125.0,1.4,19.0,274.5,361.92,288.88
2016,11,11,15,0,389.0,115.0,1.4,19.0,244.0,324.49,258.42
2016,11,11,15,15,366.0,102.0,1.3,18.5,210.5,282.89,224.21
2016,11,11,15,30,343.0,89.0,1.2,18.0,177.0,242.51,190.14
2016,11,11,15,45,312.0,74.0,1.1,18.0,142.5,198.58,152.25
2016,11,11,16,0,281.0,59.0,1.0,18.0,108.0,157.14,115.95
2016,11,11,16,15,219.5,44.0,0.95,17.5,75.0,110.83,76.67
2016,11,11,16,30,158.0,29.0,0.9,17.0,42.0,70.18,38.42
2016,11,11,16,45,79.0,14.5,0.9,16.5,21.0,25.8,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,0.9,14.0,14.0,13.76,0.0
2016,11,12,7,15,192.0,24.0,0.9,14.5,46.5,66.58,26.63
2016,11,12,7,30,384.0,34.0,0.9,15.0,79.0,136.47,90.81
2016,11,12,7,45,468.5,41.0,0.9,15.5,120.0,188.63,136.46
2016,11,12,8,0,553.0,48.0,0.9,16.0,161.0,248.64,188.08
2016,11,12,8,15,604.5,53.0,0.85,16.0,203.0,300.94,233.94
2016,11,12,8,30,656.0,58.0,0.8,16.0,245.0,355.35,280.4
2016,11,12,8,45,638.0,70.0,0.8,16.5,274.0,390.72,310.49
2016,11,12,9,0,620.0,82.0,0.8,17.0,303.0,421.46,335.69
2016,11,12,9,15,698.5,76.0,0.8,17.0,349.5,482.24,383.84
2016,11,12,9,30,777.0,70.0,0.8,17.0,396.0,545.14,432.2
2016,11,12,9,45,798.0,70.5,0.8,17.5,427.0,584.08,460.53
2016,11,12,10,0,819.0,71.0,0.8,18.0,458.0,621.73,487.38
2016,11,12,10,15,657.5,122.0,0.8,18.0,442.5,593.55,464.15
2016,11,12,10,30,496.0,173.0,0.8,18.0,427.0,548.68,428.94
2016,11,12,10,45,490.5,181.0,0.85,18.5,439.5,563.3,439.39
2016,11,12,11,0,485.0,189.0,0.9,19.0,452.0,575.92,447.64
2016,11,12,11,15,566.5,166.0,0.95,19.0,479.0,616.93,479.18
2016,11,12,11,30,648.0,143.0,1.0,19.0,506.0,661.39,512.46
2016,11,12,11,45,757.0,110.0,1.1,19.0,535.5,709.62,547.95
2016,11,12,12,0,866.0,77.0,1.2,19.0,565.0,747.77,575.22
2016,11,12,12,15,864.0,77.0,1.25,19.0,559.5,743.41,572.4
2016,11,12,12,30,862.0,77.0,1.3,19.0,554.0,735.83,567.93
2016,11,12,12,45,850.5,78.5,1.4,19.0,540.0,719.84,558.11
2016,11,12,13,0,839.0,80.0,1.5,19.0,526.0,705.3,549.35
2016,11,12,13,15,830.0,79.0,1.55,19.0,506.5,682.56,534.21
2016,11,12,13,30,821.0,78.0,1.6,19.0,487.0,657.22,517.18
2016,11,12,13,45,808.5,76.0,1.65,19.0,460.5,626.0,494.87
2016,11,12,14,0,796.0,74.0,1.7,19.0,434.0,592.74,470.25
2016,11,12,14,15,777.0,71.5,1.7,19.0,402.0,553.21,440.05
2016,11,12,14,30,758.0,69.0,1.7,19.0,370.0,512.52,408.26
2016,11,12,14,45,732.5,66.0,1.75,19.0,332.5,466.99,372.06
2016,11,12,15,0,707.0,63.0,1.8,19.0,295.0,421.38,334.7
2016,11,12,15,15,667.0,59.0,1.85,18.5,254.5,368.52,291.09
2016,11,12,15,30,627.0,55.0,1.9,18.0,214.0,319.07,248.77
2016,11,12,15,45,566.0,49.0,1.95,18.0,171.5,260.95,198.3
2016,11,12,16,0,505.0,43.0,2.0,18.0,129.0,207.66,151.15
2016,11,12,16,15,403.5,34.5,2.0,17.5,89.5,146.89,99.37
2016,11,12,16,30,302.0,26.0,2.0,17.0,50.0,95.23,49.53
2016,11,12,16,45,151.0,13.0,2.05,16.5,25.0,34.64,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,47.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,95.0,10.0,1.0,13.0,12.0,22.18,0.0
2016,11,13,7,15,231.5,22.5,0.95,13.0,44.0,71.81,24.58
2016,11,13,7,30,368.0,35.0,0.9,13.0,76.0,132.74,88.41
2016,11,13,7,45,451.0,43.0,0.85,13.5,117.0,184.55,134.22
2016,11,13,8,0,534.0,51.0,0.8,14.0,158.0,244.07,185.65
2016,11,13,8,15,587.0,57.0,0.7,14.5,200.0,297.06,231.62
2016,11,13,8,30,640.0,63.0,0.6,15.0,242.0,353.76,279.13
2016,11,13,8,45,677.0,66.5,0.55,15.5,282.0,403.33,319.8
2016,11,13,9,0,714.0,70.0,0.5,16.0,322.0,452.66,358.82
2016,11,13,9,15,739.0,73.0,0.45,16.0,358.0,497.47,393.69
2016,11,13,9,30,764.0,76.0,0.4,16.0,394.0,541.93,427.17
2016,11,13,9,45,781.0,78.5,0.35,16.5,424.5,580.24,454.28
2016,11,13,10,0,798.0,81.0,0.3,17.0,455.0,617.07,479.49
2016,11,13,10,15,810.0,82.5,0.35,17.0,479.0,647.69,501.84
2016,11,13,10,30,822.0,84.0,0.4,17.0,503.0,676.1,521.74
2016,11,13,10,45,597.5,149.0,0.5,17.5,459.0,606.17,468.97
2016,11,13,11,0,373.0,214.0,0.6,18.0,415.0,512.24,397.87
2016,11,13,11,15,610.0,151.0,0.6,18.0,486.5,634.58,491.61
2016,11,13,11,30,847.0,88.0,0.6,18.0,558.0,744.17,568.31
2016,11,13,11,45,850.0,87.5,0.65,18.5,561.0,749.49,569.98
2016,11,13,12,0,853.0,87.0,0.7,19.0,564.0,751.61,571.02
2016,11,13,12,15,851.0,87.0,0.65,19.0,559.0,747.3,567.4
2016,11,13,12,30,849.0,87.0,0.6,19.0,554.0,739.8,561.8
2016,11,13,12,45,852.0,83.5,0.6,19.0,543.0,728.8,554.73
2016,11,13,13,0,855.0,80.0,0.6,19.0,532.0,714.57,545.56
2016,11,13,13,15,846.0,78.5,0.6,19.0,512.0,691.05,530.01
2016,11,13,13,30,837.0,77.0,0.6,19.0,492.0,664.87,512.67
2016,11,13,13,45,825.5,75.0,0.6,19.5,465.5,634.01,490.15
2016,11,13,14,0,814.0,73.0,0.6,20.0,439.0,601.0,465.45
2016,11,13,14,15,795.0,71.0,0.6,20.0,406.0,561.58,436.44
2016,11,13,14,30,776.0,69.0,0.6,20.0,373.0,520.94,405.81
2016,11,13,14,45,749.0,65.5,0.6,20.0,335.5,473.52,369.26
2016,11,13,15,0,722.0,62.0,0.6,20.0,298.0,426.09,331.61
2016,11,13,15,15,682.5,58.0,0.65,19.5,256.5,372.96,289.22
2016,11,13,15,30,643.0,54.0,0.7,19.0,215.0,321.61,246.61
2016,11,13,15,45,582.0,48.0,0.75,18.5,172.5,264.45,198.35
2016,11,13,16,0,521.0,42.0,0.8,18.0,130.0,210.55,151.74
2016,11,13,16,15,420.0,33.5,0.9,17.5,90.0,149.34,100.01
2016,11,13,16,30,319.0,25.0,1.0,17.0,50.0,96.73,48.08
2016,11,13,16,45,159.5,12.5,1.1,16.5,25.0,35.17,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.5,4.5,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,105.0,9.0,1.5,12.0,11.0,22.26,0.0
2016,11,14,7,15,250.5,20.5,1.45,12.5,43.5,72.16,19.2
2016,11,14,7,30,396.0,32.0,1.4,13.0,76.0,135.21,88.77
2016,11,14,7,45,481.0,40.0,1.35,13.5,117.5,188.62,136.57
2016,11,14,8,0,566.0,48.0,1.3,14.0,159.0,249.97,190.0
2016,11,14,8,15,618.5,53.0,1.2,14.5,201.5,302.93,236.67
2016,11,14,8,30,671.0,58.0,1.1,15.0,244.0,357.94,283.72
2016,11,14,8,45,335.5,87.0,1.0,15.5,180.0,261.38,210.33
2016,11,14,9,0,0.0,116.0,0.9,16.0,116.0,115.69,91.14
2016,11,14,9,15,18.5,139.5,0.8,16.0,147.0,150.2,119.96
2016,11,14,9,30,37.0,163.0,0.7,16.0,178.0,192.0,153.76
2016,11,14,9,45,31.5,171.0,0.6,16.5,185.0,197.87,157.53
2016,11,14,10,0,26.0,179.0,0.5,17.0,192.0,197.01,156.04
2016,11,14,10,15,59.5,200.5,0.45,17.0,231.0,250.13,198.33
2016,11,14,10,30,93.0,222.0,0.4,17.0,270.0,298.46,235.76
2016,11,14,10,45,145.5,231.0,0.35,17.5,308.5,355.06,278.73
2016,11,14,11,0,198.0,240.0,0.3,18.0,347.0,405.43,315.97
2016,11,14,11,15,526.5,164.0,0.35,18.0,453.0,581.94,451.47
2016,11,14,11,30,855.0,88.0,0.4,18.0,559.0,747.69,568.56
2016,11,14,11,45,507.5,171.0,0.45,18.5,451.0,582.2,447.12
2016,11,14,12,0,160.0,254.0,0.5,19.0,343.0,397.33,306.64
2016,11,14,12,15,158.0,252.5,0.55,19.0,340.0,393.67,305.89
2016,11,14,12,30,156.0,251.0,0.6,19.0,337.0,389.51,303.14
2016,11,14,12,45,171.0,243.5,0.65,19.0,335.5,390.41,304.68
2016,11,14,13,0,186.0,236.0,0.7,19.0,334.0,390.39,305.47
2016,11,14,13,15,183.0,228.0,0.75,19.0,321.5,376.17,295.18
2016,11,14,13,30,180.0,220.0,0.8,19.0,309.0,361.52,284.56
2016,11,14,13,45,144.0,206.5,0.9,19.0,275.0,318.68,251.81
2016,11,14,14,0,108.0,193.0,1.0,19.0,241.0,277.37,219.84
2016,11,14,14,15,432.5,133.5,1.1,19.0,305.0,413.38,330.3
2016,11,14,14,30,757.0,74.0,1.2,19.0,369.0,514.26,407.88
2016,11,14,14,45,728.0,71.0,1.35,19.0,331.0,467.12,370.16
2016,11,14,15,0,699.0,68.0,1.5,19.0,293.0,421.91,333.73
2016,11,14,15,15,657.5,63.0,1.55,18.5,252.0,367.89,289.47
2016,11,14,15,30,616.0,58.0,1.6,18.0,211.0,315.94,245.42
2016,11,14,15,45,552.5,51.5,1.65,17.5,168.5,257.21,195.08
2016,11,14,16,0,489.0,45.0,1.7,17.0,126.0,203.52,148.08
2016,11,14,16,15,385.5,35.5,1.8,16.5,86.5,142.4,95.99
2016,11,14,16,30,282.0,26.0,1.9,16.0,47.0,89.72,43.0
2016,11,14,16,45,141.0,13.0,2.0,15.5,23.5,32.85,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,205.5,14.5,1.9,14.0,36.0,56.59,8.46
2016,11,15,7,30,411.0,29.0,2.0,14.0,72.0,134.46,86.59
2016,11,15,7,45,490.5,35.5,2.1,14.5,112.0,185.05,132.79
2016,11,15,8,0,570.0,42.0,2.2,15.0,152.0,241.63,182.88
2016,11,15,8,15,621.0,46.5,2.25,15.0,193.5,293.52,229.83
2016,11,15,8,30,672.0,51.0,2.3,15.0,235.0,348.81,278.73
2016,11,15,8,45,703.0,55.0,2.35,15.5,273.5,397.19,320.57
2016,11,15,9,0,734.0,59.0,2.4,16.0,312.0,446.4,361.77
2016,11,15,9,15,757.5,61.5,2.45,16.0,347.5,490.27,398.37
2016,11,15,9,30,781.0,64.0,2.5,16.0,383.0,533.69,433.72
2016,11,15,9,45,769.0,74.5,2.6,16.5,408.0,563.74,456.93
2016,11,15,10,0,757.0,85.0,2.7,17.0,433.0,590.5,477.03
2016,11,15,10,15,402.5,146.5,2.75,17.0,332.5,441.18,357.51
2016,11,15,10,30,48.0,208.0,2.8,17.0,232.0,251.43,200.83
2016,11,15,10,45,28.0,195.5,2.85,17.0,210.0,223.56,178.41
2016,11,15,11,0,8.0,183.0,2.9,17.0,188.0,188.73,149.76
2016,11,15,11,15,24.0,203.5,3.0,17.0,217.0,222.23,177.18
2016,11,15,11,30,40.0,224.0,3.1,17.0,246.0,264.68,211.35
2016,11,15,11,45,29.5,215.5,3.25,17.0,232.0,247.32,197.13
2016,11,15,12,0,19.0,207.0,3.4,17.0,218.0,222.28,176.92
2016,11,15,12,15,18.0,204.0,3.5,17.0,214.5,218.33,173.84
2016,11,15,12,30,17.0,201.0,3.6,17.0,211.0,214.4,170.76
2016,11,15,12,45,25.5,205.0,3.7,17.0,218.5,224.92,179.63
2016,11,15,13,0,34.0,209.0,3.8,17.0,226.0,243.06,194.56
2016,11,15,13,15,133.5,210.0,3.8,16.5,275.5,320.93,260.06
2016,11,15,13,30,233.0,211.0,3.8,16.0,325.0,386.71,314.83
2016,11,15,13,45,116.5,152.0,3.85,16.0,209.0,238.91,194.54
2016,11,15,14,0,0.0,93.0,3.9,16.0,93.0,90.48,70.35
2016,11,15,14,15,0.0,89.0,3.85,16.0,89.0,86.59,67.35
2016,11,15,14,30,0.0,85.0,3.8,16.0,85.0,82.73,64.24
2016,11,15,14,45,0.0,76.5,3.75,16.0,76.5,74.32,57.27
2016,11,15,15,0,0.0,68.0,3.7,16.0,68.0,65.93,50.26
2016,11,15,15,15,0.0,58.5,3.55,15.5,58.5,56.54,42.42
2016,11,15,15,30,0.0,49.0,3.4,15.0,49.0,47.34,34.61
2016,11,15,15,45,0.0,39.0,3.25,15.0,39.0,37.66,26.22
2016,11,15,16,0,0.0,29.0,3.1,15.0,29.0,27.99,17.77
2016,11,15,16,15,0.0,19.5,2.95,14.5,19.5,18.81,9.66
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,9.64,0.31
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,4.91,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,7,15,203.5,16.0,2.8,11.0,36.5,57.14,2.23
2016,11,16,7,30,407.0,32.0,2.9,11.0,73.0,135.63,87.71
2016,11,16,7,45,498.0,39.0,3.05,11.5,115.5,189.7,137.61
2016,11,16,8,0,589.0,46.0,3.2,12.0,158.0,252.2,193.17
2016,11,16,8,15,643.0,51.5,3.35,12.5,201.0,305.32,241.64
2016,11,16,8,30,697.0,57.0,3.5,13.0,244.0,363.9,293.66
2016,11,16,8,45,733.0,60.0,3.7,13.5,285.0,414.58,338.3
2016,11,16,9,0,769.0,63.0,3.9,14.0,326.0,466.37,382.61
2016,11,16,9,15,792.5,66.0,3.95,14.0,362.5,512.11,421.47
2016,11,16,9,30,816.0,69.0,4.0,14.0,399.0,557.28,458.92
2016,11,16,9,45,832.0,71.0,4.05,14.0,429.5,595.86,490.41
2016,11,16,10,0,848.0,73.0,4.1,14.0,460.0,632.78,519.98
2016,11,16,10,15,859.0,74.5,4.1,14.0,484.5,663.88,544.41
2016,11,16,10,30,870.0,76.0,4.1,14.0,509.0,692.59,565.77
2016,11,16,10,45,872.0,78.5,4.1,14.5,525.5,713.5,579.8
2016,11,16,11,0,874.0,81.0,4.1,15.0,542.0,731.36,591.53
2016,11,16,11,15,877.5,81.5,4.1,15.0,552.0,740.42,597.8
2016,11,16,11,30,881.0,82.0,4.1,15.0,562.0,750.67,605.12
2016,11,16,11,45,873.5,85.0,4.1,15.0,562.5,756.95,609.6
2016,11,16,12,0,866.0,88.0,4.1,15.0,563.0,755.36,608.34
2016,11,16,12,15,863.5,88.0,4.05,15.0,558.0,750.79,604.86
2016,11,16,12,30,861.0,88.0,4.0,15.0,553.0,743.0,599.12
2016,11,16,12,45,858.5,86.0,4.0,15.0,540.5,729.75,589.61
2016,11,16,13,0,856.0,84.0,4.0,15.0,528.0,713.4,577.88
2016,11,16,13,15,846.5,83.0,3.95,14.5,507.5,690.32,561.98
2016,11,16,13,30,837.0,82.0,3.9,14.0,487.0,664.61,543.77
2016,11,16,13,45,818.5,81.0,3.9,14.0,459.5,630.61,517.17
2016,11,16,14,0,800.0,80.0,3.9,14.0,432.0,594.82,488.76
2016,11,16,14,15,779.5,77.5,3.85,14.0,399.0,554.67,456.28
2016,11,16,14,30,759.0,75.0,3.8,14.0,366.0,513.43,422.25
2016,11,16,14,45,723.5,73.0,3.8,14.0,327.5,466.04,382.5
2016,11,16,15,0,688.0,71.0,3.8,14.0,289.0,417.59,340.99
2016,11,16,15,15,645.0,66.0,3.7,13.5,247.5,363.63,294.53
2016,11,16,15,30,602.0,61.0,3.6,13.0,206.0,311.85,248.68
2016,11,16,15,45,527.5,54.5,3.5,13.0,163.0,250.26,194.0
2016,11,16,16,0,453.0,48.0,3.4,13.0,120.0,194.7,144.23
2016,11,16,16,15,345.5,37.0,3.3,12.5,81.5,133.2,90.92
2016,11,16,16,30,238.0,26.0,3.2,12.0,43.0,79.9,34.68
2016,11,16,16,45,119.0,13.0,3.1,12.0,21.5,29.47,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.5,1.35,8.5,35.0,55.5,0.0
2016,11,17,7,30,417.0,29.0,1.3,9.0,70.0,133.75,85.25
2016,11,17,7,45,506.0,36.0,1.3,9.5,112.0,187.32,135.4
2016,11,17,8,0,595.0,43.0,1.3,10.0,154.0,247.55,188.97
2016,11,17,8,15,648.5,48.0,1.3,10.0,196.5,301.83,238.39
2016,11,17,8,30,702.0,53.0,1.3,10.0,239.0,359.67,289.72
2016,11,17,8,45,739.5,56.0,1.35,10.5,280.0,411.04,334.29
2016,11,17,9,0,777.0,59.0,1.4,11.0,321.0,463.66,378.44
2016,11,17,9,15,801.0,61.5,1.3,11.5,357.5,509.28,415.02
2016,11,17,9,30,825.0,64.0,1.2,12.0,394.0,554.36,449.75
2016,11,17,9,45,843.5,65.0,1.2,12.5,425.5,593.5,479.51
2016,11,17,10,0,862.0,66.0,1.2,13.0,457.0,627.5,504.75
2016,11,17,10,15,873.5,67.5,1.15,13.5,481.5,659.04,526.86
2016,11,17,10,30,885.0,69.0,1.1,14.0,506.0,688.2,545.57
2016,11,17,10,45,894.0,69.0,1.05,14.5,524.0,711.27,559.64
2016,11,17,11,0,903.0,69.0,1.0,15.0,542.0,731.47,571.58
2016,11,17,11,15,907.0,69.5,0.95,15.0,552.5,745.6,580.25
2016,11,17,11,30,911.0,70.0,0.9,15.0,563.0,756.48,586.74
2016,11,17,11,45,912.5,70.0,0.85,15.0,565.5,761.6,589.31
2016,11,17,12,0,914.0,70.0,0.8,15.0,568.0,763.34,589.7
2016,11,17,12,15,912.0,69.5,0.8,15.0,562.5,758.51,586.41
2016,11,17,12,30,910.0,69.0,0.8,15.0,557.0,750.31,581.0
2016,11,17,12,45,904.5,69.0,0.85,15.5,544.0,736.85,571.69
2016,11,17,13,0,899.0,69.0,0.9,16.0,531.0,720.24,560.28
2016,11,17,13,15,890.0,68.0,0.9,16.0,511.0,697.01,544.61
2016,11,17,13,30,881.0,67.0,0.9,16.0,491.0,671.02,526.99
2016,11,17,13,45,867.5,65.5,0.9,16.0,464.0,638.97,504.17
2016,11,17,14,0,854.0,64.0,0.9,16.0,437.0,604.76,478.76
2016,11,17,14,15,835.5,62.0,0.85,15.5,404.0,565.13,449.1
2016,11,17,14,30,817.0,60.0,0.8,15.0,371.0,527.14,419.76
2016,11,17,14,45,790.0,57.5,0.8,15.0,333.0,479.9,382.19
2016,11,17,15,0,763.0,55.0,0.8,15.0,295.0,432.54,343.38
2016,11,17,15,15,723.0,51.5,0.75,14.5,253.0,378.66,298.6
2016,11,17,15,30,683.0,48.0,0.7,14.0,211.0,326.5,253.75
2016,11,17,15,45,621.5,42.5,0.65,14.0,168.0,266.97,201.77
2016,11,17,16,0,560.0,37.0,0.6,14.0,125.0,212.07,152.88
2016,11,17,16,15,455.5,29.5,0.6,14.0,85.5,149.85,98.86
2016,11,17,16,30,351.0,22.0,0.6,14.0,46.0,95.42,37.31
2016,11,17,16,45,175.5,11.0,0.6,14.0,23.0,35.27,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,14.5,2.4,8.5,32.5,50.71,0.0
2016,11,18,7,30,370.0,29.0,2.4,9.0,65.0,122.31,76.82
2016,11,18,7,45,461.5,38.0,2.45,9.5,106.0,176.08,127.42
2016,11,18,8,0,553.0,47.0,2.5,10.0,147.0,238.54,182.92
2016,11,18,8,15,610.0,52.5,2.35,10.5,190.0,292.41,231.74
2016,11,18,8,30,667.0,58.0,2.2,11.0,233.0,350.32,282.82
2016,11,18,8,45,706.0,62.5,2.1,11.5,274.0,400.72,326.65
2016,11,18,9,0,745.0,67.0,2.0,12.0,315.0,454.35,371.54
2016,11,18,9,15,770.0,70.0,2.05,12.5,351.5,499.89,409.09
2016,11,18,9,30,795.0,73.0,2.1,13.0,388.0,545.02,445.23
2016,11,18,9,45,818.0,73.5,2.15,13.5,420.0,585.4,476.83
2016,11,18,10,0,841.0,74.0,2.2,14.0,452.0,624.56,506.73
2016,11,18,10,15,852.0,75.5,2.35,14.5,476.0,655.45,530.19
2016,11,18,10,30,863.0,77.0,2.5,15.0,500.0,683.96,551.03
2016,11,18,10,45,869.0,78.0,2.65,15.5,517.5,705.85,566.21
2016,11,18,11,0,875.0,79.0,2.8,16.0,535.0,724.83,579.27
2016,11,18,11,15,878.0,80.0,2.85,16.0,544.5,734.19,585.87
2016,11,18,11,30,881.0,81.0,2.9,16.0,554.0,744.71,593.5
2016,11,18,11,45,880.5,81.0,3.0,16.5,555.5,748.26,595.28
2016,11,18,12,0,880.0,81.0,3.1,17.0,557.0,748.55,594.83
2016,11,18,12,15,877.5,80.5,3.2,17.0,552.0,743.51,591.72
2016,11,18,12,30,875.0,80.0,3.3,17.0,547.0,735.24,586.37
2016,11,18,12,45,872.0,78.5,3.4,17.0,534.5,722.29,577.64
2016,11,18,13,0,869.0,77.0,3.5,17.0,522.0,706.25,566.68
2016,11,18,13,15,860.0,76.0,3.55,17.0,502.5,687.71,553.69
2016,11,18,13,30,851.0,75.0,3.6,17.0,483.0,662.26,535.33
2016,11,18,13,45,839.0,73.0,3.7,17.0,456.5,631.22,511.68
2016,11,18,14,0,827.0,71.0,3.8,17.0,430.0,598.01,485.87
2016,11,18,14,15,808.0,69.0,3.75,16.5,397.5,558.76,455.23
