Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,30,789.0,67.0,3.7,16.0,365.0,518.25,422.78
2016,11,18,14,45,762.5,63.5,3.65,16.0,327.5,471.23,383.53
2016,11,18,15,0,736.0,60.0,3.6,16.0,290.0,424.13,343.19
2016,11,18,15,15,695.0,56.0,3.4,15.5,249.0,370.46,296.97
2016,11,18,15,30,654.0,52.0,3.2,15.0,208.0,318.63,251.05
2016,11,18,15,45,589.5,46.0,3.05,15.0,165.0,260.68,199.21
2016,11,18,16,0,525.0,40.0,2.9,15.0,122.0,206.16,149.94
2016,11,18,16,15,414.5,31.5,2.8,14.5,82.5,143.47,95.29
2016,11,18,16,30,304.0,23.0,2.7,14.0,43.0,88.45,32.08
2016,11,18,16,45,152.0,11.5,2.65,13.5,21.5,32.36,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,4.9,13.0,1.5,1.44,0.0
2016,11,19,7,30,0.0,3.0,4.9,13.0,3.0,2.89,0.0
2016,11,19,7,45,0.0,6.0,4.9,13.5,6.0,5.78,0.0
2016,11,19,8,0,0.0,9.0,4.9,14.0,9.0,8.67,1.67
2016,11,19,8,15,0.0,12.0,4.9,14.0,12.0,11.57,4.21
2016,11,19,8,30,0.0,15.0,4.9,14.0,15.0,14.46,6.74
2016,11,19,8,45,0.0,17.5,4.9,14.0,17.5,16.88,8.83
2016,11,19,9,0,0.0,20.0,4.9,14.0,20.0,19.29,10.9
2016,11,19,9,15,0.0,13.5,4.9,14.0,13.5,13.02,5.51
2016,11,19,9,30,0.0,7.0,4.9,14.0,7.0,6.75,0.12
2016,11,19,9,45,0.0,12.5,4.9,14.5,12.5,12.06,4.64
2016,11,19,10,0,0.0,18.0,4.9,15.0,18.0,17.37,9.12
2016,11,19,10,15,0.0,61.0,4.9,15.0,61.0,58.96,44.24
2016,11,19,10,30,0.0,104.0,4.9,15.0,104.0,101.41,79.68
2016,11,19,10,45,0.0,105.0,4.9,15.0,105.0,102.33,80.32
2016,11,19,11,0,0.0,106.0,4.9,15.0,106.0,103.28,81.03
2016,11,19,11,15,0.0,94.0,4.85,15.0,94.0,91.15,70.88
2016,11,19,11,30,0.0,82.0,4.8,15.0,82.0,79.32,60.99
2016,11,19,11,45,0.0,70.0,4.8,15.5,70.0,67.69,51.17
2016,11,19,12,0,0.0,58.0,4.8,16.0,58.0,56.07,41.38
2016,11,19,12,15,0.0,72.0,4.75,16.0,72.0,69.63,52.7
2016,11,19,12,30,0.0,86.0,4.7,16.0,86.0,83.19,64.0
2016,11,19,12,45,0.0,84.0,4.7,16.0,84.0,81.25,62.42
2016,11,19,13,0,0.0,82.0,4.7,16.0,82.0,79.31,60.86
2016,11,19,13,15,0.0,105.0,4.6,16.0,105.0,102.38,80.11
2016,11,19,13,30,0.0,128.0,4.5,16.0,128.0,126.14,99.87
2016,11,19,13,45,0.0,107.5,4.45,16.0,107.5,105.21,82.65
2016,11,19,14,0,0.0,87.0,4.4,16.0,87.0,84.48,65.52
2016,11,19,14,15,0.0,75.0,4.25,16.0,75.0,72.52,55.62
2016,11,19,14,30,0.0,63.0,4.1,16.0,63.0,60.89,45.94
2016,11,19,14,45,0.0,56.5,4.0,16.0,56.5,54.59,40.69
2016,11,19,15,0,0.0,50.0,3.9,16.0,50.0,48.3,35.4
2016,11,19,15,15,0.0,42.5,3.7,15.5,42.5,41.04,29.29
2016,11,19,15,30,0.0,35.0,3.5,15.0,35.0,33.79,23.1
2016,11,19,15,45,0.0,28.0,3.35,15.0,28.0,27.02,17.19
2016,11,19,16,0,0.0,21.0,3.2,15.0,21.0,20.26,11.24
2016,11,19,16,15,0.0,14.0,3.15,14.5,14.0,13.5,5.19
2016,11,19,16,30,0.0,7.0,3.1,14.0,7.0,6.75,0.0
2016,11,19,16,45,0.0,3.5,3.05,14.0,3.5,3.44,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,1.55,13.0,4.5,4.33,0.0
2016,11,20,7,30,0.0,9.0,1.5,13.0,9.0,8.67,0.81
2016,11,20,7,45,0.0,15.5,1.5,13.5,15.5,14.95,6.75
2016,11,20,8,0,0.0,22.0,1.5,14.0,22.0,21.22,12.29
2016,11,20,8,15,0.0,29.0,1.55,14.0,29.0,27.99,18.22
2016,11,20,8,30,0.0,36.0,1.6,14.0,36.0,34.75,24.12
2016,11,20,8,45,0.0,42.5,1.65,14.0,42.5,41.04,29.54
2016,11,20,9,0,0.0,49.0,1.7,14.0,49.0,47.33,34.9
2016,11,20,9,15,0.0,55.0,1.7,14.0,55.0,53.14,39.8
2016,11,20,9,30,0.0,61.0,1.7,14.0,61.0,58.95,44.66
2016,11,20,9,45,12.5,115.5,1.7,14.5,121.0,121.39,97.04
2016,11,20,10,0,25.0,170.0,1.7,15.0,181.0,187.11,150.76
2016,11,20,10,15,56.0,190.5,1.7,14.5,217.0,236.75,191.58
2016,11,20,10,30,87.0,211.0,1.7,14.0,253.0,281.66,228.29
2016,11,20,10,45,87.0,218.5,1.7,14.0,262.0,291.26,235.54
2016,11,20,11,0,87.0,226.0,1.7,14.0,271.0,300.68,242.79
2016,11,20,11,15,193.5,226.0,1.6,14.0,328.0,386.18,312.33
2016,11,20,11,30,300.0,226.0,1.5,14.0,385.0,473.76,381.11
2016,11,20,11,45,150.0,166.5,1.45,14.0,246.0,289.23,234.65
2016,11,20,12,0,0.0,107.0,1.4,14.0,107.0,104.21,81.44
2016,11,20,12,15,4.0,144.5,1.25,14.0,146.5,145.55,115.92
2016,11,20,12,30,8.0,182.0,1.1,14.0,186.0,187.93,150.29
2016,11,20,12,45,4.0,97.5,1.0,14.0,99.5,97.55,76.3
2016,11,20,13,0,0.0,13.0,0.9,14.0,13.0,12.55,5.03
2016,11,20,13,15,174.5,99.5,0.85,14.0,182.0,230.95,190.97
2016,11,20,13,30,349.0,186.0,0.8,14.0,351.0,441.03,356.01
2016,11,20,13,45,229.5,185.0,0.8,14.5,291.5,355.26,285.58
2016,11,20,14,0,110.0,184.0,0.8,15.0,232.0,268.15,215.44
2016,11,20,14,15,135.0,170.0,0.8,15.0,224.0,263.95,213.14
2016,11,20,14,30,160.0,156.0,0.8,15.0,216.0,257.83,208.5
2016,11,20,14,45,153.0,141.0,0.8,15.0,193.5,232.14,187.55
2016,11,20,15,0,146.0,126.0,0.8,15.0,171.0,206.69,166.5
2016,11,20,15,15,377.0,90.0,0.75,14.5,183.5,269.6,215.62
2016,11,20,15,30,608.0,54.0,0.7,14.0,196.0,303.28,236.49
2016,11,20,15,45,544.5,47.5,0.65,14.0,155.0,245.88,185.92
2016,11,20,16,0,481.0,41.0,0.6,14.0,114.0,193.49,139.53
2016,11,20,16,15,367.5,31.5,0.6,14.0,76.0,131.55,86.29
2016,11,20,16,30,254.0,22.0,0.6,14.0,38.0,77.06,21.91
2016,11,20,16,45,127.0,11.0,0.65,14.0,19.0,28.23,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,13.0,2.25,10.5,28.5,42.16,0.0
2016,11,21,7,30,364.0,26.0,2.3,11.0,57.0,114.69,65.59
2016,11,21,7,45,462.0,33.5,2.4,11.5,97.5,167.68,118.1
2016,11,21,8,0,560.0,41.0,2.5,12.0,138.0,227.83,171.39
2016,11,21,8,15,617.5,46.0,2.55,12.0,179.5,281.21,220.27
2016,11,21,8,30,675.0,51.0,2.6,12.0,221.0,338.57,271.81
2016,11,21,8,45,713.5,54.5,2.65,12.5,261.0,389.28,316.56
2016,11,21,9,0,752.0,58.0,2.7,13.0,301.0,441.41,361.15
2016,11,21,9,15,777.0,60.5,2.7,13.0,337.0,486.31,399.37
2016,11,21,9,30,802.0,63.0,2.7,13.0,373.0,530.82,436.27
2016,11,21,9,45,805.5,69.0,2.7,13.5,401.5,565.86,463.86
2016,11,21,10,0,809.0,75.0,2.7,14.0,430.0,598.59,488.89
2016,11,21,10,15,822.5,76.5,2.7,14.0,454.5,630.24,513.61
2016,11,21,10,30,836.0,78.0,2.7,14.0,479.0,659.76,536.29
2016,11,21,10,45,845.0,79.0,2.7,14.5,497.0,683.24,552.25
2016,11,21,11,0,854.0,80.0,2.7,15.0,515.0,704.03,566.05
2016,11,21,11,15,859.0,80.5,2.65,15.0,525.5,718.51,575.96
2016,11,21,11,30,864.0,81.0,2.6,15.0,536.0,729.94,583.71
2016,11,21,11,45,867.5,80.5,2.55,15.5,539.5,735.96,586.5
2016,11,21,12,0,871.0,80.0,2.5,16.0,543.0,734.25,583.77
2016,11,21,12,15,869.0,80.0,2.5,16.0,538.5,734.86,584.33
2016,11,21,12,30,867.0,80.0,2.5,16.0,534.0,727.74,579.34
2016,11,21,12,45,866.0,78.0,2.5,16.0,522.5,715.84,571.01
2016,11,21,13,0,865.0,76.0,2.5,16.0,511.0,700.8,560.48
2016,11,21,13,15,856.0,74.5,2.5,16.0,491.5,677.82,544.11
2016,11,21,13,30,847.0,73.0,2.5,16.0,472.0,652.17,525.37
2016,11,21,13,45,832.0,72.0,2.5,16.0,445.5,620.78,501.31
2016,11,21,14,0,817.0,71.0,2.5,16.0,419.0,587.39,475.28
2016,11,21,14,15,797.5,68.5,2.5,15.5,386.5,547.93,444.87
2016,11,21,14,30,778.0,66.0,2.5,15.0,354.0,507.28,412.65
2016,11,21,14,45,747.5,63.5,2.5,15.0,316.5,460.11,373.59
2016,11,21,15,0,717.0,61.0,2.5,15.0,279.0,413.16,333.64
2016,11,21,15,15,674.0,56.5,2.45,14.5,238.5,359.26,287.58
2016,11,21,15,30,631.0,52.0,2.4,14.0,198.0,309.17,243.31
2016,11,21,15,45,560.5,46.5,2.35,14.0,156.0,249.62,190.52
2016,11,21,16,0,490.0,41.0,2.3,14.0,114.0,195.67,142.07
2016,11,21,16,15,374.0,31.5,2.3,13.5,76.0,132.84,87.35
2016,11,21,16,30,258.0,22.0,2.3,13.0,38.0,77.42,19.1
2016,11,21,16,45,129.0,11.0,2.35,12.5,19.0,28.44,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,69.0,14.5,0.75,10.0,20.5,25.22,0.0
2016,11,22,7,30,138.0,29.0,0.7,10.0,41.0,68.54,38.41
2016,11,22,7,45,189.5,44.5,0.7,10.5,71.0,106.92,76.74
2016,11,22,8,0,241.0,60.0,0.7,11.0,101.0,149.3,113.86
2016,11,22,8,15,271.0,75.0,0.75,11.0,133.0,188.11,148.5
2016,11,22,8,30,301.0,90.0,0.8,11.0,165.0,229.26,184.66
2016,11,22,8,45,317.5,104.0,0.85,11.5,195.0,265.34,215.75
2016,11,22,9,0,334.0,118.0,0.9,12.0,225.0,296.26,241.96
2016,11,22,9,15,355.0,127.0,1.0,12.5,253.0,336.13,274.73
2016,11,22,9,30,376.0,136.0,1.1,13.0,281.0,370.76,302.7
2016,11,22,9,45,449.5,134.0,1.2,13.5,320.5,424.55,345.81
2016,11,22,10,0,523.0,132.0,1.3,14.0,360.0,481.35,390.39
2016,11,22,10,15,497.0,147.0,1.35,14.0,373.5,495.22,400.57
2016,11,22,10,30,471.0,162.0,1.4,14.0,387.0,506.08,408.53
2016,11,22,10,45,417.0,181.0,1.45,14.0,385.5,499.27,402.4
2016,11,22,11,0,363.0,200.0,1.5,14.0,384.0,481.14,387.75
2016,11,22,11,15,442.5,185.5,1.5,14.0,414.5,534.6,429.96
2016,11,22,11,30,522.0,171.0,1.5,14.0,445.0,579.96,465.13
2016,11,22,11,45,479.0,183.5,1.55,14.0,435.5,565.06,452.89
2016,11,22,12,0,436.0,196.0,1.6,14.0,426.0,547.97,439.45
2016,11,22,12,15,475.5,184.0,1.6,14.0,433.5,562.22,451.26
2016,11,22,12,30,515.0,172.0,1.6,14.0,441.0,574.2,461.04
2016,11,22,12,45,473.5,177.5,1.6,14.5,420.0,545.45,437.75
2016,11,22,13,0,432.0,183.0,1.6,15.0,399.0,515.83,414.06
2016,11,22,13,15,439.5,173.0,1.6,14.5,385.5,502.12,404.93
2016,11,22,13,30,447.0,163.0,1.6,14.0,372.0,486.52,394.05
2016,11,22,13,45,503.5,141.5,1.65,14.0,364.5,487.35,395.9
2016,11,22,14,0,560.0,120.0,1.7,14.0,357.0,486.42,395.81
2016,11,22,14,15,533.0,114.0,1.7,14.0,325.5,443.66,361.75
2016,11,22,14,30,506.0,108.0,1.7,14.0,294.0,404.07,329.72
2016,11,22,14,45,473.0,103.0,1.7,14.0,262.5,363.02,295.78
2016,11,22,15,0,440.0,98.0,1.7,14.0,231.0,323.2,262.1
2016,11,22,15,15,408.5,87.0,1.65,13.5,197.0,278.91,224.5
2016,11,22,15,30,377.0,76.0,1.6,13.0,163.0,236.43,187.5
2016,11,22,15,45,336.5,63.0,1.6,13.0,128.0,190.82,147.13
2016,11,22,16,0,296.0,50.0,1.6,13.0,93.0,148.54,109.2
2016,11,22,16,15,216.0,36.0,1.65,12.5,61.5,99.45,66.23
2016,11,22,16,30,136.0,22.0,1.7,12.0,30.0,53.94,10.17
2016,11,22,16,45,68.0,11.0,1.8,12.0,15.0,20.07,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,90.5,16.5,2.0,10.5,23.5,30.38,0.0
2016,11,23,7,30,181.0,33.0,1.9,11.0,47.0,81.36,43.66
2016,11,23,7,45,285.5,45.0,1.85,11.5,84.0,131.87,93.41
2016,11,23,8,0,390.0,57.0,1.8,12.0,121.0,191.03,144.19
2016,11,23,8,15,459.0,65.0,1.85,12.0,162.0,243.55,190.79
2016,11,23,8,30,528.0,73.0,1.9,12.0,203.0,301.58,241.67
2016,11,23,8,45,573.0,79.0,2.0,12.5,242.0,351.73,285.26
2016,11,23,9,0,618.0,85.0,2.1,13.0,281.0,404.15,329.63
2016,11,23,9,15,650.0,89.5,2.15,13.0,316.5,450.02,368.31
2016,11,23,9,30,682.0,94.0,2.2,13.0,352.0,496.35,406.48
2016,11,23,9,45,506.0,131.0,2.25,13.0,331.0,453.27,371.99
2016,11,23,10,0,330.0,168.0,2.3,13.0,310.0,393.66,323.33
2016,11,23,10,15,554.0,133.0,2.3,13.0,388.0,514.9,422.63
2016,11,23,10,30,778.0,98.0,2.3,13.0,466.0,641.57,522.25
2016,11,23,10,45,791.0,98.5,2.3,13.5,484.5,663.62,537.32
2016,11,23,11,0,804.0,99.0,2.3,14.0,503.0,685.93,552.86
2016,11,23,11,15,809.0,99.5,2.3,14.0,513.5,699.95,562.7
2016,11,23,11,30,814.0,100.0,2.3,14.0,524.0,711.07,570.54
2016,11,23,11,45,818.0,99.5,2.3,14.0,527.5,717.38,574.93
2016,11,23,12,0,822.0,99.0,2.3,14.0,531.0,720.62,577.24
2016,11,23,12,15,820.0,98.5,2.35,14.0,526.0,716.42,574.52
2016,11,23,12,30,818.0,98.0,2.4,14.0,521.0,709.16,569.7
2016,11,23,12,45,640.0,136.0,2.5,14.0,462.5,619.91,501.4
2016,11,23,13,0,462.0,174.0,2.6,14.0,404.0,525.96,427.39
2016,11,23,13,15,624.0,133.5,2.65,14.0,431.0,585.8,477.03
2016,11,23,13,30,786.0,93.0,2.7,14.0,458.0,631.5,514.1
2016,11,23,13,45,773.5,90.0,2.8,14.0,432.5,601.03,490.35
2016,11,23,14,0,761.0,87.0,2.9,14.0,407.0,570.93,466.8
2016,11,23,14,15,739.0,84.0,2.85,14.0,375.0,531.29,434.81
2016,11,23,14,30,717.0,81.0,2.8,14.0,343.0,490.78,401.48
2016,11,23,14,45,687.5,76.5,2.8,14.0,306.5,444.23,362.68
2016,11,23,15,0,658.0,72.0,2.8,14.0,270.0,398.01,323.15
2016,11,23,15,15,611.0,66.5,2.6,13.5,229.5,343.92,276.61
2016,11,23,15,30,564.0,61.0,2.4,13.0,189.0,292.38,231.13
2016,11,23,15,45,494.0,53.5,2.25,13.0,148.0,233.98,179.41
2016,11,23,16,0,424.0,46.0,2.1,13.0,107.0,181.17,132.2
2016,11,23,16,15,304.5,34.5,2.05,12.5,70.5,118.91,78.28
2016,11,23,16,30,185.0,23.0,2.0,12.0,34.0,64.04,9.9
2016,11,23,16,45,92.5,11.5,2.0,11.5,17.0,23.87,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,110.0,15.0,1.35,7.0,23.5,31.69,0.0
2016,11,24,7,30,220.0,30.0,1.4,7.0,47.0,84.97,42.91
2016,11,24,7,45,330.5,41.5,1.5,7.5,85.5,138.44,98.24
2016,11,24,8,0,441.0,53.0,1.6,8.0,124.0,201.35,153.15
2016,11,24,8,15,508.5,60.5,1.55,8.0,165.5,255.1,201.67
2016,11,24,8,30,576.0,68.0,1.5,8.0,207.0,313.95,253.93
2016,11,24,8,45,627.0,72.0,1.5,8.5,248.0,366.41,299.8
2016,11,24,9,0,678.0,76.0,1.5,9.0,289.0,421.47,346.52
2016,11,24,9,15,708.0,80.0,1.45,9.5,325.5,467.82,384.79
2016,11,24,9,30,738.0,84.0,1.4,10.0,362.0,514.35,421.95
2016,11,24,9,45,762.5,86.0,1.4,10.5,393.5,555.21,453.89
2016,11,24,10,0,787.0,88.0,1.4,11.0,425.0,592.82,482.59
2016,11,24,10,15,801.5,90.0,1.3,11.5,450.0,625.18,505.73
2016,11,24,10,30,816.0,92.0,1.2,12.0,475.0,655.51,526.65
2016,11,24,10,45,827.0,93.0,1.1,12.5,493.5,680.1,542.75
2016,11,24,11,0,838.0,94.0,1.0,13.0,512.0,702.11,556.05
2016,11,24,11,15,843.0,94.5,0.85,13.0,523.0,716.56,563.87
2016,11,24,11,30,848.0,95.0,0.7,13.0,534.0,728.0,569.43
2016,11,24,11,45,851.5,94.5,0.6,13.5,537.0,734.14,570.88
2016,11,24,12,0,855.0,94.0,0.5,14.0,540.0,737.11,570.2
2016,11,24,12,15,853.0,93.5,0.4,14.0,535.5,732.9,565.69
2016,11,24,12,30,851.0,93.0,0.3,14.0,531.0,725.51,559.23
2016,11,24,12,45,845.5,92.0,0.25,14.0,519.0,711.97,549.49
2016,11,24,13,0,840.0,91.0,0.2,14.0,507.0,695.46,537.88
2016,11,24,13,15,830.0,89.5,0.2,14.0,487.5,672.48,522.11
2016,11,24,13,30,820.0,88.0,0.2,14.0,468.0,646.93,504.0
2016,11,24,13,45,662.5,108.5,0.25,14.0,404.0,552.94,435.03
2016,11,24,14,0,505.0,129.0,0.3,14.0,340.0,458.7,364.68
2016,11,24,14,15,626.0,103.5,0.35,14.0,345.0,487.08,387.9
2016,11,24,14,30,747.0,78.0,0.4,14.0,350.0,502.69,399.09
2016,11,24,14,45,716.0,74.0,0.45,14.0,312.5,455.0,361.16
2016,11,24,15,0,685.0,70.0,0.5,14.0,275.0,407.66,322.92
2016,11,24,15,15,638.0,65.0,0.55,13.5,234.0,353.14,278.34
2016,11,24,15,30,591.0,60.0,0.6,13.0,193.0,301.09,234.21
2016,11,24,15,45,519.5,52.5,0.7,13.0,151.0,241.08,182.67
2016,11,24,16,0,448.0,45.0,0.8,13.0,109.0,186.76,135.05
2016,11,24,16,15,328.0,33.5,0.9,12.5,71.5,123.35,80.35
2016,11,24,16,30,208.0,22.0,1.0,12.0,34.0,67.17,7.46
2016,11,24,16,45,104.0,11.0,1.15,11.5,17.0,24.91,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,9.0,10.5,10.32,0.0
2016,11,25,7,30,0.0,21.0,2.0,9.0,21.0,20.47,6.71
2016,11,25,7,45,8.0,38.5,2.0,9.5,40.0,40.9,27.81
2016,11,25,8,0,16.0,56.0,2.0,10.0,59.0,64.0,48.2
2016,11,25,8,15,25.5,73.5,2.0,10.0,79.0,86.54,68.02
2016,11,25,8,30,35.0,91.0,2.0,10.0,99.0,109.9,88.46
2016,11,25,8,45,42.0,107.5,2.0,10.5,119.0,131.81,107.3
2016,11,25,9,0,49.0,124.0,2.0,11.0,139.0,154.29,126.33
2016,11,25,9,15,55.0,138.0,2.0,11.0,157.0,173.87,142.9
2016,11,25,9,30,61.0,152.0,2.0,11.0,175.0,193.87,159.63
2016,11,25,9,45,97.0,168.0,2.0,11.5,208.0,234.04,192.97
2016,11,25,10,0,133.0,184.0,2.0,12.0,241.0,282.99,232.87
2016,11,25,10,15,118.0,194.0,2.0,12.0,247.0,287.74,236.1
2016,11,25,10,30,103.0,204.0,2.0,12.0,253.0,284.13,232.71
2016,11,25,10,45,79.5,207.0,2.05,12.5,245.5,272.85,222.55
2016,11,25,11,0,56.0,210.0,2.1,13.0,238.0,260.64,211.61
2016,11,25,11,15,28.0,184.5,2.1,13.0,198.5,212.17,171.63
2016,11,25,11,30,0.0,159.0,2.1,13.0,159.0,158.11,126.65
2016,11,25,11,45,45.5,195.0,2.15,13.5,218.5,236.67,191.9
2016,11,25,12,0,91.0,231.0,2.2,14.0,278.0,310.7,251.66
2016,11,25,12,15,196.0,223.5,2.15,14.0,324.0,385.7,313.28
2016,11,25,12,30,301.0,216.0,2.1,14.0,370.0,459.36,372.44
2016,11,25,12,45,295.5,211.0,2.1,14.0,359.5,446.86,362.33
2016,11,25,13,0,290.0,206.0,2.1,14.0,349.0,433.45,351.99
2016,11,25,13,15,233.5,203.5,2.1,14.0,316.0,387.7,315.26
2016,11,25,13,30,177.0,201.0,2.1,14.0,283.0,335.83,273.53
2016,11,25,13,45,194.0,188.0,2.1,14.0,273.0,327.91,267.93
2016,11,25,14,0,211.0,175.0,2.1,14.0,263.0,318.59,260.84
2016,11,25,14,15,131.5,160.0,2.1,14.0,213.5,250.18,204.47
2016,11,25,14,30,52.0,145.0,2.1,14.0,164.0,180.7,146.73
2016,11,25,14,45,47.0,131.0,2.1,14.0,146.5,161.58,130.99
2016,11,25,15,0,42.0,117.0,2.1,14.0,129.0,142.83,115.22
2016,11,25,15,15,35.5,100.5,2.0,13.5,109.5,120.93,96.79
2016,11,25,15,30,29.0,84.0,1.9,13.0,90.0,99.59,78.56
2016,11,25,15,45,20.0,66.5,1.85,13.0,70.5,76.78,58.8
2016,11,25,16,0,11.0,49.0,1.8,13.0,51.0,52.71,37.96
2016,11,25,16,15,5.5,32.0,1.8,12.5,33.0,33.36,20.53
2016,11,25,16,30,0.0,15.0,1.8,12.0,15.0,14.48,0.0
2016,11,25,16,45,0.0,7.5,1.85,12.0,7.5,7.37,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.95,11.0,5.5,5.41,0.0
2016,11,26,7,30,0.0,11.0,2.9,11.0,11.0,10.61,0.13
2016,11,26,7,45,0.0,21.5,2.85,11.0,21.5,20.75,11.3
2016,11,26,8,0,0.0,32.0,2.8,11.0,32.0,30.9,20.49
2016,11,26,8,15,0.0,44.0,2.75,11.0,44.0,42.56,30.8
2016,11,26,8,30,0.0,56.0,2.7,11.0,56.0,54.53,41.32
2016,11,26,8,45,0.0,67.5,2.65,11.0,67.5,66.0,51.3
2016,11,26,9,0,0.0,79.0,2.6,11.0,79.0,77.49,61.19
2016,11,26,9,15,0.0,90.0,2.7,11.0,90.0,88.5,70.55
2016,11,26,9,30,0.0,101.0,2.8,11.0,101.0,99.55,79.86
2016,11,26,9,45,11.5,131.0,2.95,11.0,136.0,137.47,112.01
2016,11,26,10,0,23.0,161.0,3.1,11.0,171.0,176.53,144.76
2016,11,26,10,15,42.5,178.5,3.3,11.0,198.0,214.71,176.7
2016,11,26,10,30,62.0,196.0,3.5,11.0,225.0,247.83,204.27
2016,11,26,10,45,42.0,192.0,3.7,11.5,212.5,230.21,188.76
2016,11,26,11,0,22.0,188.0,3.9,12.0,200.0,204.83,166.95
2016,11,26,11,15,11.0,155.0,4.0,12.0,161.0,161.84,131.1
2016,11,26,11,30,0.0,122.0,4.1,12.0,122.0,119.66,95.62
2016,11,26,11,45,0.0,66.0,4.2,12.0,66.0,63.81,48.67
2016,11,26,12,0,0.0,10.0,4.3,12.0,10.0,9.65,2.6
2016,11,26,12,15,24.0,111.5,4.3,12.0,123.5,129.9,105.22
2016,11,26,12,30,48.0,213.0,4.3,12.0,237.0,258.86,212.2
2016,11,26,12,45,346.0,167.5,4.3,12.0,337.0,432.25,360.29
2016,11,26,13,0,644.0,122.0,4.3,12.0,437.0,594.85,493.78
2016,11,26,13,15,631.5,120.0,4.15,12.0,419.0,572.99,475.01
2016,11,26,13,30,619.0,118.0,4.0,12.0,401.0,549.33,455.71
2016,11,26,13,45,309.5,84.0,3.9,12.5,225.5,296.65,248.63
2016,11,26,14,0,0.0,50.0,3.8,13.0,50.0,48.3,35.58
2016,11,26,14,15,0.0,31.0,3.7,12.5,31.0,29.93,20.1
2016,11,26,14,30,0.0,12.0,3.6,12.0,12.0,11.57,4.35
2016,11,26,14,45,0.0,10.5,3.55,12.0,10.5,10.13,3.11
2016,11,26,15,0,0.0,9.0,3.5,12.0,9.0,8.68,1.85
2016,11,26,15,15,0.0,7.5,3.5,12.0,7.5,7.23,0.59
2016,11,26,15,30,0.0,6.0,3.5,12.0,6.0,5.78,0.0
2016,11,26,15,45,0.0,4.5,3.5,12.0,4.5,4.34,0.0
2016,11,26,16,0,0.0,3.0,3.5,12.0,3.0,2.89,0.0
2016,11,26,16,15,0.0,2.0,3.6,11.5,2.0,1.93,0.0
2016,11,26,16,30,0.0,1.0,3.7,11.0,1.0,0.96,0.0
2016,11,26,16,45,0.0,0.5,3.8,11.0,0.5,0.49,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,98.0,13.5,3.1,10.0,20.0,27.66,0.0
2016,11,27,7,30,196.0,27.0,3.1,10.0,40.0,73.88,25.37
2016,11,27,7,45,324.0,36.5,3.15,10.5,77.5,129.28,88.34
2016,11,27,8,0,452.0,46.0,3.2,11.0,115.0,193.95,144.49
2016,11,27,8,15,521.5,53.0,3.3,11.0,156.0,247.56,193.12
2016,11,27,8,30,591.0,60.0,3.4,11.0,197.0,306.51,246.03
2016,11,27,8,45,643.0,63.5,3.55,11.5,237.5,358.87,292.67
2016,11,27,9,0,695.0,67.0,3.7,12.0,278.0,413.94,340.49
2016,11,27,9,15,697.0,69.0,3.65,12.0,302.5,444.05,367.59
2016,11,27,9,30,699.0,71.0,3.6,12.0,327.0,470.55,390.99
2016,11,27,9,45,636.5,93.0,3.6,12.5,341.5,484.29,401.81
2016,11,27,10,0,574.0,115.0,3.6,13.0,356.0,489.69,405.3
2016,11,27,10,15,619.5,110.5,3.5,13.0,384.5,529.25,437.47
2016,11,27,10,30,665.0,106.0,3.4,13.0,413.0,568.66,468.88
2016,11,27,10,45,759.0,93.0,3.3,13.5,456.0,628.04,515.01
2016,11,27,11,0,853.0,80.0,3.2,14.0,499.0,690.6,561.5
2016,11,27,11,15,857.5,80.5,3.1,14.0,509.5,704.97,571.04
2016,11,27,11,30,862.0,81.0,3.0,14.0,520.0,716.3,578.67
2016,11,27,11,45,862.5,81.5,2.9,14.0,523.0,721.64,581.91
2016,11,27,12,0,863.0,82.0,2.8,14.0,526.0,723.79,582.91
2016,11,27,12,15,860.0,82.0,2.7,14.0,521.0,719.65,579.35
2016,11,27,12,30,857.0,82.0,2.6,14.0,516.0,712.35,573.61
2016,11,27,12,45,677.5,122.0,2.55,14.0,460.5,626.07,507.16
2016,11,27,13,0,498.0,162.0,2.5,14.0,405.0,534.31,434.32
2016,11,27,13,15,404.5,173.0,2.4,14.0,365.0,475.13,387.16
2016,11,27,13,30,311.0,184.0,2.3,14.0,325.0,410.71,335.25
2016,11,27,13,45,537.5,132.5,2.25,14.0,360.5,495.02,405.01
2016,11,27,14,0,764.0,81.0,2.2,14.0,396.0,559.68,456.48
2016,11,27,14,15,585.5,101.0,2.15,14.0,331.0,459.05,375.12
2016,11,27,14,30,407.0,121.0,2.1,14.0,266.0,362.77,296.88
2016,11,27,14,45,375.0,113.5,2.1,14.0,236.5,323.41,264.37
2016,11,27,15,0,343.0,106.0,2.1,14.0,207.0,285.44,232.13
2016,11,27,15,15,316.5,93.0,2.05,13.5,175.5,245.44,198.0
2016,11,27,15,30,290.0,80.0,2.0,13.0,144.0,207.01,164.44
2016,11,27,15,45,250.0,65.5,1.95,12.5,112.0,164.27,127.02
2016,11,27,16,0,210.0,51.0,1.9,12.0,80.0,124.92,92.18
2016,11,27,16,15,139.5,35.5,1.95,11.5,52.0,77.11,50.25
2016,11,27,16,30,69.0,20.0,2.0,11.0,24.0,36.4,0.0
2016,11,27,16,45,34.5,10.0,2.05,11.0,12.0,14.49,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,29.5,12.0,3.9,11.0,14.0,16.06,0.0
2016,11,28,7,30,59.0,24.0,4.0,11.0,28.0,40.44,9.34
2016,11,28,7,45,117.5,40.5,4.15,11.5,55.5,78.98,53.95
2016,11,28,8,0,176.0,57.0,4.3,12.0,83.0,119.81,89.85
2016,11,28,8,15,210.5,73.0,4.3,12.0,114.0,157.26,123.34
2016,11,28,8,30,245.0,89.0,4.3,12.0,145.0,197.6,159.22
2016,11,28,8,45,270.0,103.0,4.35,12.0,175.0,234.13,191.76
2016,11,28,9,0,295.0,117.0,4.4,12.0,205.0,272.24,225.14
2016,11,28,9,15,325.0,124.0,4.35,12.0,232.5,306.08,254.56
2016,11,28,9,30,355.0,131.0,4.3,12.0,260.0,348.08,290.14
2016,11,28,9,45,429.5,130.0,4.3,12.5,299.5,401.71,334.72
2016,11,28,10,0,504.0,129.0,4.3,13.0,339.0,458.53,381.14
2016,11,28,10,15,598.0,113.5,4.2,13.0,377.0,517.44,429.46
2016,11,28,10,30,692.0,98.0,4.1,13.0,415.0,575.65,476.53
2016,11,28,10,45,661.0,111.5,4.05,13.5,424.0,583.83,481.26
2016,11,28,11,0,630.0,125.0,4.0,14.0,433.0,588.33,483.15
2016,11,28,11,15,671.0,128.5,3.9,14.0,462.5,629.03,514.72
2016,11,28,11,30,712.0,132.0,3.8,14.0,492.0,668.1,544.42
2016,11,28,11,45,652.0,138.5,3.7,14.0,470.0,636.08,518.62
2016,11,28,12,0,592.0,145.0,3.6,14.0,448.0,601.09,490.79
2016,11,28,12,15,489.5,170.0,3.5,14.0,419.5,551.08,450.09
2016,11,28,12,30,387.0,195.0,3.4,14.0,391.0,494.93,404.38
2016,11,28,12,45,471.0,170.5,3.3,14.0,403.0,530.91,434.21
2016,11,28,13,0,555.0,146.0,3.2,14.0,415.0,554.71,453.95
2016,11,28,13,15,612.5,135.0,3.15,14.0,421.5,574.57,469.71
2016,11,28,13,30,670.0,124.0,3.1,14.0,428.0,587.2,479.69
2016,11,28,13,45,661.5,118.0,3.05,14.5,404.0,559.02,456.44
2016,11,28,14,0,653.0,112.0,3.0,15.0,380.0,529.02,431.72
2016,11,28,14,15,531.5,116.0,2.9,14.5,323.0,441.37,361.89
2016,11,28,14,30,410.0,120.0,2.8,14.0,266.0,362.94,298.24
2016,11,28,14,45,371.5,116.0,2.75,14.0,237.5,324.18,265.72
2016,11,28,15,0,333.0,112.0,2.7,14.0,209.0,281.86,229.73
2016,11,28,15,15,393.5,92.5,2.5,13.5,190.5,277.12,223.66
2016,11,28,15,30,454.0,73.0,2.3,13.0,172.0,260.86,206.47
2016,11,28,15,45,399.0,61.0,2.15,13.0,134.5,208.48,159.94
2016,11,28,16,0,344.0,49.0,2.0,13.0,97.0,160.64,117.1
2016,11,28,16,15,227.0,36.0,2.05,12.5,63.0,102.21,66.33
2016,11,28,16,30,110.0,23.0,2.1,12.0,29.0,49.59,0.0
2016,11,28,16,45,55.0,11.5,2.2,11.5,14.5,18.74,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
