Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,29,7,15,187.0,9.5,2.4,8.5,21.0,35.94,0.0
2016,11,29,7,30,374.0,19.0,2.4,9.0,42.0,96.59,18.11
2016,11,29,7,45,482.0,26.0,2.4,9.5,80.5,153.05,100.71
2016,11,29,8,0,590.0,33.0,2.4,10.0,119.0,216.01,158.35
2016,11,29,8,15,650.5,38.0,2.45,10.0,161.0,270.27,208.82
2016,11,29,8,30,711.0,43.0,2.5,10.0,203.0,328.83,262.29
2016,11,29,8,45,748.5,46.0,2.6,10.5,243.0,379.12,307.88
2016,11,29,9,0,786.0,49.0,2.7,11.0,283.0,430.72,353.22
2016,11,29,9,15,811.5,51.5,2.65,11.0,319.0,473.81,390.91
2016,11,29,9,30,837.0,54.0,2.6,11.0,355.0,519.07,429.13
2016,11,29,9,45,853.0,56.0,2.55,11.5,386.0,557.61,460.15
2016,11,29,10,0,869.0,58.0,2.5,12.0,417.0,594.56,489.0
2016,11,29,10,15,881.0,59.0,2.35,12.0,441.5,625.95,513.25
2016,11,29,10,30,893.0,60.0,2.2,12.0,466.0,655.05,535.1
2016,11,29,10,45,899.0,61.5,2.1,12.5,484.0,678.21,550.22
2016,11,29,11,0,905.0,63.0,2.0,13.0,502.0,698.46,562.93
2016,11,29,11,15,909.0,63.5,1.9,13.0,512.5,713.1,572.44
2016,11,29,11,30,913.0,64.0,1.8,13.0,523.0,724.57,579.64
2016,11,29,11,45,782.5,95.0,1.7,13.5,490.5,676.45,542.09
2016,11,29,12,0,652.0,126.0,1.6,14.0,458.0,622.17,499.0
2016,11,29,12,15,779.5,96.0,1.55,14.0,489.5,675.0,539.89
2016,11,29,12,30,907.0,66.0,1.5,14.0,521.0,721.71,573.28
2016,11,29,12,45,892.0,68.5,1.5,14.0,508.0,705.69,561.45
2016,11,29,13,0,877.0,71.0,1.5,14.0,495.0,686.78,548.23
2016,11,29,13,15,868.5,70.0,1.5,14.0,476.0,665.48,533.27
2016,11,29,13,30,860.0,69.0,1.5,14.0,457.0,645.31,518.27
2016,11,29,13,45,846.5,67.5,1.5,14.0,431.5,614.88,495.09
2016,11,29,14,0,833.0,66.0,1.5,14.0,406.0,582.33,469.91
2016,11,29,14,15,813.5,64.0,1.45,14.0,374.5,543.9,439.34
2016,11,29,14,30,794.0,62.0,1.4,14.0,343.0,504.19,407.09
2016,11,29,14,45,766.0,59.0,1.35,14.0,306.5,458.11,369.05
2016,11,29,15,0,738.0,56.0,1.3,14.0,270.0,411.99,329.93
2016,11,29,15,15,695.0,52.0,1.25,13.5,230.0,358.75,284.69
2016,11,29,15,30,652.0,48.0,1.2,13.0,190.0,307.43,239.68
2016,11,29,15,45,583.0,42.0,1.2,13.0,148.5,247.72,187.07
2016,11,29,16,0,514.0,36.0,1.2,13.0,107.0,193.21,138.19
2016,11,29,16,15,393.5,27.5,1.15,12.5,70.0,132.33,83.54
2016,11,29,16,30,273.0,19.0,1.1,12.0,33.0,75.54,0.0
2016,11,29,16,45,136.5,9.5,1.1,12.0,16.5,27.81,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,93.5,11.5,1.15,10.0,16.5,24.39,0.0
2016,11,30,7,30,187.0,23.0,1.1,10.0,33.0,65.1,4.46
2016,11,30,7,45,298.0,34.0,1.05,10.5,68.0,117.98,77.75
2016,11,30,8,0,409.0,45.0,1.0,11.0,103.0,176.87,129.74
2016,11,30,8,15,480.5,52.0,1.1,11.0,142.5,228.61,175.93
2016,11,30,8,30,552.0,59.0,1.2,11.0,182.0,285.92,226.54
2016,11,30,8,45,604.5,63.0,1.35,11.5,221.5,336.99,271.39
2016,11,30,9,0,657.0,67.0,1.5,12.0,261.0,390.93,317.6
2016,11,30,9,15,435.0,106.0,1.6,12.0,241.0,345.83,283.7
2016,11,30,9,30,213.0,145.0,1.7,12.0,221.0,279.69,230.19
2016,11,30,9,45,120.0,152.0,1.8,12.0,195.5,234.58,193.04
2016,11,30,10,0,27.0,159.0,1.9,12.0,170.0,183.1,149.22
2016,11,30,10,15,13.5,125.5,1.9,12.0,131.0,132.72,107.18
2016,11,30,10,30,0.0,92.0,1.9,12.0,92.0,89.45,70.54
2016,11,30,10,45,0.0,57.5,1.95,12.0,57.5,55.57,41.87
2016,11,30,11,0,0.0,23.0,2.0,12.0,23.0,22.21,13.4
2016,11,30,11,15,6.0,101.5,2.05,12.0,104.5,103.04,82.11
2016,11,30,11,30,12.0,180.0,2.1,12.0,186.0,189.31,153.59
2016,11,30,11,45,17.5,187.0,2.2,12.5,196.0,200.71,162.54
2016,11,30,12,0,23.0,194.0,2.3,13.0,206.0,212.19,171.75
2016,11,30,12,15,11.5,159.5,2.4,13.0,165.5,167.05,134.57
2016,11,30,12,30,0.0,125.0,2.5,13.0,125.0,122.87,97.86
2016,11,30,12,45,9.5,153.0,2.6,13.0,157.5,158.84,128.1
2016,11,30,13,0,19.0,181.0,2.7,13.0,190.0,195.45,158.5
2016,11,30,13,15,293.0,155.0,2.65,13.0,287.0,370.67,307.09
2016,11,30,13,30,567.0,129.0,2.6,13.0,384.0,524.29,431.36
2016,11,30,13,45,610.5,110.5,2.6,13.0,371.0,517.64,425.63
2016,11,30,14,0,654.0,92.0,2.6,13.0,358.0,506.33,416.87
2016,11,30,14,15,521.5,106.5,2.5,13.0,308.5,427.04,351.87
2016,11,30,14,30,389.0,121.0,2.4,13.0,259.0,352.3,290.08
2016,11,30,14,45,362.5,113.5,2.35,13.0,231.0,316.54,260.05
2016,11,30,15,0,336.0,106.0,2.3,13.0,203.0,281.77,230.13
2016,11,30,15,15,453.0,81.5,2.15,12.5,192.0,289.48,233.86
2016,11,30,15,30,570.0,57.0,2.0,12.0,181.0,288.17,227.59
2016,11,30,15,45,492.0,50.0,1.95,12.0,140.5,228.13,174.44
2016,11,30,16,0,414.0,43.0,1.9,12.0,100.0,174.32,126.52
2016,11,30,16,15,292.0,32.0,1.9,11.5,65.0,113.15,72.41
2016,11,30,16,30,170.0,21.0,1.9,11.0,30.0,58.32,0.0
2016,11,30,16,45,85.0,10.5,1.9,11.0,15.0,21.84,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,9.5,2.15,8.0,18.0,30.9,0.0
2016,12,1,7,30,313.0,19.0,2.1,8.0,36.0,82.52,0.0
2016,12,1,7,45,433.0,27.0,2.1,8.5,74.0,139.84,90.12
2016,12,1,8,0,553.0,35.0,2.1,9.0,112.0,204.38,149.31
2016,12,1,8,15,619.0,40.0,2.3,9.5,154.0,258.57,199.27
2016,12,1,8,30,685.0,45.0,2.5,10.0,196.0,317.55,252.66
2016,12,1,8,45,728.0,48.5,2.75,10.5,236.5,369.49,299.79
2016,12,1,9,0,771.0,52.0,3.0,11.0,277.0,423.26,347.23
2016,12,1,9,15,798.5,54.5,3.1,11.0,313.5,469.52,387.93
2016,12,1,9,30,826.0,57.0,3.2,11.0,350.0,515.6,427.45
2016,12,1,9,45,839.0,61.0,3.3,11.5,381.0,554.66,459.57
2016,12,1,10,0,852.0,65.0,3.4,12.0,412.0,591.97,489.46
2016,12,1,10,15,865.0,66.5,3.45,12.0,437.5,620.74,513.0
2016,12,1,10,30,878.0,68.0,3.5,12.0,463.0,650.75,536.99
2016,12,1,10,45,886.5,69.0,3.55,12.5,481.5,674.77,554.65
2016,12,1,11,0,895.0,70.0,3.6,13.0,500.0,696.04,569.39
2016,12,1,11,15,900.0,70.5,3.55,13.0,511.0,711.38,580.3
2016,12,1,11,30,905.0,71.0,3.5,13.0,522.0,723.6,588.93
2016,12,1,11,45,907.0,71.0,3.5,13.5,525.5,729.9,592.31
2016,12,1,12,0,909.0,71.0,3.5,14.0,529.0,732.91,593.37
2016,12,1,12,15,907.0,71.0,3.45,14.0,525.0,729.76,590.84
2016,12,1,12,30,905.0,71.0,3.4,14.0,521.0,723.32,586.01
2016,12,1,12,45,898.5,70.5,3.35,14.0,509.0,709.92,576.07
2016,12,1,13,0,892.0,70.0,3.3,14.0,497.0,693.45,563.94
2016,12,1,13,15,882.5,69.0,3.25,14.0,478.0,671.44,547.67
2016,12,1,13,30,873.0,68.0,3.2,14.0,459.0,646.73,528.54
2016,12,1,13,45,856.5,67.0,3.2,14.5,433.0,618.78,505.42
2016,12,1,14,0,840.0,66.0,3.2,15.0,407.0,584.97,477.56
2016,12,1,14,15,819.5,64.0,3.1,14.5,375.0,545.98,446.61
2016,12,1,14,30,799.0,62.0,3.0,14.0,343.0,505.75,413.87
2016,12,1,14,45,769.0,59.0,2.9,14.0,306.0,458.72,374.1
2016,12,1,15,0,739.0,56.0,2.8,14.0,269.0,411.75,333.39
2016,12,1,15,15,695.0,52.0,2.65,13.5,228.5,358.24,286.94
2016,12,1,15,30,651.0,48.0,2.5,13.0,188.0,306.71,240.93
2016,12,1,15,45,580.0,42.0,2.45,12.5,147.0,246.54,187.57
2016,12,1,16,0,509.0,36.0,2.4,12.0,106.0,193.92,139.88
2016,12,1,16,15,386.5,27.5,2.45,11.5,69.0,130.81,82.69
2016,12,1,16,30,264.0,19.0,2.5,11.0,32.0,73.84,0.0
2016,12,1,16,45,132.0,9.5,2.65,11.0,16.0,27.26,0.0
2016,12,1,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,162.0,9.0,3.15,7.5,17.5,30.81,0.0
2016,12,2,7,30,324.0,18.0,3.2,8.0,35.0,82.55,0.0
2016,12,2,7,45,438.5,26.0,3.25,8.5,72.5,139.05,88.19
2016,12,2,8,0,553.0,34.0,3.3,9.0,110.0,201.94,147.17
2016,12,2,8,15,619.0,39.0,3.4,9.5,151.5,255.93,197.26
2016,12,2,8,30,685.0,44.0,3.5,10.0,193.0,314.72,250.8
2016,12,2,8,45,725.5,48.0,3.65,10.5,233.0,366.06,297.69
2016,12,2,9,0,766.0,52.0,3.8,11.0,273.0,419.05,344.7
2016,12,2,9,15,793.5,54.5,3.9,11.0,309.0,465.09,385.53
2016,12,2,9,30,821.0,57.0,4.0,11.0,345.0,510.96,425.2
2016,12,2,9,45,834.5,60.0,4.1,11.5,375.5,548.98,456.86
2016,12,2,10,0,848.0,63.0,4.2,12.0,406.0,585.31,486.4
2016,12,2,10,15,708.5,95.5,4.1,12.5,394.0,560.49,464.6
2016,12,2,10,30,569.0,128.0,4.0,13.0,382.0,523.16,432.7
2016,12,2,10,45,729.5,98.0,3.95,13.5,437.5,608.23,501.27
2016,12,2,11,0,890.0,68.0,3.9,14.0,493.0,688.5,563.1
2016,12,2,11,15,895.0,68.5,3.85,14.0,504.5,703.84,573.7
2016,12,2,11,30,900.0,69.0,3.8,14.0,516.0,716.08,582.39
2016,12,2,11,45,901.5,69.0,3.75,14.0,519.5,722.08,586.47
2016,12,2,12,0,903.0,69.0,3.7,14.0,523.0,724.81,588.23
2016,12,2,12,15,901.0,69.0,3.7,14.0,519.0,721.76,585.98
2016,12,2,12,30,899.0,69.0,3.7,14.0,515.0,715.45,581.42
2016,12,2,12,45,891.0,69.5,3.7,14.5,503.0,702.35,570.79
2016,12,2,13,0,883.0,70.0,3.7,15.0,491.0,686.23,558.02
2016,12,2,13,15,873.0,69.0,3.65,15.0,472.0,664.15,541.64
2016,12,2,13,30,863.0,68.0,3.6,15.0,453.0,639.41,522.35
2016,12,2,13,45,846.5,67.0,3.6,15.0,427.0,611.8,500.37
2016,12,2,14,0,830.0,66.0,3.6,15.0,401.0,578.36,473.57
2016,12,2,14,15,645.5,87.5,3.45,15.0,336.0,475.67,390.26
2016,12,2,14,30,461.0,109.0,3.3,15.0,271.0,376.85,309.16
2016,12,2,14,45,593.5,82.5,3.15,15.0,267.5,399.22,326.08
2016,12,2,15,0,726.0,56.0,3.0,15.0,264.0,405.53,327.82
2016,12,2,15,15,681.5,52.0,2.8,14.5,224.5,352.44,281.52
2016,12,2,15,30,637.0,48.0,2.6,14.0,185.0,301.37,236.01
2016,12,2,15,45,567.0,42.0,2.45,13.5,144.0,242.24,183.63
2016,12,2,16,0,497.0,36.0,2.3,13.0,103.0,190.59,136.92
2016,12,2,16,15,375.0,27.0,2.3,12.5,67.0,127.68,80.17
2016,12,2,16,30,253.0,18.0,2.3,12.0,31.0,70.84,0.0
2016,12,2,16,45,126.5,9.0,2.35,11.5,15.5,26.07,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,123.5,9.0,1.35,9.0,15.0,25.32,0.0
2016,12,3,7,30,247.0,18.0,1.3,9.0,30.0,68.59,0.0
2016,12,3,7,45,366.5,27.0,1.3,9.5,65.5,124.58,77.67
2016,12,3,8,0,486.0,36.0,1.3,10.0,101.0,185.98,134.38
2016,12,3,8,15,554.5,41.5,1.35,10.5,140.5,237.77,181.38
2016,12,3,8,30,623.0,47.0,1.4,11.0,180.0,293.14,230.79
2016,12,3,8,45,671.5,50.5,1.45,11.5,219.5,344.6,276.43
2016,12,3,9,0,720.0,54.0,1.5,12.0,259.0,398.45,322.78
2016,12,3,9,15,749.0,56.5,1.55,12.0,295.0,443.47,361.61
2016,12,3,9,30,778.0,59.0,1.6,12.0,331.0,488.55,399.47
2016,12,3,9,45,795.5,62.0,1.65,12.5,361.5,527.44,430.77
2016,12,3,10,0,813.0,65.0,1.7,13.0,392.0,565.0,460.2
2016,12,3,10,15,827.0,66.5,1.65,13.0,416.5,597.06,485.05
2016,12,3,10,30,841.0,68.0,1.6,13.0,441.0,627.09,507.82
2016,12,3,10,45,850.0,69.0,1.6,13.5,459.5,646.99,522.1
2016,12,3,11,0,859.0,70.0,1.6,14.0,478.0,668.1,536.16
2016,12,3,11,15,864.5,70.5,1.6,14.0,489.5,683.45,546.87
2016,12,3,11,30,870.0,71.0,1.6,14.0,501.0,695.84,555.51
2016,12,3,11,45,870.5,71.5,1.65,14.5,504.5,701.63,558.82
2016,12,3,12,0,871.0,72.0,1.7,15.0,508.0,704.26,559.99
2016,12,3,12,15,870.0,72.0,1.75,15.0,504.5,702.07,558.81
2016,12,3,12,30,869.0,72.0,1.8,15.0,501.0,696.73,555.48
2016,12,3,12,45,865.0,71.0,1.85,15.5,490.0,685.01,546.56
2016,12,3,13,0,861.0,70.0,1.9,16.0,479.0,670.28,535.55
2016,12,3,13,15,853.0,69.0,1.85,16.0,461.0,649.99,520.82
2016,12,3,13,30,845.0,68.0,1.8,16.0,443.0,630.87,505.9
2016,12,3,13,45,828.0,67.0,1.8,16.0,418.0,599.64,481.98
2016,12,3,14,0,811.0,66.0,1.8,16.0,393.0,566.5,456.21
2016,12,3,14,15,791.5,64.0,1.7,16.0,362.5,529.14,426.19
2016,12,3,14,30,772.0,62.0,1.6,16.0,332.0,490.56,394.58
2016,12,3,14,45,737.0,60.0,1.55,16.0,295.5,443.32,355.67
2016,12,3,15,0,702.0,58.0,1.5,16.0,259.0,396.54,316.17
2016,12,3,15,15,657.5,54.0,1.45,15.5,220.0,344.46,272.05
2016,12,3,15,30,613.0,50.0,1.4,15.0,181.0,296.42,229.92
2016,12,3,15,45,534.0,44.0,1.35,14.5,140.5,235.55,177.28
2016,12,3,16,0,455.0,38.0,1.3,14.0,100.0,180.96,129.34
2016,12,3,16,15,334.5,28.5,1.35,13.5,64.5,119.89,74.99
2016,12,3,16,30,214.0,19.0,1.4,13.0,29.0,64.68,0.0
2016,12,3,16,45,107.0,9.5,1.5,12.5,14.5,23.95,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,103.5,9.0,0.85,9.0,13.5,22.44,0.0
2016,12,4,7,30,207.0,18.0,0.9,9.0,27.0,60.48,0.0
2016,12,4,7,45,331.5,27.5,0.95,9.5,62.0,116.22,71.12
2016,12,4,8,0,456.0,37.0,1.0,10.0,97.0,177.54,127.79
2016,12,4,8,15,528.0,43.5,1.05,10.0,137.0,230.06,175.32
2016,12,4,8,30,600.0,50.0,1.1,10.0,177.0,288.29,227.16
2016,12,4,8,45,645.0,54.5,1.15,10.5,216.0,338.2,271.48
2016,12,4,9,0,690.0,59.0,1.2,11.0,255.0,388.6,315.05
2016,12,4,9,15,720.5,62.5,1.2,11.5,290.5,434.39,353.56
2016,12,4,9,30,751.0,66.0,1.2,12.0,326.0,480.42,391.0
2016,12,4,9,45,706.0,77.5,1.25,12.5,339.5,495.03,402.96
2016,12,4,10,0,661.0,89.0,1.3,13.0,353.0,502.91,409.23
2016,12,4,10,15,576.0,116.0,1.3,13.0,356.5,498.33,405.16
2016,12,4,10,30,491.0,143.0,1.3,13.0,360.0,484.75,393.78
2016,12,4,10,45,524.0,142.0,1.3,13.0,382.5,515.39,418.02
2016,12,4,11,0,557.0,141.0,1.3,13.0,405.0,545.37,441.09
2016,12,4,11,15,687.0,114.5,1.35,13.0,447.0,616.6,496.8
2016,12,4,11,30,817.0,88.0,1.4,13.0,489.0,681.27,545.91
2016,12,4,11,45,820.0,87.5,1.45,13.5,493.0,687.54,549.07
2016,12,4,12,0,823.0,87.0,1.5,14.0,497.0,690.79,550.75
2016,12,4,12,15,592.0,140.5,1.65,14.0,434.5,589.17,473.51
2016,12,4,12,30,361.0,194.0,1.8,14.0,372.0,472.64,382.15
2016,12,4,12,45,427.5,175.5,1.95,14.0,381.5,502.74,407.95
2016,12,4,13,0,494.0,157.0,2.1,14.0,391.0,521.69,424.19
2016,12,4,13,15,425.0,163.5,2.2,14.0,359.5,475.1,387.2
2016,12,4,13,30,356.0,170.0,2.3,14.0,328.0,421.78,344.96
2016,12,4,13,45,383.5,155.0,2.4,14.0,316.5,421.27,345.32
2016,12,4,14,0,411.0,140.0,2.5,14.0,305.0,410.57,337.21
2016,12,4,14,15,408.0,128.5,2.45,13.5,281.5,383.69,315.84
2016,12,4,14,30,405.0,117.0,2.4,13.0,258.0,355.75,293.15
2016,12,4,14,45,373.0,112.0,2.35,13.0,231.0,319.71,262.58
2016,12,4,15,0,341.0,107.0,2.3,13.0,204.0,284.99,232.63
2016,12,4,15,15,310.0,94.0,2.25,12.5,172.0,243.53,197.12
2016,12,4,15,30,279.0,81.0,2.2,12.0,140.0,203.98,162.54
2016,12,4,15,45,246.5,65.5,2.15,12.0,109.0,163.38,126.38
2016,12,4,16,0,214.0,50.0,2.1,12.0,78.0,125.39,92.16
2016,12,4,16,15,107.0,36.0,2.15,12.0,50.0,70.9,45.46
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,22.32,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,10.81,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,2.0,8.0,8.5,8.36,0.0
2016,12,5,7,30,0.0,17.0,2.0,8.0,17.0,16.79,0.0
2016,12,5,7,45,54.5,32.0,2.0,8.5,39.5,50.1,29.98
2016,12,5,8,0,109.0,47.0,2.0,9.0,62.0,87.34,64.14
2016,12,5,8,15,129.5,64.5,2.0,9.0,87.5,118.46,92.28
2016,12,5,8,30,150.0,82.0,2.0,9.0,113.0,151.21,121.6
2016,12,5,8,45,162.0,98.0,2.0,9.5,138.0,175.42,143.32
2016,12,5,9,0,174.0,114.0,2.0,10.0,163.0,204.75,168.83
2016,12,5,9,15,189.5,126.5,1.95,10.0,186.5,232.26,192.66
2016,12,5,9,30,205.0,139.0,1.9,10.0,210.0,266.65,221.7
2016,12,5,9,45,188.5,154.0,1.9,10.5,223.5,274.52,227.88
2016,12,5,10,0,172.0,169.0,1.9,11.0,237.0,286.99,237.52
2016,12,5,10,15,247.5,171.5,1.9,11.0,276.5,347.25,287.5
2016,12,5,10,30,323.0,174.0,1.9,11.0,316.0,403.8,333.69
2016,12,5,10,45,288.5,187.5,1.9,11.0,318.0,402.9,331.95
2016,12,5,11,0,254.0,201.0,1.9,11.0,320.0,399.8,328.65
2016,12,5,11,15,195.5,210.0,1.85,11.0,303.5,365.09,299.77
2016,12,5,11,30,137.0,219.0,1.8,11.0,287.0,336.4,275.47
2016,12,5,11,45,177.0,219.0,1.8,11.0,307.0,365.14,299.44
2016,12,5,12,0,217.0,219.0,1.8,11.0,327.0,393.65,322.76
2016,12,5,12,15,192.0,219.0,1.75,11.0,314.0,375.78,307.79
2016,12,5,12,30,167.0,219.0,1.7,11.0,301.0,357.49,292.72
2016,12,5,12,45,132.5,213.0,1.7,11.0,277.5,325.5,266.63
2016,12,5,13,0,98.0,207.0,1.7,11.0,254.0,286.19,234.57
2016,12,5,13,15,114.5,200.0,1.6,11.0,252.5,295.51,242.61
2016,12,5,13,30,131.0,193.0,1.5,11.0,251.0,296.29,243.52
2016,12,5,13,45,149.5,181.5,1.45,11.0,244.5,292.03,240.49
2016,12,5,14,0,168.0,170.0,1.4,11.0,238.0,286.5,236.29
2016,12,5,14,15,155.5,160.0,1.4,11.0,218.5,263.82,217.6
2016,12,5,14,30,143.0,150.0,1.4,11.0,199.0,241.59,199.14
2016,12,5,14,45,140.0,134.0,1.4,11.0,178.0,217.56,179.04
2016,12,5,15,0,137.0,118.0,1.4,11.0,157.0,193.49,158.51
2016,12,5,15,15,124.0,101.0,1.45,10.5,132.5,164.02,133.36
2016,12,5,15,30,111.0,84.0,1.5,10.0,108.0,135.42,108.48
2016,12,5,15,45,97.0,66.5,1.55,10.0,84.0,106.82,83.07
2016,12,5,16,0,83.0,49.0,1.6,10.0,60.0,79.27,58.36
2016,12,5,16,15,41.5,33.0,1.6,10.0,38.5,48.2,30.42
2016,12,5,16,30,0.0,17.0,1.6,10.0,17.0,16.59,0.0
2016,12,5,16,45,0.0,8.5,1.65,10.0,8.5,8.36,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,6.5,10.5,10.32,0.0
2016,12,6,7,30,0.0,21.0,2.3,7.0,21.0,20.64,0.0
2016,12,6,7,45,147.0,31.5,2.35,7.5,50.0,76.93,45.91
2016,12,6,8,0,294.0,42.0,2.4,8.0,79.0,135.88,98.92
2016,12,6,8,15,339.5,54.0,2.45,8.5,112.0,177.57,137.26
2016,12,6,8,30,385.0,66.0,2.5,9.0,145.0,223.03,178.33
2016,12,6,8,45,413.0,76.5,2.6,9.5,177.5,262.95,214.53
2016,12,6,9,0,441.0,87.0,2.7,10.0,210.0,304.35,251.16
2016,12,6,9,15,468.0,93.5,2.75,10.0,239.5,341.89,284.31
2016,12,6,9,30,495.0,100.0,2.8,10.0,269.0,380.21,317.43
2016,12,6,9,45,532.5,104.0,2.9,10.5,300.5,424.84,354.51
2016,12,6,10,0,570.0,108.0,3.0,11.0,332.0,467.78,389.53
2016,12,6,10,15,592.5,110.0,3.0,11.0,356.5,499.6,415.59
2016,12,6,10,30,615.0,112.0,3.0,11.0,381.0,530.52,440.57
2016,12,6,10,45,738.5,93.0,3.05,11.0,429.5,602.79,499.16
2016,12,6,11,0,862.0,74.0,3.1,11.0,478.0,674.27,555.81
2016,12,6,11,15,867.5,75.0,3.1,11.0,490.0,690.57,567.36
2016,12,6,11,30,873.0,76.0,3.1,11.0,502.0,703.87,577.06
2016,12,6,11,45,868.5,78.0,3.15,11.5,505.0,708.22,579.24
2016,12,6,12,0,864.0,80.0,3.2,12.0,508.0,709.35,579.15
2016,12,6,12,15,862.5,80.0,3.25,12.0,504.5,707.09,577.69
2016,12,6,12,30,861.0,80.0,3.3,12.0,501.0,701.66,573.97
2016,12,6,12,45,858.5,78.5,3.35,12.0,490.5,690.7,566.15
2016,12,6,13,0,856.0,77.0,3.4,12.0,480.0,676.68,556.09
2016,12,6,13,15,847.0,76.0,3.45,12.0,462.0,655.96,540.34
2016,12,6,13,30,838.0,75.0,3.5,12.0,444.0,632.6,522.08
2016,12,6,13,45,824.0,73.0,3.6,12.0,419.0,602.52,498.39
2016,12,6,14,0,810.0,71.0,3.7,12.0,394.0,570.39,472.59
2016,12,6,14,15,789.5,68.5,3.65,11.5,363.5,532.2,441.82
2016,12,6,14,30,769.0,66.0,3.6,11.0,333.0,492.83,409.29
2016,12,6,14,45,742.0,62.5,3.6,11.0,297.5,448.22,370.99
2016,12,6,15,0,715.0,59.0,3.6,11.0,262.0,403.48,331.56
2016,12,6,15,15,670.0,55.0,3.45,10.5,222.5,350.87,285.13
2016,12,6,15,30,625.0,51.0,3.3,10.0,183.0,302.4,241.0
2016,12,6,15,45,559.0,44.0,3.15,10.0,143.0,244.3,188.19
2016,12,6,16,0,493.0,37.0,3.0,10.0,103.0,191.25,139.28
2016,12,6,16,15,368.0,28.0,2.9,9.5,67.0,127.82,81.19
2016,12,6,16,30,243.0,19.0,2.8,9.0,31.0,70.47,0.0
2016,12,6,16,45,121.5,9.5,2.7,9.0,15.5,26.14,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.9,6.0,7.0,6.88,0.0
2016,12,7,7,30,0.0,14.0,1.9,6.0,14.0,13.76,0.0
2016,12,7,7,45,48.5,29.0,1.9,6.5,35.0,44.49,24.72
2016,12,7,8,0,97.0,44.0,1.9,7.0,56.0,80.18,58.63
2016,12,7,8,15,112.5,61.0,1.95,7.0,80.0,104.52,81.3
2016,12,7,8,30,128.0,78.0,2.0,7.0,104.0,133.65,107.72
2016,12,7,8,45,138.5,94.0,2.05,7.0,127.5,160.67,132.18
2016,12,7,9,0,149.0,110.0,2.1,7.0,151.0,188.34,156.81
2016,12,7,9,15,156.0,124.5,2.05,7.0,173.0,213.09,178.54
2016,12,7,9,30,163.0,139.0,2.0,7.0,195.0,238.06,200.04
2016,12,7,9,45,151.5,153.0,2.0,7.5,208.5,252.33,211.69
2016,12,7,10,0,140.0,167.0,2.0,8.0,222.0,265.54,222.14
2016,12,7,10,15,83.5,168.0,2.0,8.0,201.5,228.32,190.29
2016,12,7,10,30,27.0,169.0,2.0,8.0,181.0,188.16,155.57
2016,12,7,10,45,48.5,184.5,2.05,8.5,206.5,226.49,187.65
2016,12,7,11,0,70.0,200.0,2.1,9.0,232.0,259.04,214.37
2016,12,7,11,15,50.0,196.0,2.2,9.0,219.5,241.15,199.02
2016,12,7,11,30,30.0,192.0,2.3,9.0,207.0,222.84,183.41
2016,12,7,11,45,40.5,199.0,2.45,9.0,219.0,238.2,196.45
2016,12,7,12,0,51.0,206.0,2.6,9.0,231.0,253.65,209.46
2016,12,7,12,15,60.0,208.0,2.7,9.0,237.5,262.25,216.8
2016,12,7,12,30,69.0,210.0,2.8,9.0,244.0,270.72,224.08
2016,12,7,12,45,34.5,180.5,2.95,9.5,197.5,212.82,175.27
2016,12,7,13,0,0.0,151.0,3.1,10.0,151.0,150.62,122.48
2016,12,7,13,15,0.0,131.0,3.15,9.5,131.0,129.71,105.35
2016,12,7,13,30,0.0,111.0,3.2,9.0,111.0,109.05,88.18
2016,12,7,13,45,0.0,91.5,3.25,9.0,91.5,89.15,71.34
2016,12,7,14,0,0.0,72.0,3.3,9.0,72.0,69.61,54.68
2016,12,7,14,15,0.0,66.5,3.3,9.0,66.5,64.28,50.18
2016,12,7,14,30,0.0,61.0,3.3,9.0,61.0,58.95,45.64
2016,12,7,14,45,0.0,54.5,3.35,9.0,54.5,52.66,40.22
2016,12,7,15,0,0.0,48.0,3.4,9.0,48.0,46.36,34.75
2016,12,7,15,15,0.0,40.5,3.3,9.0,40.5,39.11,28.39
2016,12,7,15,30,0.0,33.0,3.2,9.0,33.0,31.85,21.96
2016,12,7,15,45,0.0,25.5,3.15,9.0,25.5,24.61,15.49
2016,12,7,16,0,0.0,18.0,3.1,9.0,18.0,17.36,9.0
2016,12,7,16,15,0.0,11.5,3.05,8.5,11.5,11.09,3.01
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,4.82,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,2.46,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,12.0,3.0,2.95,0.0
2016,12,8,7,30,0.0,6.0,3.2,12.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,16.5,3.2,12.5,16.5,15.92,5.18
2016,12,8,8,0,0.0,27.0,3.2,13.0,27.0,26.07,15.74
2016,12,8,8,15,0.0,39.0,3.15,13.0,39.0,37.86,26.22
2016,12,8,8,30,0.0,51.0,3.1,13.0,51.0,49.87,36.78
2016,12,8,8,45,0.0,63.0,3.05,13.0,63.0,61.89,47.26
2016,12,8,9,0,0.0,75.0,3.0,13.0,75.0,73.94,57.64
2016,12,8,9,15,0.0,86.0,2.9,13.0,86.0,84.95,67.03
2016,12,8,9,30,0.0,97.0,2.8,13.0,97.0,96.0,76.35
2016,12,8,9,45,0.0,108.5,2.75,13.5,108.5,107.64,85.9
2016,12,8,10,0,0.0,120.0,2.7,14.0,120.0,119.33,95.38
2016,12,8,10,15,0.0,98.0,2.65,14.0,98.0,95.91,75.65
2016,12,8,10,30,0.0,76.0,2.6,14.0,76.0,73.49,56.75
2016,12,8,10,45,0.0,110.5,2.55,14.0,110.5,108.43,85.97
2016,12,8,11,0,0.0,145.0,2.5,14.0,145.0,144.36,115.62
2016,12,8,11,15,0.0,107.0,2.45,14.0,107.0,104.6,82.51
2016,12,8,11,30,0.0,69.0,2.4,14.0,69.0,66.71,50.83
2016,12,8,11,45,0.0,69.5,2.35,14.0,69.5,67.2,51.25
2016,12,8,12,0,0.0,70.0,2.3,14.0,70.0,67.68,51.65
2016,12,8,12,15,16.0,132.0,2.25,14.0,139.5,141.48,113.61
2016,12,8,12,30,32.0,194.0,2.2,14.0,209.0,226.57,183.37
2016,12,8,12,45,21.0,180.5,2.2,14.0,190.5,196.55,158.53
2016,12,8,13,0,10.0,167.0,2.2,14.0,172.0,174.55,140.44
2016,12,8,13,15,122.0,176.5,2.15,14.0,230.5,273.23,223.63
2016,12,8,13,30,234.0,186.0,2.1,14.0,289.0,361.55,295.83
2016,12,8,13,45,199.0,177.5,2.1,14.0,262.0,317.96,260.18
2016,12,8,14,0,164.0,169.0,2.1,14.0,235.0,283.02,231.66
2016,12,8,14,15,158.5,157.0,2.05,14.0,216.5,262.1,214.64
2016,12,8,14,30,153.0,145.0,2.0,14.0,198.0,241.16,197.31
2016,12,8,14,45,147.5,129.5,1.95,14.0,176.5,216.14,176.4
2016,12,8,15,0,142.0,114.0,1.9,14.0,155.0,191.23,155.22
2016,12,8,15,15,130.5,98.0,1.8,14.0,131.0,163.36,131.22
2016,12,8,15,30,119.0,82.0,1.7,14.0,107.0,136.23,107.49
2016,12,8,15,45,101.0,65.0,1.65,14.0,83.0,106.51,81.5
2016,12,8,16,0,83.0,48.0,1.6,14.0,59.0,78.2,56.59
2016,12,8,16,15,41.5,32.5,1.55,13.5,38.0,47.66,29.58
2016,12,8,16,30,0.0,17.0,1.5,13.0,17.0,16.59,0.0
2016,12,8,16,45,0.0,8.5,1.45,13.0,8.5,8.36,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
