Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.3,12.0,10.0,9.83,0.0
2016,12,9,7,30,0.0,20.0,1.3,12.0,20.0,19.66,0.0
2016,12,9,7,45,223.5,26.0,1.35,12.5,53.0,85.26,43.62
2016,12,9,8,0,447.0,32.0,1.4,13.0,86.0,164.47,114.1
2016,12,9,8,15,521.0,38.5,1.5,13.0,124.5,216.22,161.07
2016,12,9,8,30,595.0,45.0,1.6,13.0,163.0,272.15,210.98
2016,12,9,8,45,642.5,48.5,1.7,13.5,201.0,321.46,255.05
2016,12,9,9,0,690.0,52.0,1.8,14.0,239.0,373.18,300.03
2016,12,9,9,15,402.0,95.0,1.85,14.0,207.5,308.96,251.71
2016,12,9,9,30,114.0,138.0,1.9,14.0,176.0,211.15,172.06
2016,12,9,9,45,190.5,147.0,2.0,14.5,217.5,266.39,218.29
2016,12,9,10,0,267.0,156.0,2.1,15.0,259.0,332.84,272.33
2016,12,9,10,15,147.5,162.0,2.15,15.0,220.0,266.91,217.73
2016,12,9,10,30,28.0,168.0,2.2,15.0,181.0,194.35,156.64
2016,12,9,10,45,55.0,184.0,2.3,15.0,209.5,230.21,186.51
2016,12,9,11,0,82.0,200.0,2.4,15.0,238.0,267.08,216.68
2016,12,9,11,15,72.0,202.5,2.4,15.0,237.0,263.73,213.5
2016,12,9,11,30,62.0,205.0,2.4,15.0,236.0,260.04,210.2
2016,12,9,11,45,52.5,203.0,2.4,15.0,229.0,251.26,202.85
2016,12,9,12,0,43.0,201.0,2.4,15.0,222.0,242.35,195.43
2016,12,9,12,15,57.5,205.0,2.35,15.0,233.0,257.09,207.68
2016,12,9,12,30,72.0,209.0,2.3,15.0,244.0,271.7,219.71
2016,12,9,12,45,197.5,199.0,2.25,15.0,292.0,353.69,288.01
2016,12,9,13,0,323.0,189.0,2.2,15.0,340.0,432.62,351.94
2016,12,9,13,15,188.5,185.5,2.15,15.0,272.5,327.4,266.32
2016,12,9,13,30,54.0,182.0,2.1,15.0,205.0,227.07,183.47
2016,12,9,13,45,66.5,174.5,2.05,15.0,201.5,225.77,183.12
2016,12,9,14,0,79.0,167.0,2.0,15.0,198.0,223.82,181.84
2016,12,9,14,15,76.0,154.0,1.85,15.0,182.5,205.94,167.19
2016,12,9,14,30,73.0,141.0,1.7,15.0,167.0,188.15,152.52
2016,12,9,14,45,69.5,126.5,1.55,15.0,149.0,168.47,136.13
2016,12,9,15,0,66.0,112.0,1.4,15.0,131.0,148.98,119.68
2016,12,9,15,15,316.5,80.5,1.3,14.5,150.0,231.65,185.85
2016,12,9,15,30,567.0,49.0,1.2,14.0,169.0,279.1,217.91
2016,12,9,15,45,501.5,42.5,1.1,14.0,131.5,224.42,169.26
2016,12,9,16,0,436.0,36.0,1.0,14.0,94.0,174.81,124.93
2016,12,9,16,15,321.0,27.0,1.0,13.5,61.0,116.41,72.83
2016,12,9,16,30,206.0,18.0,1.0,13.0,28.0,63.16,0.0
2016,12,9,16,45,103.0,9.0,1.05,13.0,14.0,23.32,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,7.5,3.6,14.0,7.5,7.23,0.0
2016,12,10,8,0,0.0,13.0,3.6,14.0,13.0,12.53,4.54
2016,12,10,8,15,0.0,19.0,3.5,14.0,19.0,18.33,9.72
2016,12,10,8,30,0.0,25.0,3.4,14.0,25.0,24.12,14.83
2016,12,10,8,45,0.0,31.5,3.3,14.0,31.5,30.4,20.32
2016,12,10,9,0,0.0,38.0,3.2,14.0,38.0,36.69,25.77
2016,12,10,9,15,0.0,43.5,3.05,14.0,43.5,42.01,30.35
2016,12,10,9,30,0.0,49.0,2.9,14.0,49.0,47.33,34.88
2016,12,10,9,45,0.0,49.0,2.8,14.0,49.0,47.33,34.84
2016,12,10,10,0,0.0,49.0,2.7,14.0,49.0,47.33,34.8
2016,12,10,10,15,0.0,53.5,2.7,14.0,53.5,51.69,38.45
2016,12,10,10,30,0.0,58.0,2.7,14.0,58.0,56.05,42.08
2016,12,10,10,45,0.0,60.0,2.7,14.0,60.0,57.99,43.66
2016,12,10,11,0,0.0,62.0,2.7,14.0,62.0,59.93,45.25
2016,12,10,11,15,0.0,39.5,2.65,14.0,39.5,38.15,26.81
2016,12,10,11,30,0.0,17.0,2.6,14.0,17.0,16.41,8.33
2016,12,10,11,45,0.0,16.0,2.55,14.0,16.0,15.45,7.51
2016,12,10,12,0,0.0,15.0,2.5,14.0,15.0,14.48,6.69
2016,12,10,12,15,0.0,75.0,2.45,14.0,75.0,72.52,55.78
2016,12,10,12,30,0.0,135.0,2.4,14.0,135.0,133.51,106.55
2016,12,10,12,45,0.0,97.0,2.35,14.0,97.0,94.39,74.01
2016,12,10,13,0,0.0,59.0,2.3,14.0,59.0,57.02,42.75
2016,12,10,13,15,6.5,109.5,2.25,14.0,112.5,111.64,88.82
2016,12,10,13,30,13.0,160.0,2.2,14.0,166.0,169.46,136.82
2016,12,10,13,45,6.5,102.5,2.15,14.0,105.5,104.51,82.87
2016,12,10,14,0,0.0,45.0,2.1,14.0,45.0,43.46,31.46
2016,12,10,14,15,0.0,41.5,2.05,13.5,41.5,40.08,28.72
2016,12,10,14,30,0.0,38.0,2.0,13.0,38.0,36.69,25.92
2016,12,10,14,45,0.0,34.0,2.0,13.0,34.0,32.82,22.62
2016,12,10,15,0,0.0,30.0,2.0,13.0,30.0,28.95,19.29
2016,12,10,15,15,0.0,25.5,1.95,13.0,25.5,24.6,15.51
2016,12,10,15,30,0.0,21.0,1.9,13.0,21.0,20.26,11.7
2016,12,10,15,45,0.0,16.0,1.85,13.0,16.0,15.43,7.44
2016,12,10,16,0,0.0,11.0,1.8,13.0,11.0,10.6,3.18
2016,12,10,16,15,0.0,7.0,1.75,12.5,7.0,6.74,0.0
2016,12,10,16,30,0.0,3.0,1.7,12.0,3.0,2.89,0.0
2016,12,10,16,45,0.0,1.5,1.65,12.0,1.5,1.47,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,1.55,7.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,1.5,7.0,10.0,9.83,0.0
2016,12,11,7,45,24.5,25.0,1.45,7.5,28.0,31.48,12.89
2016,12,11,8,0,49.0,40.0,1.4,8.0,46.0,58.8,41.46
2016,12,11,8,15,62.0,57.0,1.35,8.0,67.5,83.67,64.11
2016,12,11,8,30,75.0,74.0,1.3,8.0,89.0,109.53,87.25
2016,12,11,8,45,83.0,90.5,1.3,8.5,110.0,133.81,108.72
2016,12,11,9,0,91.0,107.0,1.3,9.0,131.0,158.64,130.28
2016,12,11,9,15,95.5,122.0,1.3,9.0,150.5,180.52,149.22
2016,12,11,9,30,100.0,137.0,1.3,9.0,170.0,202.6,168.01
2016,12,11,9,45,103.0,150.0,1.3,9.0,187.0,221.64,183.97
2016,12,11,10,0,106.0,163.0,1.3,9.0,204.0,240.69,199.72
2016,12,11,10,15,60.5,161.0,1.35,9.5,185.0,206.19,170.13
2016,12,11,10,30,15.0,159.0,1.4,10.0,166.0,169.82,138.75
2016,12,11,10,45,54.5,179.5,1.45,10.5,205.0,224.71,184.69
2016,12,11,11,0,94.0,200.0,1.5,11.0,244.0,275.04,225.84
2016,12,11,11,15,114.0,207.0,1.5,11.0,261.0,305.22,250.18
2016,12,11,11,30,134.0,214.0,1.5,11.0,278.0,328.02,268.61
2016,12,11,11,45,119.5,215.0,1.55,11.5,272.5,319.79,261.13
2016,12,11,12,0,105.0,216.0,1.6,12.0,267.0,303.1,247.14
2016,12,11,12,15,115.5,215.5,1.65,12.0,271.5,317.77,259.23
2016,12,11,12,30,126.0,215.0,1.7,12.0,276.0,324.06,264.55
2016,12,11,12,45,139.0,210.5,1.75,12.0,276.5,326.92,267.3
2016,12,11,13,0,152.0,206.0,1.8,12.0,277.0,329.13,269.53
2016,12,11,13,15,174.5,197.0,1.85,12.0,275.5,331.55,272.18
2016,12,11,13,30,197.0,188.0,1.9,12.0,274.0,332.72,273.73
2016,12,11,13,45,161.0,178.5,2.0,12.0,246.5,295.75,243.5
2016,12,11,14,0,125.0,169.0,2.1,12.0,219.0,260.07,214.16
2016,12,11,14,15,119.0,157.0,1.95,11.5,201.5,240.02,198.0
2016,12,11,14,30,113.0,145.0,1.8,11.0,184.0,220.1,181.66
2016,12,11,14,45,108.0,130.0,1.65,11.0,164.0,197.33,162.41
2016,12,11,15,0,103.0,115.0,1.5,11.0,144.0,174.73,143.04
2016,12,11,15,15,93.5,99.0,1.45,10.5,122.5,149.28,121.25
2016,12,11,15,30,84.0,83.0,1.4,10.0,101.0,124.47,99.63
2016,12,11,15,45,71.5,65.5,1.35,10.0,78.5,97.51,75.79
2016,12,11,16,0,59.0,48.0,1.3,10.0,56.0,71.48,52.61
2016,12,11,16,15,29.5,32.5,1.35,9.5,36.5,41.82,26.13
2016,12,11,16,30,0.0,17.0,1.4,9.0,17.0,16.56,0.0
2016,12,11,16,45,0.0,8.5,1.45,9.0,8.5,8.36,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.7,7.0,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.7,7.0,13.0,12.78,0.0
2016,12,12,7,45,125.5,25.0,1.75,7.5,39.0,60.65,25.91
2016,12,12,8,0,251.0,37.0,1.8,8.0,65.0,115.46,81.27
2016,12,12,8,15,295.5,50.0,1.85,8.5,96.5,155.37,118.27
2016,12,12,8,30,340.0,63.0,1.9,9.0,128.0,199.05,157.59
2016,12,12,8,45,367.5,74.5,1.95,9.5,159.5,237.65,192.53
2016,12,12,9,0,395.0,86.0,2.0,10.0,191.0,277.83,228.04
2016,12,12,9,15,411.5,97.5,1.9,10.0,220.0,314.06,259.76
2016,12,12,9,30,428.0,109.0,1.8,10.0,249.0,350.47,290.8
2016,12,12,9,45,442.0,116.5,1.75,10.0,274.0,380.98,316.48
2016,12,12,10,0,456.0,124.0,1.7,10.0,299.0,411.09,341.26
2016,12,12,10,15,518.0,121.0,1.6,10.0,332.0,457.62,379.01
2016,12,12,10,30,580.0,118.0,1.5,10.0,365.0,508.95,419.55
2016,12,12,10,45,469.5,148.0,1.45,10.5,353.5,480.23,394.35
2016,12,12,11,0,359.0,178.0,1.4,11.0,342.0,440.81,361.08
2016,12,12,11,15,418.0,171.0,1.4,11.0,367.0,485.95,397.42
2016,12,12,11,30,477.0,164.0,1.4,11.0,392.0,523.15,426.73
2016,12,12,11,45,420.0,178.0,1.45,11.0,380.0,502.39,409.58
2016,12,12,12,0,363.0,192.0,1.5,11.0,368.0,471.41,384.99
2016,12,12,12,15,379.5,187.5,1.5,11.0,371.0,477.47,390.31
2016,12,12,12,30,396.0,183.0,1.5,11.0,374.0,490.36,400.41
2016,12,12,12,45,365.5,184.0,1.5,11.0,358.0,459.28,375.88
2016,12,12,13,0,335.0,185.0,1.5,11.0,342.0,435.8,357.22
2016,12,12,13,15,270.5,186.0,1.5,11.0,309.5,389.65,319.94
2016,12,12,13,30,206.0,187.0,1.5,11.0,277.0,337.32,277.52
2016,12,12,13,45,226.5,174.5,1.5,11.0,268.5,338.76,279.3
2016,12,12,14,0,247.0,162.0,1.5,11.0,260.0,331.06,273.37
2016,12,12,14,15,236.0,151.5,1.45,11.0,239.5,306.13,252.83
2016,12,12,14,30,225.0,141.0,1.4,11.0,219.0,281.23,232.11
2016,12,12,14,45,217.0,126.5,1.35,11.0,195.0,253.31,208.66
2016,12,12,15,0,209.0,112.0,1.3,11.0,171.0,225.46,184.81
2016,12,12,15,15,193.0,97.0,1.3,10.5,145.0,193.82,157.7
2016,12,12,15,30,177.0,82.0,1.3,10.0,119.0,163.11,130.81
2016,12,12,15,45,155.0,65.5,1.3,10.0,93.0,129.66,101.07
2016,12,12,16,0,133.0,49.0,1.3,10.0,67.0,97.91,72.55
2016,12,12,16,15,66.5,34.5,1.35,10.0,43.5,56.4,36.31
2016,12,12,16,30,0.0,20.0,1.4,10.0,20.0,19.94,0.0
2016,12,12,16,45,0.0,10.0,1.45,10.0,10.0,9.83,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,9.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,9.0,6.0,5.9,0.0
2016,12,13,7,45,0.0,21.0,1.6,9.5,21.0,20.62,5.32
2016,12,13,8,0,0.0,36.0,1.7,10.0,36.0,36.37,24.03
2016,12,13,8,15,10.0,52.5,1.65,10.0,54.5,56.45,41.85
2016,12,13,8,30,20.0,69.0,1.6,10.0,73.0,80.19,62.59
2016,12,13,8,45,27.5,84.5,1.6,10.5,91.5,100.29,80.08
2016,12,13,9,0,35.0,100.0,1.6,11.0,110.0,121.02,97.9
2016,12,13,9,15,40.0,114.5,1.55,11.0,127.0,139.99,114.18
2016,12,13,9,30,45.0,129.0,1.5,11.0,144.0,159.35,130.56
2016,12,13,9,45,48.5,142.0,1.5,11.0,159.0,176.48,144.89
2016,12,13,10,0,52.0,155.0,1.5,11.0,174.0,193.82,159.24
2016,12,13,10,15,26.0,135.0,1.5,11.0,144.5,155.76,127.1
2016,12,13,10,30,0.0,115.0,1.5,11.0,115.0,113.45,91.09
2016,12,13,10,45,250.0,132.0,1.5,11.5,246.0,311.17,259.25
2016,12,13,11,0,500.0,149.0,1.5,12.0,377.0,509.32,417.04
2016,12,13,11,15,250.0,139.0,1.45,12.0,253.0,326.8,269.06
2016,12,13,11,30,0.0,129.0,1.4,12.0,129.0,127.34,101.53
2016,12,13,11,45,89.0,172.5,1.35,12.0,216.0,241.77,198.41
2016,12,13,12,0,178.0,216.0,1.3,12.0,303.0,361.88,295.36
2016,12,13,12,15,271.0,202.5,1.25,12.0,333.5,419.08,341.22
2016,12,13,12,30,364.0,189.0,1.2,12.0,364.0,466.71,379.35
2016,12,13,12,45,252.5,197.5,1.2,12.0,317.5,397.5,323.19
2016,12,13,13,0,141.0,206.0,1.2,12.0,271.0,321.74,261.77
2016,12,13,13,15,70.5,150.0,1.2,12.0,182.5,201.97,164.84
2016,12,13,13,30,0.0,94.0,1.2,12.0,94.0,91.6,72.22
2016,12,13,13,45,5.0,118.5,1.2,12.0,121.0,120.31,96.74
2016,12,13,14,0,10.0,143.0,1.2,12.0,148.0,149.91,121.54
2016,12,13,14,15,7.5,132.5,1.2,12.0,136.0,137.56,111.25
2016,12,13,14,30,5.0,122.0,1.2,12.0,124.0,125.42,101.2
2016,12,13,14,45,2.5,109.5,1.25,12.0,110.5,111.32,89.43
2016,12,13,15,0,0.0,97.0,1.3,12.0,97.0,97.46,77.73
2016,12,13,15,15,0.0,82.0,1.25,12.0,82.0,82.16,64.67
2016,12,13,15,30,0.0,67.0,1.2,12.0,67.0,66.88,51.47
2016,12,13,15,45,0.0,52.0,1.2,12.0,52.0,51.62,38.14
2016,12,13,16,0,0.0,37.0,1.2,12.0,37.0,36.3,24.67
2016,12,13,16,15,0.0,24.0,1.3,11.5,24.0,23.18,12.48
2016,12,13,16,30,0.0,11.0,1.4,11.0,11.0,10.61,0.0
2016,12,13,16,45,0.0,5.5,1.5,11.0,5.5,5.41,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,12.0,8.0,7.86,0.0
2016,12,14,7,45,33.0,23.0,2.65,12.5,26.5,32.78,9.43
2016,12,14,8,0,66.0,38.0,2.8,13.0,45.0,60.78,41.13
2016,12,14,8,15,86.5,54.5,2.8,13.0,68.5,88.05,65.69
2016,12,14,8,30,107.0,71.0,2.8,13.0,92.0,116.97,91.21
2016,12,14,8,45,119.5,87.5,2.85,13.5,115.5,144.39,115.28
2016,12,14,9,0,132.0,104.0,2.9,14.0,139.0,172.65,139.7
2016,12,14,9,15,139.5,119.5,2.95,14.0,161.0,198.13,161.7
2016,12,14,9,30,147.0,135.0,3.0,14.0,183.0,223.9,183.59
2016,12,14,9,45,148.5,148.0,3.05,14.0,200.5,243.7,200.22
2016,12,14,10,0,150.0,161.0,3.1,14.0,218.0,263.28,216.42
2016,12,14,10,15,122.5,171.5,3.1,14.0,220.0,262.3,215.17
2016,12,14,10,30,95.0,182.0,3.1,14.0,222.0,252.62,206.73
2016,12,14,10,45,107.5,191.5,3.1,14.0,238.5,272.85,223.35
2016,12,14,11,0,120.0,201.0,3.1,14.0,255.0,300.85,246.0
2016,12,14,11,15,107.5,205.0,3.1,14.0,255.0,290.64,237.35
2016,12,14,11,30,95.0,209.0,3.1,14.0,255.0,287.41,234.37
2016,12,14,11,45,78.0,207.5,3.1,14.0,245.5,274.26,223.28
2016,12,14,12,0,61.0,206.0,3.1,14.0,236.0,260.81,211.97
2016,12,14,12,15,36.0,189.5,3.05,14.0,207.0,224.4,181.83
2016,12,14,12,30,11.0,173.0,3.0,14.0,178.0,181.61,146.3
2016,12,14,12,45,19.5,177.5,2.95,14.0,186.5,192.4,155.53
2016,12,14,13,0,28.0,182.0,2.9,14.0,195.0,210.34,170.46
2016,12,14,13,15,29.5,177.0,2.9,14.0,190.0,205.67,166.77
2016,12,14,13,30,31.0,172.0,2.9,14.0,185.0,200.97,163.11
2016,12,14,13,45,15.5,147.5,2.9,14.0,154.0,157.79,127.38
2016,12,14,14,0,0.0,123.0,2.9,14.0,123.0,122.41,97.86
2016,12,14,14,15,0.0,113.5,2.9,14.0,113.5,112.81,90.01
2016,12,14,14,30,0.0,104.0,2.9,14.0,104.0,103.27,82.11
2016,12,14,14,45,0.0,92.5,2.9,14.0,92.5,91.65,72.39
2016,12,14,15,0,0.0,81.0,2.9,14.0,81.0,80.08,62.61
2016,12,14,15,15,0.0,68.5,2.9,14.0,68.5,67.48,51.85
2016,12,14,15,30,0.0,56.0,2.9,14.0,56.0,54.9,40.99
2016,12,14,15,45,0.0,44.0,2.9,14.0,44.0,42.87,30.49
2016,12,14,16,0,0.0,32.0,2.9,14.0,32.0,30.91,19.98
2016,12,14,16,15,0.0,20.5,2.85,13.5,20.5,19.79,9.75
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,12,15,7,45,0.0,5.5,4.7,13.0,5.5,5.3,0.0
2016,12,15,8,0,0.0,10.0,4.6,13.0,10.0,9.64,2.06
2016,12,15,8,15,0.0,15.0,4.35,13.0,15.0,14.46,6.46
2016,12,15,8,30,0.0,20.0,4.1,13.0,20.0,19.29,10.74
2016,12,15,8,45,0.0,25.5,3.9,13.0,25.5,24.6,15.42
2016,12,15,9,0,0.0,31.0,3.7,13.0,31.0,29.92,20.06
2016,12,15,9,15,0.0,36.0,3.6,13.0,36.0,34.75,24.25
2016,12,15,9,30,0.0,41.0,3.5,13.0,41.0,39.59,28.4
2016,12,15,9,45,0.0,45.5,3.45,13.5,45.5,43.94,32.04
2016,12,15,10,0,0.0,50.0,3.4,14.0,50.0,48.3,35.63
2016,12,15,10,15,0.0,47.5,3.3,14.0,47.5,45.88,33.53
2016,12,15,10,30,0.0,45.0,3.2,14.0,45.0,43.47,31.43
2016,12,15,10,45,0.0,71.0,3.1,14.0,71.0,68.64,52.69
2016,12,15,11,0,0.0,97.0,3.0,14.0,97.0,94.54,74.35
2016,12,15,11,15,0.0,70.5,2.95,14.0,70.5,68.16,52.13
2016,12,15,11,30,0.0,44.0,2.9,14.0,44.0,42.51,30.48
2016,12,15,11,45,0.0,44.5,2.85,14.0,44.5,42.99,30.89
2016,12,15,12,0,0.0,45.0,2.8,14.0,45.0,43.48,31.29
2016,12,15,12,15,0.0,29.5,2.8,14.0,29.5,28.49,18.59
2016,12,15,12,30,0.0,14.0,2.8,14.0,14.0,13.51,5.86
2016,12,15,12,45,0.0,25.0,2.8,14.0,25.0,24.14,14.92
2016,12,15,13,0,0.0,36.0,2.8,14.0,36.0,34.77,23.97
2016,12,15,13,15,0.0,53.0,2.75,14.0,53.0,51.21,37.93
2016,12,15,13,30,0.0,70.0,2.7,14.0,70.0,67.67,51.88
2016,12,15,13,45,0.0,49.0,2.7,14.0,49.0,47.34,34.72
2016,12,15,14,0,0.0,28.0,2.7,14.0,28.0,27.03,17.48
2016,12,15,14,15,0.0,25.5,2.6,14.0,25.5,24.61,15.45
2016,12,15,14,30,0.0,23.0,2.5,14.0,23.0,22.19,13.4
2016,12,15,14,45,0.0,20.5,2.45,14.0,20.5,19.78,11.34
2016,12,15,15,0,0.0,18.0,2.4,14.0,18.0,17.36,9.26
2016,12,15,15,15,0.0,15.5,2.25,13.5,15.5,14.95,7.19
2016,12,15,15,30,0.0,13.0,2.1,13.0,13.0,12.53,5.09
2016,12,15,15,45,0.0,10.0,2.0,13.0,10.0,9.64,2.53
2016,12,15,16,0,0.0,7.0,1.9,13.0,7.0,6.74,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.0,4.5,4.33,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,51.0,5.5,3.85,8.0,6.5,0.0,0.0
2016,12,16,7,30,102.0,11.0,3.9,8.0,13.0,26.58,0.0
2016,12,16,7,45,257.5,22.0,4.0,8.5,44.5,82.42,21.82
2016,12,16,8,0,413.0,33.0,4.1,9.0,76.0,150.53,102.3
2016,12,16,8,15,500.0,40.0,4.2,9.0,115.5,204.3,152.91
2016,12,16,8,30,587.0,47.0,4.3,9.0,155.0,265.34,208.32
2016,12,16,8,45,640.5,52.0,4.45,9.0,195.0,317.76,257.08
2016,12,16,9,0,694.0,57.0,4.6,9.0,235.0,371.27,306.12
2016,12,16,9,15,728.5,60.5,4.6,9.0,272.0,418.92,349.34
2016,12,16,9,30,763.0,64.0,4.6,9.0,309.0,467.16,392.0
2016,12,16,9,45,792.5,65.0,4.7,9.5,342.5,510.14,428.9
2016,12,16,10,0,822.0,66.0,4.8,10.0,376.0,552.59,464.47
2016,12,16,10,15,837.5,68.0,4.8,10.0,402.5,586.95,493.32
2016,12,16,10,30,853.0,70.0,4.8,10.0,429.0,619.41,520.09
2016,12,16,10,45,861.5,71.5,4.8,10.5,448.5,644.66,539.68
2016,12,16,11,0,870.0,73.0,4.8,11.0,468.0,667.29,556.83
2016,12,16,11,15,876.5,74.0,4.75,11.0,481.0,685.21,570.54
2016,12,16,11,30,883.0,75.0,4.7,11.0,494.0,700.17,581.56
2016,12,16,11,45,885.5,75.5,4.7,11.0,499.5,708.71,587.88
2016,12,16,12,0,888.0,76.0,4.7,11.0,505.0,714.05,591.86
2016,12,16,12,15,887.5,76.0,4.7,11.0,503.0,713.49,591.41
2016,12,16,12,30,887.0,76.0,4.7,11.0,501.0,709.68,588.59
2016,12,16,12,45,828.0,79.0,4.75,11.0,469.5,666.17,555.06
2016,12,16,13,0,769.0,82.0,4.8,11.0,438.0,620.7,519.3
2016,12,16,13,15,816.5,77.0,4.8,11.0,443.0,634.86,530.9
2016,12,16,13,30,864.0,72.0,4.8,11.0,448.0,644.59,538.46
2016,12,16,13,45,850.5,70.5,4.85,11.0,424.0,615.84,515.08
2016,12,16,14,0,837.0,69.0,4.9,11.0,400.0,584.87,489.65
2016,12,16,14,15,817.0,67.0,4.85,11.0,369.5,547.68,458.36
2016,12,16,14,30,797.0,65.0,4.8,11.0,339.0,509.11,425.3
2016,12,16,14,45,769.5,61.5,4.8,11.0,304.0,464.04,386.29
2016,12,16,15,0,742.0,58.0,4.8,11.0,269.0,418.73,346.1
2016,12,16,15,15,698.5,54.0,4.65,10.5,229.5,366.17,299.38
2016,12,16,15,30,655.0,50.0,4.5,10.0,190.0,315.35,253.01
2016,12,16,15,45,589.5,43.5,4.4,9.5,149.5,256.64,199.68
2016,12,16,16,0,524.0,37.0,4.3,9.0,109.0,204.92,151.66
2016,12,16,16,15,404.5,28.5,4.2,8.5,72.0,141.08,93.15
2016,12,16,16,30,285.0,20.0,4.1,8.0,35.0,83.23,6.26
2016,12,16,16,45,142.5,10.0,4.05,8.0,17.5,30.98,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,246.5,14.5,1.85,4.5,40.0,70.6,14.5
2016,12,17,8,0,493.0,29.0,1.8,5.0,80.0,163.17,110.57
2016,12,17,8,15,575.0,35.5,1.85,5.5,121.0,218.72,163.84
2016,12,17,8,30,657.0,42.0,1.9,6.0,162.0,280.85,220.39
2016,12,17,8,45,706.5,46.5,1.95,6.5,203.0,334.25,269.61
2016,12,17,9,0,756.0,51.0,2.0,7.0,244.0,390.21,319.73
2016,12,17,9,15,788.0,54.0,2.0,7.0,282.0,438.42,362.84
2016,12,17,9,30,820.0,57.0,2.0,7.0,320.0,486.93,404.94
2016,12,17,9,45,840.5,59.5,2.0,7.5,352.5,528.61,439.65
2016,12,17,10,0,861.0,62.0,2.0,8.0,385.0,569.12,472.37
2016,12,17,10,15,876.0,64.0,2.0,8.0,412.0,600.81,498.31
2016,12,17,10,30,891.0,66.0,2.0,8.0,439.0,633.75,524.56
2016,12,17,10,45,899.0,67.0,2.0,8.5,459.0,658.78,543.24
2016,12,17,11,0,907.0,68.0,2.0,9.0,479.0,681.09,559.45
2016,12,17,11,15,913.0,69.0,2.0,9.0,492.0,699.16,572.45
2016,12,17,11,30,919.0,70.0,2.0,9.0,505.0,714.18,583.22
2016,12,17,11,45,919.5,70.5,2.0,9.5,510.0,721.63,587.36
2016,12,17,12,0,920.0,71.0,2.0,10.0,515.0,725.77,589.19
2016,12,17,12,15,919.0,71.0,2.0,10.0,513.0,724.97,588.56
2016,12,17,12,30,918.0,71.0,2.0,10.0,511.0,720.85,585.62
2016,12,17,12,45,908.5,72.0,2.0,10.0,500.0,708.8,576.9
2016,12,17,13,0,899.0,73.0,2.0,10.0,489.0,693.68,566.03
2016,12,17,13,15,890.5,72.0,1.95,10.0,472.0,677.96,554.03
2016,12,17,13,30,882.0,71.0,1.9,10.0,455.0,655.27,536.19
2016,12,17,13,45,867.5,69.5,1.85,10.0,430.5,625.61,512.79
2016,12,17,14,0,853.0,68.0,1.8,10.0,406.0,593.73,487.3
2016,12,17,14,15,833.5,66.0,1.75,10.0,375.5,556.46,457.1
2016,12,17,14,30,814.0,64.0,1.7,10.0,345.0,517.74,425.07
2016,12,17,14,45,783.5,61.0,1.65,10.0,309.0,471.21,386.07
2016,12,17,15,0,753.0,58.0,1.6,10.0,273.0,424.6,346.0
2016,12,17,15,15,710.0,54.0,1.6,9.5,233.0,371.85,300.64
2016,12,17,15,30,667.0,50.0,1.6,9.0,193.0,320.75,255.25
2016,12,17,15,45,596.5,44.0,1.6,8.5,152.0,260.3,201.56
2016,12,17,16,0,526.0,38.0,1.6,8.0,111.0,207.31,153.27
2016,12,17,16,15,406.0,29.0,1.65,7.5,73.5,142.57,94.67
2016,12,17,16,30,286.0,20.0,1.7,7.0,36.0,84.03,10.1
2016,12,17,16,45,143.0,10.0,1.75,7.0,18.0,31.25,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,3.5,39.5,70.33,10.82
2016,12,18,8,0,502.0,28.0,2.9,4.0,79.0,163.58,110.55
2016,12,18,8,15,585.0,34.0,2.95,4.5,120.0,219.16,164.69
2016,12,18,8,30,668.0,40.0,3.0,5.0,161.0,281.39,222.03
2016,12,18,8,45,718.5,44.5,3.1,5.5,202.5,335.56,272.64
2016,12,18,9,0,769.0,49.0,3.2,6.0,244.0,392.38,324.35
2016,12,18,9,15,802.0,52.0,3.15,6.0,282.5,441.54,368.97
2016,12,18,9,30,835.0,55.0,3.1,6.0,321.0,491.06,412.61
2016,12,18,9,45,854.0,58.0,3.1,6.5,354.0,533.06,448.29
2016,12,18,10,0,873.0,61.0,3.1,7.0,387.0,570.5,479.35
2016,12,18,10,15,888.0,62.5,3.0,7.0,414.5,605.26,507.92
2016,12,18,10,30,903.0,64.0,2.9,7.0,442.0,637.98,534.17
2016,12,18,10,45,913.5,65.0,2.85,7.5,462.5,664.96,554.56
2016,12,18,11,0,924.0,66.0,2.8,8.0,483.0,689.26,572.29
2016,12,18,11,15,929.5,66.5,2.75,8.0,496.5,706.75,584.82
2016,12,18,11,30,935.0,67.0,2.7,8.0,510.0,721.12,595.02
2016,12,18,11,45,937.5,67.5,2.7,8.5,515.5,730.17,600.45
2016,12,18,12,0,940.0,68.0,2.7,9.0,521.0,735.89,603.49
2016,12,18,12,15,939.0,68.0,2.7,9.0,519.0,735.19,602.92
2016,12,18,12,30,938.0,68.0,2.7,9.0,517.0,731.11,599.96
2016,12,18,12,45,933.5,67.5,2.7,9.5,507.0,720.68,591.27
2016,12,18,13,0,929.0,67.0,2.7,10.0,497.0,707.01,580.28
2016,12,18,13,15,921.0,66.0,2.7,10.0,479.5,687.28,565.83
2016,12,18,13,30,913.0,65.0,2.7,10.0,462.0,664.64,548.26
2016,12,18,13,45,900.0,63.5,2.7,10.0,437.5,635.54,525.26
2016,12,18,14,0,887.0,62.0,2.7,10.0,413.0,604.08,499.98
2016,12,18,14,15,868.5,60.0,2.6,10.0,382.5,566.77,469.17
2016,12,18,14,30,850.0,58.0,2.5,10.0,352.0,530.91,438.74
2016,12,18,14,45,822.5,55.5,2.45,10.0,316.0,485.36,400.04
2016,12,18,15,0,795.0,53.0,2.4,10.0,280.0,439.42,360.0
2016,12,18,15,15,754.5,49.5,2.3,9.5,240.0,386.76,313.95
2016,12,18,15,30,714.0,46.0,2.2,9.0,200.0,335.46,267.71
2016,12,18,15,45,649.5,40.5,2.1,8.5,158.5,275.61,213.75
2016,12,18,16,0,585.0,35.0,2.0,8.0,117.0,220.16,162.69
2016,12,18,16,15,469.0,27.5,2.0,7.5,78.0,154.93,102.93
2016,12,18,16,30,353.0,20.0,2.0,7.0,39.0,96.46,16.25
2016,12,18,16,45,176.5,10.0,2.0,6.5,19.5,36.53,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,222.5,14.5,1.95,3.5,36.5,65.33,6.21
2016,12,19,8,0,445.0,29.0,1.9,4.0,73.0,149.49,100.4
2016,12,19,8,15,529.0,36.0,1.9,4.5,113.0,203.68,152.67
2016,12,19,8,30,613.0,43.0,1.9,5.0,153.0,264.74,208.24
2016,12,19,8,45,664.5,47.0,1.9,5.5,192.5,316.46,256.03
2016,12,19,9,0,716.0,51.0,1.9,6.0,232.0,370.95,305.01
2016,12,19,9,15,749.0,54.5,1.85,6.5,269.0,418.66,347.09
2016,12,19,9,30,782.0,58.0,1.8,7.0,306.0,466.87,388.16
