Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,45,797.0,62.0,1.8,7.5,337.5,506.15,420.95
2016,12,19,10,0,812.0,66.0,1.8,8.0,369.0,544.06,451.63
2016,12,19,10,15,828.0,68.0,1.8,8.0,395.5,578.64,479.75
2016,12,19,10,30,844.0,70.0,1.8,8.0,422.0,611.4,505.84
2016,12,19,10,45,853.5,71.5,1.85,8.5,442.0,637.36,525.57
2016,12,19,11,0,863.0,73.0,1.9,9.0,462.0,660.77,543.02
2016,12,19,11,15,869.5,73.5,1.85,9.0,475.0,678.3,555.86
2016,12,19,11,30,876.0,74.0,1.8,9.0,488.0,692.9,565.97
2016,12,19,11,45,877.0,75.0,1.8,9.5,493.5,701.25,570.82
2016,12,19,12,0,878.0,76.0,1.8,10.0,499.0,706.42,573.43
2016,12,19,12,15,733.5,105.5,1.8,10.0,458.0,642.58,524.43
2016,12,19,12,30,589.0,135.0,1.8,10.0,417.0,572.86,469.5
2016,12,19,12,45,659.0,113.0,1.8,10.5,423.0,592.19,485.39
2016,12,19,13,0,729.0,91.0,1.8,11.0,429.0,606.88,496.76
2016,12,19,13,15,605.5,117.0,1.75,11.0,391.0,544.43,446.38
2016,12,19,13,30,482.0,143.0,1.7,11.0,353.0,479.94,394.43
2016,12,19,13,45,651.0,106.0,1.65,11.0,373.5,536.14,440.37
2016,12,19,14,0,820.0,69.0,1.6,11.0,394.0,576.48,471.89
2016,12,19,14,15,799.5,67.0,1.5,11.0,364.5,539.7,441.31
2016,12,19,14,30,779.0,65.0,1.4,11.0,335.0,501.61,409.75
2016,12,19,14,45,748.5,62.0,1.3,11.0,299.5,456.35,371.86
2016,12,19,15,0,718.0,59.0,1.2,11.0,264.0,411.08,333.07
2016,12,19,15,15,674.5,55.0,1.2,10.5,225.5,359.5,289.2
2016,12,19,15,30,631.0,51.0,1.2,10.0,187.0,311.75,247.09
2016,12,19,15,45,560.0,45.0,1.3,9.5,147.5,252.72,195.38
2016,12,19,16,0,489.0,39.0,1.4,9.0,108.0,198.96,147.21
2016,12,19,16,15,374.0,30.0,1.4,9.0,71.5,136.88,91.54
2016,12,19,16,30,259.0,21.0,1.4,9.0,35.0,80.89,16.45
2016,12,19,16,45,129.5,10.5,1.4,9.0,17.5,30.1,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,15.0,2.2,5.5,33.0,58.52,1.53
2016,12,20,8,0,375.0,30.0,2.2,6.0,66.0,135.26,90.13
2016,12,20,8,15,461.0,37.0,2.15,6.5,103.5,186.26,138.85
2016,12,20,8,30,547.0,44.0,2.1,7.0,141.0,244.65,191.42
2016,12,20,8,45,601.0,48.5,2.05,7.5,179.5,294.7,237.2
2016,12,20,9,0,655.0,53.0,2.0,8.0,218.0,346.28,283.34
2016,12,20,9,15,689.5,56.5,1.95,8.5,253.5,392.36,323.88
2016,12,20,9,30,724.0,60.0,1.9,9.0,289.0,439.19,363.74
2016,12,20,9,45,755.0,61.0,1.85,9.5,321.5,481.72,398.98
2016,12,20,10,0,786.0,62.0,1.8,10.0,354.0,523.97,432.94
2016,12,20,10,15,802.0,63.5,1.75,10.5,380.0,557.3,458.91
2016,12,20,10,30,818.0,65.0,1.7,11.0,406.0,588.89,482.84
2016,12,20,10,45,674.0,102.0,1.65,11.5,392.0,559.2,457.16
2016,12,20,11,0,530.0,139.0,1.6,12.0,378.0,514.88,420.33
2016,12,20,11,15,691.5,104.0,1.5,12.0,425.0,595.74,484.59
2016,12,20,11,30,853.0,69.0,1.4,12.0,472.0,666.84,538.14
2016,12,20,11,45,779.0,86.0,1.35,12.5,457.5,646.11,520.34
2016,12,20,12,0,705.0,103.0,1.3,13.0,443.0,619.79,498.53
2016,12,20,12,15,619.0,127.0,1.25,13.0,425.0,587.21,472.49
2016,12,20,12,30,533.0,151.0,1.2,13.0,407.0,548.86,442.07
2016,12,20,12,45,682.5,112.5,1.2,13.0,433.5,607.89,489.22
2016,12,20,13,0,832.0,74.0,1.2,13.0,460.0,654.74,525.62
2016,12,20,13,15,772.0,81.0,1.2,13.0,429.0,611.37,492.18
2016,12,20,13,30,712.0,88.0,1.2,13.0,398.0,569.35,460.07
2016,12,20,13,45,691.5,89.0,1.25,13.0,377.0,542.62,439.88
2016,12,20,14,0,671.0,90.0,1.3,13.0,356.0,514.43,417.98
2016,12,20,14,15,711.5,77.0,1.25,13.0,341.0,503.78,409.17
2016,12,20,14,30,752.0,64.0,1.2,13.0,326.0,486.8,394.68
2016,12,20,14,45,725.5,61.0,1.15,13.0,292.5,444.51,359.52
2016,12,20,15,0,699.0,58.0,1.1,13.0,259.0,402.0,323.43
2016,12,20,15,15,657.5,54.0,1.05,12.5,221.5,352.05,281.07
2016,12,20,15,30,616.0,50.0,1.0,12.0,184.0,305.69,240.39
2016,12,20,15,45,554.0,44.0,1.0,11.5,145.5,250.37,191.95
2016,12,20,16,0,492.0,38.0,1.0,11.0,107.0,199.53,146.42
2016,12,20,16,15,380.5,29.0,1.05,10.5,71.5,138.04,92.06
2016,12,20,16,30,269.0,20.0,1.1,10.0,36.0,82.56,20.1
2016,12,20,16,45,134.5,10.0,1.15,10.0,18.0,30.58,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,14.5,2.25,8.5,32.5,57.95,0.0
2016,12,21,8,0,380.0,29.0,2.3,9.0,65.0,134.83,88.09
2016,12,21,8,15,466.5,36.0,2.35,9.0,102.5,186.04,137.09
2016,12,21,8,30,553.0,43.0,2.4,9.0,140.0,244.75,189.97
2016,12,21,8,45,608.0,47.5,2.5,9.5,179.0,293.56,234.74
2016,12,21,9,0,663.0,52.0,2.6,10.0,218.0,347.71,283.1
2016,12,21,9,15,698.5,55.5,2.65,10.5,254.0,394.56,324.47
2016,12,21,9,30,734.0,59.0,2.7,11.0,290.0,442.24,365.36
2016,12,21,9,45,762.5,60.5,2.8,11.5,323.0,484.37,400.86
2016,12,21,10,0,791.0,62.0,2.9,12.0,356.0,526.07,435.11
2016,12,21,10,15,808.0,64.0,2.75,12.0,382.5,560.78,463.09
2016,12,21,10,30,825.0,66.0,2.6,12.0,409.0,593.8,489.04
2016,12,21,10,45,838.0,66.5,2.5,12.5,429.5,620.57,508.85
2016,12,21,11,0,851.0,67.0,2.4,13.0,450.0,641.0,523.5
2016,12,21,11,15,858.5,68.0,2.35,13.0,463.5,659.67,537.05
2016,12,21,11,30,866.0,69.0,2.3,13.0,477.0,675.52,548.23
2016,12,21,11,45,871.0,68.5,2.3,13.5,483.5,684.93,553.9
2016,12,21,12,0,876.0,68.0,2.3,14.0,490.0,691.27,557.4
2016,12,21,12,15,876.5,68.0,2.3,14.0,489.0,691.94,557.83
2016,12,21,12,30,877.0,68.0,2.3,14.0,488.0,689.43,556.07
2016,12,21,12,45,870.5,68.5,2.3,14.0,479.0,679.57,548.94
2016,12,21,13,0,864.0,69.0,2.3,14.0,470.0,666.71,539.71
2016,12,21,13,15,856.5,68.5,2.25,14.0,454.0,649.13,526.62
2016,12,21,13,30,849.0,68.0,2.2,14.0,438.0,632.69,513.48
2016,12,21,13,45,837.0,66.5,2.2,14.5,415.5,605.65,491.53
2016,12,21,14,0,825.0,65.0,2.2,15.0,393.0,576.35,467.59
2016,12,21,14,15,806.5,63.0,2.1,14.5,364.0,540.73,439.58
2016,12,21,14,30,788.0,61.0,2.0,14.0,335.0,503.67,409.75
2016,12,21,14,45,761.0,58.0,1.95,14.0,301.0,460.0,373.38
2016,12,21,15,0,734.0,55.0,1.9,14.0,267.0,416.04,335.85
2016,12,21,15,15,693.0,51.5,1.75,13.5,229.0,365.55,292.47
2016,12,21,15,30,652.0,48.0,1.6,13.0,191.0,316.57,249.19
2016,12,21,15,45,588.0,42.5,1.5,12.5,151.0,259.41,198.81
2016,12,21,16,0,524.0,37.0,1.4,12.0,111.0,206.66,151.41
2016,12,21,16,15,413.0,28.5,1.4,11.5,74.5,146.34,97.76
2016,12,21,16,30,302.0,20.0,1.4,11.0,38.0,90.0,25.64
2016,12,21,16,45,151.0,10.0,1.45,11.0,19.0,33.36,0.0
2016,12,21,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,14.5,1.4,7.5,34.0,60.61,0.0
2016,12,22,8,0,412.0,29.0,1.3,8.0,68.0,141.98,92.27
2016,12,22,8,15,500.0,36.0,1.2,8.0,107.0,195.06,143.34
2016,12,22,8,30,588.0,43.0,1.1,8.0,146.0,253.59,195.88
2016,12,22,8,45,641.0,48.0,1.05,8.5,186.0,305.8,242.92
2016,12,22,9,0,694.0,53.0,1.0,9.0,226.0,361.04,291.2
2016,12,22,9,15,729.5,56.5,0.9,9.5,263.0,409.15,332.2
2016,12,22,9,30,765.0,60.0,0.8,10.0,300.0,458.02,372.17
2016,12,22,9,45,788.5,62.5,0.75,10.5,332.5,499.75,405.44
2016,12,22,10,0,812.0,65.0,0.7,11.0,365.0,540.67,436.9
2016,12,22,10,15,828.5,67.0,0.8,11.5,392.5,575.77,464.38
2016,12,22,10,30,845.0,69.0,0.9,12.0,420.0,609.09,489.97
2016,12,22,10,45,856.5,70.0,1.0,12.5,440.5,636.03,510.35
2016,12,22,11,0,868.0,71.0,1.1,13.0,461.0,660.51,528.62
2016,12,22,11,15,875.0,72.0,1.15,13.0,474.5,679.32,542.7
2016,12,22,11,30,882.0,73.0,1.2,13.0,488.0,691.0,551.17
2016,12,22,11,45,885.0,73.0,1.25,13.5,494.5,699.85,556.72
2016,12,22,12,0,888.0,73.0,1.3,14.0,501.0,705.56,560.11
2016,12,22,12,15,887.5,73.0,1.3,14.0,499.5,705.65,560.09
2016,12,22,12,30,887.0,73.0,1.3,14.0,498.0,702.52,557.92
2016,12,22,12,45,885.0,72.0,1.3,14.0,489.5,694.01,551.99
2016,12,22,13,0,883.0,71.0,1.3,14.0,481.0,682.37,543.92
2016,12,22,13,15,875.0,70.0,1.2,14.0,464.5,663.7,529.78
2016,12,22,13,30,867.0,69.0,1.1,14.0,448.0,646.13,515.56
2016,12,22,13,45,854.0,67.5,1.05,14.0,424.5,618.17,494.03
2016,12,22,14,0,841.0,66.0,1.0,14.0,401.0,587.94,470.54
2016,12,22,14,15,821.5,64.0,0.95,13.5,371.5,551.37,442.61
2016,12,22,14,30,802.0,62.0,0.9,13.0,342.0,513.36,412.87
2016,12,22,14,45,771.5,59.5,0.85,13.0,306.5,468.04,375.92
2016,12,22,15,0,741.0,57.0,0.8,13.0,271.0,422.62,337.95
2016,12,22,15,15,698.5,53.0,0.85,12.5,232.5,370.63,294.84
2016,12,22,15,30,656.0,49.0,0.9,12.0,194.0,320.25,251.52
2016,12,22,15,45,591.5,43.5,1.0,11.5,154.0,262.66,201.55
2016,12,22,16,0,527.0,38.0,1.1,11.0,114.0,211.75,155.96
2016,12,22,16,15,416.5,29.5,1.15,10.5,76.5,149.06,100.53
2016,12,22,16,30,306.0,21.0,1.2,10.0,39.0,92.67,30.23
2016,12,22,16,45,153.0,10.5,1.25,10.0,19.5,34.43,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,4.05,9.0,1.0,0.96,0.0
2016,12,23,8,0,0.0,2.0,4.0,9.0,2.0,1.93,0.0
2016,12,23,8,15,0.0,3.5,3.8,9.0,3.5,3.37,0.0
2016,12,23,8,30,0.0,5.0,3.6,9.0,5.0,4.82,0.0
2016,12,23,8,45,0.0,6.0,3.45,9.5,6.0,5.78,0.0
2016,12,23,9,0,0.0,7.0,3.3,10.0,7.0,6.75,0.21
2016,12,23,9,15,0.0,8.5,3.15,10.0,8.5,8.19,1.49
2016,12,23,9,30,0.0,10.0,3.0,10.0,10.0,9.64,2.75
2016,12,23,9,45,0.0,11.5,2.9,10.5,11.5,11.09,4.0
2016,12,23,10,0,0.0,13.0,2.8,11.0,13.0,12.54,5.23
2016,12,23,10,15,0.0,29.5,2.85,11.0,29.5,28.48,19.0
2016,12,23,10,30,0.0,46.0,2.9,11.0,46.0,44.43,32.69
2016,12,23,10,45,16.0,112.0,2.95,11.0,119.0,120.38,97.65
2016,12,23,11,0,32.0,178.0,3.0,11.0,192.0,208.5,171.32
2016,12,23,11,15,16.0,128.5,3.35,11.0,135.5,137.75,111.88
2016,12,23,11,30,0.0,79.0,3.7,11.0,79.0,76.4,59.71
2016,12,23,11,45,7.5,128.5,4.05,11.0,132.5,131.97,106.9
2016,12,23,12,0,15.0,178.0,4.4,11.0,186.0,189.78,155.32
2016,12,23,12,15,7.5,98.5,4.55,11.0,102.5,101.09,80.8
2016,12,23,12,30,0.0,19.0,4.7,11.0,19.0,18.34,10.12
2016,12,23,12,45,0.0,65.0,4.9,11.0,65.0,62.83,48.24
2016,12,23,13,0,0.0,111.0,5.1,11.0,111.0,108.8,87.29
2016,12,23,13,15,0.0,79.0,5.1,11.0,79.0,76.4,59.83
2016,12,23,13,30,0.0,47.0,5.1,11.0,47.0,45.4,33.42
2016,12,23,13,45,0.0,71.5,5.1,11.0,71.5,69.12,53.79
2016,12,23,14,0,0.0,96.0,5.1,11.0,96.0,93.96,75.05
2016,12,23,14,15,0.0,89.0,4.95,10.5,89.0,86.98,69.31
2016,12,23,14,30,0.0,82.0,4.8,10.0,82.0,80.03,63.56
2016,12,23,14,45,319.0,77.5,4.7,10.0,170.5,257.7,217.3
2016,12,23,15,0,638.0,73.0,4.6,10.0,259.0,394.96,329.1
2016,12,23,15,15,591.5,68.0,4.35,10.0,221.5,343.94,282.91
2016,12,23,15,30,545.0,63.0,4.1,10.0,184.0,295.09,238.44
2016,12,23,15,45,475.5,55.5,3.95,10.0,145.5,238.18,187.24
2016,12,23,16,0,406.0,48.0,3.8,10.0,107.0,186.38,140.29
2016,12,23,16,15,292.5,37.0,3.7,9.5,72.0,125.62,86.99
2016,12,23,16,30,179.0,26.0,3.6,9.0,37.0,72.21,26.43
2016,12,23,16,45,89.5,13.0,3.5,9.0,18.5,27.04,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,14.0,2.7,6.5,33.0,59.76,0.0
2016,12,24,8,0,418.0,28.0,2.7,7.0,66.0,141.19,90.9
2016,12,24,8,15,507.5,34.5,2.75,7.0,105.0,192.04,141.41
2016,12,24,8,30,597.0,41.0,2.8,7.0,144.0,253.02,197.0
2016,12,24,8,45,652.5,45.0,2.85,7.5,184.5,305.38,245.42
2016,12,24,9,0,708.0,49.0,2.9,8.0,225.0,360.99,295.62
2016,12,24,9,15,743.0,52.5,2.9,8.0,262.0,409.41,339.41
2016,12,24,9,30,778.0,56.0,2.9,8.0,299.0,458.56,382.65
2016,12,24,9,45,803.0,58.0,2.95,8.5,332.0,501.02,418.8
2016,12,24,10,0,828.0,60.0,3.0,9.0,365.0,542.76,453.35
2016,12,24,10,15,844.0,61.5,3.0,9.0,392.0,577.56,482.23
2016,12,24,10,30,860.0,63.0,3.0,9.0,419.0,606.86,506.31
2016,12,24,10,45,870.0,64.0,3.05,9.5,440.0,633.15,526.72
2016,12,24,11,0,880.0,65.0,3.1,10.0,461.0,656.93,544.76
2016,12,24,11,15,887.0,66.0,3.1,10.0,474.5,676.0,558.97
2016,12,24,11,30,894.0,67.0,3.1,10.0,488.0,692.15,570.87
2016,12,24,11,45,897.0,67.0,3.1,10.0,494.5,701.31,577.5
2016,12,24,12,0,900.0,67.0,3.1,10.0,501.0,707.28,581.85
2016,12,24,12,15,900.0,67.0,3.1,10.0,500.0,707.94,582.28
2016,12,24,12,30,900.0,67.0,3.1,10.0,499.0,705.34,580.39
2016,12,24,12,45,890.5,68.5,3.1,10.0,489.5,694.74,572.52
2016,12,24,13,0,881.0,70.0,3.1,10.0,480.0,681.12,562.47
2016,12,24,13,15,873.5,69.0,3.05,10.0,464.5,663.0,548.82
2016,12,24,13,30,866.0,68.0,3.0,10.0,449.0,642.08,532.16
2016,12,24,13,45,855.0,66.5,3.0,10.0,426.0,619.45,513.94
2016,12,24,14,0,844.0,65.0,3.0,10.0,403.0,590.55,490.56
2016,12,24,14,15,826.0,63.0,2.9,10.0,374.0,554.89,461.03
2016,12,24,14,30,808.0,61.0,2.8,10.0,345.0,517.67,429.67
2016,12,24,14,45,782.0,58.5,2.75,10.0,310.5,474.52,392.93
2016,12,24,15,0,756.0,56.0,2.7,10.0,276.0,430.92,354.88
2016,12,24,15,15,716.0,52.0,2.6,9.5,237.5,379.44,309.95
2016,12,24,15,30,676.0,48.0,2.5,9.0,199.0,329.32,264.93
2016,12,24,15,45,614.5,43.0,2.4,8.5,159.0,272.35,213.52
2016,12,24,16,0,553.0,38.0,2.3,8.0,119.0,219.44,164.82
2016,12,24,16,15,442.0,30.0,2.3,7.5,81.0,157.73,109.15
2016,12,24,16,30,331.0,22.0,2.3,7.0,43.0,100.7,40.74
2016,12,24,16,45,165.5,11.0,2.35,7.0,21.5,37.49,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,13.5,2.2,5.5,32.5,58.03,0.0
2016,12,25,8,0,410.0,27.0,2.3,6.0,65.0,137.68,88.26
2016,12,25,8,15,499.5,34.0,2.35,6.0,104.0,188.62,139.03
2016,12,25,8,30,589.0,41.0,2.4,6.0,143.0,249.66,194.71
2016,12,25,8,45,643.0,45.5,2.45,6.5,182.5,301.64,242.86
2016,12,25,9,0,697.0,50.0,2.5,7.0,222.0,356.79,292.71
2016,12,25,9,15,732.0,53.5,2.5,7.0,259.5,404.83,336.18
2016,12,25,9,30,767.0,57.0,2.5,7.0,297.0,453.64,379.12
2016,12,25,9,45,781.5,61.5,2.55,7.5,328.0,493.1,412.78
2016,12,25,10,0,796.0,66.0,2.6,8.0,359.0,531.23,444.38
2016,12,25,10,15,576.0,111.5,2.6,8.0,332.0,477.45,400.16
2016,12,25,10,30,356.0,157.0,2.6,8.0,305.0,397.73,333.79
2016,12,25,10,45,339.0,168.5,2.65,8.5,315.0,407.77,341.62
2016,12,25,11,0,322.0,180.0,2.7,9.0,325.0,416.03,347.35
2016,12,25,11,15,231.5,195.0,2.75,9.0,301.0,377.4,314.37
2016,12,25,11,30,141.0,210.0,2.8,9.0,277.0,327.58,272.07
2016,12,25,11,45,146.0,213.0,2.85,9.5,283.0,335.44,278.26
2016,12,25,12,0,151.0,216.0,2.9,10.0,289.0,342.95,283.91
2016,12,25,12,15,140.0,215.5,2.9,10.0,283.0,334.82,277.03
2016,12,25,12,30,129.0,215.0,2.9,10.0,277.0,326.3,269.9
2016,12,25,12,45,333.5,180.0,2.9,10.0,336.5,433.67,361.35
2016,12,25,13,0,538.0,145.0,2.9,10.0,396.0,537.68,446.99
2016,12,25,13,15,462.0,154.5,2.9,10.0,365.0,490.53,407.77
2016,12,25,13,30,386.0,164.0,2.9,10.0,334.0,443.85,369.41
2016,12,25,13,45,309.0,165.5,2.95,10.0,297.5,381.84,318.62
2016,12,25,14,0,232.0,167.0,3.0,10.0,261.0,330.2,275.51
2016,12,25,14,15,224.5,156.5,2.95,10.0,242.0,307.87,257.08
2016,12,25,14,30,217.0,146.0,2.9,10.0,223.0,285.35,238.13
2016,12,25,14,45,211.0,132.0,2.85,10.0,200.5,259.45,216.13
2016,12,25,15,0,205.0,118.0,2.8,10.0,178.0,233.44,193.65
2016,12,25,15,15,193.0,102.5,2.75,9.5,153.0,203.05,167.37
2016,12,25,15,30,181.0,87.0,2.7,9.0,128.0,173.2,141.01
2016,12,25,15,45,162.5,71.0,2.65,8.5,102.0,141.14,112.38
2016,12,25,16,0,144.0,55.0,2.6,8.0,76.0,110.42,84.58
2016,12,25,16,15,103.5,39.5,2.7,7.5,52.0,76.07,53.81
2016,12,25,16,30,63.0,24.0,2.8,7.0,28.0,43.11,17.7
2016,12,25,16,45,31.5,12.0,2.95,7.0,14.0,16.93,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,209.0,13.5,2.8,3.5,32.5,58.43,0.0
2016,12,26,8,0,418.0,27.0,2.9,4.0,65.0,136.49,87.34
2016,12,26,8,15,507.5,34.0,2.95,4.5,104.0,190.29,140.94
2016,12,26,8,30,597.0,41.0,3.0,5.0,143.0,251.65,197.07
2016,12,26,8,45,648.5,46.0,3.05,5.5,183.0,303.59,245.64
2016,12,26,9,0,700.0,51.0,3.1,6.0,223.0,358.5,295.75
2016,12,26,9,15,735.5,54.5,3.1,6.0,260.5,406.96,339.98
2016,12,26,9,30,771.0,58.0,3.1,6.0,298.0,456.21,383.72
2016,12,26,9,45,792.5,61.0,3.1,6.5,331.0,497.88,419.46
2016,12,26,10,0,814.0,64.0,3.1,7.0,364.0,538.66,453.41
2016,12,26,10,15,830.5,65.5,3.05,7.5,391.0,573.56,481.62
2016,12,26,10,30,847.0,67.0,3.0,8.0,418.0,606.7,507.69
2016,12,26,10,45,858.0,68.5,3.0,8.5,439.0,634.32,528.96
2016,12,26,11,0,869.0,70.0,3.0,9.0,460.0,659.48,547.89
2016,12,26,11,15,875.5,71.0,2.95,9.0,474.0,674.28,558.98
2016,12,26,11,30,882.0,72.0,2.9,9.0,488.0,690.17,570.49
2016,12,26,11,45,885.5,72.0,2.85,9.5,494.5,699.8,576.18
2016,12,26,12,0,889.0,72.0,2.8,10.0,501.0,706.29,579.6
2016,12,26,12,15,888.5,72.0,2.7,10.0,500.0,706.8,579.38
2016,12,26,12,30,888.0,72.0,2.6,10.0,499.0,704.09,576.87
2016,12,26,12,45,884.0,71.5,2.55,10.0,490.0,695.2,570.08
2016,12,26,13,0,880.0,71.0,2.5,10.0,481.0,683.2,561.08
2016,12,26,13,15,872.0,70.0,2.45,10.0,465.5,664.95,547.4
2016,12,26,13,30,864.0,69.0,2.4,10.0,450.0,647.8,533.72
2016,12,26,13,45,850.5,67.5,2.35,10.5,427.0,619.9,510.58
2016,12,26,14,0,837.0,66.0,2.3,11.0,404.0,589.75,485.48
2016,12,26,14,15,818.5,64.0,2.15,10.5,375.0,554.09,456.95
2016,12,26,14,30,800.0,62.0,2.0,10.0,346.0,516.92,426.56
2016,12,26,14,45,773.0,59.5,1.95,10.0,311.5,473.56,390.12
2016,12,26,15,0,746.0,57.0,1.9,10.0,277.0,429.84,352.44
2016,12,26,15,15,706.5,53.0,1.85,9.5,238.5,378.92,308.57
2016,12,26,15,30,667.0,49.0,1.8,9.0,200.0,329.33,264.51
2016,12,26,15,45,606.5,43.5,1.75,8.5,160.0,272.41,213.63
2016,12,26,16,0,546.0,38.0,1.7,8.0,120.0,219.52,165.33
2016,12,26,16,15,442.0,30.0,1.8,7.5,82.5,159.44,111.4
2016,12,26,16,30,338.0,22.0,1.9,7.0,45.0,104.18,48.47
2016,12,26,16,45,169.0,11.0,2.0,7.0,22.5,38.7,0.0
2016,12,26,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,179.0,14.0,1.7,5.5,30.0,53.06,0.0
2016,12,27,8,0,358.0,28.0,1.7,6.0,60.0,125.48,79.68
2016,12,27,8,15,449.0,36.0,1.65,6.0,98.0,177.48,130.71
2016,12,27,8,30,540.0,44.0,1.6,6.0,136.0,237.57,184.88
2016,12,27,8,45,599.0,49.0,1.55,6.5,175.5,289.65,232.32
2016,12,27,9,0,658.0,54.0,1.5,7.0,215.0,343.66,280.42
2016,12,27,9,15,695.0,57.5,1.35,7.5,252.0,391.24,321.87
2016,12,27,9,30,732.0,61.0,1.2,8.0,289.0,439.82,362.51
2016,12,27,9,45,760.5,63.0,1.1,8.5,322.5,482.83,397.46
2016,12,27,10,0,789.0,65.0,1.0,9.0,356.0,525.47,430.82
2016,12,27,10,15,806.5,67.0,1.1,9.5,383.0,560.92,459.01
2016,12,27,10,30,824.0,69.0,1.2,10.0,410.0,594.74,485.38
2016,12,27,10,45,834.0,71.0,1.3,10.5,431.0,621.91,506.17
2016,12,27,11,0,844.0,73.0,1.4,11.0,452.0,646.65,524.82
2016,12,27,11,15,851.0,73.5,1.4,11.0,466.0,665.05,538.55
2016,12,27,11,30,858.0,74.0,1.4,11.0,480.0,680.61,549.55
2016,12,27,11,45,712.5,108.5,1.4,11.0,449.0,629.28,509.52
2016,12,27,12,0,567.0,143.0,1.4,11.0,418.0,566.2,460.06
2016,12,27,12,15,716.5,109.0,1.3,11.0,455.0,636.87,515.65
2016,12,27,12,30,866.0,75.0,1.2,11.0,492.0,697.36,559.92
2016,12,27,12,45,690.0,113.0,1.1,11.5,441.5,616.76,496.14
2016,12,27,13,0,514.0,151.0,1.0,12.0,391.0,529.22,426.78
2016,12,27,13,15,473.5,153.5,1.0,12.0,369.5,498.06,403.33
2016,12,27,13,30,433.0,156.0,1.0,12.0,348.0,466.38,378.65
2016,12,27,13,45,477.5,138.5,1.0,12.0,340.5,465.71,379.08
2016,12,27,14,0,522.0,121.0,1.0,12.0,333.0,461.35,376.07
2016,12,27,14,15,414.0,128.0,1.0,12.0,288.5,392.64,320.85
2016,12,27,14,30,306.0,135.0,1.0,12.0,244.0,321.9,263.69
2016,12,27,14,45,286.0,125.5,1.05,12.0,219.5,291.06,238.62
2016,12,27,15,0,266.0,116.0,1.1,12.0,195.0,260.9,213.3
2016,12,27,15,15,247.5,102.0,1.15,11.5,167.5,227.02,184.78
2016,12,27,15,30,229.0,88.0,1.2,11.0,140.0,194.09,156.35
2016,12,27,15,45,204.0,72.0,1.25,10.5,111.5,157.57,124.41
2016,12,27,16,0,179.0,56.0,1.3,10.0,83.0,122.88,93.57
2016,12,27,16,15,130.0,40.5,1.35,9.5,57.0,84.46,59.82
2016,12,27,16,30,81.0,25.0,1.4,9.0,31.0,48.72,23.05
2016,12,27,16,45,40.5,12.5,1.5,9.0,15.5,19.05,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,13.0,2.35,5.5,31.5,57.29,0.0
2016,12,28,8,0,425.0,26.0,2.4,6.0,63.0,136.25,85.42
2016,12,28,8,15,513.5,32.5,2.4,6.5,102.5,189.4,138.58
2016,12,28,8,30,602.0,39.0,2.4,7.0,142.0,250.04,193.66
2016,12,28,8,45,657.5,43.0,2.4,7.5,182.0,302.56,242.17
2016,12,28,9,0,713.0,47.0,2.4,8.0,222.0,358.39,292.44
2016,12,28,9,15,747.0,50.0,2.4,8.5,259.5,406.12,335.0
2016,12,28,9,30,781.0,53.0,2.4,9.0,297.0,454.55,376.79
2016,12,28,9,45,808.5,54.5,2.45,9.5,330.0,498.1,413.6
2016,12,28,10,0,836.0,56.0,2.5,10.0,363.0,537.86,446.45
2016,12,28,10,15,851.0,57.5,2.4,10.5,390.5,572.41,473.69
2016,12,28,10,30,866.0,59.0,2.3,11.0,418.0,605.12,498.65
2016,12,28,10,45,877.0,59.5,2.25,11.5,439.0,631.99,518.69
2016,12,28,11,0,888.0,60.0,2.2,12.0,460.0,656.38,536.23
2016,12,28,11,15,894.0,61.0,2.1,12.0,474.0,675.34,549.27
2016,12,28,11,30,900.0,62.0,2.0,12.0,488.0,691.33,560.05
2016,12,28,11,45,903.0,62.0,1.9,12.5,494.5,700.98,565.07
2016,12,28,12,0,906.0,62.0,1.8,13.0,501.0,707.42,567.79
2016,12,28,12,15,906.0,62.0,1.75,13.0,500.0,708.51,568.09
2016,12,28,12,30,906.0,62.0,1.7,13.0,499.0,706.32,566.15
2016,12,28,12,45,900.0,62.5,1.7,13.0,491.0,697.32,559.74
2016,12,28,13,0,894.0,63.0,1.7,13.0,483.0,685.18,551.18
2016,12,28,13,15,887.0,62.5,1.65,13.0,467.5,668.16,538.7
2016,12,28,13,30,880.0,62.0,1.6,13.0,452.0,648.27,523.86
2016,12,28,13,45,868.5,60.5,1.6,13.5,429.5,621.61,502.56
2016,12,28,14,0,857.0,59.0,1.6,14.0,407.0,592.57,479.16
2016,12,28,14,15,840.0,57.5,1.5,13.5,378.5,558.16,452.34
2016,12,28,14,30,823.0,56.0,1.4,13.0,350.0,522.12,423.59
2016,12,28,14,45,798.5,53.5,1.3,13.0,316.0,482.56,390.53
2016,12,28,15,0,774.0,51.0,1.2,13.0,282.0,439.23,353.76
2016,12,28,15,15,737.0,48.0,1.15,12.5,244.0,389.5,311.81
2016,12,28,15,30,700.0,45.0,1.1,12.0,206.0,340.83,269.39
2016,12,28,15,45,642.5,40.5,1.1,11.5,166.0,284.58,220.07
2016,12,28,16,0,585.0,36.0,1.1,11.0,126.0,232.01,172.75
2016,12,28,16,15,487.0,29.0,1.1,10.5,87.5,170.24,118.08
2016,12,28,16,30,389.0,22.0,1.1,10.0,49.0,115.6,58.65
2016,12,28,16,45,194.5,11.0,1.15,10.0,24.5,43.68,0.0
2016,12,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,187.5,14.0,3.3,6.5,31.0,54.07,0.0
2016,12,29,8,0,375.0,28.0,3.4,7.0,62.0,128.65,80.66
2016,12,29,8,15,469.5,36.0,3.45,7.0,101.0,182.34,133.83
2016,12,29,8,30,564.0,44.0,3.5,7.0,140.0,244.46,190.19
2016,12,29,8,45,620.5,49.5,3.55,7.5,180.0,297.26,239.02
2016,12,29,9,0,677.0,55.0,3.6,8.0,220.0,351.67,288.41
2016,12,29,9,15,715.0,58.5,3.6,8.0,258.5,400.6,332.85
2016,12,29,9,30,753.0,62.0,3.6,8.0,297.0,450.56,377.05
2016,12,29,9,45,764.5,68.0,3.65,8.5,328.5,489.94,410.87
2016,12,29,10,0,776.0,74.0,3.7,9.0,360.0,527.85,442.5
2016,12,29,10,15,794.5,76.0,3.6,9.5,388.0,563.78,471.47
2016,12,29,10,30,813.0,78.0,3.5,10.0,416.0,598.16,498.41
2016,12,29,10,45,829.0,78.5,3.45,10.5,438.0,627.45,520.89
2016,12,29,11,0,845.0,79.0,3.4,11.0,460.0,654.56,541.2
2016,12,29,11,15,852.5,80.0,3.25,11.5,474.5,674.12,554.87
2016,12,29,11,30,860.0,81.0,3.1,12.0,489.0,690.85,565.64
2016,12,29,11,45,866.0,81.0,3.0,12.5,496.5,702.46,572.54
2016,12,29,12,0,872.0,81.0,2.9,13.0,504.0,710.98,577.17
2016,12,29,12,15,871.5,80.5,2.8,13.0,503.0,711.22,576.74
2016,12,29,12,30,871.0,80.0,2.7,13.0,502.0,708.26,574.08
2016,12,29,12,45,876.5,77.0,2.6,13.0,495.5,703.38,570.1
2016,12,29,13,0,882.0,74.0,2.5,13.0,489.0,695.21,563.78
2016,12,29,13,15,874.0,73.0,2.4,13.0,473.0,677.06,550.07
2016,12,29,13,30,866.0,72.0,2.3,13.0,457.0,656.07,533.5
2016,12,29,13,45,854.0,70.5,2.25,13.5,434.5,629.27,511.58
2016,12,29,14,0,842.0,69.0,2.2,14.0,412.0,600.11,487.62
2016,12,29,14,15,823.5,67.0,2.1,13.5,383.0,564.45,459.78
2016,12,29,14,30,805.0,65.0,2.0,13.0,354.0,527.22,430.06
2016,12,29,14,45,778.0,62.0,1.9,13.0,319.5,483.16,393.46
2016,12,29,15,0,751.0,59.0,1.8,13.0,285.0,438.69,355.68
2016,12,29,15,15,711.5,55.5,1.7,12.5,246.5,388.03,312.61
2016,12,29,15,30,672.0,52.0,1.6,12.0,208.0,338.62,269.35
2016,12,29,15,45,608.5,46.5,1.5,11.5,167.0,280.08,217.96
2016,12,29,16,0,545.0,41.0,1.4,11.0,126.0,228.0,171.09
2016,12,29,16,15,442.0,33.0,1.45,10.5,88.0,165.51,116.27
2016,12,29,16,30,339.0,25.0,1.5,10.0,50.0,110.84,59.36
2016,12,29,16,45,169.5,12.5,1.6,9.5,25.0,41.29,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,154.5,15.0,0.7,7.5,28.5,48.86,0.0
2016,12,30,8,0,309.0,30.0,0.6,8.0,57.0,114.9,71.66
2016,12,30,8,15,402.5,39.0,0.55,8.0,94.5,166.27,121.02
2016,12,30,8,30,496.0,48.0,0.5,8.0,132.0,226.07,173.46
2016,12,30,8,45,551.5,54.5,0.45,8.5,170.5,276.71,218.3
2016,12,30,9,0,607.0,61.0,0.4,9.0,209.0,330.99,264.99
2016,12,30,9,15,646.0,65.5,0.55,9.5,246.0,378.69,306.31
2016,12,30,9,30,685.0,70.0,0.7,10.0,283.0,427.74,347.71
2016,12,30,9,45,726.0,70.0,0.85,10.5,317.5,471.63,384.25
2016,12,30,10,0,767.0,70.0,1.0,11.0,352.0,518.28,422.07
2016,12,30,10,15,784.5,72.0,1.15,11.0,379.5,553.41,450.97
2016,12,30,10,30,802.0,74.0,1.3,11.0,407.0,586.99,478.29
2016,12,30,10,45,812.0,76.5,1.45,11.5,428.0,614.55,499.69
2016,12,30,11,0,822.0,79.0,1.6,12.0,449.0,639.76,518.99
2016,12,30,11,15,830.0,80.0,1.6,12.0,463.5,659.4,533.77
2016,12,30,11,30,838.0,81.0,1.6,12.0,478.0,676.31,546.02
2016,12,30,11,45,841.0,81.5,1.65,12.5,485.0,686.33,552.38
2016,12,30,12,0,844.0,82.0,1.7,13.0,492.0,693.31,556.66
2016,12,30,12,15,844.0,82.0,1.7,13.0,491.5,694.55,557.45
2016,12,30,12,30,844.0,82.0,1.7,13.0,491.0,692.67,556.13
2016,12,30,12,45,840.5,81.5,1.75,13.0,483.5,684.71,550.83
2016,12,30,13,0,837.0,81.0,1.8,13.0,476.0,673.74,543.43
2016,12,30,13,15,829.0,80.0,1.85,13.0,460.5,656.24,530.85
2016,12,30,13,30,821.0,79.0,1.9,13.0,445.0,636.04,515.8
2016,12,30,13,45,807.5,77.5,2.0,13.0,423.0,609.23,495.72
2016,12,30,14,0,794.0,76.0,2.1,13.0,401.0,580.25,473.53
2016,12,30,14,15,775.5,73.5,2.15,12.5,372.5,545.29,446.76
2016,12,30,14,30,757.0,71.0,2.2,12.0,344.0,508.9,418.09
2016,12,30,14,45,727.0,68.5,2.3,12.0,310.5,465.34,382.26
2016,12,30,15,0,697.0,66.0,2.4,12.0,277.0,423.74,346.94
2016,12,30,15,15,656.0,61.5,2.35,11.5,239.5,373.31,303.85
2016,12,30,15,30,615.0,57.0,2.3,11.0,202.0,324.45,260.89
2016,12,30,15,45,541.5,52.0,2.25,11.0,161.5,265.2,208.48
2016,12,30,16,0,468.0,47.0,2.2,11.0,121.0,211.19,160.07
2016,12,30,16,15,365.0,37.5,2.2,10.5,84.5,150.37,107.03
2016,12,30,16,30,262.0,28.0,2.2,10.0,48.0,97.87,54.84
2016,12,30,16,45,131.0,14.0,2.25,9.5,24.0,36.46,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
